Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,141.80499514,30.7754436294,17.9410401753,0.0,34.4311606118,33.1021868926,189.398977524,79.1442012276,3.33212,106.922656296
 01/01  02:00:00,145.970108509,30.7754436294,22.1232363831,0.0,34.4311606118,33.1021868926,164.048205729,78.8180197911,3.33212,81.8980659376
 01/01  03:00:00,131.020335172,30.7754436294,24.671394332,0.0,19.466279405,30.610668775,143.883522098,59.9938422193,3.33212,80.5575598792
 01/01  04:00:00,133.833814294,30.7754436294,27.4782017816,0.0,19.466279405,30.610668775,130.561949178,46.6735899674,3.33212,80.5562392106
 01/01  05:00:00,144.826035457,30.7754436294,31.8791550559,0.0,19.466279405,30.610668775,148.660615844,37.1531239487,3.33212,108.175371895
 01/01  06:00:00,160.956650442,30.7754436294,35.7671097249,0.0,19.466279405,30.610668775,169.768999164,30.3403149419,8.3303,131.098384222
 01/01  07:00:00,292.592102733,33.766367655,89.200430099,0.0,42.6918050922,54.3732441037,237.645030436,25.6376228184,16.6606,195.346807617
 01/01  08:00:00,322.688855108,35.6526215117,76.8090940582,0.0,49.3960418185,88.5934452969,424.668800486,81.6251265628,24.9909,318.052773923
 01/01  09:00:00,394.597925559,35.5623906205,122.407567121,0.0,57.6566862989,112.030105488,542.858555179,55.8644867014,33.3212,453.672868477
 01/01  10:00:00,359.414289095,36.1098498714,142.649170572,0.0,50.9524495726,81.1684271793,409.643605239,14.7210289186,66.8089,328.11367632
 01/01  11:00:00,321.871191249,36.1843073944,149.025357671,0.0,42.6918050922,68.9656133826,335.839362802,1.56406820026,83.4695,250.805794602
 01/01  12:00:00,318.629325167,36.2189728377,148.966214619,0.0,38.286128036,68.9656133826,282.496365925,1.66547797586,83.4695,197.361387949
 01/01  13:00:00,318.00357692,36.2638926088,148.875786982,0.0,38.286128036,68.9656133826,231.425971437,1.98585095107,83.4695,145.970620486
 01/01  14:00:00,299.378677722,36.2885094411,149.218534789,0.0,31.5818913096,56.727595265,224.377484948,3.27942782112,75.1392,145.958857127
 01/01  15:00:00,298.977968006,36.3206718438,148.819326317,0.0,31.5818913096,56.727595265,215.850697838,3.42072639024,66.8089,145.621071448
 01/01  16:00:00,298.952590225,36.3495490478,148.788912394,0.0,31.5818913096,56.727595265,224.496225002,3.74409435031,75.1392,145.612930651
 01/01  17:00:00,326.930802213,36.065762353,147.885447442,0.0,31.5818913096,61.661095265,204.298529052,4.08848024132,91.7998,108.410248811
 01/01  18:00:00,365.970993487,35.5609220704,149.080475351,0.0,31.5818913096,70.9729253606,194.904224791,6.93836617307,49.9818,137.984058618
 01/01  19:00:00,433.358900591,35.5847849025,149.441445269,0.0,80.3315023541,83.7685254822,219.728831789,7.16146150856,49.9818,162.585570281
 01/01  20:00:00,436.166817295,35.5609332521,148.244357598,0.0,102.000620287,77.6748002752,257.218168735,8.24366962647,33.3212,215.653299108
 01/01  21:00:00,455.822021536,35.5609220704,147.294281405,0.0,108.704857014,91.4735406516,256.703910467,8.31106955551,33.3212,215.071640912
 01/01  22:00:00,427.505227438,35.5609220704,147.082450204,0.0,95.2963835608,89.1510273009,250.371887521,9.74089441731,24.9909,215.640093104
 01/01  23:00:00,374.772445664,35.5609220704,147.628639195,0.0,80.3315023541,63.3799339444,351.813291868,16.8693233398,16.6606,318.283368528
 01/01  24:00:00,311.944390149,35.5609220704,149.199435927,0.0,42.6918050922,48.4199368926,206.107368214,17.798297212,8.3303,179.978771002
 01/02  01:00:00,133.999825474,30.7754436294,21.7180119969,0.0,25.5240853573,30.610668775,117.459438321,5.93109090483,3.33212,108.196227417
 01/02  02:00:00,136.466593607,30.7754436294,31.5787480061,0.0,19.418418834,29.3649097162,89.6652083318,5.85964008943,3.33212,80.4734482424
 01/02  03:00:00,134.542812055,30.7754436294,37.589416766,0.0,12.7620426787,28.1191506574,85.9439337873,2.13756562072,3.33212,80.4742481666
 01/02  04:00:00,167.733419921,32.3706031097,67.1721860852,0.0,12.7620426787,28.1191506574,83.8422074537,0.0250686713623,3.33212,80.4850187823
 01/02  05:00:00,141.535572179,31.5730233695,36.1536632081,0.0,12.7620426787,28.1191506574,111.547974039,0.00167271131731,3.33212,108.214181328
 01/02  06:00:00,211.765778452,33.1681828499,75.0869304996,0.0,25.5240853573,30.610668775,194.907222938,0.0412733573869,8.3303,186.53564958
 01/02  07:00:00,336.763559443,34.1252785381,100.222020882,0.0,51.0481707146,78.1489452969,334.311695152,0.0555218137925,16.6606,317.595573338
 01/02  08:00:00,427.187862593,35.5767182384,142.954476591,0.0,64.3609230253,109.708623606,455.527647208,7.3993771928,24.9909,423.137370015
 01/02  09:00:00,380.792592812,35.5609220704,144.802768563,0.0,51.0481707146,80.7689615957,366.785652609,4.23160359742,33.3212,329.232849011
 01/02  10:00:00,352.152587381,36.1074283462,143.381427726,0.0,51.0481707146,71.0224615957,318.837418731,2.23447314359,66.8089,249.794045587
 01/02  11:00:00,303.750194333,36.157204763,142.959862884,0.0,32.1804615127,65.7244621605,286.960158629,6.58362202864,83.4695,196.9070366
 01/02  12:00:00,305.227894846,36.1986168041,143.489169197,0.0,32.1804615127,65.7244621605,236.764748658,7.0962730845,83.4695,146.198975574
 01/02  13:00:00,304.682641973,36.2342123483,143.646918244,0.0,32.1804615127,65.7244621605,237.261453729,7.78360506306,83.4695,146.008348666
 01/02  14:00:00,294.674248793,36.268318828,143.068194531,0.0,32.1804615127,55.9779621605,228.198131706,7.22578423128,75.1392,145.833147475
 01/02  15:00:00,294.387824753,36.2994822987,142.551405086,0.0,32.1804615127,55.9779621605,219.423360556,6.97390226056,66.8089,145.640558296
 01/02  16:00:00,293.984814908,36.3286019679,142.363492613,0.0,32.1804615127,55.9779621605,224.775540126,6.96789043001,75.1392,142.668449696
 01/02  17:00:00,323.351107785,36.0575510397,142.962328023,0.0,32.1804615127,60.9114621605,206.926892628,3.83087694132,91.7998,111.296215687
 01/02  18:00:00,368.932694931,35.6047472888,143.351100282,0.0,32.1804615127,77.5397301883,220.661909604,8.46995657636,49.9818,162.210153028
 01/02  19:00:00,426.891641353,35.6422860955,142.170488216,0.0,77.122965704,86.2600435998,352.207846322,8.92678512214,49.9818,293.2992612
 01/02  20:00:00,435.345508247,35.5804169317,143.381980956,0.0,102.647051061,80.1663183927,257.187899922,7.54217674324,33.3212,216.324523179
 01/02  21:00:00,461.227788897,35.5690407269,144.078382585,0.0,115.40909374,92.7192997104,256.534734792,7.41695104115,33.3212,215.796583751
 01/02  22:00:00,437.156734896,35.6147734754,143.771632755,0.0,102.647051061,94.1340635361,355.369264214,10.4441312228,24.9909,319.934232991
 01/02  23:00:00,373.076155679,35.6859557486,146.386375132,0.0,77.122965704,65.871452062,278.374469979,17.2595946306,16.6606,244.454275348
 01/02  24:00:00,306.66158936,35.6498921349,147.960086204,0.0,38.286128036,48.4199368926,156.437687319,17.1330097622,8.3303,130.974377557
 01/03  01:00:00,133.061163059,30.7754436294,20.8020645541,0.0,25.5240853573,30.610668775,111.543228873,0.0,3.33212,108.211108873
 01/03  02:00:00,136.433093731,30.7754436294,31.5568957778,0.0,19.418418834,29.3649097162,83.8186651116,0.0,3.33212,80.4865451116
 01/03  03:00:00,165.443922906,32.3706031097,64.8453789222,0.0,12.7620426787,28.1191506574,83.8629668564,0.0371874615147,3.33212,80.4936593949
 01/03  04:00:00,133.914448777,31.5730233695,35.1966748341,0.0,12.7620426787,28.1191506574,83.8259835672,0.0,3.33212,80.4938635672
 01/03  05:00:00,184.003826531,33.1681828499,74.293853774,0.0,12.7620426787,28.1191506574,111.613052571,0.0595048702685,3.33212,108.2214277
 01/03  06:00:00,214.071046293,33.1681828499,76.6949531478,0.0,25.5240853573,30.610668775,195.687724523,0.0864815254829,8.3303,187.270942997
 01/03  07:00:00,320.736309794,33.487214746,84.84029878,0.0,51.0481707146,78.1489452969,336.488664978,0.159053505969,16.6606,319.669011472
 01/03  08:00:00,427.986747669,35.5918440176,142.53551607,0.0,64.3609230253,109.708623606,456.517577428,11.0659808792,24.9909,420.460696549
 01/03  09:00:00,380.083749253,35.5625205499,142.980867458,0.0,51.0481707146,80.7689615957,371.615968008,5.89587360872,33.3212,332.3988944
 01/03  10:00:00,348.946527697,36.1026327975,139.745353355,0.0,51.0481707146,71.0224615957,316.385893367,2.3496951003,66.8089,247.227298266
 01/03  11:00:00,298.406863118,36.1556945026,137.024712942,0.0,32.1804615127,65.7244621605,286.506071963,6.07521321027,83.4695,196.961358753
 01/03  12:00:00,298.237621827,36.2008626871,136.007012662,0.0,32.1804615127,65.7244621605,244.241312736,7.8928361145,83.4695,152.878976621
 01/03  13:00:00,296.487985984,36.2410965866,134.934487981,0.0,32.1804615127,65.7244621605,237.989846132,8.49038870462,83.4695,146.029957427
 01/03  14:00:00,286.452339678,36.2779214218,134.573559466,0.0,32.1804615127,55.9779621605,228.142468832,8.21964782587,75.1392,144.783621007
 01/03  15:00:00,287.120143331,36.3116702845,135.19895347,0.0,32.1804615127,55.9779621605,214.628991736,7.70003297629,66.8089,140.12005876
 01/03  16:00:00,287.400845413,36.3426533378,135.479447241,0.0,32.1804615127,55.9779621605,228.032120713,7.21366910949,75.1392,145.679251604
 01/03  17:00:00,317.728901113,36.0929060133,136.818800347,0.0,32.1804615127,60.9114621605,203.713508201,3.47763592505,91.7998,108.436072276
 01/03  18:00:00,364.626708404,35.6341451468,137.990109228,0.0,32.1804615127,77.5397301883,221.251366384,8.94422273457,49.9818,162.32534365
 01/03  19:00:00,423.690936308,35.6734383855,137.842935489,0.0,77.122965704,86.2600435998,354.925445368,9.2467409849,49.9818,295.696904383
 01/03  20:00:00,431.396233844,35.6279446069,138.644289458,0.0,102.647051061,80.1663183927,262.478453538,7.6078039775,33.3212,221.549449561
 01/03  21:00:00,456.052771478,35.6164415979,137.844529751,0.0,115.40909374,92.7192997104,256.454862636,7.34416981321,33.3212,215.789492823
 01/03  22:00:00,431.28672563,35.6952018185,136.494302702,0.0,102.647051061,94.1340635361,353.158475273,8.03096614758,24.9909,320.136609125
 01/03  23:00:00,367.564381891,35.7755540895,139.339055843,0.0,77.122965704,65.871452062,271.455130891,12.4486056157,16.6606,242.345925276
 01/03  24:00:00,301.871288271,35.7358692124,141.873470364,0.0,38.286128036,48.4199368926,157.888236013,16.6113815378,8.3303,132.946554476
 01/04  01:00:00,173.172240834,30.7754436294,60.4730896087,0.0,25.5240853573,30.610668775,111.568091855,0.0,3.33212,108.235971855
 01/04  02:00:00,218.091250482,33.1681828499,107.353885411,0.0,19.418418834,29.3649097162,83.8974382229,0.0652482943626,3.33212,80.5000699285
 01/04  03:00:00,157.082105536,31.5730233695,57.9592445567,0.0,12.7620426787,28.1191506574,83.9214449903,0.0900056001477,3.33212,80.4993193901
 01/04  04:00:00,169.673432017,32.3706031097,68.8978670714,0.0,12.7620426787,28.1191506574,83.8385328184,0.0,3.33212,80.5064128184
 01/04  05:00:00,193.313818348,33.1681828499,84.0889108885,0.0,12.7620426787,28.1191506574,111.67098123,0.103517800084,3.33212,108.23534343
 01/04  06:00:00,217.355848412,32.9023229365,81.2093063496,0.0,25.5240853573,30.610668775,195.945058684,0.287455201883,8.3303,187.327303482
 01/04  07:00:00,356.958853413,34.7633423302,118.745076558,0.0,51.0481707146,78.1489452969,336.727083431,0.229655344466,16.6606,319.836828087
 01/04  08:00:00,422.7527827,35.6109705608,137.316718959,0.0,64.3609230253,109.708623606,458.147788249,12.3146682544,24.9909,420.842219995
 01/04  09:00:00,376.307952371,35.5633881596,139.242447586,0.0,51.0481707146,80.7689615957,372.550759246,6.62825707012,33.3212,332.601302176
 01/04  10:00:00,347.227855251,36.1113807729,137.561957574,0.0,51.0481707146,71.0224615957,317.615415575,3.4749932421,66.8089,247.331522333
 01/04  11:00:00,296.984384013,36.1604146524,135.552586003,0.0,32.1804615127,65.7244621605,290.598694264,9.7269932728,83.4695,197.402200991
 01/04  12:00:00,296.790817745,36.2007113616,134.59665599,0.0,32.1804615127,65.7244621605,247.171421223,11.1492328788,83.4695,152.552688344
 01/04  13:00:00,295.659303589,36.236145711,134.13865958,0.0,32.1804615127,65.7244621605,239.208137093,9.66823524121,83.4695,146.070401851
 01/04  14:00:00,285.941125507,36.2681516713,134.118028854,0.0,32.1804615127,55.9779621605,232.843294588,11.8148866341,75.1392,145.889207954
 01/04  15:00:00,286.796566694,36.2963884292,135.009248366,0.0,32.1804615127,55.9779621605,219.647141141,13.012539065,66.8089,139.825702076
 01/04  16:00:00,287.957194779,36.3235123083,136.482863078,0.0,32.1804615127,55.9779621605,232.536521534,12.444623271,75.1392,144.952698263
 01/04  17:00:00,317.436671517,36.0451904213,136.731484625,0.0,32.1804615127,60.9114621605,207.013308845,6.76519933734,91.7998,108.448309508
 01/04  18:00:00,361.512963354,35.5771393204,137.863256143,0.0,32.1804615127,77.5397301883,230.545937279,13.4687251233,49.9818,167.095412155
 01/04  19:00:00,423.642413607,35.6161741824,137.873647407,0.0,77.122965704,86.2600435998,359.662177528,13.6654967894,49.9818,296.014880739
 01/04  20:00:00,430.710018457,35.5793097299,137.190096995,0.0,102.647051061,80.1663183927,260.96508795,11.1818687762,33.3212,216.462019174
 01/04  21:00:00,455.282180262,35.5767089635,136.282047408,0.0,115.40909374,92.7192997104,260.057616155,10.7982521809,33.3212,215.938163974
 01/04  22:00:00,430.242548082,35.648130521,134.753011631,0.0,102.647051061,94.1340635361,357.07803856,11.7523112679,24.9909,320.334827292
 01/04  23:00:00,364.95326633,35.7370929658,136.007941301,0.0,77.122965704,65.871452062,278.110401055,16.7960563421,16.6606,244.653744713
 01/04  24:00:00,300.220522982,35.695257874,139.878876405,0.0,38.286128036,48.4199368926,161.483565318,22.1272615361,8.3303,131.026003781
 01/05  01:00:00,157.367437731,30.7754436294,44.8253776771,0.0,25.5240853573,30.610668775,111.571796008,0.0,3.33212,108.239676008
 01/05  02:00:00,177.967583665,31.5730233695,70.9855685777,0.0,19.418418834,29.3649097162,83.8841941138,0.0519409949326,3.33212,80.5001331189
 01/05  03:00:00,168.918320251,32.3706031097,68.0708835814,0.0,12.7620426787,28.1191506574,83.8419278772,0.0,3.33212,80.5098078772
 01/05  04:00:00,186.881168684,33.1681828499,84.2864375268,0.0,12.7620426787,28.1191506574,86.9400517086,0.0792134023624,3.33212,83.5287183062
 01/05  05:00:00,197.253098063,33.1681828499,87.9505686213,0.0,12.7620426787,28.1191506574,108.619138584,0.115580938581,3.33212,105.171437646
 01/05  06:00:00,224.88276532,32.7693929798,88.8664796267,0.0,25.5240853573,30.610668775,196.303824377,0.57801118383,8.3303,187.395513193
 01/05  07:00:00,353.666104732,34.1252785381,116.787838361,0.0,51.0481707146,78.1489452969,336.859090955,0.157215751659,16.6606,320.041275203
 01/05  08:00:00,418.685033739,35.6107319475,132.792744373,0.0,64.3609230253,109.708623606,468.277843312,15.5081484028,24.9909,427.778794909
 01/05  09:00:00,372.443527407,35.5658183407,134.604593617,0.0,51.0481707146,80.7689615957,369.132453113,8.71041181673,33.3212,327.100841296
 01/05  10:00:00,341.323807174,36.0978273889,131.128459936,0.0,51.0481707146,71.0224615957,326.768394593,5.01652163315,66.8089,254.94297296
 01/05  11:00:00,290.517927815,36.1479123457,128.975799534,0.0,32.1804615127,65.7244621605,293.407289149,12.8368427824,83.4695,197.100946367
 01/05  12:00:00,290.90062651,36.1953219474,128.645343204,0.0,32.1804615127,65.7244621605,240.695223725,10.943156225,83.4695,146.2825675
 01/05  13:00:00,289.2694361,36.259507271,127.659551472,0.0,32.1804615127,65.7244621605,238.423312153,8.86271287405,83.4695,146.091099279
 01/05  14:00:00,278.745072657,36.2650176726,126.841933174,0.0,32.1804615127,55.9779621605,227.614282718,6.56568378998,75.1392,145.909398928
 01/05  15:00:00,279.600590862,36.2997170538,127.650402214,0.0,32.1804615127,55.9779621605,218.111258046,5.55869169354,66.8089,145.743666353
 01/05  16:00:00,280.57895586,36.3336960433,128.607484324,0.0,32.1804615127,55.9779621605,225.95985856,5.09440581068,75.1392,145.726252749
 01/05  17:00:00,311.230080409,36.1417410723,130.205757016,0.0,32.1804615127,60.9114621605,204.343821865,4.06716369656,91.7998,108.476858169
 01/05  18:00:00,355.560613531,35.6858009977,131.60036311,0.0,32.1804615127,77.5397301883,222.405235785,10.0466980015,49.9818,162.376737784
 01/05  19:00:00,416.348273684,35.7406934731,130.036335385,0.0,77.122965704,86.2600435998,352.304866314,8.52766107098,49.9818,293.795405243
 01/05  20:00:00,423.605783911,35.7495924356,129.574211679,0.0,102.647051061,80.1663183927,265.934318091,8.8587696873,33.3212,223.754348404
 01/05  21:00:00,449.437776446,35.7372374492,130.128700824,0.0,115.40909374,92.7192997104,258.679935685,9.41634297167,33.3212,215.942392713
 01/05  22:00:00,426.932259553,35.7989056778,131.257215224,0.0,102.647051061,94.1340635361,355.441706821,9.94366963674,24.9909,320.507137184
 01/05  23:00:00,363.213436297,35.8620597163,134.04776692,0.0,77.122965704,65.871452062,273.823321349,12.3992820428,16.6606,244.763439307
 01/05  24:00:00,297.536341288,35.8120488892,136.601180341,0.0,38.286128036,48.4199368926,156.575632312,17.1948093428,8.3303,131.05052297
 01/06  01:00:00,204.500808743,32.3706031097,88.1442764727,0.0,25.5240853573,30.610668775,111.669873997,0.0710073547627,3.33212,108.266746642
 01/06  02:00:00,199.150148657,31.5730233695,91.7689408771,0.0,19.418418834,29.3649097162,83.8517056784,0.0,3.33212,80.5195856784
 01/06  03:00:00,205.445846097,33.1681828499,102.54581584,0.0,12.7620426787,28.1191506574,83.9846801506,0.136447610653,3.33212,80.51611254
 01/06  04:00:00,197.801134366,32.7693929798,95.9491306241,0.0,12.7620426787,28.1191506574,84.5077683462,0.654484442378,3.33212,80.5211639038
 01/06  05:00:00,209.464901373,33.0352528932,99.6596099978,0.0,12.7620426787,28.1191506574,112.368462902,0.756784406881,3.33212,108.279558495
 01/06  06:00:00,240.623810787,33.1681828499,102.713806001,0.0,25.5240853573,30.610668775,195.978102835,0.217326246492,8.3303,187.430476589
 01/06  07:00:00,365.708337536,34.7633423302,126.508302413,0.0,51.0481707146,78.1489452969,336.994376141,0.130963407601,16.6606,320.202812733
 01/06  08:00:00,418.831360562,35.6233314007,131.744432642,0.0,64.3609230253,109.708623606,466.972303713,14.610965178,24.9909,427.370438535
 01/06  09:00:00,370.441135463,35.6095574187,131.63015846,0.0,51.0481707146,80.7689615957,368.342407596,7.06804609888,33.3212,327.953161497
 01/06  10:00:00,340.436622764,36.1164856754,130.236538155,0.0,51.0481707146,71.0224615957,324.028492802,2.18171671651,66.8089,255.037876086
 01/06  11:00:00,289.786093236,36.1670174811,128.238475207,0.0,32.1804615127,65.7244621605,287.988047594,7.36581294466,83.4695,197.15273465
 01/06  12:00:00,288.004785757,36.2110312072,125.755711272,0.0,32.1804615127,65.7244621605,239.242239016,9.46331583005,83.4695,146.309423186
 01/06  13:00:00,287.560410038,36.2473363344,125.985418176,0.0,32.1804615127,65.7244621605,239.797637304,10.2166083211,83.4695,146.111528983
 01/06  14:00:00,277.484767004,36.2789636537,125.597710588,0.0,32.1804615127,55.9779621605,231.380653857,10.3065746824,75.1392,145.934879175
 01/06  15:00:00,277.090514953,36.3056181346,125.190103835,0.0,32.1804615127,55.9779621605,223.862454061,11.2953935596,66.8089,145.758160501
 01/06  16:00:00,276.883380661,36.3311070522,124.976831687,0.0,32.1804615127,55.9779621605,231.140089907,10.2348082356,75.1392,145.766081672
 01/06  17:00:00,309.452510705,36.057078458,128.573284125,0.0,32.1804615127,60.9114621605,205.365174228,5.07770775295,91.7998,108.487666475
 01/06  18:00:00,358.17073479,35.5899491037,134.357719893,0.0,32.1804615127,77.5397301883,225.502064905,13.0790891691,49.9818,162.441175735
 01/06  19:00:00,420.543884642,35.6309973301,134.376807609,0.0,77.122965704,86.2600435998,362.372943989,13.2034017289,49.9818,299.187742261
 01/06  20:00:00,429.272917266,35.5980970541,136.042559447,0.0,102.647051061,80.1663183927,263.654954632,11.2930359158,33.3212,219.040718716
 01/06  21:00:00,457.651318788,35.5701189441,139.869901809,0.0,115.40909374,92.7192997104,260.979608869,11.5975283202,33.3212,216.060880549
 01/06  22:00:00,435.071163523,35.6319632367,141.251731463,0.0,102.647051061,94.1340635361,358.839566367,13.1540521989,24.9909,320.694614169
 01/06  23:00:00,370.83590532,35.7353644801,143.334431611,0.0,77.122965704,65.871452062,280.141372703,18.6382259657,16.6606,244.842546737
 01/06  24:00:00,305.818592963,35.667430188,146.676072988,0.0,38.286128036,48.4199368926,169.647605577,25.1896828703,8.3303,136.127622707
 01/07  01:00:00,134.182889536,30.7754436294,19.7232214598,0.0,27.7269238854,30.610668775,107.944159314,0.0,3.33212,104.612039314
 01/07  02:00:00,144.793817138,30.7754436294,30.3478977003,0.0,27.7269238854,30.610668775,88.8441094414,0.0,3.33212,85.5119894414
 01/07  03:00:00,180.008680746,33.1681828499,77.6023200142,0.0,12.7620426787,28.1191506574,83.91423565,0.0576467798075,3.33212,80.5244688702
 01/07  04:00:00,115.959120678,30.7754436294,19.0142869799,0.0,12.7620426787,28.1191506574,83.8564475839,0.0,3.33212,80.5243275839
 01/07  05:00:00,182.124175832,33.1681828499,73.1653199912,0.0,12.7620426787,28.1191506574,116.025605238,4.39962385341,3.33212,108.293861385
 01/07  06:00:00,196.728169264,33.1681828499,75.5413295203,0.0,12.7620426787,28.1191506574,178.456340161,39.0300128575,8.3303,131.096027303
 01/07  07:00:00,268.018907991,32.9023229365,66.8604293251,0.0,42.6918050922,54.3732441037,312.627280671,105.262160759,16.6606,190.704519912
 01/07  08:00:00,325.977866251,35.6845368001,89.403864046,0.0,42.6918050922,86.1019271793,521.839355798,174.327984312,24.9909,322.520471487
 01/07  09:00:00,373.713917674,35.5609220704,101.806726751,0.0,57.6566862989,112.030105488,658.685252252,166.460998425,33.3212,458.903053827
 01/07  10:00:00,322.379110942,36.0863935124,96.7525740592,0.0,57.6566862989,83.6599452969,535.091103172,137.430631356,66.8089,330.851571817
 01/07  11:00:00,248.929038025,36.1334485731,77.3748363957,0.0,42.6918050922,68.9656133826,429.727449591,97.0498692221,83.4695,249.208080368
 01/07  12:00:00,229.409780703,36.1708762789,66.0953068475,0.0,34.9340096728,67.7198543238,383.405453645,97.6652990271,83.4695,202.270654618
 01/07  13:00:00,218.861761306,36.2034676837,56.1951536512,0.0,34.9340096728,67.7198543238,339.528671468,107.182274426,83.4695,148.876897041
 01/07  14:00:00,204.841948044,36.2329716282,51.7854422778,0.0,34.9340096728,57.9733543238,322.663526093,101.20115037,75.1392,146.323175723
 01/07  15:00:00,207.065059312,36.2606231628,53.822884852,0.0,34.9340096728,57.9733543238,309.430783119,96.480789066,66.8089,146.141094053
 01/07  16:00:00,203.368528162,36.2846096334,50.194056434,0.0,34.9340096728,57.9733543238,324.652197791,99.9663238225,75.1392,149.546673968
 01/07  17:00:00,227.787998229,36.0013038677,45.6822996383,0.0,34.9340096728,62.9068543238,313.8021168,110.223839397,91.7998,111.778477403
 01/07  18:00:00,264.262239507,35.5609220704,46.6321281984,0.0,34.9340096728,72.2186844194,321.326581537,133.169086389,49.9818,138.175695148
 01/07  19:00:00,348.887842496,35.5609220704,56.4581747433,0.0,87.0357390804,86.2600435998,358.661120681,141.43070821,49.9818,167.248612471
 01/07  20:00:00,357.291184503,35.5609220704,70.0360307473,0.0,102.000620287,77.6748002752,382.649987427,130.159694069,33.3212,219.169093358
 01/07  21:00:00,377.085829745,35.5609220704,78.4478307188,0.0,102.000620287,88.9820225341,374.10120986,124.670051379,33.3212,216.109958481
 01/07  22:00:00,370.195482009,35.5609220704,81.3134304582,0.0,102.000620287,91.6425454185,365.995066036,121.555585009,24.9909,219.448581027
 01/07  23:00:00,315.153088988,35.5609220704,79.2026200631,0.0,87.0357390804,65.871452062,497.01510117,163.075399153,16.6606,317.279102016
 01/07  24:00:00,213.320546805,35.5609220704,51.7939712697,0.0,42.6918050922,48.4199368926,368.306556457,173.278921569,8.3303,186.697334888
 01/08  01:00:00,134.626345201,30.7754436294,10.8183750196,0.0,34.4311606118,33.1021868926,164.443770224,46.3437389875,3.33212,114.767911237
 01/08  02:00:00,138.404642282,30.7754436294,14.5862767743,0.0,34.4311606118,33.1021868926,121.430397493,37.4829203854,3.33212,80.6153571075
 01/08  03:00:00,122.542438759,30.7754436294,16.2170456625,0.0,19.466279405,30.610668775,115.573272772,31.6188489916,3.33212,80.6223037807
 01/08  04:00:00,123.546326748,30.7754436294,17.2398700072,0.0,19.466279405,30.610668775,111.796198468,27.8414436328,3.33212,80.622634835
 01/08  05:00:00,132.652361668,30.7754436294,19.776618016,0.0,19.466279405,30.610668775,137.032819659,25.4047263364,3.33212,108.295973322
 01/08  06:00:00,148.016651061,30.7754436294,22.8947222687,0.0,19.466279405,30.610668775,169.961253932,23.7870873268,8.3303,137.843866605
 01/08  07:00:00,272.673822843,32.7693929798,72.1285276317,0.0,42.6918050922,54.3732441037,232.684780634,22.5110562364,16.6606,193.513124398
 01/08  08:00:00,318.413680315,35.5727438362,72.179709427,0.0,49.3960418185,88.5934452969,445.869163317,97.7290133688,24.9909,323.149249948
 01/08  09:00:00,364.562822113,35.5609220704,91.6715608676,0.0,57.6566862989,112.030105488,579.690818713,90.9746959139,33.3212,455.3949228
 01/08  10:00:00,307.260320636,36.0579269552,89.8515560156,0.0,50.9524495726,81.1684271793,470.59511149,70.5109662449,66.8089,333.275245245
 01/08  11:00:00,246.672020642,36.1061452154,74.5271178642,0.0,42.6918050922,68.9656133826,392.653758844,56.1225256341,83.4695,253.061733209
 01/08  12:00:00,247.08313147,36.1487316835,79.8117760696,0.0,38.286128036,68.9656133826,319.814139947,36.2222147259,83.4695,200.122425221
 01/08  13:00:00,259.835385412,36.188274904,92.869321941,0.0,38.286128036,68.9656133826,253.762045589,24.1068465951,83.4695,146.185698994
 01/08  14:00:00,243.269786714,36.2233736782,94.3665029366,0.0,31.5818913096,56.727595265,237.514769262,16.2132395847,75.1392,146.162329677
 01/08  15:00:00,262.569160857,36.2566885339,114.703573182,0.0,31.5818913096,56.727595265,222.851866232,10.2378480119,66.8089,145.80511822
 01/08  16:00:00,275.496531355,36.2865526299,127.578022505,0.0,31.5818913096,56.727595265,229.561376868,8.60401446777,75.1392,145.8181624
 01/08  17:00:00,291.255659245,36.0053244014,114.445477837,0.0,31.5818913096,61.661095265,212.373439768,12.0599263093,91.7998,108.513713459
 01/08  18:00:00,301.015944583,35.5609220704,88.8162919458,0.0,31.5818913096,70.9729253606,213.302998036,25.1367245813,49.9818,138.184473454
 01/08  19:00:00,356.30228606,35.5609220704,74.1424717992,0.0,80.3315023541,83.7685254822,270.905970273,51.2352498624,49.9818,169.688920411
 01/08  20:00:00,365.57527114,35.5609220704,79.5234754174,0.0,102.000620287,77.6748002752,344.449859058,94.9488842054,33.3212,216.179774853
 01/08  21:00:00,394.850349357,35.5609220704,88.336168492,0.0,108.704857014,91.4735406516,348.173460724,99.2238189359,33.3212,215.628441788
 01/08  22:00:00,369.671268993,35.5609220704,91.3083283251,0.0,95.2963835608,89.1510273009,341.021937627,99.0443182371,24.9909,216.98671939
 01/08  23:00:00,311.322646502,35.5609220704,86.1292729564,0.0,80.3315023541,63.3799339444,462.821045676,127.430718859,16.6606,318.729726817
 01/08  24:00:00,227.949644502,35.5609220704,66.9929118025,0.0,42.6918050922,48.4199368926,387.78400932,192.165248422,8.3303,187.288460898
 01/09  01:00:00,127.708074638,30.7754436294,15.2771756387,0.0,25.5240853573,30.610668775,170.967729196,59.3304747067,3.33212,108.305134489
 01/09  02:00:00,124.55217927,30.7754436294,19.4905164849,0.0,19.418418834,29.3649097162,129.970305816,46.1026296529,3.33212,80.5355561627
 01/09  03:00:00,118.024631457,30.7754436294,20.8981156235,0.0,12.7620426787,28.1191506574,121.089199437,37.2197955065,3.33212,80.5372839305
 01/09  04:00:00,118.801397559,30.7754436294,21.7042131084,0.0,12.7620426787,28.1191506574,115.090890421,31.2232698804,3.33212,80.5355005403
 01/09  05:00:00,127.239843809,30.7754436294,23.5859869779,0.0,12.7620426787,28.1191506574,139.060907915,27.4215371577,3.33212,108.307250758
 01/09  06:00:00,162.972456249,30.7754436294,31.6941511831,0.0,25.5240853573,30.610668775,220.930266318,25.0215661524,8.3303,187.578400166
 01/09  07:00:00,327.072809195,33.1681828499,92.9229489701,0.0,51.0481707146,78.1489452969,360.807887565,23.050194664,16.6606,321.097092901
 01/09  08:00:00,371.267544357,35.5609220704,88.7482938936,0.0,64.3609230253,109.708623606,577.665523339,120.907662258,24.9909,431.766961081
 01/09  09:00:00,322.916533414,35.5609220704,88.3230841822,0.0,51.0481707146,80.7689615957,462.831444717,97.805439009,33.3212,331.704805708
 01/09  10:00:00,292.712752404,36.0632957861,86.0655426895,0.0,51.0481707146,71.0224615957,360.19701858,43.9908088587,66.8089,249.397309722
 01/09  11:00:00,253.804457707,36.1120707508,95.7872084511,0.0,32.1804615127,65.7244621605,298.252150273,17.5017268741,83.4695,197.280923399
 01/09  12:00:00,292.343867511,36.1585068118,133.431742307,0.0,32.1804615127,65.7244621605,241.765206075,5.24902379028,83.4695,153.046682285
 01/09  13:00:00,310.109119951,36.2025204004,151.616736272,0.0,32.1804615127,65.7244621605,233.262418376,3.59098210639,83.4695,146.20193627
 01/09  14:00:00,300.235780161,36.2437159765,151.367484318,0.0,32.1804615127,55.9779621605,224.689471363,3.54857515875,75.1392,146.001696204
 01/09  15:00:00,299.634127952,36.2767084002,150.643460381,0.0,32.1804615127,55.9779621605,216.210363654,3.57764884892,66.8089,145.823814805
 01/09  16:00:00,299.857457768,36.3235854515,150.690908492,0.0,32.1804615127,55.9779621605,224.600103998,3.6230026929,75.1392,145.837901305
 01/09  17:00:00,328.659641785,36.0429629353,150.392746625,0.0,32.1804615127,60.9114621605,202.502145041,2.16129759709,91.7998,108.541047444
 01/09  18:00:00,363.62663407,35.5609220704,142.676311924,0.0,32.1804615127,77.5397301883,220.776999674,8.26888615426,49.9818,162.526313519
 01/09  19:00:00,405.898898898,35.5894857232,122.770763941,0.0,77.122965704,86.2600435998,370.073792764,20.9104478565,49.9818,299.181544907
 01/09  20:00:00,406.473194471,35.5609220704,115.758149231,0.0,102.647051061,80.1663183927,277.814717907,24.8724997107,33.3212,219.621018196
 01/09  21:00:00,436.867338832,35.5609220704,120.741377048,0.0,115.40909374,92.7192997104,274.283193713,24.6821791051,33.3212,216.279814608
 01/09  22:00:00,425.162558406,35.5609220704,132.595289775,0.0,102.647051061,94.1340635361,376.104527931,25.7668518962,24.9909,325.346776035
 01/09  23:00:00,341.370420257,35.5885742443,115.350791957,0.0,77.122965704,65.871452062,285.881624422,27.8481552873,16.6606,241.372869135
 01/09  24:00:00,232.115055402,35.5677095559,74.6630872005,0.0,38.286128036,48.4199368926,195.082231156,49.0441402469,8.3303,137.707790909
 01/10  01:00:00,126.273217832,30.7754436294,13.8800054558,0.0,25.5240853573,30.610668775,165.730585011,54.0813102227,3.33212,108.317154788
 01/10  02:00:00,128.521338168,30.7754436294,23.5429264691,0.0,19.418418834,29.3649097162,119.514731089,35.6411852179,3.33212,80.5414258713
 01/10  03:00:00,126.709920482,30.7754436294,29.7115162636,0.0,12.7620426787,28.1191506574,103.470318152,19.5989447289,3.33212,80.5392534234
 01/10  04:00:00,130.89909749,30.7754436294,33.9392462466,0.0,12.7620426787,28.1191506574,94.5378393213,10.6594087046,3.33212,80.5463106168
 01/10  05:00:00,141.879078328,30.7754436294,37.6304286881,0.0,12.7620426787,28.1191506574,127.710467497,16.0615528876,3.33212,108.316794609
 01/10  06:00:00,221.177050685,33.1681828499,83.8591438926,0.0,25.5240853573,30.610668775,224.873039325,28.9241982219,8.3303,187.618541103
 01/10  07:00:00,314.755845916,33.3276987979,79.2128164981,0.0,51.0481707146,78.1489452969,361.223303267,23.7156884512,16.6606,320.847014816
 01/10  08:00:00,406.991275561,35.5663098701,123.026180086,0.0,64.3609230253,109.708623606,479.508504421,21.9842578576,24.9909,432.533346563
 01/10  09:00:00,375.212825616,35.5644239008,139.169231977,0.0,51.0481707146,80.7689615957,370.226269011,7.30335550193,33.3212,329.601713509
 01/10  10:00:00,352.332750141,36.0923137626,143.548547605,0.0,51.0481707146,71.0224615957,318.976766334,0.670705919377,66.8089,251.497160415
 01/10  11:00:00,302.242239676,36.1478432104,141.216890948,0.0,32.1804615127,65.7244621605,282.601174624,1.80764764926,83.4695,197.324026975
 01/10  12:00:00,303.593444872,36.1978952864,141.671365993,0.0,32.1804615127,65.7244621605,239.15990931,2.62066803305,83.4695,153.069741277
 01/10  13:00:00,303.294061405,36.2430717326,141.843391742,0.0,32.1804615127,65.7244621605,232.535654956,2.84259231218,83.4695,146.223562644
 01/10  14:00:00,292.32284825,36.2859300665,140.443182722,0.0,32.1804615127,55.9779621605,223.489627319,2.32425417863,75.1392,146.02617314
 01/10  15:00:00,292.498059549,36.3220303845,140.585662137,0.0,32.1804615127,55.9779621605,215.272023736,2.61769363714,66.8089,145.845430099
 01/10  16:00:00,292.139004275,36.3536535877,140.209706165,0.0,32.1804615127,55.9779621605,223.665811495,2.6746869746,75.1392,145.851924521
 01/10  17:00:00,320.484791799,36.1072053165,139.547652488,0.0,32.1804615127,60.9114621605,201.651963014,1.30282265615,91.7998,108.549340358
 01/10  18:00:00,364.705973475,35.6349762534,141.140923488,0.0,32.1804615127,77.5397301883,215.908101652,3.35821952583,49.9818,162.568082127
 01/10  19:00:00,426.176755776,35.6708749449,140.898361685,0.0,77.122965704,86.2600435998,356.002541526,3.7296633053,49.9818,302.291078221
 01/10  20:00:00,433.034278208,35.61805156,140.809166503,0.0,102.647051061,80.1663183927,253.574814466,3.26925493667,33.3212,216.984359529
 01/10  21:00:00,457.830483349,35.6031339435,140.331318718,0.0,115.40909374,92.7192997104,255.217187433,3.33074249301,33.3212,218.56524494
 01/10  22:00:00,434.220377127,35.6452611768,140.580318765,0.0,102.647051061,94.1340635361,355.873393933,3.82406890933,24.9909,327.058425024
 01/10  23:00:00,371.39739495,35.7171958037,144.411007806,0.0,77.122965704,65.871452062,261.906831602,7.47462469674,16.6606,237.771606905
 01/10  24:00:00,306.727669608,35.6716656079,148.135391824,0.0,38.286128036,48.4199368926,157.86177491,11.8406505261,8.3303,137.690824384
 01/11  01:00:00,134.711396644,30.7754436294,22.4171837854,0.0,25.5240853573,30.610668775,117.125243962,5.45733848944,3.33212,108.335785473
 01/11  02:00:00,139.269503483,30.7754436294,34.3665600582,0.0,19.418418834,29.3649097162,89.2790518693,5.39482445417,3.33212,80.5521074151
 01/11  03:00:00,166.660654034,32.3706031097,66.044762947,0.0,12.7620426787,28.1191506574,89.2217105707,5.33381285991,3.33212,80.5557777108
 01/11  04:00:00,134.877039828,31.5730233695,36.1326751155,0.0,12.7620426787,28.1191506574,86.6348364784,1.947614226,3.33212,81.3551022524
 01/11  05:00:00,183.692591761,33.1681828499,74.6417770691,0.0,12.7620426787,28.1191506574,112.36046523,0.0394463775336,3.33212,108.988898852
 01/11  06:00:00,213.750496485,33.1681828499,77.0827020528,0.0,25.5240853573,30.610668775,194.462624748,0.0501717740057,8.3303,186.082152974
 01/11  07:00:00,319.731737149,33.487214746,84.6569542515,0.0,51.0481707146,78.1489452969,344.731443702,2.84014346393,16.6606,325.230700238
 01/11  08:00:00,427.940156555,35.5832380098,143.83153055,0.0,64.3609230253,109.708623606,461.48764565,8.64374371087,24.9909,427.853001939
 01/11  09:00:00,380.60973614,35.5616745304,144.592761268,0.0,51.0481707146,80.7689615957,370.203900627,3.1006182322,33.3212,333.782082394
 01/11  10:00:00,351.283163599,36.1149063228,142.360852926,0.0,51.0481707146,71.0224615957,318.482775417,1.11035877939,66.8089,250.563516638
 01/11  11:00:00,301.901478319,36.1647139765,140.999510201,0.0,32.1804615127,65.7244621605,290.12490463,4.69984667368,83.4695,201.955557956
 01/11  12:00:00,302.253996216,36.207540031,140.184410559,0.0,32.1804615127,65.7244621605,235.247059857,5.34427428757,83.4695,146.433285569
 01/11  13:00:00,300.293632542,36.2452544462,138.73206408,0.0,32.1804615127,65.7244621605,234.871697718,5.17184009363,83.4695,146.230357624
 01/11  14:00:00,289.058183333,36.2793272852,137.183379199,0.0,32.1804615127,55.9779621605,226.726054911,5.52897365698,75.1392,146.057881254
 01/11  15:00:00,288.630207849,36.3098817492,136.729777978,0.0,32.1804615127,55.9779621605,218.074780177,5.3867045209,66.8089,145.879175656
 01/11  16:00:00,286.441127483,36.3400337781,134.530940066,0.0,32.1804615127,55.9779621605,225.999604791,4.99409372133,75.1392,145.86631107
 01/11  17:00:00,314.963557494,36.082365848,134.055854539,0.0,32.1804615127,60.9114621605,208.0429476,2.22551518226,91.7998,114.017632418
 01/11  18:00:00,359.159995108,35.6282537208,135.293670239,0.0,32.1804615127,77.5397301883,219.527616991,6.02977661591,49.9818,163.516040375
 01/11  19:00:00,421.092098659,35.6713454596,134.878009838,0.0,77.122965704,86.2600435998,350.906638125,6.36019884206,49.9818,294.564639283
 01/11  20:00:00,428.709734923,35.6277273542,134.839243678,0.0,102.647051061,80.1663183927,262.850788693,5.36633888941,33.3212,224.163249804
 01/11  21:00:00,453.175057811,35.6168100874,134.019823561,0.0,115.40909374,92.7192997104,254.971035236,5.29603913553,33.3212,216.353796101
 01/11  22:00:00,428.509750518,35.6937461669,132.938450539,0.0,102.647051061,94.1340635361,354.460413715,5.73573999303,24.9909,323.733773722
 01/11  23:00:00,361.727886034,35.7822560723,132.605358479,0.0,77.122965704,65.871452062,268.792410583,8.89838491088,16.6606,243.233425672
 01/11  24:00:00,295.950226849,35.7456063418,134.891463703,0.0,38.286128036,48.4199368926,158.033356978,11.9579462089,8.3303,137.745110769
 01/12  01:00:00,198.794827128,30.7754436294,85.8094258355,0.0,25.5240853573,30.610668775,111.682792269,0.0,3.33212,108.350672269
 01/12  02:00:00,231.882624568,33.1681828499,120.977500282,0.0,19.418418834,29.3649097162,83.9492375136,0.0544924105167,3.33212,80.5626251031
 01/12  03:00:00,202.606371259,32.3706031097,101.280394831,0.0,12.7620426787,28.1191506574,83.9507334003,0.0553394926134,3.33212,80.5632739077
 01/12  04:00:00,206.393588837,32.7693929798,104.371920885,0.0,12.7620426787,28.1191506574,84.2910083061,0.390115490316,3.33212,80.5687728158
 01/12  05:00:00,207.693586771,32.7693929798,99.1067804312,0.0,12.7620426787,28.1191506574,112.073160263,0.390500530893,3.33212,108.350539732
 01/12  06:00:00,239.474750618,33.4340427633,101.94998331,0.0,25.5240853573,30.610668775,196.124815167,0.0943959189117,8.3303,187.700119248
 01/12  07:00:00,332.422562126,33.487214746,97.1067766401,0.0,51.0481707146,78.1489452969,340.286348636,0.138697201773,16.6606,323.487051434
 01/12  08:00:00,422.405066678,35.6153349277,136.784887215,0.0,64.3609230253,109.708623606,464.497100774,9.19558322331,24.9909,430.31061755
 01/12  09:00:00,375.131302601,35.5663959832,137.623298693,0.0,51.0481707146,80.7689615957,372.084703698,4.85365322904,33.3212,333.909850469
 01/12  10:00:00,344.75392274,36.1131321884,134.584577439,0.0,51.0481707146,71.0224615957,317.77716462,2.22707598799,66.8089,248.741188632
 01/12  11:00:00,292.961048266,36.1621821644,131.431056097,0.0,32.1804615127,65.7244621605,293.863366114,6.61991904239,83.4695,203.773947072
 01/12  12:00:00,291.045159567,36.2038208317,128.789002283,0.0,32.1804615127,65.7244621605,236.778436603,6.85417997039,83.4695,146.454756632
 01/12  13:00:00,290.221186779,36.2537999373,128.621139724,0.0,32.1804615127,65.7244621605,236.002195686,6.28233303591,83.4695,146.25036265
 01/12  14:00:00,280.983622578,36.274874441,129.084560593,0.0,32.1804615127,55.9779621605,226.578257921,5.35899049062,75.1392,146.080067431
 01/12  15:00:00,281.775998549,36.3074222007,129.844984255,0.0,32.1804615127,55.9779621605,217.780383446,5.0703100477,66.8089,145.901173398
 01/12  16:00:00,282.114155011,36.3380970225,130.161673352,0.0,32.1804615127,55.9779621605,226.041734702,5.01024488582,75.1392,145.892289816
 01/12  17:00:00,312.014765519,36.1221597791,131.026211814,0.0,32.1804615127,60.9114621605,209.58242982,2.82721184329,91.7998,114.955417977
 01/12  18:00:00,356.144013937,35.6671894746,132.208457218,0.0,32.1804615127,77.5397301883,219.581895779,7.02451045985,49.9818,162.57558532
 01/12  19:00:00,416.878214387,35.7108508971,130.594618185,0.0,77.122965704,86.2600435998,351.254320507,6.59925774726,49.9818,294.67326276
 01/12  20:00:00,424.157221543,35.7036804119,130.172056365,0.0,102.647051061,80.1663183927,263.777275425,6.2581983635,33.3212,224.197877062
 01/12  21:00:00,449.972394161,35.6984314838,130.702294845,0.0,115.40909374,92.7192997104,256.467419319,6.71014628813,33.3212,216.43607303
 01/12  22:00:00,427.645464918,35.7677818511,131.988235999,0.0,102.647051061,94.1340635361,359.701903739,7.13719843496,24.9909,327.573805304
 01/12  23:00:00,363.596565495,35.8353608931,134.456963922,0.0,77.122965704,65.871452062,266.316353026,9.7104249735,16.6606,239.945328053
 01/12  24:00:00,298.104995502,35.7842587137,137.300064823,0.0,38.286128036,48.4199368926,159.533923447,13.4386487713,8.3303,137.764974676
 01/13  01:00:00,189.798293662,31.5730233695,75.245168358,0.0,25.5240853573,30.610668775,111.747334575,0.0578611071073,3.33212,108.357353468
 01/13  02:00:00,190.757739505,32.3706031097,81.8701608237,0.0,19.418418834,29.3649097162,83.9037176481,0.0,3.33212,80.5715976481
 01/13  03:00:00,196.473711881,33.1681828499,93.7157698356,0.0,12.7620426787,28.1191506574,83.9847874883,0.0795673443558,3.33212,80.5731001439
 01/13  04:00:00,196.613912449,33.1681828499,93.874549242,0.0,12.7620426787,28.1191506574,90.1840906754,0.0909458792298,3.33212,86.7610247962
 01/13  05:00:00,194.272614108,32.7693929798,85.1576976648,0.0,12.7620426787,28.1191506574,112.173587295,0.475578644669,3.33212,108.36588865
 01/13  06:00:00,220.759862424,32.6364630231,84.2792805608,0.0,25.5240853573,30.610668775,196.18160446,0.111701337872,8.3303,187.739603122
 01/13  07:00:00,360.292242046,34.6038263822,121.50945385,0.0,51.0481707146,78.1489452969,338.051440415,0.167070056168,16.6606,321.223770359
 01/13  08:00:00,421.564646692,35.6238757463,134.46626206,0.0,64.3609230253,109.708623606,463.429279779,10.8611391274,24.9909,427.577240652
 01/13  09:00:00,375.767531601,35.5616060299,137.01719359,0.0,51.0481707146,80.7689615957,369.81438091,5.63442080484,33.3212,330.858760105
 01/13  10:00:00,346.877446139,36.1140403949,136.700001092,0.0,51.0481707146,71.0224615957,325.264953544,3.03473992108,66.8089,255.421313623
 01/13  11:00:00,298.437735837,36.1615887584,137.063698071,0.0,32.1804615127,65.7244621605,289.113785494,8.19434209443,83.4695,197.4499434
 01/13  12:00:00,300.516676843,36.1997922237,138.935561336,0.0,32.1804615127,65.7244621605,246.646307193,10.0452476672,83.4695,153.131559525
 01/13  13:00:00,301.94975047,36.2321406983,141.694236846,0.0,32.1804615127,65.7244621605,240.865182565,11.1196299777,83.4695,146.276052587
 01/13  14:00:00,295.591288988,36.2619060328,145.936505629,0.0,32.1804615127,55.9779621605,233.659585901,12.4218514292,75.1392,146.098534472
 01/13  15:00:00,298.069333771,36.2883980377,148.918017304,0.0,32.1804615127,55.9779621605,228.603843306,15.8722023784,66.8089,145.922740927
 01/13  16:00:00,299.018877945,36.3136389389,149.975829859,0.0,32.1804615127,55.9779621605,239.505434179,18.4506807128,75.1392,145.915553466
 01/13  17:00:00,321.267473036,36.0322404531,143.232586925,0.0,32.1804615127,60.9114621605,213.64823628,13.2754854858,91.7998,108.572950795
 01/13  18:00:00,356.036301953,35.5609220704,135.098572776,0.0,32.1804615127,77.5397301883,246.912920671,27.5147057755,49.9818,169.416414896
 01/13  19:00:00,426.711894343,35.5953157406,143.392101776,0.0,77.122965704,86.2600435998,380.351101298,35.6293538218,49.9818,294.739947477
 01/13  20:00:00,438.795323013,35.5611053447,148.294254177,0.0,102.647051061,80.1663183927,291.113687407,33.5024738669,33.3212,224.29001354
 01/13  21:00:00,464.634375721,35.5609220704,148.609139103,0.0,115.40909374,92.7192997104,273.002110584,23.2544232545,33.3212,216.426487329
 01/13  22:00:00,439.645854809,35.5821832636,146.991406811,0.0,102.647051061,94.1340635361,366.056686086,18.1116981729,24.9909,322.954087914
 01/13  23:00:00,372.485455187,35.6522708418,145.402883528,0.0,77.122965704,65.871452062,277.711204243,16.7716896161,16.6606,244.278914627
 01/13  24:00:00,303.905769816,35.6300117836,144.518377625,0.0,38.286128036,48.4199368926,166.999450084,20.8919617904,8.3303,137.777188294
 01/14  01:00:00,145.621513472,30.7754436294,31.035306813,0.0,27.7269238854,30.610668775,111.696459,0.0,3.33212,108.364339
 01/14  02:00:00,160.414250627,30.7754436294,45.8370850303,0.0,27.7269238854,30.610668775,83.8960142271,0.0,3.33212,80.5638942271
 01/14  03:00:00,176.259463017,32.3706031097,75.5211477674,0.0,12.7620426787,28.1191506574,83.9533838653,0.0520540416272,3.33212,80.5692098236
 01/14  04:00:00,141.354708708,31.5730233695,42.4859874789,0.0,12.7620426787,28.1191506574,84.873051986,0.0,3.33212,81.540931986
 01/14  05:00:00,187.863129618,33.1681828499,78.7313931319,0.0,12.7620426787,28.1191506574,114.816375709,0.0826137422681,3.33212,111.401641967
 01/14  06:00:00,202.732305505,33.1681828499,81.3823641382,0.0,12.7620426787,28.1191506574,142.128968503,0.119973202408,8.3303,133.6786953
 01/14  07:00:00,289.836876738,33.487214746,87.1646633932,0.0,42.6918050922,54.3732441037,211.70921523,0.227539048651,16.6606,194.821076182
 01/14  08:00:00,381.989251087,35.6314083181,142.792099677,0.0,42.6918050922,86.1019271793,364.256543375,17.1439103949,24.9909,322.12173298
 01/14  09:00:00,413.860928259,35.589136724,138.913674279,0.0,57.6566862989,112.030105488,500.236309786,8.26601745424,33.3212,458.649092332
 01/14  10:00:00,366.418411622,36.0899532978,137.697223469,0.0,57.6566862989,83.6599452969,404.518050073,5.22982082351,66.8089,332.47932925
 01/14  11:00:00,314.039788267,36.1393002046,139.521639712,0.0,42.6918050922,68.9656133826,353.543702819,14.4246715209,83.4695,255.649531298
 01/14  12:00:00,304.834708768,36.1795365682,138.463316767,0.0,34.9340096728,67.7198543238,299.141930914,15.6914003135,83.4695,199.9810306
 01/14  13:00:00,304.648221312,36.2132452662,139.27222538,0.0,34.9340096728,67.7198543238,251.794055774,16.848292452,83.4695,151.476263322
 01/14  14:00:00,296.284890428,36.2448494387,140.720727651,0.0,34.9340096728,57.9733543238,238.97845554,17.3699471699,75.1392,146.46930837
 01/14  15:00:00,296.118505701,36.2730927419,140.600832831,0.0,34.9340096728,57.9733543238,237.545355828,17.7881918758,66.8089,152.948263952
 01/14  16:00:00,296.174866376,36.2988412375,140.769313715,0.0,34.9340096728,57.9733543238,239.816438808,18.3817217721,75.1392,146.295517036
 01/14  17:00:00,325.97383418,36.0180161289,141.592302521,0.0,34.9340096728,62.9068543238,219.507792135,18.9983138479,91.7998,108.709678287
 01/14  18:00:00,362.358675726,35.5727634154,142.325652965,0.0,34.9340096728,72.2186844194,215.943830156,24.102734501,49.9818,141.859295655
 01/14  19:00:00,436.9298653,35.6440518608,142.320935728,0.0,87.0357390804,86.2600435998,234.702923411,18.3199420958,49.9818,166.401181315
 01/14  20:00:00,431.535062489,35.5653247921,142.415059336,0.0,102.000620287,77.6748002752,274.179236732,16.8311351535,33.3212,224.026901578
 01/14  21:00:00,442.027997643,35.5609220704,141.618343326,0.0,102.000620287,88.9820225341,267.179183737,17.3763460252,33.3212,216.481637712
 01/14  22:00:00,433.99777182,35.5609220704,143.881699827,0.0,102.000620287,91.6425454185,268.862187728,19.8212102253,24.9909,224.050077502
 01/14  23:00:00,383.675731655,35.5609220704,147.327792206,0.0,87.0357390804,65.871452062,377.143450095,40.1392485781,16.6606,320.343601517
 01/14  24:00:00,278.258593772,35.5609220704,115.964034768,0.0,42.6918050922,48.4199368926,263.385592567,67.0432417481,8.3303,188.012050819
 01/15  01:00:00,137.61841221,30.7754436294,13.9222872937,0.0,34.4311606118,33.1021868926,164.344639539,52.5070369371,3.33212,108.505482602
 01/15  02:00:00,146.197896975,30.7754436294,22.5186476995,0.0,34.4311606118,33.1021868926,132.601084845,48.6050525223,3.33212,80.663912323
 01/15  03:00:00,132.201496416,30.7754436294,25.9723411307,0.0,19.466279405,30.610668775,171.872718339,81.6710001393,3.33212,86.8695981995
 01/15  04:00:00,134.128348922,30.7754436294,27.8016392649,0.0,19.466279405,30.610668775,206.06245509,122.065783029,3.33212,80.6645520606
 01/15  05:00:00,143.217634585,30.7754436294,30.2707200193,0.0,19.466279405,30.610668775,222.105121063,110.401633055,3.33212,108.371368009
