Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  06:00:00,157.222905068,30.7754436294,32.0627459714,0.0,19.466279405,30.610668775,227.189620058,80.8911623974,8.3303,137.968157661
 01/15  07:00:00,300.664990396,34.1252785381,96.6238031905,0.0,42.6918050922,54.3732441037,273.549737029,60.8720864851,16.6606,196.017050544
 01/15  08:00:00,316.828967966,35.6792639471,70.5013175557,0.0,49.3960418185,88.5934452969,518.237950614,171.77906352,24.9909,321.467987094
 01/15  09:00:00,368.515932565,35.5609220704,95.5117186369,0.0,57.6566862989,112.030105488,622.104496699,127.910746935,33.3212,460.872549764
 01/15  10:00:00,294.376559085,36.0497981398,77.0159316533,0.0,50.9524495726,81.1684271793,535.735496486,137.218809768,66.8089,331.707786718
 01/15  11:00:00,230.164298224,36.1094332037,58.745414509,0.0,42.6918050922,68.9656133826,476.49731033,137.167015309,83.4695,255.860795022
 01/15  12:00:00,231.711609113,36.1770069121,64.3305297812,0.0,38.286128036,68.9656133826,386.794814397,98.212323171,83.4695,205.112991226
 01/15  13:00:00,248.705264581,36.2085354208,81.4039884616,0.0,38.286128036,68.9656133826,289.065289413,59.2763649457,83.4695,146.319424467
 01/15  14:00:00,239.776135761,36.238865773,91.3302230244,0.0,31.5818913096,56.727595265,268.842511107,47.3977616889,75.1392,146.305549418
 01/15  15:00:00,231.64900699,36.2642884169,82.7620599493,0.0,31.5818913096,56.727595265,239.821407815,27.0731024892,66.8089,145.939405326
 01/15  16:00:00,245.111534514,36.2925450707,97.3736761083,0.0,31.5818913096,56.727595265,235.584791443,14.5098556889,75.1392,145.935735754
 01/15  17:00:00,279.680592704,36.0104720363,102.968127091,0.0,31.5818913096,61.661095265,219.460599287,12.6774775827,91.7998,114.983321704
 01/15  18:00:00,293.322519496,35.5609220704,81.2118377828,0.0,31.5818913096,70.9729253606,215.566248176,27.2701211485,49.9818,138.314327027
 01/15  19:00:00,354.119034652,35.5609220704,72.0100019805,0.0,80.3315023541,83.7685254822,262.686059682,49.5988592361,49.9818,163.105400446
 01/15  20:00:00,368.319165366,35.5609220704,82.2493228567,0.0,102.000620287,77.6748002752,330.634146065,73.5773887815,33.3212,223.735557283
 01/15  21:00:00,396.781621955,35.5609220704,90.2276525898,0.0,108.704857014,91.4735406516,336.893206446,87.6474038615,33.3212,215.924602584
 01/15  22:00:00,384.398669712,35.5609220704,104.990903712,0.0,95.2963835608,89.1510273009,355.827298679,114.260455329,24.9909,216.57594335
 01/15  23:00:00,313.326984944,35.5609220704,86.5096753682,0.0,80.3315023541,63.3799339444,515.888467527,176.494774569,16.6606,322.733092957
 01/15  24:00:00,217.619544731,35.5609220704,55.81940628,0.0,42.6918050922,48.4199368926,398.629337082,204.652930612,8.3303,185.64610647
 01/16  01:00:00,138.043519908,30.7754436294,14.1979922645,0.0,34.4311606118,33.1021868926,157.802674266,39.5850897382,3.33212,114.885464527
 01/16  02:00:00,142.874743393,30.7754436294,19.0243484386,0.0,34.4311606118,33.1021868926,116.674796741,32.6780870425,3.33212,80.664589698
 01/16  03:00:00,126.992368259,30.7754436294,20.6477582254,0.0,19.466279405,30.610668775,112.181963187,28.1805938761,3.33212,80.6692493107
 01/16  04:00:00,128.335640634,30.7754436294,21.9959094193,0.0,19.466279405,30.610668775,115.299978032,25.0874359016,3.33212,86.8804221307
 01/16  05:00:00,137.84450463,30.7754436294,24.9340979836,0.0,19.466279405,30.610668775,134.5036089,22.7898170118,3.33212,108.381671888
 01/16  06:00:00,153.722516334,30.7754436294,28.5625441875,0.0,19.466279405,30.610668775,167.45143969,21.135279192,8.3303,137.985860498
 01/16  07:00:00,271.267593051,32.7693929798,70.7271721426,0.0,42.6918050922,54.3732441037,225.720045526,19.9969897905,16.6606,189.062455736
 01/16  08:00:00,327.062800233,35.6358536203,80.6275213521,0.0,49.3960418185,88.5934452969,459.467823075,109.197537296,24.9909,325.279385779
 01/16  09:00:00,386.926305041,35.5609220704,114.300899305,0.0,57.6566862989,112.030105488,550.780221395,54.0435194799,33.3212,463.415501915
 01/16  10:00:00,351.434221491,36.0646603994,134.20230206,0.0,50.9524495726,81.1684271793,411.213677156,10.0853084315,66.8089,334.319468725
 01/16  11:00:00,323.775887145,36.1192343197,150.871318396,0.0,42.6918050922,68.9656133826,341.801234848,2.48084454034,83.4695,255.850890308
 01/16  12:00:00,320.534870788,36.1694186641,150.788953117,0.0,38.286128036,68.9656133826,284.320835381,2.52699730399,83.4695,198.324338077
 01/16  13:00:00,320.166203988,36.2230738035,151.020523358,0.0,38.286128036,68.9656133826,235.888346218,2.41168867459,83.4695,150.007157544
 01/16  14:00:00,301.009120224,36.2643507097,150.860399939,0.0,31.5818913096,56.727595265,227.428511323,2.97673248496,75.1392,149.312578839
 01/16  15:00:00,300.577072935,36.3110783419,150.606069344,0.0,31.5818913096,56.727595265,215.872839992,3.0944950944,66.8089,145.969444897
 01/16  16:00:00,300.29737269,36.325179206,150.52432463,0.0,31.5818913096,56.727595265,224.453068094,3.34275995798,75.1392,145.971108136
 01/16  17:00:00,329.847412231,36.0393379261,151.351673718,0.0,31.5818913096,61.661095265,204.184039892,3.76584279818,91.7998,108.618397094
 01/16  18:00:00,366.253646477,35.5609220704,152.351901918,0.0,31.5818913096,70.9729253606,195.247570201,6.95474414858,49.9818,138.311026053
 01/16  19:00:00,435.645085637,35.581308731,151.723626987,0.0,80.3315023541,83.7685254822,226.342398009,6.44303188258,49.9818,169.917566127
 01/16  20:00:00,437.814863921,35.5609220704,149.849054818,0.0,102.000620287,77.6748002752,255.257179689,5.33652570299,33.3212,216.599453986
 01/16  21:00:00,457.311398162,35.5609220704,148.896814107,0.0,108.704857014,91.4735406516,260.05306305,6.6254009631,33.3212,220.106462087
 01/16  22:00:00,427.811219563,35.5609220704,147.707782749,0.0,95.2963835608,89.1510273009,259.542956259,14.8672253027,24.9909,219.684830956
 01/16  23:00:00,353.776170935,35.5609220704,127.127172844,0.0,80.3315023541,63.3799339444,364.332098218,27.1341985542,16.6606,320.537299664
 01/16  24:00:00,260.762052733,35.5609220704,98.6502146171,0.0,42.6918050922,48.4199368926,229.851988666,33.9626341929,8.3303,187.559054473
 01/17  01:00:00,130.859670488,30.7754436294,18.5324648741,0.0,25.5240853573,30.610668775,136.455321254,24.7361462063,3.33212,108.387055048
 01/17  02:00:00,134.938491429,30.7754436294,30.013223221,0.0,19.418418834,29.3649097162,100.775722924,16.861665656,3.33212,80.5819372676
 01/17  03:00:00,133.542927279,30.7754436294,36.5677862293,0.0,12.7620426787,28.1191506574,91.7036257443,7.78776164534,3.33212,80.5837440989
 01/17  04:00:00,135.586027914,30.7754436294,38.615802015,0.0,12.7620426787,28.1191506574,103.971631848,13.8552385486,3.33212,86.7842732994
 01/17  05:00:00,144.903273441,30.7754436294,40.643010675,0.0,12.7620426787,28.1191506574,139.961200315,28.2376717608,3.33212,108.391408554
 01/17  06:00:00,206.470732969,32.3706031097,70.9656123976,0.0,25.5240853573,30.610668775,237.135581497,40.9633214905,8.3303,187.841960006
 01/17  07:00:00,325.646221491,33.646730694,89.4415851523,0.0,51.0481707146,78.1489452969,390.627903968,52.3400371076,16.6606,321.627266861
 01/17  08:00:00,408.953501966,35.6524810139,125.521113003,0.0,64.3609230253,109.708623606,517.690241876,59.8424852026,24.9909,432.856856674
 01/17  09:00:00,352.429285644,35.5627681369,116.799678127,0.0,51.0481707146,80.7689615957,408.913821497,42.8106172997,33.3212,332.782004197
 01/17  10:00:00,323.812016048,36.1110953751,116.300504024,0.0,51.0481707146,71.0224615957,338.673927421,21.0714677848,66.8089,250.793559637
 01/17  11:00:00,293.3647197,36.1651588714,134.311946719,0.0,32.1804615127,65.7244621605,296.321193617,8.22477701353,83.4695,204.626916603
 01/17  12:00:00,310.307689802,36.2169627046,150.136627452,0.0,32.1804615127,65.7244621605,232.237986291,2.2410941168,83.4695,146.527392174
 01/17  13:00:00,309.128914096,36.3127324171,149.310614228,0.0,32.1804615127,65.7244621605,231.593081168,1.79362762492,83.4695,146.329953543
 01/17  14:00:00,299.012806754,36.4040939706,148.754138252,0.0,32.1804615127,55.9779621605,225.325369027,1.63115450851,75.1392,148.555014518
 01/17  15:00:00,299.224114217,36.3730261578,149.312500474,0.0,32.1804615127,55.9779621605,214.577575304,1.92352878107,66.8089,145.845146523
 01/17  16:00:00,299.689268756,36.3663380941,150.166850331,0.0,32.1804615127,55.9779621605,223.24554633,2.28561248839,75.1392,145.820733842
 01/17  17:00:00,329.541603552,36.1017279029,151.256766672,0.0,32.1804615127,60.9114621605,205.979206658,1.19024649411,91.7998,112.989160164
 01/17  18:00:00,369.328418993,35.6243685858,151.471686878,0.0,32.1804615127,77.5397301883,215.880066359,3.18214237904,49.9818,162.71612398
 01/17  19:00:00,432.059803448,35.6568737259,149.385289618,0.0,77.122965704,86.2600435998,360.880343002,7.80875528805,49.9818,303.089787714
 01/17  20:00:00,418.670583845,35.5895076872,129.035474904,0.0,102.647051061,80.1663183927,268.943232876,18.4259181914,33.3212,217.196114684
 01/17  21:00:00,438.002145236,35.5661008139,123.016903016,0.0,115.40909374,92.7192997104,286.893167895,29.7377097554,33.3212,223.83425814
 01/17  22:00:00,428.617751584,35.606985633,136.735104395,0.0,102.647051061,94.1340635361,374.241809793,27.1385720052,24.9909,322.112337787
 01/17  23:00:00,358.996566749,35.673688306,132.988505371,0.0,77.122965704,65.871452062,280.199499271,17.9808522116,16.6606,245.558047059
 01/17  24:00:00,285.76305084,35.6334144311,127.616033752,0.0,38.286128036,48.4199368926,163.104625891,16.9258535115,8.3303,137.84847238
 01/18  01:00:00,134.624208187,30.7754436294,22.3010599498,0.0,25.5240853573,30.610668775,118.983672235,7.2537490825,3.33212,108.397803152
 01/18  02:00:00,140.950869185,30.7754436294,36.0261607579,0.0,19.418418834,29.3649097162,85.586392381,1.66938929743,3.33212,80.5848830836
 01/18  03:00:00,161.382886207,31.5730233695,62.5245094766,0.0,12.7620426787,28.1191506574,83.9379497624,0.0164267732282,3.33212,80.5894029892
 01/18  04:00:00,167.807055205,32.3706031097,66.9610125886,0.0,12.7620426787,28.1191506574,83.9254344006,0.0,3.33212,80.5933144006
 01/18  05:00:00,194.350728506,33.1681828499,85.0863480782,0.0,12.7620426787,28.1191506574,115.517642993,0.0285128331701,3.33212,112.15701016
 01/18  06:00:00,221.029209837,33.1681828499,84.1958939959,0.0,25.5240853573,30.610668775,198.159772535,0.0396438611472,8.3303,189.789828674
 01/18  07:00:00,335.603609948,33.646730694,99.924906672,0.0,51.0481707146,78.1489452969,339.582624581,0.080794540089,16.6606,322.841230041
 01/18  08:00:00,420.541085343,35.5988276068,134.675908879,0.0,64.3609230253,109.708623606,459.875165223,5.13518206511,24.9909,429.749083158
 01/18  09:00:00,374.658865438,35.5609220704,136.843466222,0.0,51.0481707146,80.7689615957,369.15763569,2.68324730409,33.3212,333.153188386
 01/18  10:00:00,346.456443082,36.1109050619,136.268304954,0.0,51.0481707146,71.0224615957,320.927571024,1.00329260782,66.8089,253.115378416
 01/18  11:00:00,298.067202053,36.1598849972,136.543655151,0.0,32.1804615127,65.7244621605,291.267468239,3.63023157877,83.4695,204.16773666
 01/18  12:00:00,298.799417179,36.201847828,136.576766751,0.0,32.1804615127,65.7244621605,234.345471211,3.88257034182,83.4695,146.993400869
 01/18  13:00:00,298.613638905,36.2425304155,137.064050582,0.0,32.1804615127,65.7244621605,233.384314008,3.57106489569,83.4695,146.343749112
 01/18  14:00:00,289.755427103,36.2759841709,137.892839151,0.0,32.1804615127,55.9779621605,225.569299817,3.11308237193,75.1392,147.317017445
 01/18  15:00:00,290.978446952,36.3083247744,139.080537567,0.0,32.1804615127,55.9779621605,216.369523292,3.3088156165,66.8089,146.251807675
 01/18  16:00:00,290.218377849,36.3403062825,138.291413046,0.0,32.1804615127,55.9779621605,223.786771388,2.41258376583,75.1392,146.234987622
 01/18  17:00:00,324.38091561,36.1310320869,143.4311595,0.0,32.1804615127,60.9114621605,206.924233327,1.68926503261,91.7998,113.435168295
 01/18  18:00:00,371.943166633,35.6508583635,152.181864647,0.0,32.1804615127,77.5397301883,217.14462011,4.42965257384,49.9818,162.733167536
 01/18  19:00:00,434.168798105,35.6828697958,150.616319394,0.0,77.122965704,86.2600435998,357.504110409,4.36982054278,49.9818,303.152489866
 01/18  20:00:00,440.675892384,35.6320000692,149.767285804,0.0,102.647051061,80.1663183927,254.788268619,4.23326009752,33.3212,217.233808521
 01/18  21:00:00,465.53553249,35.6100718169,149.356631811,0.0,115.40909374,92.7192997104,261.749229747,4.5754138228,33.3212,223.852615924
 01/18  22:00:00,441.054917209,35.6818194664,148.150863699,0.0,102.647051061,94.1340635361,352.091697366,4.92114853766,24.9909,322.179648829
 01/18  23:00:00,376.351817051,35.7533915192,149.695421105,0.0,77.122965704,65.871452062,269.522888072,7.25736474414,16.6606,245.604923328
 01/18  24:00:00,292.604761073,35.6965329982,134.186838663,0.0,38.286128036,48.4199368926,157.972981323,11.7920569646,8.3303,137.850624358
 01/19  01:00:00,132.473084716,30.7754436294,20.1696876605,0.0,25.5240853573,30.610668775,124.157431802,12.4208110175,3.33212,108.404500784
 01/19  02:00:00,136.130564197,30.7754436294,31.1976555727,0.0,19.418418834,29.3649097162,107.851554175,23.9354414134,3.33212,80.5839927612
 01/19  03:00:00,131.81724761,30.7754436294,34.760267173,0.0,12.7620426787,28.1191506574,135.365457604,51.4467718672,3.33212,80.586565737
 01/19  04:00:00,180.930015863,33.1681828499,78.8621096687,0.0,12.7620426787,28.1191506574,152.452933775,62.326056029,3.33212,86.7947577462
 01/19  05:00:00,119.145958078,30.7754436294,15.422369041,0.0,12.7620426787,28.1191506574,176.532132351,64.7902909611,3.33212,108.40972139
 01/19  06:00:00,215.82305974,33.1681828499,79.1931413951,0.0,25.5240853573,30.610668775,257.258050554,61.0537259934,8.3303,187.874024561
 01/19  07:00:00,311.427761609,33.1681828499,77.1173008793,0.0,51.0481707146,78.1489452969,385.074031956,46.6393853386,16.6606,321.774046617
 01/19  08:00:00,398.02332565,35.6541634525,115.606369513,0.0,64.3609230253,109.708623606,547.813676164,88.8383615599,24.9909,433.984414604
 01/19  09:00:00,341.551624463,35.5609220704,106.832060269,0.0,51.0481707146,80.7689615957,456.603932466,89.803341808,33.3212,333.479390658
 01/19  10:00:00,315.025071409,36.1121812759,107.54612561,0.0,51.0481707146,71.0224615957,376.623302762,60.0767377855,66.8089,249.737664976
 01/19  11:00:00,264.548876179,36.1638718806,105.649208737,0.0,32.1804615127,65.7244621605,322.990794618,34.8452615616,83.4695,204.676033056
 01/19  12:00:00,276.432727095,36.2126852657,116.75364127,0.0,32.1804615127,65.7244621605,243.667860244,13.6392930737,83.4695,146.559067171
 01/19  13:00:00,303.209010749,36.2559270874,144.289530039,0.0,32.1804615127,65.7244621605,236.618204682,5.41901171753,83.4695,147.729692964
 01/19  14:00:00,298.78389928,36.3219460736,149.192632821,0.0,32.1804615127,55.9779621605,228.463824454,1.87826578289,75.1392,151.446358672
 01/19  15:00:00,299.417741371,36.3767717808,148.708127811,0.0,32.1804615127,55.9779621605,213.943353928,1.14697708528,66.8089,145.987476843
 01/19  16:00:00,299.715402577,36.4056706939,149.090791252,0.0,32.1804615127,55.9779621605,222.345454031,1.21703283178,75.1392,145.989221199
 01/19  17:00:00,329.105945152,36.1091107809,150.15287145,0.0,32.1804615127,60.9114621605,202.016958676,1.57757923501,91.7998,108.639579441
 01/19  18:00:00,355.144465527,35.5952332627,136.681631597,0.0,32.1804615127,77.5397301883,220.139992102,7.38859125578,49.9818,162.769600847
 01/19  19:00:00,409.388351457,35.6286686445,125.849251386,0.0,77.122965704,86.2600435998,368.408143793,15.2281918782,49.9818,303.198151915
 01/19  20:00:00,401.121865684,35.5668030038,110.176231837,0.0,102.647051061,80.1663183927,280.770428103,25.1840017135,33.3212,222.26522639
 01/19  21:00:00,425.627823036,35.5609220704,109.884883797,0.0,115.40909374,92.7192997104,292.278810456,40.0718601968,33.3212,218.885750259
 01/19  22:00:00,412.406041435,35.5711427491,120.491846865,0.0,102.647051061,94.1340635361,409.209366703,60.9955008685,24.9909,323.222965835
 01/19  23:00:00,330.941271142,35.6076777718,105.613453837,0.0,77.122965704,65.871452062,334.725644648,73.2587113107,16.6606,244.806333337
 01/19  24:00:00,235.253702406,35.5808713497,78.0449339136,0.0,38.286128036,48.4199368926,222.308940375,76.1202544626,8.3303,137.858385913
 01/20  01:00:00,129.149673824,30.7754436294,16.6154777428,0.0,25.5240853573,30.610668775,175.937028171,64.1986494176,3.33212,108.406258753
 01/20  02:00:00,131.201992908,30.7754436294,26.0522005385,0.0,19.418418834,29.3649097162,132.625387325,48.7013182958,3.33212,80.5919490293
 01/20  03:00:00,128.445099846,30.7754436294,31.223294837,0.0,12.7620426787,28.1191506574,127.88091796,37.754157129,3.33212,86.7946408307
 01/20  04:00:00,132.227260969,30.7754436294,35.0815719863,0.0,12.7620426787,28.1191506574,107.739189632,23.8205559597,3.33212,80.5865136721
 01/20  05:00:00,143.876139069,30.7754436294,39.5412628052,0.0,12.7620426787,28.1191506574,129.396589537,17.6608011152,3.33212,108.403668422
 01/20  06:00:00,207.687338892,32.3706031097,72.1718800908,0.0,25.5240853573,30.610668775,208.959164203,12.731822357,8.3303,187.897041846
 01/20  07:00:00,326.756719241,33.646730694,90.760303305,0.0,51.0481707146,78.1489452969,348.5154438,10.0148228416,16.6606,321.840020959
 01/20  08:00:00,407.521338608,35.6565548223,123.906427771,0.0,64.3609230253,109.708623606,472.635111568,13.0402566642,24.9909,434.603954904
 01/20  09:00:00,337.514940238,35.5609220704,102.633978747,0.0,51.0481707146,80.7689615957,378.998853409,11.0202763834,33.3212,334.657377025
 01/20  10:00:00,330.807582457,36.0955962033,123.975910624,0.0,51.0481707146,71.0224615957,322.583910043,3.00316488712,66.8089,252.771845156
 01/20  11:00:00,310.837943689,36.1417698246,151.957474039,0.0,32.1804615127,65.7244621605,285.789532326,1.74368523052,83.4695,200.576347096
 01/20  12:00:00,312.620151807,36.1825029436,152.854128349,0.0,32.1804615127,65.7244621605,232.512037787,2.48580726078,83.4695,146.556730526
 01/20  13:00:00,312.517616953,36.2186168386,153.250221558,0.0,32.1804615127,65.7244621605,239.397594099,2.90144901685,83.4695,153.026645082
 01/20  14:00:00,302.888327715,36.2530970285,153.070608867,0.0,32.1804615127,55.9779621605,224.368865921,3.03929665037,75.1392,146.19036927
 01/20  15:00:00,301.242899362,36.2840728218,151.297248727,0.0,32.1804615127,55.9779621605,215.969617263,3.16815436078,66.8089,145.992562902
 01/20  16:00:00,299.108882312,36.3129183887,148.961600694,0.0,32.1804615127,55.9779621605,224.732758712,3.60430198298,75.1392,145.989256729
 01/20  17:00:00,327.76550566,36.0349959123,148.369997569,0.0,32.1804615127,60.9114621605,202.664722156,2.23833059053,91.7998,108.626591565
 01/20  18:00:00,367.771728551,35.5834341299,148.251509812,0.0,32.1804615127,77.5397301883,224.038716353,4.51624454318,49.9818,169.54067181
 01/20  19:00:00,430.986318651,35.627773941,146.473829228,0.0,77.122965704,86.2600435998,350.150783338,4.93057808137,49.9818,295.238405257
 01/20  20:00:00,437.773125586,35.5736446484,146.189243923,0.0,102.647051061,80.1663183927,262.278189562,4.44560866974,33.3212,224.511380892
 01/20  21:00:00,462.556214936,35.5628817975,145.523251388,0.0,115.40909374,92.7192997104,256.771979262,4.43064129477,33.3212,219.020137967
 01/20  22:00:00,436.918263137,35.6148310045,142.990006459,0.0,102.647051061,94.1340635361,357.930452274,4.95798208408,24.9909,327.98157019
 01/20  23:00:00,371.30647269,35.7025743687,143.332839565,0.0,77.122965704,65.871452062,269.625007355,7.27294360706,16.6606,245.691463748
 01/20  24:00:00,305.544266584,35.674149466,145.788957909,0.0,38.286128036,48.4199368926,149.425308572,9.80654829539,8.3303,131.288460277
 01/21  01:00:00,165.076686827,30.7754436294,50.2464823111,0.0,27.7269238854,30.610668775,118.009921005,0.0,3.33212,114.677801005
 01/21  02:00:00,194.913523736,31.5730233695,78.2725812635,0.0,27.7269238854,30.610668775,84.0512124152,0.0268884588965,3.33212,80.6922039563
 01/21  03:00:00,175.163653367,32.3706031097,74.2113059809,0.0,12.7620426787,28.1191506574,83.9287695089,0.0,3.33212,80.5966495089
 01/21  04:00:00,195.008570936,33.1681828499,92.2984805016,0.0,12.7620426787,28.1191506574,83.9726023701,0.0418366062096,3.33212,80.5986457639
 01/21  05:00:00,200.556423238,33.1681828499,91.2031421817,0.0,12.7620426787,28.1191506574,111.812381185,0.0561998966627,3.33212,108.424061288
 01/21  06:00:00,202.348088031,32.7693929798,81.792330814,0.0,12.7620426787,28.1191506574,146.477609437,0.269325211928,8.3303,137.877984225
 01/21  07:00:00,298.813705841,33.487214746,95.8526905758,0.0,42.6918050922,54.3732441037,208.076331988,0.111458717268,16.6606,191.304273271
 01/21  08:00:00,379.562230046,35.6495438543,139.335539429,0.0,42.6918050922,86.1019271793,360.560116136,8.58983934211,24.9909,326.979376794
 01/21  09:00:00,410.272772484,35.6099059517,134.377358243,0.0,57.6566862989,112.030105488,496.713977628,3.98975991998,33.3212,459.403017708
 01/21  10:00:00,363.47858456,36.1049452185,133.945553899,0.0,57.6566862989,83.6599452969,401.988874383,1.69284294076,66.8089,333.487131442
 01/21  11:00:00,310.238944184,36.1572345438,134.853967281,0.0,42.6918050922,68.9656133826,344.927763071,5.5151567005,83.4695,255.94310637
 01/21  12:00:00,300.976234319,36.2257228847,133.884228286,0.0,34.9340096728,67.7198543238,295.35857503,6.64089848029,83.4695,205.24817655
 01/21  13:00:00,300.522888206,36.2800129215,134.157395388,0.0,34.9340096728,67.7198543238,237.251453718,7.03149181202,83.4695,146.750461906
 01/21  14:00:00,290.830777321,36.2699482067,134.200134352,0.0,34.9340096728,57.9733543238,235.48874487,7.1250176632,75.1392,153.224527207
 01/21  15:00:00,290.400461103,36.3009703496,133.741880585,0.0,34.9340096728,57.9733543238,220.104814015,6.9204966396,66.8089,146.375417375
 01/21  16:00:00,290.290465604,36.3291504999,133.618008878,0.0,34.9340096728,57.9733543238,228.666371837,7.16160614588,75.1392,146.365565691
 01/21  17:00:00,320.334246158,36.0523439177,134.689303402,0.0,34.9340096728,62.9068543238,214.708020521,7.72456630347,91.7998,115.183654217
 01/21  18:00:00,354.6670667,35.6335062888,136.166902581,0.0,34.9340096728,72.2186844194,199.831114534,11.4781507757,49.9818,138.371163758
 01/21  19:00:00,430.542802966,35.7153347956,134.505852805,0.0,87.0357390804,86.2600435998,228.481932897,8.28529095787,49.9818,170.214841939
 01/21  20:00:00,424.456899426,35.5759826403,133.798233984,0.0,102.000620287,77.6748002752,263.632571608,7.79585674471,33.3212,222.515514863
 01/21  21:00:00,436.005530038,35.5609220704,134.11225931,0.0,102.000620287,88.9820225341,259.986888293,8.23990563674,33.3212,218.425782657
 01/21  22:00:00,427.973704049,35.5939387357,135.92094231,0.0,102.000620287,91.6425454185,257.893210633,8.62344975456,24.9909,224.278860879
 01/21  23:00:00,375.081092857,35.5917098499,136.306599223,0.0,87.0357390804,65.871452062,349.145085725,11.613995002,16.6606,320.870490723
 01/21  24:00:00,302.062658625,35.562087785,136.727686043,0.0,42.6918050922,48.4199368926,213.123961683,16.6234474099,8.3303,188.170214274
 01/22  01:00:00,204.607937556,30.7754436294,80.2346134156,0.0,34.4311606118,33.1021868926,111.869000056,0.0,3.33212,108.536880056
 01/22  02:00:00,206.795452748,30.7754436294,82.5805874717,0.0,34.4311606118,33.1021868926,90.2316235759,0.0,3.33212,86.8995035759
 01/22  03:00:00,170.000620641,30.7754436294,63.5141432271,0.0,19.466279405,30.610668775,84.0140505436,0.0,3.33212,80.6819305436
 01/22  04:00:00,170.566360804,31.1742334994,63.3323899722,0.0,19.466279405,30.610668775,84.5012556993,0.47942740285,3.33212,80.6897082965
 01/22  05:00:00,176.731374548,32.3706031097,60.0846673037,0.0,19.466279405,30.610668775,116.319166235,0.0,3.33212,112.987046235
 01/22  06:00:00,151.975322742,30.7754436294,26.9190256906,0.0,19.466279405,30.610668775,141.970372859,0.0,8.3303,133.640072859
 01/22  07:00:00,315.073358079,34.6038263822,109.811499734,0.0,42.6918050922,54.3732441037,212.659005132,0.151198063787,16.6606,195.847207068
 01/22  08:00:00,392.79098107,35.8874389464,147.680458858,0.0,49.3960418185,88.5934452969,359.892553677,10.7319589806,24.9909,324.169694697
 01/22  09:00:00,420.785796888,35.6124489886,147.327543206,0.0,57.6566862989,112.030105488,514.408193712,14.8957452354,33.3212,466.191248477
 01/22  10:00:00,351.887103846,36.1087163388,134.383649384,0.0,50.9524495726,81.1684271793,424.766206994,23.2408841524,66.8089,334.716422842
 01/22  11:00:00,275.898690281,36.1579442605,103.685144996,0.0,42.6918050922,68.9656133826,366.337098919,26.5444623338,83.4695,256.323136585
 01/22  12:00:00,259.616285576,36.191484015,91.3609375649,0.0,38.286128036,68.9656133826,310.302698511,28.6453730739,83.4695,198.187825437
 01/22  13:00:00,242.363121658,36.2219883581,75.2590024505,0.0,38.286128036,68.9656133826,275.143549839,38.6229628241,83.4695,153.051087015
 01/22  14:00:00,206.760168544,36.2501889436,58.8646401734,0.0,31.5818913096,56.727595265,283.398033098,61.8719745217,75.1392,146.386858576
 01/22  15:00:00,202.152030753,36.2752362796,54.1668700922,0.0,31.5818913096,56.727595265,283.220212156,70.3959493708,66.8089,146.015362785
 01/22  16:00:00,200.228895957,36.297724187,52.224435205,0.0,31.5818913096,56.727595265,288.993069242,67.8350700358,75.1392,146.018799206
 01/22  17:00:00,226.494872923,36.013563653,49.5054440216,0.0,31.5818913096,61.661095265,282.993373754,82.5676296032,91.7998,108.625944151
 01/22  18:00:00,262.57109506,35.5609220704,52.791990798,0.0,31.5818913096,70.9729253606,301.708586731,106.761741296,49.9818,144.965045435
 01/22  19:00:00,346.460811376,35.5609220704,63.7170003651,0.0,80.3315023541,83.7685254822,329.546370883,116.373530032,49.9818,163.19104085
 01/22  20:00:00,364.308936562,35.5609220704,77.5133216135,0.0,102.000620287,77.6748002752,367.739757833,110.476874336,33.3212,223.941683497
 01/22  21:00:00,395.70862723,35.5609220704,88.3653740236,0.0,108.704857014,91.4735406516,350.284602413,100.842380324,33.3212,216.121022089
 01/22  22:00:00,367.678907817,35.5609220704,88.53391146,0.0,95.2963835608,89.1510273009,346.497705546,99.1090718788,24.9909,222.397733667
 01/22  23:00:00,311.568394369,35.5609220704,85.5917997404,0.0,80.3315023541,63.3799339444,440.659732934,101.276911712,16.6606,322.722221223
 01/22  24:00:00,229.522257219,35.5609220704,67.9485822897,0.0,42.6918050922,48.4199368926,301.644146183,105.650255281,8.3303,187.663590901
 01/23  01:00:00,122.687651889,30.7754436294,10.2733964695,0.0,25.5240853573,30.610668775,194.512328098,82.752297511,3.33212,108.427910587
 01/23  02:00:00,120.745526491,30.7754436294,15.6907872331,0.0,19.418418834,29.3649097162,145.827561723,61.9064068938,3.33212,80.5890348293
 01/23  03:00:00,116.076750294,30.7754436294,18.9432836967,0.0,12.7620426787,28.1191506574,131.472092805,47.5476110569,3.33212,80.5923617483
 01/23  04:00:00,118.264064101,30.7754436294,21.1379852082,0.0,12.7620426787,28.1191506574,121.551016248,37.6230988157,3.33212,80.5957974322
 01/23  05:00:00,127.88624774,30.7754436294,24.1833118722,0.0,12.7620426787,28.1191506574,144.68936057,30.789901953,3.33212,110.567338617
 01/23  06:00:00,164.608803609,30.7754436294,33.2900708618,0.0,25.5240853573,30.610668775,225.710226153,26.068080321,8.3303,191.311845832
 01/23  07:00:00,309.501749352,32.9289089278,75.738905978,0.0,51.0481707146,78.1489452969,362.779205314,22.7011270487,16.6606,323.417478266
 01/23  08:00:00,381.47718067,35.5745255953,102.234313357,0.0,64.3609230253,109.708623606,512.931114506,56.5592986904,24.9909,431.380915816
 01/23  09:00:00,313.972139205,35.5609220704,79.7794175233,0.0,51.0481707146,80.7689615957,449.407644162,81.7306152955,33.3212,334.355828866
 01/23  10:00:00,275.058678942,36.0680538167,68.2391904397,0.0,51.0481707146,71.0224615957,395.742008867,77.4020547562,66.8089,251.531054111
 01/23  11:00:00,223.194867219,36.1150219555,64.747605492,0.0,32.1804615127,65.7244621605,358.890682264,70.6921495906,83.4695,204.729032674
 01/23  12:00:00,232.067691535,36.1560862489,72.5967981015,0.0,32.1804615127,65.7244621605,288.336413245,58.2795939738,83.4695,146.587319271
 01/23  13:00:00,244.053155504,36.1938210488,85.0692380021,0.0,32.1804615127,65.7244621605,264.844354185,31.7217428178,83.4695,149.653111367
 01/23  14:00:00,253.905558617,36.228976019,104.612221425,0.0,32.1804615127,55.9779621605,240.985068917,16.2619251954,75.1392,149.583943721
 01/23  15:00:00,276.611458723,36.2616252782,127.123413649,0.0,32.1804615127,55.9779621605,222.440813845,9.60808786688,66.8089,146.023825979
 01/23  16:00:00,286.541060585,36.2915730624,137.013238489,0.0,32.1804615127,55.9779621605,228.374792335,7.20758700685,75.1392,146.028005328
 01/23  17:00:00,306.722280187,36.0125727903,128.500534167,0.0,32.1804615127,60.9114621605,206.195875286,5.74673350422,91.7998,108.649341782
 01/23  18:00:00,323.085599943,35.5609220704,105.303020006,0.0,32.1804615127,77.5397301883,237.036595016,18.19231309,49.9818,168.862481926
 01/23  19:00:00,374.261236967,35.5898349857,91.5089347981,0.0,77.122965704,86.2600435998,383.936331816,37.7560660358,49.9818,296.19846578
 01/23  20:00:00,380.207931023,35.5609220704,89.960409124,0.0,102.647051061,80.1663183927,313.826011142,55.9279945616,33.3212,224.57681658
 01/23  21:00:00,412.210111497,35.5609220704,96.5894774258,0.0,115.40909374,92.7192997104,312.126836443,62.0450806069,33.3212,216.760555836
 01/23  22:00:00,402.358984079,35.5612267601,110.151338838,0.0,102.647051061,94.1340635361,416.857154793,61.1350628781,24.9909,330.731191915
 01/23  23:00:00,318.142667222,35.5838168968,92.4742914668,0.0,77.122965704,65.871452062,340.993476414,78.6011929207,16.6606,245.731683493
 01/23  24:00:00,224.661751608,35.5625777414,66.9870743838,0.0,38.286128036,48.4199368926,235.618697121,95.9723877033,8.3303,131.316009417
 01/24  01:00:00,123.788965004,30.7754436294,11.3271176219,0.0,25.5240853573,30.610668775,190.366238949,76.7873845014,3.33212,110.246734448
 01/24  02:00:00,123.756714473,30.7754436294,18.6610023515,0.0,19.418418834,29.3649097162,146.067617042,57.7249209416,3.33212,85.0105761005
 01/24  03:00:00,118.761361727,30.7754436294,21.608398226,0.0,12.7620426787,28.1191506574,128.532280731,44.6092278668,3.33212,80.590932864
 01/24  04:00:00,120.02793387,30.7754436294,22.8954955547,0.0,12.7620426787,28.1191506574,119.679196298,35.7544572452,3.33212,80.5926190526
 01/24  05:00:00,130.073107729,30.7754436294,25.736142452,0.0,12.7620426787,28.1191506574,141.448556656,29.7038869183,3.33212,108.412549738
 01/24  06:00:00,165.951343871,30.7754436294,33.9854038318,0.0,25.5240853573,30.610668775,221.896153812,25.6275109912,8.3303,187.938342821
 01/24  07:00:00,312.060574867,32.9687879148,77.5891009339,0.0,51.0481707146,78.1489452969,368.33023994,22.9759738675,16.6606,328.693666072
 01/24  08:00:00,384.498492652,35.5697292732,103.428803141,0.0,64.3609230253,109.708623606,563.901950383,111.897513814,24.9909,427.013536569
 01/24  09:00:00,312.300793188,35.5609220704,77.8587193815,0.0,51.0481707146,80.7689615957,459.357700061,91.2190156987,33.3212,334.817484363
 01/24  10:00:00,298.309002702,36.0792103967,92.558576857,0.0,51.0481707146,71.0224615957,371.795019581,48.9961598956,66.8089,255.989959686
 01/24  11:00:00,251.028065662,36.1335470981,93.8612700404,0.0,32.1804615127,65.7244621605,317.442073316,32.6655659371,83.4695,201.307007379
 01/24  12:00:00,252.881072587,36.1843006425,94.921238891,0.0,32.1804615127,65.7244621605,251.913430686,18.6252080732,83.4695,149.818722612
 01/24  13:00:00,269.624544317,36.2316957903,112.205906807,0.0,32.1804615127,65.7244621605,241.557078585,11.7025349694,83.4695,146.385043616
 01/24  14:00:00,284.706270405,36.2748735654,136.833506951,0.0,32.1804615127,55.9779621605,230.700045632,6.5218128275,75.1392,149.039032804
 01/24  15:00:00,297.648498257,36.3103319925,149.684140906,0.0,32.1804615127,55.9779621605,219.55721846,4.87310990707,66.8089,147.875208553
 01/24  16:00:00,298.869368559,36.3410492349,150.813216562,0.0,32.1804615127,55.9779621605,226.439098326,3.43607728969,75.1392,147.863821036
 01/24  17:00:00,328.206396643,36.0702073596,151.100903267,0.0,32.1804615127,60.9114621605,202.037603293,1.45908310568,91.7998,108.778720188
 01/24  18:00:00,353.489269897,35.5883647769,136.480859202,0.0,32.1804615127,77.5397301883,220.293296709,7.50456160372,49.9818,162.806935105
 01/24  19:00:00,387.947143248,35.6188597684,105.976005003,0.0,77.122965704,86.2600435998,386.487911442,33.1356444169,49.9818,303.370467025
 01/24  20:00:00,399.946274373,35.5628989158,109.114783458,0.0,102.647051061,80.1663183927,324.548361651,67.5399382269,33.3212,223.687223425
 01/24  21:00:00,402.64780997,35.5609220704,87.7183774092,0.0,115.40909374,92.7192997104,331.496251469,80.5395433878,33.3212,217.635508082
 01/24  22:00:00,396.390130501,35.5622991172,105.541228234,0.0,102.647051061,94.1340635361,455.583928079,104.730144635,24.9909,325.862883445
 01/24  23:00:00,318.464146204,35.5941537555,93.8380382595,0.0,77.122965704,65.871452062,383.8798383,123.604914172,16.6606,243.614324127
 01/24  24:00:00,225.850880842,35.5689695882,69.4398736239,0.0,38.286128036,48.4199368926,265.954724098,120.522787371,8.3303,137.101636727
 01/25  01:00:00,129.559809408,30.7754436294,17.0632891658,0.0,25.5240853573,30.610668775,173.247791597,61.4993343612,3.33212,108.416337236
 01/25  02:00:00,128.542815485,30.7754436294,23.4234253864,0.0,19.418418834,29.3649097162,137.446463988,47.3152656103,3.33212,86.7990783782
 01/25  03:00:00,123.416957605,30.7754436294,26.2372745284,0.0,12.7620426787,28.1191506574,121.518068586,37.5942430972,3.33212,80.5917054883
 01/25  04:00:00,125.102152932,30.7754436294,27.9354982423,0.0,12.7620426787,28.1191506574,114.827879061,30.9005996975,3.33212,80.5951593638
 01/25  05:00:00,133.646734081,30.7754436294,29.9159598075,0.0,12.7620426787,28.1191506574,138.11366364,26.3640285872,3.33212,108.417515052
 01/25  06:00:00,169.152878545,30.7754436294,37.814239419,0.0,25.5240853573,30.610668775,219.741537048,23.4802468798,8.3303,187.930990169
 01/25  07:00:00,322.154210867,33.3675777849,87.5632019859,0.0,51.0481707146,78.1489452969,364.487022639,21.4164425934,16.6606,326.409980046
 01/25  08:00:00,387.271543135,35.5666733949,107.886770235,0.0,64.3609230253,109.708623606,502.826397326,48.1050434497,24.9909,429.730453877
 01/25  09:00:00,339.484671924,35.5609220704,105.150209063,0.0,51.0481707146,80.7689615957,394.401442351,26.2497145216,33.3212,334.830527829
 01/25  10:00:00,332.174791067,36.088337613,125.4373529,0.0,51.0481707146,71.0224615957,328.44706906,5.64167032061,66.8089,255.996498739
 01/25  11:00:00,307.802377635,36.1418028909,149.496398878,0.0,32.1804615127,65.7244621605,283.618074642,2.46930418325,83.4695,197.679270459
 01/25  12:00:00,311.902023358,36.1907488191,152.587991285,0.0,32.1804615127,65.7244621605,239.494599225,2.76699036225,83.4695,153.258108863
 01/25  13:00:00,310.773580086,36.2360841261,152.047942648,0.0,32.1804615127,65.7244621605,232.549656391,2.69316119451,83.4695,146.386995196
 01/25  14:00:00,301.669136674,36.27407797,152.791522427,0.0,32.1804615127,55.9779621605,224.796233467,3.46027646383,75.1392,146.196757003
 01/25  15:00:00,302.028264425,36.3079878244,153.154316666,0.0,32.1804615127,55.9779621605,216.996540275,4.15503964493,66.8089,146.03260063
 01/25  16:00:00,296.743338726,36.3378336804,148.03944419,0.0,32.1804615127,55.9779621605,226.35900996,4.39706817621,75.1392,146.822741784
 01/25  17:00:00,321.317887641,36.055114541,143.839618887,0.0,32.1804615127,60.9114621605,208.898107625,2.79669202557,91.7998,114.301615599
 01/25  18:00:00,358.338956033,35.5659728975,140.778985777,0.0,32.1804615127,77.5397301883,218.161107032,5.3812683679,49.9818,162.798038664
 01/25  19:00:00,424.751106103,35.6058432063,141.863164486,0.0,77.122965704,86.2600435998,360.283744026,6.91582633145,49.9818,303.386117695
 01/25  20:00:00,431.652967841,35.5620349415,140.950502213,0.0,102.647051061,80.1663183927,262.855656529,8.31185453921,33.3212,221.22260199
 01/25  21:00:00,466.790810854,35.5609220704,150.370073814,0.0,115.40909374,92.7192997104,259.453391979,6.02973438397,33.3212,220.102457595
 01/25  22:00:00,441.600405598,35.5789737185,148.703325108,0.0,102.647051061,94.1340635361,356.647604205,7.29769397067,24.9909,324.359010234
 01/25  23:00:00,374.793040116,35.6210770234,148.504073004,0.0,77.122965704,65.871452062,272.847977999,12.0946736833,16.6606,244.092704316
 01/25  24:00:00,290.273891142,35.6054554993,132.103684981,0.0,38.286128036,48.4199368926,158.690704087,12.4613122712,8.3303,137.899091816
 01/26  01:00:00,131.531756211,30.7754436294,19.2505199028,0.0,25.5240853573,30.610668775,111.752802075,0.0,3.33212,108.420682075
 01/26  02:00:00,134.864556433,30.7754436294,29.9729029081,0.0,19.418418834,29.3649097162,90.1302799869,0.0,3.33212,86.7981599869
 01/26  03:00:00,131.816462239,30.7754436294,34.8592969531,0.0,12.7620426787,28.1191506574,87.1519601288,3.23001234901,3.33212,80.5898277798
 01/26  04:00:00,180.246394546,33.1681828499,77.8557844981,0.0,12.7620426787,28.1191506574,89.932200065,6.00443515219,3.33212,80.5956449128
 01/26  05:00:00,120.5143337,30.7754436294,16.9514795846,0.0,12.7620426787,28.1191506574,117.687646538,5.93795220535,3.33212,108.417574332
 01/26  06:00:00,209.938784491,33.1681828499,73.338400359,0.0,25.5240853573,30.610668775,202.145293083,5.87589398402,8.3303,187.939099099
 01/26  07:00:00,319.029252466,33.487214746,83.9326091566,0.0,51.0481707146,78.1489452969,348.343218823,5.85461486809,16.6606,325.828003955
 01/26  08:00:00,426.938031857,35.5808505708,145.677095782,0.0,64.3609230253,109.708623606,464.040807995,8.59692461832,24.9909,430.452983376
 01/26  09:00:00,378.994864445,35.5609220704,143.769256766,0.0,51.0481707146,80.7689615957,374.276010827,6.10895905718,33.3212,334.84585177
 01/26  10:00:00,330.33825745,36.0989873781,123.378738398,0.0,51.0481707146,71.0224615957,326.823775055,4.00251342489,66.8089,256.01236163
 01/26  11:00:00,309.71996662,36.1530943185,151.539458792,0.0,32.1804615127,65.7244621605,286.478117324,5.33296240104,83.4695,197.675654923
 01/26  12:00:00,284.405263126,36.1943367977,125.306883367,0.0,32.1804615127,65.7244621605,247.436392341,10.7190844272,83.4695,153.247807913
 01/26  13:00:00,289.044355369,36.2277434848,130.244522935,0.0,32.1804615127,65.7244621605,242.426945855,12.5645146242,83.4695,146.39293123
 01/26  14:00:00,304.765254915,36.2582860896,155.191136587,0.0,32.1804615127,55.9779621605,233.017677849,11.6823443299,75.1392,146.196133519
 01/26  15:00:00,305.485721235,36.2819052953,155.703776724,0.0,32.1804615127,55.9779621605,225.40240886,12.5659658732,66.8089,146.027542987
 01/26  16:00:00,305.498868099,36.3041793687,155.533051432,0.0,32.1804615127,55.9779621605,233.813075321,12.6412227105,75.1392,146.03265261
 01/26  17:00:00,335.056152088,36.0223604344,155.700425698,0.0,32.1804615127,60.9114621605,215.229156582,8.37330637365,91.7998,115.056050209
 01/26  18:00:00,370.946357828,35.5609220704,151.548809255,0.0,32.1804615127,77.5397301883,226.736337871,13.959162549,49.9818,162.795375322
 01/26  19:00:00,432.288784547,35.569678573,147.984716987,0.0,77.122965704,86.2600435998,367.981733064,14.6080027059,49.9818,303.391930359
 01/26  20:00:00,423.0195327,35.5609220704,131.208044748,0.0,102.647051061,80.1663183927,267.915100467,14.3357130664,33.3212,220.258187401
 01/26  21:00:00,436.807150281,35.5609220704,120.282010745,0.0,115.40909374,92.7192997104,278.890792362,24.5042167292,33.3212,221.065375633
 01/26  22:00:00,412.665719393,35.5609220704,120.029387201,0.0,102.647051061,94.1340635361,389.436042422,40.6899338593,24.9909,323.755208563
 01/26  23:00:00,317.80253129,35.5780625636,91.6491651596,0.0,77.122965704,65.871452062,325.838080994,64.5333759785,16.6606,244.644105015
 01/26  24:00:00,220.548794058,35.5623150817,62.609540995,0.0,38.286128036,48.4199368926,241.22153953,94.9937562563,8.3303,137.897483274
 01/27  01:00:00,121.915304991,30.7754436294,9.5228430633,0.0,25.5240853573,30.610668775,216.19617158,104.445963195,3.33212,108.418088385
 01/27  02:00:00,121.355378613,30.7754436294,16.2729384403,0.0,19.418418834,29.3649097162,182.164552218,93.2784735112,3.33212,85.5539587071
 01/27  03:00:00,117.005874822,30.7754436294,19.845375092,0.0,12.7620426787,28.1191506574,156.63888083,71.4720133349,3.33212,81.8347474954
 01/27  04:00:00,118.766272462,30.7754436294,21.6246674251,0.0,12.7620426787,28.1191506574,137.858331531,53.9345041762,3.33212,80.5917073552
 01/27  05:00:00,128.836189673,30.7754436294,24.4949189891,0.0,12.7620426787,28.1191506574,153.718001475,41.9698993892,3.33212,108.415982086
 01/27  06:00:00,165.302380424,30.7754436294,33.3258130484,0.0,25.5240853573,30.610668775,230.057895273,33.8039329661,8.3303,187.923662307
 01/27  07:00:00,325.906052855,33.726488668,89.7810034199,0.0,51.0481707146,78.1489452969,370.214254587,28.1672786196,16.6606,325.386375968
 01/27  08:00:00,374.335743149,35.5628573266,93.9457547044,0.0,64.3609230253,109.708623606,530.857328529,74.9035049252,24.9909,430.962923604
 01/27  09:00:00,314.238572922,35.5609220704,79.0972993137,0.0,51.0481707146,80.7689615957,430.866398469,62.7139318228,33.3212,334.831266646
 01/27  10:00:00,271.020270137,36.0744773441,64.0460105707,0.0,51.0481707146,71.0224615957,381.778164361,58.9783226087,66.8089,255.990941753
 01/27  11:00:00,211.209145739,36.1196069144,52.6260367361,0.0,32.1804615127,65.7244621605,324.922052112,43.7774403039,83.4695,197.675111808
 01/27  12:00:00,212.548188552,36.1571088137,52.8852374019,0.0,32.1804615127,65.7244621605,261.620725293,24.8998799254,83.4695,153.251345368
 01/27  13:00:00,232.940753003,36.1884366322,73.6489689503,0.0,32.1804615127,65.7244621605,245.64344718,15.7810699424,83.4695,146.392877237
 01/27  14:00:00,251.415154919,36.2175621834,101.403986681,0.0,32.1804615127,55.9779621605,233.88276422,12.547466126,75.1392,146.196098094
 01/27  15:00:00,264.822721635,36.2445017719,116.073489805,0.0,32.1804615127,55.9779621605,226.427244065,13.5958158548,66.8089,146.02252821
 01/27  16:00:00,287.342479981,36.2713884603,139.387989826,0.0,32.1804615127,55.9779621605,234.703115722,13.5362642828,75.1392,146.027651439
 01/27  17:00:00,314.050835519,35.9928872203,137.112479023,0.0,32.1804615127,60.9114621605,217.13970475,10.2919988648,91.7998,115.047905885
 01/27  18:00:00,357.748264091,35.5609220704,139.424814345,0.0,32.1804615127,77.5397301883,228.045997055,15.2725478948,49.9818,162.79164916
 01/27  19:00:00,397.460900386,35.5609220704,113.507989868,0.0,77.122965704,86.2600435998,373.550452381,20.1784069433,49.9818,303.390245438
 01/27  20:00:00,377.540534092,35.5609220704,87.1567488911,0.0,102.647051061,80.1663183927,299.15709037,46.5758411007,33.3212,219.26004927
 01/27  21:00:00,391.516472608,35.5609220704,76.5610818529,0.0,115.40909374,92.7192997104,334.002217261,78.6260658165,33.3212,222.054951444
 01/27  22:00:00,381.003541698,35.5609334036,89.5891071214,0.0,102.647051061,94.1340635361,455.997564034,107.953374578,24.9909,323.053289456
 01/27  23:00:00,304.380765709,35.5609220704,79.202358935,0.0,77.122965704,65.871452062,379.184949146,117.255942174,16.6606,245.268406972
 01/27  24:00:00,212.671257295,35.5609220704,55.7294573032,0.0,38.286128036,48.4199368926,262.313432876,116.08908904,8.3303,137.894043836
 01/28  01:00:00,123.205159515,30.7754436294,8.59690829508,0.0,27.7269238854,30.610668775,200.354646438,88.6009593771,3.33212,108.421567061
 01/28  02:00:00,127.937302166,30.7754436294,13.3261734269,0.0,27.7269238854,30.610668775,153.279496923,66.5873845388,3.33212,83.3599923847
 01/28  03:00:00,112.734967241,30.7754436294,15.6180343037,0.0,12.7620426787,28.1191506574,139.10400092,51.7373218878,3.33212,84.034559032
 01/28  04:00:00,113.992904483,30.7754436294,16.8890748266,0.0,12.7620426787,28.1191506574,125.559761451,41.6373003405,3.33212,80.5903411104
 01/28  05:00:00,123.52679713,30.7754436294,19.8586261698,0.0,12.7620426787,28.1191506574,146.57361405,34.825282028,3.33212,108.416212022
 01/28  06:00:00,139.409872277,30.7754436294,23.5008431984,0.0,12.7620426787,28.1191506574,176.599088615,30.3681833554,8.3303,137.90060526
 01/28  07:00:00,283.727962617,33.1681828499,82.0925781635,0.0,42.6918050922,54.3732441037,232.641254902,27.3049478438,16.6606,188.675707059
 01/28  08:00:00,296.850632923,35.5609220704,62.8054211619,0.0,42.6918050922,86.1019271793,492.725163886,139.424519317,24.9909,328.309744569
 01/28  09:00:00,365.216844446,35.5609220704,93.0238815193,0.0,57.6566862989,112.030105488,559.506696463,64.9149701407,33.3212,461.270526322
 01/28  10:00:00,316.893974165,36.0553631641,91.2652151335,0.0,57.6566862989,83.6599452969,419.0974769,18.0488288943,66.8089,334.239748006
 01/28  11:00:00,281.087635092,36.1008290344,109.433390097,0.0,42.6918050922,68.9656133826,348.658166952,9.20981016871,83.4695,255.978856784
 01/28  12:00:00,303.702438148,36.1382774181,140.11578188,0.0,34.9340096728,67.7198543238,294.027184493,9.93254473336,83.4695,200.62513976
 01/28  13:00:00,317.646898409,36.1708261156,154.643611909,0.0,34.9340096728,67.7198543238,245.693252528,11.0773038464,83.4695,151.146448681
 01/28  14:00:00,310.341067625,36.2019303038,156.831070331,0.0,34.9340096728,57.9733543238,240.290939679,12.0225372076,75.1392,153.129202471
 01/28  15:00:00,310.811829094,36.2308238455,157.062237371,0.0,34.9340096728,57.9733543238,226.156009959,12.8567480563,66.8089,146.490361903
 01/28  16:00:00,310.352143584,36.257646511,156.662394278,0.0,34.9340096728,57.9733543238,235.300969488,13.7806469806,75.1392,146.381122507
 01/28  17:00:00,339.014849122,35.979686143,156.175639393,0.0,34.9340096728,62.9068543238,221.852679185,14.8755209518,91.7998,115.177358234
 01/28  18:00:00,357.201662845,35.5609220704,144.508046686,0.0,34.9340096728,72.2186844194,207.443798454,19.0557224095,49.9818,138.406276045
 01/28  19:00:00,410.080441329,35.5745842657,117.515916354,0.0,87.0357390804,86.2600435998,237.171479966,16.9485517885,49.9818,170.241128178
 01/28  20:00:00,394.136138963,35.5609220704,107.012291284,0.0,102.000620287,77.6748002752,277.824522615,25.0619219996,33.3212,219.441400615
 01/28  21:00:00,400.118003061,35.5609220704,101.804274675,0.0,102.000620287,88.9820225341,294.2306907,39.3294351381,33.3212,221.580055562
 01/28  22:00:00,387.600982301,35.5609220704,99.0192669897,0.0,102.000620287,91.6425454185,289.951305739,41.8318246025,24.9909,223.128581136
 01/28  23:00:00,339.897251579,35.5609220704,104.461012505,0.0,87.0357390804,65.871452062,375.339811931,36.3692422605,16.6606,322.309969671
 01/28  24:00:00,245.851127192,35.5609220704,84.1313046739,0.0,42.6918050922,48.4199368926,243.290563554,46.7633167354,8.3303,188.196946819
 01/29  01:00:00,135.14795692,30.7754436294,11.4488084122,0.0,34.4311606118,33.1021868926,157.897407072,46.0218331044,3.33212,108.543453968
 01/29  02:00:00,141.624967725,30.7754436294,17.8787621896,0.0,34.4311606118,33.1021868926,156.013329152,65.7748506755,3.33212,86.9063584765
 01/29  03:00:00,127.370391235,30.7754436294,21.0960163973,0.0,19.466279405,30.610668775,149.721724936,65.7091657564,3.33212,80.6804391793
 01/29  04:00:00,130.036734857,30.7754436294,23.7683844616,0.0,19.466279405,30.610668775,138.468727456,54.4418790373,3.33212,80.6947284188
 01/29  05:00:00,140.671909517,30.7754436294,27.8155274362,0.0,19.466279405,30.610668775,159.188698149,45.4632434238,3.33212,110.393334726
 01/29  06:00:00,157.388244827,30.7754436294,32.2915418051,0.0,19.466279405,30.610668775,182.694011396,38.3313986563,8.3303,136.032312739
 01/29  07:00:00,296.905484358,33.9657625901,93.226342088,0.0,42.6918050922,54.3732441037,245.500679704,32.6592347344,16.6606,196.18084497
 01/29  08:00:00,334.211157519,35.655848848,90.4701080601,0.0,49.3960418185,88.5934452969,372.305856558,24.0014807664,24.9909,323.313475792
 01/29  09:00:00,409.292037909,35.5609220704,136.066893024,0.0,57.6566862989,112.030105488,510.062109597,9.37808228801,33.3212,467.362827309
 01/29  10:00:00,366.389869599,36.070640584,148.178792164,0.0,50.9524495726,81.1684271793,404.709583388,3.14969324392,66.8089,334.750990144
