Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  11:00:00,321.275473661,36.1193507413,147.332459112,0.0,42.6918050922,68.9656133826,346.203067303,6.80035188797,83.4695,255.933215415
 01/29  12:00:00,317.474691685,36.1583027981,146.965828062,0.0,38.286128036,68.9656133826,290.31411199,8.26314631778,83.4695,198.581465672
 01/29  13:00:00,317.436594586,36.1921673716,147.442199757,0.0,38.286128036,68.9656133826,245.356863105,8.82946982311,83.4695,153.057893282
 01/29  14:00:00,298.945320697,36.2225376497,147.545966415,0.0,31.5818913096,56.727595265,232.515265098,10.9828302505,75.1392,146.393234847
 01/29  15:00:00,300.771273526,36.2516441314,149.115448931,0.0,31.5818913096,56.727595265,224.652911412,11.8292085718,66.8089,146.01480284
 01/29  16:00:00,304.717947342,36.2793762944,153.343724019,0.0,31.5818913096,56.727595265,233.841692865,12.683561678,75.1392,146.018931187
 01/29  17:00:00,331.78178248,36.0025854533,151.655779087,0.0,31.5818913096,61.661095265,213.367432921,12.9342013963,91.7998,108.633431525
 01/29  18:00:00,358.265265015,35.5609220704,148.420328075,0.0,31.5818913096,70.9729253606,212.49309277,17.536012064,49.9818,144.975280706
 01/29  19:00:00,432.089158446,35.5707795928,147.065102457,0.0,80.3315023541,83.7685254822,229.43162047,16.2556096341,49.9818,163.194210836
 01/29  20:00:00,435.135995791,35.5609220704,146.493882902,0.0,102.000620287,77.6748002752,270.0865388,12.8041788172,33.3212,223.961159983
 01/29  21:00:00,455.558236738,35.5609220704,146.671092975,0.0,108.704857014,91.4735406516,261.64784586,12.1957695896,33.3212,216.130876271
 01/29  22:00:00,428.19415324,35.5609220704,147.743173156,0.0,95.2963835608,89.1510273009,263.214750218,15.9723564494,24.9909,222.251493769
 01/29  23:00:00,375.447549756,35.5609220704,148.210491955,0.0,80.3315023541,63.3799339444,361.994190126,22.3967271754,16.6606,322.936862951
 01/29  24:00:00,294.222647403,35.5609220704,131.678609758,0.0,42.6918050922,48.4199368926,229.941600073,33.938446994,8.3303,187.672853079
 01/30  01:00:00,126.264795795,30.7754436294,14.0114338372,0.0,25.5240853573,30.610668775,142.407298592,30.6510375415,3.33212,108.424141051
 01/30  02:00:00,126.960796657,30.7754436294,22.0911379556,0.0,19.418418834,29.3649097162,110.191325063,26.2710418624,3.33212,80.5881632009
 01/30  03:00:00,124.929939149,30.7754436294,28.001060006,0.0,12.7620426787,28.1191506574,96.023126863,12.0998867952,3.33212,80.5911200677
 01/30  04:00:00,129.112235275,30.7754436294,32.1929236865,0.0,12.7620426787,28.1191506574,91.4395735329,7.51316138556,3.33212,80.5942921474
 01/30  05:00:00,180.606755462,33.1681828499,71.6506379581,0.0,12.7620426787,28.1191506574,134.593083075,21.2051173048,3.33212,110.055845771
 01/30  06:00:00,168.387049813,31.5730233695,35.3662577389,0.0,25.5240853573,30.610668775,227.484353168,28.0659722708,8.3303,191.088080897
 01/30  07:00:00,354.723766134,34.7633423302,116.862769234,0.0,51.0481707146,78.1489452969,360.533018121,19.5394046463,16.6606,324.333013475
 01/30  08:00:00,428.221888373,35.5679137313,147.584135957,0.0,64.3609230253,109.708623606,480.584935286,25.1578347632,24.9909,430.436200523
 01/30  09:00:00,384.222524562,35.5609220704,148.919838647,0.0,51.0481707146,80.7689615957,382.869267262,15.3398705158,33.3212,334.208196746
 01/30  10:00:00,354.396227105,36.0827581483,146.241751892,0.0,51.0481707146,71.0224615957,325.200115093,6.08650068246,66.8089,252.304714411
 01/30  11:00:00,304.743985087,36.1314076775,144.685007629,0.0,32.1804615127,65.7244621605,302.087627197,13.8993702929,83.4695,204.718756904
 01/30  12:00:00,307.183751613,36.1717448057,146.086874246,0.0,32.1804615127,65.7244621605,244.482223127,14.4317713254,83.4695,146.580951802
 01/30  13:00:00,307.969154043,36.2060936815,147.064642305,0.0,32.1804615127,65.7244621605,245.581168649,14.5482015334,83.4695,147.563467116
 01/30  14:00:00,299.961502217,36.2377385285,148.702477537,0.0,32.1804615127,55.9779621605,241.558696382,14.762395635,75.1392,151.657100747
 01/30  15:00:00,301.389647546,36.2665352541,149.971494144,0.0,32.1804615127,55.9779621605,227.893416312,15.0718147899,66.8089,146.012701523
 01/30  16:00:00,302.806725013,36.2946623481,151.277351425,0.0,32.1804615127,55.9779621605,235.549225066,14.3932778611,75.1392,146.016747205
 01/30  17:00:00,332.682816001,36.0176679922,152.765195835,0.0,32.1804615127,60.9114621605,209.99422798,9.54492293582,91.7998,108.649505044
 01/30  18:00:00,369.086820266,35.5753882001,152.322153105,0.0,32.1804615127,77.5397301883,231.503243833,15.2594776098,49.9818,166.261966224
 01/30  19:00:00,434.372743254,35.620012461,149.976880437,0.0,77.122965704,86.2600435998,364.575476244,15.3510684954,49.9818,299.242607749
 01/30  20:00:00,440.225702071,35.5667312071,148.288969774,0.0,102.647051061,80.1663183927,270.263312132,12.3600967285,33.3212,224.582015404
 01/30  21:00:00,464.876694651,35.5609220704,147.821248967,0.0,115.40909374,92.7192997104,262.054141481,12.0168869342,33.3212,216.716054547
 01/30  22:00:00,439.573356221,35.598329745,146.322682562,0.0,102.647051061,94.1340635361,368.823481087,14.4603127536,24.9909,329.372268333
 01/30  23:00:00,373.749115348,35.641512134,147.083472814,0.0,77.122965704,65.871452062,283.409307391,23.3189246853,16.6606,243.429782706
 01/30  24:00:00,307.959863635,35.6177130559,149.468947037,0.0,38.286128036,48.4199368926,170.425730164,27.7058697506,8.3303,134.389560414
 01/31  01:00:00,128.220207137,30.7754436294,15.9852675142,0.0,25.5240853573,30.610668775,121.713859992,9.97450839919,3.33212,108.407231592
 01/31  02:00:00,129.349254798,30.7754436294,24.495591059,0.0,19.418418834,29.3649097162,99.9466443913,9.81770557241,3.33212,86.7968188189
 01/31  03:00:00,126.277469086,30.7754436294,29.3498563416,0.0,12.7620426787,28.1191506574,97.3346478373,13.4137800498,3.33212,80.5887477875
 01/31  04:00:00,174.472616019,33.1681828499,72.1195945694,0.0,12.7620426787,28.1191506574,104.120041265,20.1855994496,3.33212,80.6023218154
 01/31  05:00:00,139.096014754,31.5730233695,33.0008055045,0.0,12.7620426787,28.1191506574,134.389595883,22.6501870306,3.33212,108.407288853
 01/31  06:00:00,191.549059129,32.3706031097,56.1486626502,0.0,25.5240853573,30.610668775,210.160424207,13.9290682283,8.3303,187.901055978
 01/31  07:00:00,349.673769434,34.6038263822,111.229244257,0.0,51.0481707146,78.1489452969,345.357450154,3.23321234308,16.6606,325.463637811
 01/31  08:00:00,426.998009668,35.5789940397,144.600127903,0.0,64.3609230253,109.708623606,468.774444102,13.2579943012,24.9909,430.525549801
 01/31  09:00:00,383.653462958,35.5609220704,146.936306364,0.0,51.0481707146,80.7689615957,376.568647712,8.52745669959,33.3212,334.719991012
 01/31  10:00:00,354.534557228,36.0879312917,146.117310149,0.0,51.0481707146,71.0224615957,329.090039457,6.34997190976,66.8089,255.931167547
 01/31  11:00:00,307.786828454,36.1366774131,147.910736921,0.0,32.1804615127,65.7244621605,296.935198251,15.818248669,83.4695,197.647449582
 01/31  12:00:00,310.040686539,36.1767760337,149.516912458,0.0,32.1804615127,65.7244621605,253.239083384,16.5345260125,83.4695,153.235057371
 01/31  13:00:00,310.533316427,36.2105109336,150.883417229,0.0,32.1804615127,65.7244621605,246.801848344,16.9530859912,83.4695,146.379262353
 01/31  14:00:00,301.447295344,36.2415928246,151.767872824,0.0,32.1804615127,55.9779621605,238.853928601,17.5236053968,75.1392,146.191123204
 01/31  15:00:00,301.22516108,36.2694372643,151.658745179,0.0,32.1804615127,55.9779621605,230.945586522,18.1380842772,66.8089,145.998602245
 01/31  16:00:00,301.172601163,36.2961280372,151.727520233,0.0,32.1804615127,55.9779621605,238.740061942,17.6044328762,75.1392,145.996429066
 01/31  17:00:00,330.811954112,36.017813463,152.347000685,0.0,32.1804615127,60.9114621605,218.405803167,11.5771019999,91.7998,115.028901167
 01/31  18:00:00,367.858747143,35.5609220704,152.060201482,0.0,32.1804615127,77.5397301883,231.163945932,18.4319269012,49.9818,162.750219031
 01/31  19:00:00,433.846990456,35.5903464291,150.206043058,0.0,77.122965704,86.2600435998,371.10997197,18.5895323575,49.9818,302.538639612
 01/31  20:00:00,441.358878159,35.5609220704,150.732514084,0.0,102.647051061,80.1663183927,266.163009453,14.8502918471,33.3212,217.991517606
 01/31  21:00:00,467.663330556,35.5609220704,151.793339206,0.0,115.40909374,92.7192997104,271.531749359,14.2684744955,33.3212,223.942074863
 01/31  22:00:00,442.781084866,35.5783475689,150.600318166,0.0,102.647051061,94.1340635361,364.677766136,17.325243976,24.9909,322.36162216
 01/31  23:00:00,350.167658408,35.6183816255,124.494265154,0.0,77.122965704,65.871452062,296.873120228,34.5151351447,16.6606,245.697385083
 01/31  24:00:00,241.849638579,35.5994665072,84.7021439782,0.0,38.286128036,48.4199368926,202.706199465,56.5055810221,8.3303,137.870318443
 02/01  01:00:00,124.163704879,30.7754436294,11.9051253089,0.0,25.5240853573,30.610668775,170.240350919,58.496346088,3.33212,108.411884831
 02/01  02:00:00,123.807080866,30.7754436294,18.8788148875,0.0,19.418418834,29.3649097162,166.341702254,82.4178087751,3.33212,80.5917734787
 02/01  03:00:00,119.73015421,30.7754436294,22.6581605143,0.0,12.7620426787,28.1191506574,188.466817678,104.540328411,3.33212,80.5943692672
 02/01  04:00:00,122.243939285,30.7754436294,25.0999573008,0.0,12.7620426787,28.1191506574,199.09221192,108.963284166,3.33212,86.7968077535
 02/01  05:00:00,132.021389262,30.7754436294,28.2985455078,0.0,12.7620426787,28.1191506574,193.691901017,81.9529596812,3.33212,108.406821336
 02/01  06:00:00,208.711152168,33.1681828499,72.1257368028,0.0,25.5240853573,30.610668775,257.268725032,61.0407512047,8.3303,187.897673827
 02/01  07:00:00,313.374752825,33.2878198109,78.6509247365,0.0,51.0481707146,78.1489452969,384.985645941,46.4892643278,16.6606,321.835781613
 02/01  08:00:00,382.027079169,35.5708885885,102.60281383,0.0,64.3609230253,109.708623606,511.121177548,51.5301005924,24.9909,434.600176955
 02/01  09:00:00,310.286424763,35.5609220704,77.0156755625,0.0,51.0481707146,80.7689615957,427.450391868,59.4656393127,33.3212,334.663552555
 02/01  10:00:00,276.097482962,36.0897893126,70.4615814132,0.0,51.0481707146,71.0224615957,368.641474485,53.449889206,66.8089,248.382685279
 02/01  11:00:00,215.249217216,36.13630946,58.301675793,0.0,32.1804615127,65.7244621605,338.973387631,50.8057669122,83.4695,204.698120719
 02/01  12:00:00,209.131748854,36.1741518179,51.4811708416,0.0,32.1804615127,65.7244621605,270.705700777,40.6862383527,83.4695,146.549962425
 02/01  13:00:00,205.804471737,36.206819961,48.8038082677,0.0,32.1804615127,65.7244621605,267.993737615,31.4953674278,83.4695,153.028870187
 02/01  14:00:00,196.37245166,36.2366344191,49.0726897953,0.0,32.1804615127,55.9779621605,251.603319418,30.2715943978,75.1392,146.192525021
 02/01  15:00:00,196.057135234,36.2647010981,48.7466769604,0.0,32.1804615127,55.9779621605,244.676096943,31.8540025321,66.8089,146.013194411
 02/01  16:00:00,196.949261142,36.2898625489,49.6126332597,0.0,32.1804615127,55.9779621605,253.638589569,32.4856372222,75.1392,146.013752346
 02/01  17:00:00,224.696851045,36.0080172611,48.3837202569,0.0,32.1804615127,60.9114621605,235.362569892,34.9262503272,91.7998,108.636519565
 02/01  18:00:00,267.12509308,35.5609220704,53.4869423748,0.0,32.1804615127,77.5397301883,266.517412603,47.6678649981,49.9818,168.867747605
 02/01  19:00:00,351.453448089,35.5609220704,69.8227795507,0.0,77.122965704,86.2600435998,407.51489608,61.4683815105,49.9818,296.06471457
 02/01  20:00:00,377.248036583,35.5609220704,87.1064878236,0.0,102.647051061,80.1663183927,323.500668476,65.6512923003,33.3212,224.528176176
 02/01  21:00:00,400.20548148,35.5609220704,83.9518546083,0.0,115.40909374,92.7192997104,314.304815247,64.2824038351,33.3212,216.701211412
 02/01  22:00:00,388.569308413,35.5609220704,95.9793945903,0.0,102.647051061,94.1340635361,419.435129051,63.8329588749,24.9909,330.611270176
 02/01  23:00:00,311.015920969,35.5620994923,84.8949867189,0.0,77.122965704,65.871452062,325.660701968,65.8514715085,16.6606,243.148630459
 02/01  24:00:00,206.458350503,35.5609220704,50.1518154423,0.0,38.286128036,48.4199368926,218.899425434,77.0512211075,8.3303,133.517904327
 02/02  01:00:00,124.396911987,30.7754436294,12.015908548,0.0,25.5240853573,30.610668775,176.494610423,64.7686025147,3.33212,108.393887909
 02/02  02:00:00,123.163985236,30.7754436294,18.137173102,0.0,19.418418834,29.3649097162,142.241763324,52.1187252378,3.33212,86.7909180865
 02/02  03:00:00,118.244200839,30.7754436294,21.109983613,0.0,12.7620426787,28.1191506574,132.529704832,48.6150294778,3.33212,80.5825553538
 02/02  04:00:00,120.1662783,30.7754436294,23.0122074297,0.0,12.7620426787,28.1191506574,126.434842357,42.5180748897,3.33212,80.5846474673
 02/02  05:00:00,130.641808189,30.7754436294,26.9045483518,0.0,12.7620426787,28.1191506574,145.591913656,33.8627585052,3.33212,108.397035151
 02/02  06:00:00,167.492075219,30.7754436294,36.124529,0.0,25.5240853573,30.610668775,224.96114389,28.769545606,8.3303,187.861298284
 02/02  07:00:00,330.282876886,33.8860046161,94.6762792536,0.0,51.0481707146,78.1489452969,364.387111809,23.983082124,16.6606,323.743429685
 02/02  08:00:00,370.183887793,35.5635157505,91.0257548599,0.0,64.3609230253,109.708623606,492.853289244,35.6820621905,24.9909,432.180327053
 02/02  09:00:00,307.196903117,35.5609220704,73.9762379867,0.0,51.0481707146,80.7689615957,420.383919703,52.4590785306,33.3212,334.603641172
 02/02  10:00:00,270.61979772,36.0743606495,65.017806043,0.0,51.0481707146,71.0224615957,383.99835292,61.318482023,66.8089,255.870970897
 02/02  11:00:00,208.863084202,36.1209021844,51.9611360786,0.0,32.1804615127,65.7244621605,344.080629661,62.9880047482,83.4695,197.623124913
 02/02  12:00:00,199.273718745,36.1600054015,41.7249309253,0.0,32.1804615127,65.7244621605,299.511527468,65.4990549254,83.4695,150.542972543
 02/02  13:00:00,198.658998915,36.193359554,41.7566683746,0.0,32.1804615127,65.7244621605,283.146405243,50.6529745278,83.4695,149.023930715
 02/02  14:00:00,192.450421256,36.2254456846,45.1858066121,0.0,32.1804615127,55.9779621605,256.715910212,35.4090594389,75.1392,146.167650773
 02/02  15:00:00,192.437085213,36.2543168795,45.1618507073,0.0,32.1804615127,55.9779621605,251.354206255,38.553863633,66.8089,145.991442622
 02/02  16:00:00,198.305437587,36.2828262726,50.9670942026,0.0,32.1804615127,55.9779621605,257.130137928,35.9978013795,75.1392,145.993136549
 02/02  17:00:00,228.306931383,36.0028814199,51.9809962015,0.0,32.1804615127,60.9114621605,235.51280286,35.0978645907,91.7998,108.615138269
 02/02  18:00:00,263.782485843,35.5609220704,50.338812304,0.0,32.1804615127,77.5397301883,275.918499914,56.4297747765,49.9818,169.506925138
 02/02  19:00:00,345.719438979,35.5609220704,64.3481162368,0.0,77.122965704,86.2600435998,420.960890585,75.7747688407,49.9818,295.204321744
 02/02  20:00:00,359.466393173,35.5609220704,70.489621593,0.0,102.647051061,80.1663183927,347.370760751,89.5701877293,33.3212,224.479373022
 02/02  21:00:00,387.298138915,35.5609220704,73.0092910995,0.0,115.40909374,92.7192997104,351.712299513,97.5526372795,33.3212,220.838462234
 02/02  22:00:00,374.509076717,35.5609220704,83.8572553025,0.0,102.647051061,94.1340635361,447.290599088,96.4762343765,24.9909,325.823464711
 02/02  23:00:00,299.860681034,35.5609220704,75.735530117,0.0,77.122965704,65.871452062,378.819562691,116.479298004,16.6606,245.679664687
 02/02  24:00:00,210.703577487,35.5609220704,54.5852218275,0.0,38.286128036,48.4199368926,291.15035051,148.354383136,8.3303,134.465667374
 02/03  01:00:00,122.356531605,30.7754436294,10.0033077389,0.0,25.5240853573,30.610668775,186.86996597,71.8573559887,3.33212,111.680489981
 02/03  02:00:00,121.758769575,30.7754436294,16.6977184782,0.0,19.418418834,29.3649097162,138.884285671,54.9735823656,3.33212,80.5785833057
 02/03  03:00:00,116.26737562,30.7754436294,19.113186109,0.0,12.7620426787,28.1191506574,127.417173896,43.5049716552,3.33212,80.5800822405
 02/03  04:00:00,117.676743461,30.7754436294,20.5370993895,0.0,12.7620426787,28.1191506574,119.64878333,35.734832192,3.33212,80.5818311379
 02/03  05:00:00,127.748695784,30.7754436294,23.4030591775,0.0,12.7620426787,28.1191506574,142.328429061,30.6062246618,3.33212,108.390084399
 02/03  06:00:00,163.959036476,30.7754436294,31.9594325554,0.0,25.5240853573,30.610668775,223.216107242,27.02694606,8.3303,187.858861182
 02/03  07:00:00,314.149860491,32.7693929798,80.3785987967,0.0,51.0481707146,78.1489452969,367.19818914,24.1289968481,16.6606,326.408592292
 02/03  08:00:00,374.640458041,35.6398989021,93.5796718627,0.0,64.3609230253,109.708623606,570.028722491,116.203360489,24.9909,428.834462002
 02/03  09:00:00,309.185413903,35.5609220704,74.7600395575,0.0,51.0481707146,80.7689615957,471.235675959,103.375716907,33.3212,334.538759052
 02/03  10:00:00,275.760652277,36.0644356569,70.1448043532,0.0,51.0481707146,71.0224615957,384.645342677,61.9975104842,66.8089,255.838932193
 02/03  11:00:00,228.100507706,36.1149458975,71.0466246077,0.0,32.1804615127,65.7244621605,327.123374949,46.0648795132,83.4695,197.588995436
 02/03  12:00:00,236.667156683,36.162483005,78.7803139891,0.0,32.1804615127,65.7244621605,259.550188461,22.8716034105,83.4695,153.20908505
 02/03  13:00:00,256.286349633,36.2046522159,98.9319600507,0.0,32.1804615127,65.7244621605,244.660102967,14.8395640271,83.4695,146.35103894
 02/03  14:00:00,259.440905421,36.2454397485,111.959042766,0.0,32.1804615127,55.9779621605,233.037840734,11.7320135628,75.1392,146.166627172
 02/03  15:00:00,272.728647846,36.2809163388,125.160701252,0.0,32.1804615127,55.9779621605,221.772656269,8.96950986544,66.8089,145.994246403
 02/03  16:00:00,272.349180453,36.3110277222,124.759026112,0.0,32.1804615127,55.9779621605,231.231376973,10.1018862128,75.1392,145.99029076
 02/03  17:00:00,280.759609872,36.0286631087,104.277341994,0.0,32.1804615127,60.9114621605,218.326570587,15.401392329,91.7998,111.125378258
 02/03  18:00:00,293.735116133,35.5609220704,80.1164691739,0.0,32.1804615127,77.5397301883,257.440974881,40.6553787744,49.9818,166.803796106
 02/03  19:00:00,360.850889326,35.5885772662,79.3585763864,0.0,77.122965704,86.2600435998,429.558778529,82.9559319188,49.9818,296.621046611
 02/03  20:00:00,370.707944896,35.5609220704,82.1474659721,0.0,102.647051061,80.1663183927,347.986000136,91.548769392,33.3212,223.116030744
 02/03  21:00:00,395.30509434,35.5609392986,81.2567637448,0.0,115.40909374,92.7192997104,404.32629994,148.344438722,33.3212,222.660661218
 02/03  22:00:00,387.109499465,35.5609220704,96.0305049816,0.0,102.647051061,94.1340635361,539.172135571,190.545938781,24.9909,323.63529679
 02/03  23:00:00,306.716611208,35.5630784279,81.5845567296,0.0,77.122965704,65.871452062,432.16617734,169.858075539,16.6606,245.647501801
 02/03  24:00:00,214.556392231,35.5609220704,57.6591876636,0.0,38.286128036,48.4199368926,302.488427251,156.474895956,8.3303,137.683231294
 02/04  01:00:00,129.49006348,30.7754436294,14.8568634739,0.0,27.7269238854,30.610668775,146.673292928,34.7879387209,3.33212,108.553234208
 02/04  02:00:00,134.467561272,30.7754436294,19.820607866,0.0,27.7269238854,30.610668775,113.42768538,29.5176844511,3.33212,80.5778809285
 02/04  03:00:00,118.374609127,30.7754436294,21.2363113462,0.0,12.7620426787,28.1191506574,109.893340692,25.9823455077,3.33212,80.5788751841
 02/04  04:00:00,118.408942146,30.7754436294,21.299436157,0.0,12.7620426787,28.1191506574,107.884889017,23.9726289417,3.33212,80.5801400749
 02/04  05:00:00,126.968073845,30.7754436294,23.2970385799,0.0,12.7620426787,28.1191506574,134.59225413,22.8748723157,3.33212,108.385261814
 02/04  06:00:00,141.805245804,30.7754436294,25.8973318609,0.0,12.7620426787,28.1191506574,168.55768289,22.3965059794,8.3303,137.830876911
 02/04  07:00:00,276.137062697,32.7693929798,75.7294213997,0.0,42.6918050922,54.3732441037,227.421485761,22.1929493291,16.6606,188.567936432
 02/04  08:00:00,304.561229455,35.5609220704,70.3305910461,0.0,42.6918050922,86.1019271793,487.564547678,133.603705663,24.9909,328.969942014
 02/04  09:00:00,382.263536457,35.5609220704,109.472157564,0.0,57.6566862989,112.030105488,563.391207079,70.8894667053,33.3212,459.180540374
 02/04  10:00:00,352.489297073,36.0678896464,126.173938442,0.0,57.6566862989,83.6599452969,412.880237199,12.1912900441,66.8089,333.880047154
 02/04  11:00:00,321.43607112,36.1212457605,148.899643071,0.0,42.6918050922,68.9656133826,343.115018193,3.85326146196,83.4695,255.792256731
 02/04  12:00:00,315.653877061,36.1706329892,151.090106636,0.0,34.9340096728,67.7198543238,285.204412989,3.64981456696,83.4695,198.085098422
 02/04  13:00:00,314.960522075,36.2171533932,150.931167586,0.0,34.9340096728,67.7198543238,240.571343423,3.70421873591,83.4695,153.397624687
 02/04  14:00:00,305.375267235,36.2687461911,150.839420371,0.0,34.9340096728,57.9733543238,225.333993876,3.67934825352,75.1392,146.515445623
 02/04  15:00:00,305.267121447,36.3259274219,150.549761215,0.0,34.9340096728,57.9733543238,223.503925426,3.70175304856,66.8089,152.993272377
 02/04  16:00:00,304.951327972,36.3443810532,150.147321773,0.0,34.9340096728,57.9733543238,225.350598428,3.87408849439,75.1392,146.337309933
 02/04  17:00:00,335.376733945,36.0475049477,151.451517239,0.0,34.9340096728,62.9068543238,205.990715529,4.3793601246,91.7998,109.811555404
 02/04  18:00:00,366.277320977,35.5977656886,152.683903839,0.0,34.9340096728,72.2186844194,200.972799062,7.18537718485,49.9818,143.805621877
 02/04  19:00:00,445.575969381,35.6625341263,152.154893999,0.0,87.0357390804,86.2600435998,220.155661183,5.98396153687,49.9818,164.189899646
 02/04  20:00:00,438.717140333,35.5683677293,150.860273287,0.0,102.000620287,77.6748002752,262.150697869,5.61695227707,33.3212,223.212545592
 02/04  21:00:00,449.164105994,35.5609220704,149.776726848,0.0,102.000620287,88.9820225341,257.013323043,6.31163475915,33.3212,217.380488284
 02/04  22:00:00,430.995212875,35.5609220704,141.113330017,0.0,102.000620287,91.6425454185,259.242576532,10.8723530559,24.9909,223.379323476
 02/04  23:00:00,361.818152148,35.5609220704,126.979472379,0.0,87.0357390804,65.871452062,357.112808563,19.8355060278,16.6606,320.616702535
 02/04  24:00:00,255.350578246,35.5609220704,94.3717669432,0.0,42.6918050922,48.4199368926,240.117600206,43.7154557184,8.3303,188.071844488
 02/05  01:00:00,145.009750491,30.7754436294,21.159895409,0.0,34.4311606118,33.1021868926,174.339309389,56.5241670731,3.33212,114.483022316
 02/05  02:00:00,154.254235019,30.7754436294,30.3991367998,0.0,34.4311606118,33.1021868926,137.506056965,53.111781781,3.33212,81.0621551843
 02/05  03:00:00,139.640654344,30.7754436294,33.206106425,0.0,19.466279405,30.610668775,148.67598109,64.6772076106,3.33212,80.6666534794
 02/05  04:00:00,141.063741673,30.7754436294,34.6215881162,0.0,19.466279405,30.610668775,144.183518252,53.9663007758,3.33212,86.8850974762
 02/05  05:00:00,149.615412984,30.7754436294,36.6118051123,0.0,19.466279405,30.610668775,153.334998435,41.6184650643,3.33212,108.384413371
 02/05  06:00:00,163.429770618,30.7754436294,38.2068392568,0.0,19.466279405,30.610668775,178.561540134,33.3951128039,8.3303,136.83612733
 02/05  07:00:00,296.935965806,33.766367655,94.2699324407,0.0,42.6918050922,54.3732441037,234.869457296,27.920093105,16.6606,190.288764191
 02/05  08:00:00,315.889493457,35.6433412862,72.8212155767,0.0,49.3960418185,88.5934452969,423.647840982,74.4677682263,24.9909,324.189172756
 02/05  09:00:00,387.810398878,35.5609220704,116.100194843,0.0,57.6566862989,112.030105488,534.453518645,36.3666062542,33.3212,464.765712391
 02/05  10:00:00,357.671408377,36.1130768312,141.228552773,0.0,50.9524495726,81.1684271793,408.926733078,7.79298521558,66.8089,334.324847862
 02/05  11:00:00,321.999970411,36.192642288,150.35771794,0.0,42.6918050922,68.9656133826,339.330280544,2.38795326821,83.4695,253.472827276
 02/05  12:00:00,318.52615488,36.2333936272,150.436469138,0.0,38.286128036,68.9656133826,286.313669146,2.28703277578,83.4695,200.557136371
 02/05  13:00:00,317.743516383,36.29130022,150.183153184,0.0,38.286128036,68.9656133826,232.567595712,2.02387878615,83.4695,147.074216926
 02/05  14:00:00,298.21353335,36.3100527287,149.534252928,0.0,31.5818913096,56.727595265,229.939380656,2.56512110058,75.1392,152.235059555
 02/05  15:00:00,298.282530191,36.3447115427,149.496833913,0.0,31.5818913096,56.727595265,215.508521019,2.73279466392,66.8089,145.966826355
 02/05  16:00:00,298.177308045,36.3715018984,149.364608211,0.0,31.5818913096,56.727595265,224.011510085,2.90814210845,75.1392,145.964167976
 02/05  17:00:00,328.030933439,36.0747621738,150.452198368,0.0,31.5818913096,61.661095265,203.801885152,3.37946451929,91.7998,108.622620633
 02/05  18:00:00,354.608515073,35.5890694386,147.441046874,0.0,31.5818913096,70.9729253606,194.862722976,6.57195691826,49.9818,138.308966058
 02/05  19:00:00,397.312478109,35.6125303943,114.767240805,0.0,80.3315023541,83.7685254822,240.727148288,20.8213800981,49.9818,169.92396819
 02/05  20:00:00,390.376700978,35.5613296202,104.021044744,0.0,102.000620287,77.6748002752,294.849977615,44.9356400039,33.3212,216.593137611
 02/05  21:00:00,429.763169568,35.5609220704,121.563299299,0.0,108.704857014,91.4735406516,311.814599921,60.2360404454,33.3212,218.257359475
 02/05  22:00:00,391.926363457,35.5609220704,111.939747789,0.0,95.2963835608,89.1510273009,321.430444087,74.8832416169,24.9909,221.55630247
 02/05  23:00:00,334.478045925,35.5609220704,107.67644382,0.0,80.3315023541,63.3799339444,419.663166913,82.4530575099,16.6606,320.549509403
 02/05  24:00:00,246.292780364,35.5609220704,83.9421334642,0.0,42.6918050922,48.4199368926,279.93174411,84.0224778082,8.3303,187.578966302
 02/06  01:00:00,130.735156103,30.7754436294,18.1713553314,0.0,25.5240853573,30.610668775,179.464477486,67.7510656647,3.33212,108.381291821
 02/06  02:00:00,133.125875073,30.7754436294,27.9475271035,0.0,19.418418834,29.3649097162,135.332982045,51.4319655686,3.33212,80.5688964762
 02/06  03:00:00,129.691681392,30.7754436294,32.4515588844,0.0,12.7620426787,28.1191506574,123.831637545,39.9291500125,3.33212,80.5703675326
 02/06  04:00:00,132.06686089,30.7754436294,34.8418073162,0.0,12.7620426787,28.1191506574,117.342907819,31.8263626573,3.33212,82.1844251614
 02/06  05:00:00,141.520900442,30.7754436294,37.7207872796,0.0,12.7620426787,28.1191506574,142.287007617,26.8068480597,3.33212,112.148039558
 02/06  06:00:00,177.767788662,30.7754436294,46.3612461082,0.0,25.5240853573,30.610668775,219.46122934,22.7787980211,8.3303,188.352131319
 02/06  07:00:00,343.526471942,34.4443104342,106.376540659,0.0,51.0481707146,78.1489452969,358.568477059,19.9348743088,16.6606,321.97300275
 02/06  08:00:00,391.809558886,35.5654547292,112.454423676,0.0,64.3609230253,109.708623606,474.725950472,21.3517355499,24.9909,428.383314922
 02/06  09:00:00,363.925247323,35.5645023858,129.418353229,0.0,51.0481707146,80.7689615957,373.867853933,8.62131735692,33.3212,331.925336576
 02/06  10:00:00,355.817276767,36.0964301533,147.816990903,0.0,51.0481707146,71.0224615957,321.996846477,0.689180624012,66.8089,254.498765853
 02/06  11:00:00,307.223849134,36.1502242638,147.458143624,0.0,32.1804615127,65.7244621605,284.740707353,1.95505883787,83.4695,199.316148515
 02/06  12:00:00,310.167478159,36.1986627404,149.713339164,0.0,32.1804615127,65.7244621605,237.672243727,2.73298646598,83.4695,151.469757261
 02/06  13:00:00,309.318114136,36.242911468,149.05726501,0.0,32.1804615127,65.7244621605,232.846502435,3.06650068904,83.4695,146.310501745
 02/06  14:00:00,299.657563543,36.2825470488,148.86346182,0.0,32.1804615127,55.9779621605,224.714325625,3.46088471228,75.1392,146.114240912
 02/06  15:00:00,299.305895869,36.317460292,148.364695735,0.0,32.1804615127,55.9779621605,215.946891662,3.20250514598,66.8089,145.935486516
 02/06  16:00:00,299.493027425,36.3491946941,148.38470212,0.0,32.1804615127,55.9779621605,224.315837434,3.24334709318,75.1392,145.933290341
 02/06  17:00:00,328.625286506,36.0872516115,148.610146366,0.0,32.1804615127,60.9114621605,208.490672335,1.70757565888,91.7998,114.983296676
 02/06  18:00:00,365.934881876,35.6217388352,149.021771993,0.0,32.1804615127,77.5397301883,216.544130115,3.91425499233,49.9818,162.648075123
 02/06  19:00:00,432.100404299,35.658404952,147.724105252,0.0,77.122965704,86.2600435998,351.661415239,4.49213425959,49.9818,297.18748098
 02/06  20:00:00,438.278905478,35.5948899714,146.471974551,0.0,102.647051061,80.1663183927,259.410988268,3.78193670978,33.3212,222.307851559
 02/06  21:00:00,462.505342417,35.5775197681,145.464568659,0.0,115.40909374,92.7192997104,257.678909518,3.89876652876,33.3212,220.458942989
 02/06  22:00:00,438.289152247,35.6164134293,145.006804783,0.0,102.647051061,94.1340635361,357.141998451,6.37084342045,24.9909,325.780255031
 02/06  23:00:00,373.793715206,35.6835903569,147.196911533,0.0,77.122965704,65.871452062,274.43636586,12.2847852347,16.6606,245.490980625
 02/06  24:00:00,298.617486948,35.6383160686,140.341812006,0.0,38.286128036,48.4199368926,156.351901506,16.7748270628,8.3303,131.246774443
 02/07  01:00:00,130.801807868,30.7754436294,18.5148151803,0.0,25.5240853573,30.610668775,124.031977439,12.3371262168,3.33212,108.362731222
 02/07  02:00:00,133.442631879,30.7754436294,28.543990838,0.0,19.418418834,29.3649097162,103.918320521,13.8170574799,3.33212,86.7691430414
 02/07  03:00:00,130.694120139,30.7754436294,33.7293171547,0.0,12.7620426787,28.1191506574,97.2486209416,13.3567796132,3.33212,80.5597213284
 02/07  04:00:00,183.708593413,33.1681828499,81.3193638063,0.0,12.7620426787,28.1191506574,96.818940927,12.9206957968,3.33212,80.5661251303
 02/07  05:00:00,118.916057762,30.7754436294,14.669489072,0.0,12.7620426787,28.1191506574,124.218908896,12.5071989068,3.33212,108.379589989
 02/07  06:00:00,211.242542867,33.1681828499,73.8820173897,0.0,25.5240853573,30.610668775,211.261877982,15.1626746888,8.3303,187.768903293
 02/07  07:00:00,328.058067414,33.806246642,91.4120195653,0.0,51.0481707146,78.1489452969,351.715285689,13.7018731891,16.6606,321.3528125
 02/07  08:00:00,428.631266119,35.5753716507,146.729622721,0.0,64.3609230253,109.708623606,474.541536552,15.9626942017,24.9909,433.58794235
 02/07  09:00:00,382.548228709,35.5816249952,145.862799082,0.0,51.0481707146,80.7689615957,370.018410754,4.64208136236,33.3212,332.055129392
 02/07  10:00:00,349.885179297,36.1132845539,140.643421235,0.0,51.0481707146,71.0224615957,318.149187818,1.31801470149,66.8089,250.022273117
 02/07  11:00:00,301.399383037,36.1672115466,140.238265084,0.0,32.1804615127,65.7244621605,290.62602724,3.50064201327,83.4695,203.655885227
 02/07  12:00:00,303.31792865,36.2164874849,141.414271581,0.0,32.1804615127,65.7244621605,235.393457846,4.59621749847,83.4695,147.327740348
 02/07  13:00:00,302.458193822,36.2595780457,141.161488972,0.0,32.1804615127,65.7244621605,235.119546396,5.35748971366,83.4695,146.292556682
 02/07  14:00:00,292.030208346,36.2979193598,140.35258743,0.0,32.1804615127,55.9779621605,226.881298895,5.64223912708,75.1392,146.099859768
 02/07  15:00:00,291.39411033,36.3300961012,139.617033669,0.0,32.1804615127,55.9779621605,218.629831256,5.89427871214,66.8089,145.926652543
 02/07  16:00:00,290.663763577,36.3586051057,138.898838608,0.0,32.1804615127,55.9779621605,227.078040732,6.01706622233,75.1392,145.92177451
 02/07  17:00:00,320.404275554,36.0883643655,139.580299229,0.0,32.1804615127,60.9114621605,210.209570753,3.43371493238,91.7998,114.976055821
 02/07  18:00:00,358.492983918,35.6173565607,140.309625428,0.0,32.1804615127,77.5397301883,219.201793945,6.59257970504,49.9818,162.62741424
 02/07  19:00:00,424.734215268,35.6606700315,138.577785626,0.0,77.122965704,86.2600435998,353.510309856,6.85049148103,49.9818,296.678018375
 02/07  20:00:00,431.51733613,35.6110296576,138.296607911,0.0,102.647051061,80.1663183927,261.425868121,5.45569682147,33.3212,222.648971299
 02/07  21:00:00,456.16861475,35.6052431197,137.708356671,0.0,115.40909374,92.7192997104,257.51175947,5.2897130963,33.3212,218.900846374
 02/07  22:00:00,431.349797579,35.6649974655,136.396451968,0.0,102.647051061,94.1340635361,358.334905242,5.93488127257,24.9909,327.40912397
 02/07  23:00:00,366.598830338,35.7529152169,137.717025435,0.0,77.122965704,65.871452062,269.319811217,8.95187742019,16.6606,243.707333797
 02/07  24:00:00,300.158017971,35.7203117913,139.292262707,0.0,38.286128036,48.4199368926,153.572356534,12.4991006174,8.3303,132.742955916
 02/08  01:00:00,185.782474604,30.7754436294,72.904160231,0.0,25.5240853573,30.610668775,111.693751913,0.0,3.33212,108.361631913
 02/08  02:00:00,212.147991715,32.3706031097,103.112674642,0.0,19.418418834,29.3649097162,83.9424277724,0.0434702262732,3.33212,80.5668375462
 02/08  03:00:00,173.357031638,31.5730233695,74.0208025321,0.0,12.7620426787,28.1191506574,90.1043264752,0.0,3.33212,86.7722064752
 02/08  04:00:00,197.091127933,33.1681828499,94.2947465225,0.0,12.7620426787,28.1191506574,83.9501667809,0.0458552426649,3.33212,80.5721915382
 02/08  05:00:00,198.436727026,32.7693929798,89.9932397615,0.0,12.7620426787,28.1191506574,112.060501794,0.359895054593,3.33212,108.368486739
 02/08  06:00:00,237.092947856,33.4340427633,99.5952920978,0.0,25.5240853573,30.610668775,196.178763164,0.118734692186,8.3303,187.729728472
 02/08  07:00:00,361.366565881,34.7633423302,123.101352689,0.0,51.0481707146,78.1489452969,337.99495693,0.0942297573337,16.6606,321.240127172
 02/08  08:00:00,420.954186324,35.6085340439,138.072832122,0.0,64.3609230253,109.708623606,465.223619579,9.66808387832,24.9909,430.5646357
 02/08  09:00:00,376.961949306,35.5677542525,139.290269431,0.0,51.0481707146,80.7689615957,369.626875001,5.42432778051,33.3212,330.881347221
 02/08  10:00:00,348.322146305,36.1199433678,138.115465875,0.0,51.0481707146,71.0224615957,322.918711775,3.02846059385,66.8089,253.081351181
 02/08  11:00:00,300.685511089,36.168575388,139.23824355,0.0,32.1804615127,65.7244621605,290.336808118,8.41280842124,83.4695,198.454499697
 02/08  12:00:00,301.052673209,36.209098773,138.828133398,0.0,32.1804615127,65.7244621605,244.827314122,9.17151826865,83.4695,152.186295853
 02/08  13:00:00,299.443756249,36.2438522962,137.879425928,0.0,32.1804615127,65.7244621605,238.732932669,8.98832088475,83.4695,146.275111784
 02/08  14:00:00,288.215075988,36.2771642147,136.333753443,0.0,32.1804615127,55.9779621605,228.661951475,7.4267668901,75.1392,146.095984585
 02/08  15:00:00,287.353869531,36.3059282803,135.455447719,0.0,32.1804615127,55.9779621605,221.23351726,8.5084309879,66.8089,145.916186272
 02/08  16:00:00,287.737591618,36.3330385731,135.835347094,0.0,32.1804615127,55.9779621605,229.87104045,8.80705884991,75.1392,145.9247816
 02/08  17:00:00,317.43061413,36.0706731717,136.533028157,0.0,32.1804615127,60.9114621605,205.131777762,4.7637966173,91.7998,108.568181145
 02/08  18:00:00,355.265708907,35.6270609177,136.983368524,0.0,32.1804615127,77.5397301883,228.600226282,9.22522561644,49.9818,169.393200666
 02/08  19:00:00,421.892904864,35.6690862879,135.667096605,0.0,77.122965704,86.2600435998,354.363276153,9.62927126279,49.9818,294.752204891
 02/08  20:00:00,428.709356003,35.6299759993,134.80614765,0.0,102.647051061,80.1663183927,264.977125237,7.37828266667,33.3212,224.27764257
 02/08  21:00:00,452.660670941,35.6278485641,133.445268136,0.0,115.40909374,92.7192997104,256.769958456,7.00227070024,33.3212,216.446487755
 02/08  22:00:00,428.162255886,35.7178646239,132.531489957,0.0,102.647051061,94.1340635361,357.450140047,7.68222294235,24.9909,324.777017105
 02/08  23:00:00,362.796850262,35.8056467232,133.633220234,0.0,77.122965704,65.871452062,270.889052198,11.5736343362,16.6606,242.654817862
 02/08  24:00:00,297.031165741,35.7707538652,135.928147429,0.0,38.286128036,48.4199368926,162.156899941,16.0500708784,8.3303,137.776529063
 02/09  01:00:00,216.531026006,31.5730233695,101.648314454,0.0,25.5240853573,30.610668775,111.74362008,0.0565819017384,3.33212,108.354918178
 02/09  02:00:00,208.064026716,32.3706031097,98.9032171362,0.0,19.418418834,29.3649097162,83.8992772274,0.0,3.33212,80.5671572274
 02/09  03:00:00,209.614150803,33.1681828499,106.668617716,0.0,12.7620426787,28.1191506574,83.989800428,0.0890735425111,3.33212,80.5686068855
 02/09  04:00:00,199.004511886,32.7693929798,97.1168133547,0.0,12.7620426787,28.1191506574,84.9143477075,0.487462826791,3.33212,81.0947648808
 02/09  05:00:00,211.392733704,33.1681828499,101.861197795,0.0,12.7620426787,28.1191506574,113.334647576,0.0943825322917,3.33212,109.908145044
 02/09  06:00:00,240.678734193,33.1681828499,103.715685631,0.0,25.5240853573,30.610668775,194.791095764,0.269934005061,8.3303,186.190861759
 02/09  07:00:00,365.149183953,34.7633423302,126.843429014,0.0,51.0481707146,78.1489452969,343.153300205,0.142701553829,16.6606,326.349998651
 02/09  08:00:00,417.823589481,35.6144845322,134.720482802,0.0,64.3609230253,109.708623606,463.789301032,12.9008432225,24.9909,425.89755781
 02/09  09:00:00,373.287048417,35.5760067748,135.435223586,0.0,51.0481707146,80.7689615957,374.366449281,7.11519329687,33.3212,333.930055984
 02/09  10:00:00,347.341756,36.1099869757,139.135829276,0.0,51.0481707146,71.0224615957,335.556868332,13.2309777943,66.8089,255.516990537
 02/09  11:00:00,232.579222384,36.160215235,74.9636244803,0.0,32.1804615127,65.7244621605,343.744947954,62.8533289085,83.4695,197.422119046
 02/09  12:00:00,216.800422299,36.2036249978,58.3186060712,0.0,32.1804615127,65.7244621605,292.609726343,62.6956624037,83.4695,146.444563939
 02/09  13:00:00,224.610480282,36.2370717143,66.4889220138,0.0,32.1804615127,65.7244621605,281.290947512,46.7569928557,83.4695,151.064454657
 02/09  14:00:00,226.159643212,36.264080535,77.604115254,0.0,32.1804615127,55.9779621605,258.011225303,34.9466117943,75.1392,147.925413508
 02/09  15:00:00,267.007270485,36.2898388947,118.104791856,0.0,32.1804615127,55.9779621605,225.761195629,13.8990975765,66.8089,145.053198052
 02/09  16:00:00,291.429765868,36.3145918081,142.23029756,0.0,32.1804615127,55.9779621605,227.527150244,9.43387477152,75.1392,142.954075473
 02/09  17:00:00,308.004046694,36.032604343,129.65768036,0.0,32.1804615127,60.9114621605,210.706141247,6.69544417476,91.7998,112.210897073
 02/09  18:00:00,326.880241096,35.5609220704,114.176101568,0.0,32.1804615127,77.5397301883,233.827977759,21.2466251122,49.9818,162.599552647
 02/09  19:00:00,387.872702009,35.5868619806,104.481974789,0.0,77.122965704,86.2600435998,386.256330324,37.1974218123,49.9818,299.077108512
 02/09  20:00:00,378.110353541,35.5609220704,88.7444268659,0.0,102.647051061,80.1663183927,314.483398033,60.9500793524,33.3212,220.212118681
 02/09  21:00:00,406.46547328,35.5609220704,91.8388157132,0.0,115.40909374,92.7192997104,364.704236524,112.771433202,33.3212,218.611603322
 02/09  22:00:00,391.549764869,35.5609220704,100.567576988,0.0,102.647051061,94.1340635361,486.312884116,133.919507028,24.9909,327.402477088
 02/09  23:00:00,309.06066514,35.5804145476,84.6476938979,0.0,77.122965704,65.871452062,422.472945605,165.015237419,16.6606,240.797108185
 02/09  24:00:00,216.709737315,35.5614525831,60.2731866455,0.0,38.286128036,48.4199368926,345.918416224,202.419425558,8.3303,135.168690665
 02/10  01:00:00,124.490118819,30.7754436294,12.0913235931,0.0,25.5240853573,30.610668775,176.019941432,64.3522704069,3.33212,108.335551025
 02/10  02:00:00,121.285241256,30.7754436294,16.2483915193,0.0,19.418418834,29.3649097162,133.41008007,49.528521574,3.33212,80.5494384959
 02/10  03:00:00,115.291027227,30.7754436294,18.1859034294,0.0,12.7620426787,28.1191506574,123.414017212,39.5307179257,3.33212,80.5511792859
 02/10  04:00:00,115.346979407,30.7754436294,18.2753345362,0.0,12.7620426787,28.1191506574,123.147170208,33.0623295,3.33212,86.7527207076
 02/10  05:00:00,123.870398102,30.7754436294,19.622381639,0.0,12.7620426787,28.1191506574,140.986954753,29.3216608741,3.33212,108.333173879
 02/10  06:00:00,158.981804618,30.7754436294,27.1013163615,0.0,25.5240853573,30.610668775,222.972957762,27.2541389006,8.3303,187.388518861
 02/10  07:00:00,310.271965302,32.3706031097,77.1675603426,0.0,51.0481707146,78.1489452969,363.658030551,25.7176132187,16.6606,321.279817332
 02/10  08:00:00,340.290585224,35.5609220704,63.0991755091,0.0,64.3609230253,109.708623606,604.023056666,154.027372866,24.9909,425.004783801
 02/10  09:00:00,302.270084898,35.5609220704,68.129038317,0.0,51.0481707146,80.7689615957,540.996776257,175.448421155,33.3212,332.227155102
 02/10  10:00:00,278.821419458,35.7916217417,73.2014965032,0.0,51.0481707146,71.0224615957,483.609261891,161.344386105,66.8089,255.455975786
 02/10  11:00:00,223.693160877,35.95900388,66.4580082562,0.0,32.1804615127,65.7244621605,436.006645938,155.155171009,83.4695,197.381974929
 02/10  12:00:00,225.475222578,36.1345415703,67.2591058265,0.0,32.1804615127,65.7244621605,373.71302736,139.406788001,83.4695,150.83673936
 02/10  13:00:00,230.025004984,36.2177533326,72.9401444345,0.0,32.1804615127,65.7244621605,299.340795981,67.3860966028,83.4695,148.485199379
 02/10  14:00:00,220.012268809,36.2555686094,72.647456175,0.0,32.1804615127,55.9779621605,269.166431915,47.9598412261,75.1392,146.067390689
 02/10  15:00:00,222.210721814,36.2886004632,74.7550129542,0.0,32.1804615127,55.9779621605,244.231205062,31.5369483046,66.8089,145.885356758
 02/10  16:00:00,208.34768317,36.3169876241,61.0451624441,0.0,32.1804615127,55.9779621605,258.851195202,37.8336026797,75.1392,145.878392522
 02/10  17:00:00,228.923374802,36.0327928575,52.7686798481,0.0,32.1804615127,60.9114621605,252.783617454,52.4153096453,91.7998,108.568507808
 02/10  18:00:00,270.261312117,35.5609220704,59.5856374251,0.0,32.1804615127,77.5397301883,282.097739029,69.5322201804,49.9818,162.583718849
 02/10  19:00:00,353.475960254,35.5609220704,72.0878604679,0.0,77.122965704,86.2600435998,432.749166781,82.1243760325,49.9818,300.642990749
 02/10  20:00:00,365.523605986,35.5609220704,77.0102100066,0.0,102.647051061,80.1663183927,336.368948102,84.4021403318,33.3212,218.64560777
 02/10  21:00:00,398.513664831,35.5609220704,84.3824076443,0.0,115.40909374,92.7192997104,339.82670792,87.8855612267,33.3212,218.619946693
 02/10  22:00:00,384.720312804,35.5609220704,94.0256317237,0.0,102.647051061,94.1340635361,442.826576487,90.6314012595,24.9909,327.204275228
 02/10  23:00:00,306.969601189,35.5609220704,82.5717822383,0.0,77.122965704,65.871452062,351.430008672,95.3575135277,16.6606,239.411895145
 02/10  24:00:00,216.633494948,35.5609220704,60.4029444345,0.0,38.286128036,48.4199368926,246.519218386,101.869720416,8.3303,136.319197971
 02/11  01:00:00,128.959290465,30.7754436294,14.2801166715,0.0,27.7269238854,30.610668775,191.176481962,79.5162651657,3.33212,108.328096796
 02/11  02:00:00,135.233226607,30.7754436294,20.540597924,0.0,27.7269238854,30.610668775,143.34759406,59.4714774722,3.33212,80.5439965877
 02/11  03:00:00,120.482712499,30.7754436294,23.2891420401,0.0,12.7620426787,28.1191506574,129.496491848,45.6174337246,3.33212,80.5469381237
 02/11  04:00:00,122.029609297,30.7754436294,24.8493738604,0.0,12.7620426787,28.1191506574,122.08729904,36.041540447,3.33212,82.7136385928
 02/11  05:00:00,132.039633811,30.7754436294,28.2786816747,0.0,12.7620426787,28.1191506574,140.941465214,29.4223657867,3.33212,108.186979427
 02/11  06:00:00,147.698288368,30.7754436294,31.6993161781,0.0,12.7620426787,28.1191506574,168.757150219,24.8554541079,8.3303,135.571396111
 02/11  07:00:00,282.643984234,33.1681828499,81.1737453112,0.0,42.6918050922,54.3732441037,226.696345313,21.7006120423,16.6606,188.335133271
 02/11  08:00:00,311.575767025,35.6472460066,80.3107569304,0.0,42.6918050922,86.1019271793,394.22039892,44.3120769974,24.9909,324.917421923
 02/11  09:00:00,355.966669275,35.5609220704,84.5592446954,0.0,57.6566862989,112.030105488,556.719775781,62.1002560547,33.3212,461.298319726
 02/11  10:00:00,309.51175231,36.078728557,84.4948651258,0.0,57.6566862989,83.6599452969,469.73880498,70.4057014731,66.8089,332.524203507
 02/11  11:00:00,233.15008106,36.1240064346,62.4004376704,0.0,42.6918050922,68.9656133826,418.8599671,87.0131276735,83.4695,248.377339427
 02/11  12:00:00,213.090590154,36.1609259389,50.7081068967,0.0,34.9340096728,67.7198543238,388.165116917,99.766381122,83.4695,204.929235795
 02/11  13:00:00,205.947782784,36.1913203232,44.3604155443,0.0,34.9340096728,67.7198543238,327.762723285,97.6914933016,83.4695,146.601729983
 02/11  14:00:00,193.632938769,36.2184672782,41.7076761256,0.0,34.9340096728,57.9733543238,324.2449678,98.825521078,75.1392,150.280246722
 02/11  15:00:00,193.265221877,36.2431034123,41.3097351448,0.0,34.9340096728,57.9733543238,313.119311492,97.326120707,66.8089,148.984290785
 02/11  16:00:00,192.479446107,36.2669125012,40.5241514868,0.0,34.9340096728,57.9733543238,319.548353773,98.1869360903,75.1392,146.222217683
 02/11  17:00:00,219.867766864,35.9841663071,38.9571043039,0.0,34.9340096728,62.9068543238,299.408686915,98.9357989246,91.7998,108.67308799
 02/11  18:00:00,260.633706469,35.5609220704,50.9909207232,0.0,34.9340096728,72.2186844194,292.292580045,104.07847829,49.9818,138.232301754
 02/11  19:00:00,347.118632283,35.5609220704,54.5825458304,0.0,87.0357390804,86.2600435998,323.197995812,103.248376355,49.9818,169.967819457
 02/11  20:00:00,353.684375204,35.5609220704,66.5112016222,0.0,102.000620287,77.6748002752,355.713250404,102.450028637,33.3212,219.942021767
 02/11  21:00:00,374.001308152,35.5609220704,75.6370920966,0.0,102.000620287,88.9820225341,356.726848609,103.243736723,33.3212,220.161911885
 02/11  22:00:00,368.018622583,35.5609220704,79.2963232902,0.0,102.000620287,91.6425454185,345.179341393,103.586505963,24.9909,216.60193543
 02/11  23:00:00,314.345180046,35.5609220704,78.753532554,0.0,87.0357390804,65.871452062,441.983023515,105.468975073,16.6606,319.853448442
 02/11  24:00:00,224.802976084,35.5609220704,62.8511674559,0.0,42.6918050922,48.4199368926,296.644207565,100.450409202,8.3303,187.863498363
 02/12  01:00:00,133.686636463,30.7754436294,9.88673892989,0.0,34.4311606118,33.1021868926,178.653105239,65.0839187738,3.33212,110.237066465
 02/12  02:00:00,139.875744583,30.7754436294,16.0605051445,0.0,34.4311606118,33.1021868926,140.874914404,52.4666182014,3.33212,85.0761762026
 02/12  03:00:00,125.809325592,30.7754436294,19.5415937656,0.0,19.466279405,30.610668775,117.673974521,33.714210636,3.33212,80.6276438854
 02/12  04:00:00,128.516312547,30.7754436294,22.3062087897,0.0,19.466279405,30.610668775,105.019123002,21.0526225937,3.33212,80.6343804087
 02/12  05:00:00,139.440367921,30.7754436294,26.6527009264,0.0,19.466279405,30.610668775,126.598889053,14.9566092152,3.33212,108.310159838
 02/12  06:00:00,156.002898439,30.7754436294,30.9843239681,0.0,19.466279405,30.610668775,158.785613919,12.5876242864,8.3303,137.867689633
 02/12  07:00:00,283.818918909,33.3675777849,81.9678080833,0.0,42.6918050922,54.3732441037,222.130890227,10.4075575361,16.6606,195.062732691
 02/12  08:00:00,349.975167634,35.6352437709,108.860648364,0.0,49.3960418185,88.5934452969,359.163738641,12.6185450193,24.9909,321.554293622
 02/12  09:00:00,415.216177728,35.5609220704,141.979482543,0.0,57.6566862989,112.030105488,496.997929625,7.90305553495,33.3212,455.77367409
 02/12  10:00:00,365.927182308,36.0553686449,148.145904168,0.0,50.9524495726,81.1684271793,405.84935465,5.60579882726,66.8089,333.434655822
 02/12  11:00:00,321.38909004,36.1038201516,148.392967628,0.0,42.6918050922,68.9656133826,347.558314774,8.43330711003,83.4695,255.655507664
 02/12  12:00:00,317.123072572,36.1433346836,147.766310852,0.0,38.286128036,68.9656133826,291.051525499,9.7606842765,83.4695,197.821341222
 02/12  13:00:00,315.939859135,36.1779820509,147.030919331,0.0,38.286128036,68.9656133826,240.006523541,10.3358592756,83.4695,146.201164265
 02/12  14:00:00,296.071600829,36.2091671608,145.976563994,0.0,31.5818913096,56.727595265,240.355723337,12.6683966588,75.1392,152.548126678
