Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  15:00:00,295.801773958,36.2374214421,145.852786736,0.0,31.5818913096,56.727595265,221.510931246,14.1174641149,66.8089,140.584567131
 02/12  16:00:00,295.773731223,36.2650592943,145.874476144,0.0,31.5818913096,56.727595265,235.204764295,15.3202414574,75.1392,144.745322837
 02/12  17:00:00,325.408712113,35.989830118,146.571842133,0.0,31.5818913096,61.661095265,222.468998172,15.7502990847,91.7998,114.918899087
 02/12  18:00:00,352.727891428,35.5609220704,146.511308915,0.0,31.5818913096,70.9729253606,208.602249143,20.4192196896,49.9818,138.201229453
 02/12  19:00:00,429.778305992,35.5609220704,144.917937073,0.0,80.3315023541,83.7685254822,231.79622397,18.8891799038,49.9818,162.925244066
 02/12  20:00:00,432.556255643,35.5609220704,143.613741846,0.0,102.000620287,77.6748002752,268.243439619,14.9315921562,33.3212,219.990647463
 02/12  21:00:00,452.258716665,35.5609220704,142.731985021,0.0,108.704857014,91.4735406516,264.925153462,13.6151932497,33.3212,217.988760212
 02/12  22:00:00,423.791627076,35.5609220704,142.358695545,0.0,95.2963835608,89.1510273009,258.476011932,16.1361112131,24.9909,217.349000719
 02/12  23:00:00,370.85018492,35.5609220704,142.599459317,0.0,80.3315023541,63.3799339444,356.928930204,20.5234177817,16.6606,319.744912422
 02/12  24:00:00,308.14480262,35.5609220704,144.343285168,0.0,42.6918050922,48.4199368926,220.836497551,25.1798960783,8.3303,187.326301473
 02/13  01:00:00,142.208162045,30.7754436294,29.8302074356,0.0,25.5240853573,30.610668775,110.860788275,0.0,3.33212,107.528668275
 02/13  02:00:00,141.528522696,30.7754436294,36.5719828055,0.0,19.418418834,29.3649097162,84.6108626108,0.0,3.33212,81.2787426108
 02/13  03:00:00,136.070345313,30.7754436294,39.069199087,0.0,12.7620426787,28.1191506574,83.8562354661,0.0,3.33212,80.5241154661
 02/13  04:00:00,169.858781194,32.3706031097,69.194203207,0.0,12.7620426787,28.1191506574,83.9278383054,0.0607945771525,3.33212,80.5349237282
 02/13  05:00:00,143.918114161,31.5730233695,38.4916408645,0.0,12.7620426787,28.1191506574,111.633678968,0.0,3.33212,108.301558968
 02/13  06:00:00,203.08360746,32.7693929798,67.3610944882,0.0,25.5240853573,30.610668775,196.291871019,0.434070109012,8.3303,187.52750091
 02/13  07:00:00,345.760949857,34.4443104342,108.492891815,0.0,51.0481707146,78.1489452969,337.439674553,0.231641047541,16.6606,320.547433505
 02/13  08:00:00,421.739247943,35.5802736851,142.961586878,0.0,64.3609230253,109.708623606,464.390503483,15.8182393788,24.9909,423.581364104
 02/13  09:00:00,380.257131714,35.5609220704,144.120100339,0.0,51.0481707146,80.7689615957,375.843964546,10.3091725581,33.3212,332.213591988
 02/13  10:00:00,351.422823803,36.0833536337,142.716081733,0.0,51.0481707146,71.0224615957,329.815912918,7.78279943798,66.8089,255.22421348
 02/13  11:00:00,300.943478086,36.1336348589,140.406376334,0.0,32.1804615127,65.7244621605,298.980471896,18.2541040292,83.4695,197.256867867
 02/13  12:00:00,299.569284652,36.1757237646,137.853576063,0.0,32.1804615127,65.7244621605,245.548482985,15.720026802,83.4695,146.358956183
 02/13  13:00:00,297.255751355,36.2124493888,135.739076218,0.0,32.1804615127,65.7244621605,244.944662419,15.3060404516,83.4695,146.169121967
 02/13  14:00:00,286.062815587,36.2469961054,134.220374344,0.0,32.1804615127,55.9779621605,235.8153796,14.6785783579,75.1392,145.997601242
 02/13  15:00:00,287.052226747,36.2806304554,135.165965435,0.0,32.1804615127,55.9779621605,225.491985128,12.8705487195,66.8089,145.812536409
 02/13  16:00:00,287.864591275,36.3128874637,135.946086121,0.0,32.1804615127,55.9779621605,233.982593843,13.0362403449,75.1392,145.807153498
 02/13  17:00:00,317.812105045,36.0671809359,136.886732146,0.0,32.1804615127,60.9114621605,208.394066756,8.08474340731,91.7998,108.509523348
 02/13  18:00:00,353.112205181,35.6410055862,137.582752642,0.0,32.1804615127,77.5397301883,233.148508641,13.9050193541,49.9818,169.261689287
 02/13  19:00:00,422.438994196,35.6845139705,136.180598156,0.0,77.122965704,86.2600435998,358.333191481,14.1651648013,49.9818,294.18622668
 02/13  20:00:00,429.028515917,35.6531869941,135.092462808,0.0,102.647051061,80.1663183927,263.293098928,10.2738519874,33.3212,219.698046941
 02/13  21:00:00,452.939240404,35.6411924482,133.715164036,0.0,115.40909374,92.7192997104,263.417277631,9.63401543514,33.3212,220.462062196
 02/13  22:00:00,428.455725809,35.713356834,132.845960978,0.0,102.647051061,94.1340635361,356.429039075,10.3874683089,24.9909,321.050670766
 02/13  23:00:00,363.765983355,35.7930425351,134.634282738,0.0,77.122965704,65.871452062,276.72855737,15.0317397247,16.6606,245.036217645
 02/13  24:00:00,298.01628075,35.7527493236,137.047339606,0.0,38.286128036,48.4199368926,160.568492512,21.1145191738,8.3303,131.123673338
 02/14  01:00:00,178.110853767,30.7754436294,65.3407631123,0.0,25.5240853573,30.610668775,111.618962219,0.0,3.33212,108.286842219
 02/14  02:00:00,211.163759201,33.1681828499,100.429542168,0.0,19.418418834,29.3649097162,83.9536611398,0.0851700583394,3.33212,80.5363710814
 02/14  03:00:00,199.862621154,33.1681828499,97.0621075964,0.0,12.7620426787,28.1191506574,83.9501656414,0.0888792679737,3.33212,80.5291663734
 02/14  04:00:00,190.215444997,32.7693929798,88.450272292,0.0,12.7620426787,28.1191506574,84.4276064591,0.561789361967,3.33212,80.5336970971
 02/14  05:00:00,202.005222615,32.7693929798,92.743430295,0.0,12.7620426787,28.1191506574,112.17999737,0.561993107605,3.33212,108.285884262
 02/14  06:00:00,226.967451151,32.6364630231,90.3550298702,0.0,25.5240853573,30.610668775,195.962688277,0.137957337046,8.3303,187.49443094
 02/14  07:00:00,356.198403636,34.1252785381,118.396314356,0.0,51.0481707146,78.1489452969,337.186503843,0.128499217512,16.6606,320.397404625
 02/14  08:00:00,415.190183686,35.6203924408,133.648214061,0.0,64.3609230253,109.708623606,471.148277096,15.3443849189,24.9909,430.812992177
 02/14  09:00:00,374.808855281,35.5763973793,136.008181583,0.0,51.0481707146,80.7689615957,368.689803801,8.68098165411,33.3212,326.687622146
 02/14  10:00:00,344.594488721,36.1119356356,134.379704812,0.0,51.0481707146,71.0224615957,325.139057544,4.27405092186,66.8089,254.056106622
 02/14  11:00:00,295.592154834,36.1625961156,134.033848659,0.0,32.1804615127,65.7244621605,290.838424599,10.1650026362,83.4695,197.203921963
 02/14  12:00:00,297.23790963,36.2185943084,134.968098722,0.0,32.1804615127,65.7244621605,240.883434833,11.0830146287,83.4695,146.330920204
 02/14  13:00:00,296.940070399,36.272986144,135.32414921,0.0,32.1804615127,65.7244621605,246.689152465,11.1858651946,83.4695,152.03378727
 02/14  14:00:00,287.275052973,36.2785984743,135.377003094,0.0,32.1804615127,55.9779621605,232.349271884,11.4216878592,75.1392,145.788384024
 02/14  15:00:00,287.109132954,36.3118022484,135.181391994,0.0,32.1804615127,55.9779621605,216.836039837,9.94053387705,66.8089,140.08660596
 02/14  16:00:00,287.682488854,36.3428015166,135.731038571,0.0,32.1804615127,55.9779621605,230.443150789,9.51674067254,75.1392,145.787210116
 02/14  17:00:00,317.694217385,36.1282363076,136.702960283,0.0,32.1804615127,60.9114621605,208.128310481,5.21790033907,91.7998,111.110610142
 02/14  18:00:00,352.27522026,35.6701022277,136.714715953,0.0,32.1804615127,77.5397301883,227.201229369,10.8076400389,49.9818,166.41178933
 02/14  19:00:00,420.920018769,35.7126326812,134.643408644,0.0,77.122965704,86.2600435998,354.51567314,10.4752945186,49.9818,294.058578622
 02/14  20:00:00,427.11262516,35.7044558822,133.674233281,0.0,102.647051061,80.1663183927,262.785997881,8.40310311404,33.3212,221.061694767
 02/14  21:00:00,450.957144172,35.705639069,132.176520355,0.0,115.40909374,92.7192997104,261.187847235,8.91475424021,33.3212,218.951892994
 02/14  22:00:00,426.833837613,35.7800312057,131.541467375,0.0,102.647051061,94.1340635361,355.31194346,9.43076131686,24.9909,320.890282143
 02/14  23:00:00,362.805162665,35.8550418051,133.60452122,0.0,77.122965704,65.871452062,274.338572062,12.7286528225,16.6606,244.949319239
 02/14  24:00:00,296.28746105,35.8117047651,135.15218078,0.0,38.286128036,48.4199368926,157.837736221,18.4030194931,8.3303,131.104416728
 02/15  01:00:00,232.686004445,33.1681828499,114.411186012,0.0,25.5240853573,30.610668775,111.640077688,0.0244461598246,3.33212,108.283511528
 02/15  02:00:00,201.928031631,31.5730233695,94.4441064957,0.0,19.418418834,29.3649097162,83.9491431308,0.0991459888614,3.33212,80.5178771419
 02/15  03:00:00,208.071438085,32.7693929798,106.055824923,0.0,12.7620426787,28.1191506574,84.4925810797,0.631641473809,3.33212,80.5288196059
 02/15  04:00:00,214.438011558,33.4340427633,110.987514876,0.0,12.7620426787,28.1191506574,83.9959785682,0.133594061775,3.33212,80.5302645064
 02/15  05:00:00,222.299307765,33.4340427633,112.179578332,0.0,12.7620426787,28.1191506574,111.745432049,0.143567072785,3.33212,108.269744977
 02/15  06:00:00,241.761483959,32.9023229365,105.215411011,0.0,25.5240853573,30.610668775,196.042415512,0.276860324843,8.3303,187.435255188
 02/15  07:00:00,360.625285397,34.1252785381,123.653754041,0.0,51.0481707146,78.1489452969,337.035462235,0.145410016452,16.6606,320.229452218
 02/15  08:00:00,413.942007093,35.6435361682,133.576971925,0.0,64.3609230253,109.708623606,467.398058497,15.5888155128,24.9909,426.818342984
 02/15  09:00:00,372.275213781,35.5960471301,134.395572021,0.0,51.0481707146,80.7689615957,369.962155194,8.1816424946,33.3212,328.459312699
 02/15  10:00:00,342.762349589,36.1213091112,132.530373091,0.0,51.0481707146,71.0224615957,325.421924563,3.57006194359,66.8089,255.04296262
 02/15  11:00:00,294.75471678,36.1823995717,133.174308609,0.0,32.1804615127,65.7244621605,286.871019274,6.24379438196,83.4695,197.157724892
 02/15  12:00:00,296.467558154,36.2442003752,134.176265833,0.0,32.1804615127,65.7244621605,238.385159923,8.60447561457,83.4695,146.311184308
 02/15  13:00:00,295.807117726,36.2991923332,134.174457734,0.0,32.1804615127,65.7244621605,238.347376398,8.76553199487,83.4695,146.112344403
 02/15  14:00:00,286.41290145,36.2925961186,134.501880139,0.0,32.1804615127,55.9779621605,229.722769333,8.64837048925,75.1392,145.935198844
 02/15  15:00:00,285.750312632,36.3256354937,133.810706709,0.0,32.1804615127,55.9779621605,220.667613211,8.09646295808,66.8089,145.762250253
 02/15  16:00:00,285.475417651,36.3557404429,133.525868904,0.0,32.1804615127,55.9779621605,229.239209499,8.33553989241,75.1392,145.764469606
 02/15  17:00:00,313.759614364,36.14272411,132.772270884,0.0,32.1804615127,60.9114621605,205.105794939,4.81739991166,91.7998,108.488595028
 02/15  18:00:00,349.10851411,35.6695278819,133.577639361,0.0,32.1804615127,77.5397301883,223.08609493,10.6644766166,49.9818,162.439818313
 02/15  19:00:00,419.321644771,35.7129395441,133.066967005,0.0,77.122965704,86.2600435998,358.384449474,9.56770591099,49.9818,298.834943563
 02/15  20:00:00,426.678951508,35.7214490156,132.698745617,0.0,102.647051061,80.1663183927,261.447329129,8.76018487475,33.3212,219.365944254
 02/15  21:00:00,450.245128726,35.7279409658,130.925103749,0.0,115.40909374,92.7192997104,258.71356556,9.33075597605,33.3212,216.061609584
 02/15  22:00:00,423.680655082,35.8075354899,127.946719559,0.0,102.647051061,94.1340635361,355.559358362,9.86923022715,24.9909,320.699228135
 02/15  23:00:00,358.895526497,35.8775938982,129.652562869,0.0,77.122965704,65.871452062,273.90200054,12.3959760864,16.6606,244.845424454
 02/15  24:00:00,293.853299421,35.8345254519,132.679690301,0.0,38.286128036,48.4199368926,162.255479389,17.9878173095,8.3303,135.937362079
 02/16  01:00:00,239.29732046,32.7693929798,121.875948355,0.0,25.5240853573,30.610668775,107.542855918,0.665547893868,3.33212,103.545188024
 02/16  02:00:00,225.985978826,32.3706031097,116.619108523,0.0,19.418418834,29.3649097162,87.8860261621,0.11945258312,3.33212,84.434453579
 02/16  03:00:00,214.932922577,33.1681828499,111.925431735,0.0,12.7620426787,28.1191506574,86.1733622425,0.057569494115,3.33212,82.7836727484
 02/16  04:00:00,216.715231438,33.4340427633,113.253127127,0.0,12.7620426787,28.1191506574,83.9786856952,0.138651671019,3.33212,80.5079140242
 02/16  05:00:00,214.73027305,32.9023229365,105.740017515,0.0,12.7620426787,28.1191506574,111.171270206,0.2722868969,3.33212,107.566863309
 02/16  06:00:00,244.353998898,32.9023229365,107.788898349,0.0,25.5240853573,30.610668775,189.815757859,0.284911615217,8.3303,181.200546244
 02/16  07:00:00,352.27799799,34.6038263822,114.607839904,0.0,51.0481707146,78.1489452969,344.734965923,8.01554320946,16.6606,320.058822714
 02/16  08:00:00,398.635108565,35.5726686377,121.672697064,0.0,64.3609230253,109.708623606,559.606932758,103.755307918,24.9909,430.86072484
 02/16  09:00:00,334.913017426,35.5609220704,101.147815918,0.0,51.0481707146,80.7689615957,494.728740446,136.032514592,33.3212,325.375025853
 02/16  10:00:00,296.722648055,36.1153391058,90.3858499161,0.0,51.0481707146,71.0224615957,410.211122574,89.2825541193,66.8089,254.119668455
 02/16  11:00:00,238.644509285,36.1591529658,80.9339899291,0.0,32.1804615127,65.7244621605,325.855184558,45.2948158753,83.4695,197.090868683
 02/16  12:00:00,254.588125806,36.1949891176,96.110848666,0.0,32.1804615127,65.7244621605,251.925574386,22.1730849376,83.4695,146.282989448
 02/16  13:00:00,271.503460972,36.2252863009,113.648519048,0.0,32.1804615127,65.7244621605,242.922700598,13.3621297648,83.4695,146.091070833
 02/16  14:00:00,274.848136398,36.2542149032,126.611732345,0.0,32.1804615127,55.9779621605,233.298533699,12.2472940486,75.1392,145.912039651
 02/16  15:00:00,296.563808802,36.2827757945,148.022127326,0.0,32.1804615127,55.9779621605,221.828354779,9.28606627677,66.8089,145.733388503
 02/16  16:00:00,301.168425733,36.3107542716,152.406282919,0.0,32.1804615127,55.9779621605,230.152294016,9.27525062212,75.1392,145.737843394
 02/16  17:00:00,299.92585784,36.0305548712,122.382958508,0.0,32.1804615127,60.9114621605,214.382850718,14.1095992583,91.7998,108.473451459
 02/16  18:00:00,299.924568337,35.5609290299,87.9492432966,0.0,32.1804615127,77.5397301883,273.646960936,61.269480133,49.9818,162.395680803
 02/16  19:00:00,374.384639451,35.5787140106,91.3317671351,0.0,77.122965704,86.2600435998,444.306611098,97.7411556942,49.9818,296.583655404
 02/16  20:00:00,382.897933901,35.5609220704,92.0665980413,0.0,102.647051061,80.1663183927,350.809514601,96.2902073356,33.3212,221.198107266
 02/16  21:00:00,412.212649497,35.5609220704,96.0549012919,0.0,115.40909374,92.7192997104,346.35541507,97.0660781585,33.3212,215.968136911
 02/16  22:00:00,401.925307075,35.5609220704,109.346055388,0.0,102.647051061,94.1340635361,440.932862207,95.4423903494,24.9909,320.499571858
 02/16  23:00:00,316.945468689,35.5819904501,90.9730573777,0.0,77.122965704,65.871452062,375.001928115,113.579708776,16.6606,244.761619338
 02/16  24:00:00,208.250684385,35.5614573837,51.7213239337,0.0,38.286128036,48.4199368926,291.559514696,152.177932055,8.3303,131.05128264
 02/17  01:00:00,124.46930357,30.7754436294,12.0554372447,0.0,25.5240853573,30.610668775,191.760871972,80.1895066209,3.33212,108.239245351
 02/17  02:00:00,122.433268319,30.7754436294,17.3779687347,0.0,19.418418834,29.3649097162,144.193089952,60.3638863048,3.33212,80.4970836469
 02/17  03:00:00,116.851381745,30.7754436294,19.7308092286,0.0,12.7620426787,28.1191506574,130.603905529,46.7725843508,3.33212,80.4992011782
 02/17  04:00:00,118.50094635,30.7754436294,21.3920046457,0.0,12.7620426787,28.1191506574,121.378916674,37.5498822228,3.33212,80.4969144508
 02/17  05:00:00,128.938685436,30.7754436294,24.6207706229,0.0,12.7620426787,28.1191506574,142.79715156,31.2282626487,3.33212,108.236768912
 02/17  06:00:00,165.12155099,30.7754436294,33.1700758749,0.0,25.5240853573,30.610668775,222.566879985,26.9192885992,8.3303,187.317291385
 02/17  07:00:00,306.975175075,32.7693929798,73.0306046354,0.0,51.0481707146,78.1489452969,360.504269949,23.9868926063,16.6606,319.856777343
 02/17  08:00:00,379.00060421,35.5886640958,100.889621506,0.0,64.3609230253,109.708623606,565.153557496,116.957014573,24.9909,423.205642923
 02/17  09:00:00,300.566568439,35.5609220704,66.0246074329,0.0,51.0481707146,80.7689615957,499.816380574,135.928863107,33.3212,330.566317466
 02/17  10:00:00,265.088780157,35.9333310965,59.1487021596,0.0,51.0481707146,71.0224615957,456.765322888,138.190151913,66.8089,251.766270975
 02/17  11:00:00,204.014853422,35.9971480988,46.7745172079,0.0,32.1804615127,65.7244621605,434.424672101,151.032946256,83.4695,199.922225845
 02/17  12:00:00,205.344819091,36.1205088471,47.2479831428,0.0,32.1804615127,65.7244621605,376.001848837,146.271493674,83.4695,146.260855163
 02/17  13:00:00,218.432500028,36.1951057656,61.4470308933,0.0,32.1804615127,65.7244621605,293.341324203,63.810699615,83.4695,146.061124588
 02/17  14:00:00,218.932249754,36.2258991787,71.6032149303,0.0,32.1804615127,55.9779621605,265.222508405,44.2100981092,75.1392,145.873210296
 02/17  15:00:00,223.056564442,36.2547689857,75.6612053579,0.0,32.1804615127,55.9779621605,248.204175315,35.6866522994,66.8089,145.708623016
 02/17  16:00:00,224.499458534,36.2817325154,77.047441645,0.0,32.1804615127,55.9779621605,244.442571392,30.0476576936,75.1392,139.255713698
 02/17  17:00:00,251.840855596,36.001879375,75.379364101,0.0,32.1804615127,60.9114621605,233.111476079,26.6411932565,91.7998,114.670482822
 02/17  18:00:00,286.31812118,35.5609220704,75.3369618419,0.0,32.1804615127,77.5397301883,246.185355048,33.9045074798,49.9818,162.299047568
 02/17  19:00:00,361.244508152,35.5609220704,79.5555215119,0.0,77.122965704,86.2600435998,395.872844766,52.2653734437,49.9818,293.625671322
 02/17  20:00:00,369.580394808,35.5609220704,80.7280361607,0.0,102.647051061,80.1663183927,322.407607071,72.1491626108,33.3212,216.93724446
 02/17  21:00:00,397.618875457,35.5609220704,83.4111968163,0.0,115.40909374,92.7192997104,336.448753713,81.7346458358,33.3212,221.392907878
 02/17  22:00:00,386.201809747,35.5609220704,95.4768791075,0.0,102.647051061,94.1340635361,430.038198116,83.2375309834,24.9909,321.809767132
 02/17  23:00:00,304.749748005,35.5609220704,80.3283100333,0.0,77.122965704,65.871452062,366.234869032,112.341587562,16.6606,237.23268147
 02/17  24:00:00,213.985558999,35.5609220704,57.642719888,0.0,38.286128036,48.4199368926,289.991534195,144.074138335,8.3303,137.58709586
 02/18  01:00:00,127.293091943,30.7754436294,12.6603409965,0.0,27.7269238854,30.610668775,175.00434153,63.4419872648,3.33212,108.230234265
 02/18  02:00:00,132.092650792,30.7754436294,17.4577785501,0.0,27.7269238854,30.610668775,132.514507087,48.6930728674,3.33212,80.4893142196
 02/18  03:00:00,115.986693347,30.7754436294,18.862387844,0.0,12.7620426787,28.1191506574,122.732894347,38.9145743546,3.33212,80.4861999921
 02/18  04:00:00,116.626051722,30.7754436294,19.5298682895,0.0,12.7620426787,28.1191506574,116.191713411,32.3753446664,3.33212,80.4842487444
 02/18  05:00:00,125.133152174,30.7754436294,21.4737081862,0.0,12.7620426787,28.1191506574,139.614346025,28.0723537899,3.33212,108.209872235
 02/18  06:00:00,139.651760851,30.7754436294,23.7592748293,0.0,12.7620426787,28.1191506574,164.873407666,25.5434231173,8.3303,130.999684549
 02/18  07:00:00,244.725190291,31.5730233695,46.3695917042,0.0,42.6918050922,54.3732441037,228.60888537,23.9544606059,16.6606,187.993824764
 02/18  08:00:00,303.315687159,35.5609220704,72.2999691011,0.0,42.6918050922,86.1019271793,477.363436996,132.74237798,24.9909,319.630159017
 02/18  09:00:00,367.840545941,35.5609220704,95.7869325978,0.0,57.6566862989,112.030105488,619.292687852,129.399133855,33.3212,456.572353997
 02/18  10:00:00,330.795521241,36.0662894404,105.583403385,0.0,57.6566862989,83.6599452969,456.091242485,60.2224344606,66.8089,329.059908024
 02/18  11:00:00,268.079972456,36.1189586319,97.0448756548,0.0,42.6918050922,68.9656133826,375.772350264,44.3776010071,83.4695,247.925249257
 02/18  12:00:00,259.350812019,36.1673394957,96.565847206,0.0,34.9340096728,67.7198543238,317.052617878,29.6860443445,83.4695,203.897073534
 02/18  13:00:00,260.692042947,36.2139602918,98.557166925,0.0,34.9340096728,67.7198543238,249.044046374,19.1658326694,83.4695,146.408713704
 02/18  14:00:00,264.093052942,36.2578052126,111.552179166,0.0,34.9340096728,57.9733543238,234.753389429,13.407745771,75.1392,146.206443658
 02/18  15:00:00,282.127368435,36.2951453472,129.451651818,0.0,34.9340096728,57.9733543238,221.408872818,8.56638327433,66.8089,146.033589544
 02/18  16:00:00,286.786623527,36.3263114859,134.109171982,0.0,34.9340096728,57.9733543238,228.077074027,6.89832519895,75.1392,146.039548828
 02/18  17:00:00,305.925775788,36.0437423719,124.344122406,0.0,34.9340096728,62.9068543238,214.398980242,7.63666125942,91.7998,114.962518982
 02/18  18:00:00,312.910174766,35.5733720209,104.306583995,0.0,34.9340096728,72.2186844194,207.707050833,19.6786005031,49.9818,138.04665033
 02/18  19:00:00,374.758340537,35.631703348,83.1556629878,0.0,87.0357390804,86.2600435998,256.9449821,44.0665671765,49.9818,162.896614924
 02/18  20:00:00,373.614744832,35.5622617565,87.4080472657,0.0,102.000620287,77.6748002752,331.185340802,81.6935712415,33.3212,216.170569561
 02/18  21:00:00,407.317281062,35.5609220704,108.647331842,0.0,102.000620287,88.9820225341,344.078381772,90.7260267071,33.3212,220.031155065
 02/18  22:00:00,387.069391665,35.5609220704,98.1060870826,0.0,102.000620287,91.6425454185,336.831940352,92.7509329263,24.9909,219.090107425
 02/18  23:00:00,330.381966984,35.5609220704,94.6959776182,0.0,87.0357390804,65.871452062,429.822535535,95.7523076534,16.6606,317.409627882
 02/18  24:00:00,235.354278591,35.5609220704,73.388795942,0.0,42.6918050922,48.4199368926,308.326359907,117.655606151,8.3303,182.340453756
 02/19  01:00:00,138.35004243,30.7754436294,14.4149876223,0.0,34.4311606118,33.1021868926,188.589675223,76.1179613908,3.33212,109.139593832
 02/19  02:00:00,146.555464645,30.7754436294,22.6237529806,0.0,34.4311606118,33.1021868926,145.876754877,57.2063144375,3.33212,85.3383204393
 02/19  03:00:00,132.266584037,30.7754436294,25.8456757174,0.0,19.466279405,30.610668775,127.983745053,44.0836961659,3.33212,80.5679288867
 02/19  04:00:00,134.461204845,30.7754436294,28.0497083143,0.0,19.466279405,30.610668775,118.843167549,34.9434411125,3.33212,80.5676064366
 02/19  05:00:00,144.793374595,30.7754436294,31.7997334192,0.0,19.466279405,30.610668775,140.001126537,28.4714688924,3.33212,108.197537645
 02/19  06:00:00,159.766081325,30.7754436294,34.5439992113,0.0,19.466279405,30.610668775,163.836836568,23.9691669297,8.3303,131.537369639
 02/19  07:00:00,289.199038439,33.56697272,86.7879244289,0.0,42.6918050922,54.3732441037,232.672880327,21.0277062763,16.6606,194.984574051
 02/19  08:00:00,329.764235307,35.6312706369,89.6859564055,0.0,49.3960418185,88.5934452969,366.175810749,21.725706259,24.9909,319.45920449
 02/19  09:00:00,400.504210726,35.5659792005,128.384831219,0.0,57.6566862989,112.030105488,496.222966607,10.1612212179,33.3212,452.740545389
 02/19  10:00:00,366.114790183,36.0886508482,148.853789918,0.0,50.9524495726,81.1684271793,400.594129726,1.64525051362,66.8089,332.139979213
 02/19  11:00:00,322.701599419,36.1757513393,149.512404621,0.0,42.6918050922,68.9656133826,333.146622594,2.19333024548,83.4695,247.483792348
 02/19  12:00:00,318.82350302,36.2219993383,149.039937416,0.0,38.286128036,68.9656133826,286.104511807,2.57764342718,83.4695,200.05736838
 02/19  13:00:00,317.038232774,36.2773344531,147.889674294,0.0,38.286128036,68.9656133826,233.843302802,2.7628051148,83.4695,147.610997687
 02/19  14:00:00,298.397269472,36.2862836032,148.424588196,0.0,31.5818913096,56.727595265,226.197504995,3.82823207608,75.1392,147.230072919
 02/19  15:00:00,299.280750331,36.3209904352,149.42590905,0.0,31.5818913096,56.727595265,211.799798208,4.64202542218,66.8089,140.348872786
 02/19  16:00:00,298.78926577,36.3516210113,148.876937051,0.0,31.5818913096,56.727595265,225.763028159,4.97149020054,75.1392,145.652337959
 02/19  17:00:00,328.072263251,36.0696796075,149.220747514,0.0,31.5818913096,61.661095265,205.522957807,5.29469459001,91.7998,108.428463217
 02/19  18:00:00,355.540590313,35.5799889862,149.604826427,0.0,31.5818913096,70.9729253606,195.847299779,7.86856685481,49.9818,137.996932924
 02/19  19:00:00,433.197893783,35.6123981781,148.906978911,0.0,80.3315023541,83.7685254822,219.959686287,7.28189245814,49.9818,162.695993829
 02/19  20:00:00,435.821003737,35.5623506487,147.631496546,0.0,102.000620287,77.6748002752,256.780901584,5.74125571828,33.3212,217.718445866
 02/19  21:00:00,455.376484736,35.5609220704,146.745215366,0.0,108.704857014,91.4735406516,253.542727533,6.89338232193,33.3212,213.328145211
 02/19  22:00:00,427.202393931,35.5694724901,146.744653165,0.0,95.2963835608,89.1510273009,251.282955909,10.4868061926,24.9909,215.805249716
 02/19  23:00:00,374.497297714,35.5709346339,147.23998874,0.0,80.3315023541,63.3799339444,348.248461611,13.1161418708,16.6606,318.47171974
 02/19  24:00:00,311.568022187,35.5611838504,148.723718664,0.0,42.6918050922,48.4199368926,211.517453116,16.2073260566,8.3303,186.979827059
 02/20  01:00:00,146.080202872,30.7754436294,22.3514340833,0.0,34.4311606118,33.1021868926,120.950187445,9.29814540221,3.33212,108.319922043
 02/20  02:00:00,157.26065013,30.7754436294,33.5549046466,0.0,34.4311606118,33.1021868926,95.2231688491,11.3316737642,3.33212,80.5593750849
 02/20  03:00:00,143.916217671,30.7754436294,37.7093210428,0.0,19.466279405,30.610668775,101.640279197,17.7508330349,3.33212,80.5573261618
 02/20  04:00:00,146.198136887,30.7754436294,40.0047414684,0.0,19.466279405,30.610668775,101.97758266,18.0896808419,3.33212,80.5557818183
 02/20  05:00:00,156.442636597,30.7754436294,43.6480347351,0.0,19.466279405,30.610668775,126.233432532,14.7242638804,3.33212,108.177048652
 02/20  06:00:00,172.951883181,30.7754436294,47.9233658745,0.0,19.466279405,30.610668775,157.990982669,14.2191921678,8.3303,135.441490502
 02/20  07:00:00,314.258480799,34.7633423302,108.808079944,0.0,42.6918050922,54.3732441037,215.912438382,8.52565742971,16.6606,190.726180952
 02/20  08:00:00,388.738846343,35.8156749465,146.447380531,0.0,49.3960418185,88.5934452969,352.723214738,8.46397384138,24.9909,319.268340896
 02/20  09:00:00,416.26455167,35.6140864026,141.911495365,0.0,57.6566862989,112.030105488,489.124290559,3.57696691262,33.3212,452.226123646
 02/20  10:00:00,357.573044628,36.1285184553,137.821205067,0.0,50.9524495726,81.1684271793,400.543033552,1.81374664531,66.8089,331.920386907
 02/20  11:00:00,313.159257521,36.2672484934,137.643683315,0.0,42.6918050922,68.9656133826,335.218665345,4.36790434031,83.4695,247.381261005
 02/20  12:00:00,309.69234766,36.3186799938,137.838543247,0.0,38.286128036,68.9656133826,284.738430211,3.91507434582,83.4695,197.353855865
 02/20  13:00:00,310.710110792,36.349469433,139.602061758,0.0,38.286128036,68.9656133826,234.217693785,4.7533001489,83.4695,145.994893636
 02/20  14:00:00,293.151492164,36.2942882407,141.066928188,0.0,31.5818913096,56.727595265,227.911965556,6.78949857922,75.1392,145.983266976
 02/20  15:00:00,292.031997931,36.3265544858,139.911648839,0.0,31.5818913096,56.727595265,219.062677889,6.63496786354,66.8089,145.618810026
 02/20  16:00:00,291.810938504,36.3561773141,139.712222268,0.0,31.5818913096,56.727595265,227.298127924,6.54416216771,75.1392,145.614765756
 02/20  17:00:00,322.145941953,36.0926816302,141.114587253,0.0,31.5818913096,61.661095265,206.666504923,6.45755543806,91.7998,108.409149485
 02/20  18:00:00,350.92612545,35.6333232703,143.127281874,0.0,31.5818913096,70.9729253606,198.280848151,10.2947205399,49.9818,138.004327611
 02/20  19:00:00,428.144164341,35.6638595748,142.133274541,0.0,80.3315023541,83.7685254822,221.352063231,8.7581062663,49.9818,162.612156965
 02/20  20:00:00,429.778013954,35.5961809765,139.655464334,0.0,102.000620287,77.6748002752,255.233227271,6.22995601788,33.3212,215.682071253
 02/20  21:00:00,449.011889823,35.5712918198,138.339994223,0.0,108.704857014,91.4735406516,254.249567824,5.82306102352,33.3212,215.105306801
 02/20  22:00:00,420.933327656,35.6633739311,138.695806509,0.0,95.2963835608,89.1510273009,248.149488386,7.49570085649,24.9909,215.662887529
 02/20  23:00:00,368.578976837,35.6519855989,139.896436119,0.0,80.3315023541,63.3799339444,345.710416542,10.7554040295,16.6606,318.294412512
 02/20  24:00:00,306.369488664,35.6188159269,142.255753128,0.0,42.6918050922,48.4199368926,202.950206669,14.6422623209,8.3303,179.977644348
 02/21  01:00:00,159.264881605,30.7754436294,46.7348457463,0.0,25.5240853573,30.610668775,111.501225329,0.0,3.33212,108.169105329
 02/21  02:00:00,193.454290315,32.3706031097,84.6678335364,0.0,19.418418834,29.3649097162,83.8452743845,0.0466656934717,3.33212,80.466488691
 02/21  03:00:00,155.534024929,31.5730233695,56.4835964209,0.0,12.7620426787,28.1191506574,83.7942099377,0.0,3.33212,80.4620899377
 02/21  04:00:00,187.211808978,33.1681828499,84.5891671967,0.0,12.7620426787,28.1191506574,83.8546169773,0.051074373428,3.33212,80.4714226038
 02/21  05:00:00,196.174187454,33.1681828499,86.171351913,0.0,12.7620426787,28.1191506574,111.572900264,0.0634117377104,3.33212,108.177368526
 02/21  06:00:00,216.744784736,32.7693929798,80.1309600474,0.0,25.5240853573,30.610668775,192.524893037,0.396527165217,8.3303,183.798065872
 02/21  07:00:00,354.056764646,34.6038263822,118.146522581,0.0,51.0481707146,78.1489452969,332.074693549,0.13754612823,16.6606,315.276547421
 02/21  08:00:00,417.728283137,35.6142486844,136.418813574,0.0,64.3609230253,109.708623606,462.489643449,10.6146025175,24.9909,426.884140931
 02/21  09:00:00,376.704572331,35.5677963153,138.437679873,0.0,51.0481707146,80.7689615957,363.813401445,5.98708275408,33.3212,324.505118691
 02/21  10:00:00,347.737558323,36.1182175156,137.931018993,0.0,51.0481707146,71.0224615957,319.774260457,3.27494386475,66.8089,249.690416593
 02/21  11:00:00,299.306188318,36.1675215022,137.987430502,0.0,32.1804615127,65.7244621605,289.579885439,8.84817184178,83.4695,197.262213597
 02/21  12:00:00,299.852272747,36.2084394696,137.724025552,0.0,32.1804615127,65.7244621605,243.022849631,9.70501151246,83.4695,149.848338118
 02/21  13:00:00,299.283836783,36.2437798724,137.731389743,0.0,32.1804615127,65.7244621605,239.161129624,9.75863062937,83.4695,145.932998995
 02/21  14:00:00,289.227148428,36.276558799,137.358246982,0.0,32.1804615127,55.9779621605,223.724873177,9.44944312865,75.1392,139.136230048
 02/21  15:00:00,287.613049988,36.3068784789,135.709946061,0.0,32.1804615127,55.9779621605,220.694756891,8.29887570742,66.8089,145.586981183
 02/21  16:00:00,286.885120815,36.3361672641,134.953854957,0.0,32.1804615127,55.9779621605,228.828425289,8.11111388413,75.1392,145.578111405
 02/21  17:00:00,316.597803492,36.1061577466,135.643028962,0.0,32.1804615127,60.9114621605,204.224323949,4.0382913152,91.7998,108.386232633
 02/21  18:00:00,352.393886574,35.660047375,136.860633866,0.0,32.1804615127,77.5397301883,220.926050475,8.80274148989,49.9818,162.141508985
 02/21  19:00:00,423.065720411,35.6969638502,136.866147735,0.0,77.122965704,86.2600435998,352.320812229,9.38352907262,49.9818,292.955483157
 02/21  20:00:00,430.699240837,35.6748991968,137.603707362,0.0,102.647051061,80.1663183927,256.551118523,7.07022013723,33.3212,216.159698386
 02/21  21:00:00,454.681293019,35.6799855594,136.11235561,0.0,115.40909374,92.7192997104,256.136244983,7.19506946676,33.3212,215.619975516
 02/21  22:00:00,429.133184224,35.7573254063,133.884074176,0.0,102.647051061,94.1340635361,352.114359766,7.640588657,24.9909,319.482871109
 02/21  23:00:00,364.986108472,35.8305918199,136.15807938,0.0,77.122965704,65.871452062,272.396886118,11.5033354885,16.6606,244.23295063
 02/21  24:00:00,299.83203235,35.7839111141,139.382142475,0.0,38.286128036,48.4199368926,155.531219813,16.2925647686,8.3303,130.908355045
 02/22  01:00:00,186.047986498,31.5730233695,71.5352491768,0.0,25.5240853573,30.610668775,111.545265906,0.0595972308944,3.33212,108.153548675
 02/22  02:00:00,184.620372671,32.3706031097,75.8384841012,0.0,19.418418834,29.3649097162,83.7808293457,0.0,3.33212,80.4487093457
 02/22  03:00:00,192.49980969,33.1681828499,89.8093553132,0.0,12.7620426787,28.1191506574,83.86858844,0.0805735122202,3.33212,80.4558949278
 02/22  04:00:00,191.522749415,33.1681828499,88.8960358887,0.0,12.7620426787,28.1191506574,83.8829046734,0.0927244877819,3.33212,80.4580601856
 02/22  05:00:00,192.788951876,33.1681828499,83.6899837958,0.0,12.7620426787,28.1191506574,105.239761175,0.122551911038,3.33212,101.785089264
 02/22  06:00:00,201.671362267,32.7693929798,66.1641799099,0.0,25.5240853573,30.610668775,203.115927247,7.77279431055,8.3303,187.012832937
 02/22  07:00:00,316.89892957,33.487214746,84.6600639494,0.0,51.0481707146,78.1489452969,358.720239991,23.2440618683,16.6606,318.815578123
 02/22  08:00:00,425.895488105,35.5961164854,148.371110763,0.0,64.3609230253,109.708623606,479.54919388,35.8342339067,24.9909,418.724059973
 02/22  09:00:00,371.712594508,35.5609220704,137.141146481,0.0,51.0481707146,80.7689615957,384.728735025,19.8971375473,33.3212,331.510397477
 02/22  10:00:00,352.951021766,36.1088953827,146.027545814,0.0,51.0481707146,71.0224615957,319.557421939,5.94190182436,66.8089,246.806620115
 02/22  11:00:00,309.668096126,36.1580043035,151.381716143,0.0,32.1804615127,65.7244621605,290.494166255,10.3106122881,83.4695,196.714053967
 02/22  12:00:00,310.879330305,36.1973630781,151.871417385,0.0,32.1804615127,65.7244621605,241.757381219,12.2017854241,83.4695,146.086095795
 02/22  13:00:00,312.045549542,36.2330843038,153.656753186,0.0,32.1804615127,65.7244621605,241.085123214,11.7204979908,83.4695,145.895125224
 02/22  14:00:00,301.348130557,36.2655029838,152.155555316,0.0,32.1804615127,55.9779621605,230.058601404,9.19262797942,75.1392,145.726773425
 02/22  15:00:00,299.875355218,36.2957653622,150.393487948,0.0,32.1804615127,55.9779621605,214.060198921,8.32681303886,66.8089,138.924485882
 02/22  16:00:00,299.992401066,36.3245311268,150.374974765,0.0,32.1804615127,55.9779621605,229.519880607,8.82819745742,75.1392,145.552483149
 02/22  17:00:00,329.742600878,36.0667546877,150.921296057,0.0,32.1804615127,60.9114621605,205.019402011,4.85784090614,91.7998,108.361761105
 02/22  18:00:00,364.691391037,35.6339531962,151.202200988,0.0,32.1804615127,77.5397301883,222.732506465,10.6375616701,49.9818,162.113144795
 02/22  19:00:00,430.708129053,35.6775095989,149.336085631,0.0,77.122965704,86.2600435998,353.571929964,10.8139441707,49.9818,292.776185793
 02/22  20:00:00,440.987924558,35.6358249856,149.35050741,0.0,102.647051061,80.1663183927,257.901208611,8.49584529571,33.3212,216.084163315
 02/22  21:00:00,466.399144974,35.6272421237,149.619918449,0.0,115.40909374,92.7192997104,256.985678207,8.1288894667,33.3212,215.53558874
 02/22  22:00:00,441.521381499,35.7122034207,148.262360918,0.0,102.647051061,94.1340635361,353.271181332,9.02738225709,24.9909,319.252899075
 02/22  23:00:00,375.853319901,35.7902473408,148.945565172,0.0,77.122965704,65.871452062,272.676942061,13.6740037913,16.6606,242.34233827
 02/22  24:00:00,308.736305243,35.7442692112,149.938139634,0.0,38.286128036,48.4199368926,159.595014937,18.8217693032,8.3303,132.442945634
 02/23  01:00:00,142.634384616,30.7754436294,30.2582251813,0.0,25.5240853573,30.610668775,111.456410519,0.0,3.33212,108.124290519
 02/23  02:00:00,180.649933571,32.3706031097,71.9864425155,0.0,19.418418834,29.3649097162,83.8246617313,0.0572774546601,3.33212,80.4352642767
 02/23  03:00:00,143.277522273,31.5730233695,44.4387836981,0.0,12.7620426787,28.1191506574,81.5067205376,0.0,3.33212,78.1746005376
 02/23  04:00:00,178.324271205,33.1681828499,75.9361730868,0.0,12.7620426787,28.1191506574,79.9379862061,0.0787614252309,3.33212,76.5271047809
 02/23  05:00:00,185.859305077,33.1681828499,76.9129443856,0.0,12.7620426787,28.1191506574,112.482146842,1.02445801168,3.33212,108.12556883
 02/23  06:00:00,213.578099796,33.1681828499,77.0040612111,0.0,25.5240853573,30.610668775,198.926714686,3.63536850657,8.3303,186.961046179
 02/23  07:00:00,317.644848746,33.487214746,85.4183902977,0.0,51.0481707146,78.1489452969,340.645135169,7.81867211825,16.6606,316.165863051
 02/23  08:00:00,425.832056116,35.5973714455,147.900596168,0.0,64.3609230253,109.708623606,468.141135851,22.0924874277,24.9909,421.057748423
 02/23  09:00:00,384.58384477,35.5609220704,149.341944925,0.0,51.0481707146,80.7689615957,372.198592283,15.9221801987,33.3212,322.955212084
 02/23  10:00:00,357.241868946,36.1007985733,149.533662883,0.0,51.0481707146,71.0224615957,325.548237234,6.40921833373,66.8089,252.3301189
 02/23  11:00:00,309.712872796,36.149608051,150.677922141,0.0,32.1804615127,65.7244621605,291.957990323,13.9030741162,83.4695,194.585416207
 02/23  12:00:00,310.882961546,36.1891533633,151.322152223,0.0,32.1804615127,65.7244621605,248.406432026,15.7017186793,83.4695,149.235213346
 02/23  13:00:00,309.421955964,36.2228960341,150.418667039,0.0,32.1804615127,65.7244621605,241.907006354,16.4463152132,83.4695,141.99119114
 02/23  14:00:00,297.909700116,36.2538515014,148.297223205,0.0,32.1804615127,55.9779621605,235.29630698,16.8485191002,75.1392,143.30858788
 02/23  15:00:00,296.45122611,36.2811763589,146.608028849,0.0,32.1804615127,55.9779621605,229.572089834,17.2443553084,66.8089,145.518834525
 02/23  16:00:00,295.218862112,36.3070454605,145.181973058,0.0,32.1804615127,55.9779621605,234.938336233,16.68276114,75.1392,143.116375093
 02/23  17:00:00,323.68908525,36.0272947521,144.302673104,0.0,32.1804615127,60.9114621605,211.668322616,9.87980977372,91.7998,109.988712842
 02/23  18:00:00,357.384220532,35.5707314103,142.98529222,0.0,32.1804615127,77.5397301883,227.302683596,16.6082746111,49.9818,160.712608985
 02/23  19:00:00,423.163111367,35.6177190713,140.570115121,0.0,77.122965704,86.2600435998,358.867566824,16.7442429417,49.9818,292.141523882
 02/23  20:00:00,432.914071404,35.5679128153,139.648362531,0.0,102.647051061,80.1663183927,264.898164315,13.1238065684,33.3212,218.453157746
 02/23  21:00:00,456.71310949,35.5625532296,137.682490903,0.0,115.40909374,92.7192997104,261.028994563,12.3876844762,33.3212,215.320110087
 02/23  22:00:00,430.473324939,35.6240066789,134.957149083,0.0,102.647051061,94.1340635361,355.473889797,13.1768895447,24.9909,317.306100253
 02/23  23:00:00,364.365743782,35.7221773909,135.291948159,0.0,77.122965704,65.871452062,272.892080222,18.1127344453,16.6606,238.118745776
 02/23  24:00:00,298.54354558,35.6994473095,137.513161295,0.0,38.286128036,48.4199368926,163.365565272,24.182077723,8.3303,130.853187549
 02/24  01:00:00,210.277499732,30.7754436294,97.0748312278,0.0,25.5240853573,30.610668775,111.447193432,0.0,3.33212,108.115073432
 02/24  02:00:00,227.761717864,32.3706031097,118.458174803,0.0,19.418418834,29.3649097162,83.8355481548,0.0657726338821,3.33212,80.437655521
 02/24  03:00:00,193.553992548,31.5730233695,93.9009970496,0.0,12.7620426787,28.1191506574,83.7497914285,0.0,3.33212,80.4176714285
 02/24  04:00:00,211.994307913,33.1681828499,108.987866316,0.0,12.7620426787,28.1191506574,83.8617863663,0.0966550979341,3.33212,80.4330112684
 02/24  05:00:00,218.094021465,33.0352528932,108.070429678,0.0,12.7620426787,28.1191506574,106.935652711,0.727243865507,3.33212,102.876288845
 02/24  06:00:00,257.264439044,33.6999026767,118.108793754,0.0,25.5240853573,30.610668775,194.357582813,0.37166382446,8.3303,185.655618988
 02/24  07:00:00,360.899704646,33.9657625901,126.055963014,0.0,51.0481707146,78.1489452969,335.104948086,0.130284635313,16.6606,318.314063451
 02/24  08:00:00,414.399928629,35.7610756131,132.668872692,0.0,64.3609230253,109.708623606,458.446492341,15.707051979,24.9909,417.748540362
 02/24  09:00:00,373.301027731,35.6323307546,134.41491011,0.0,51.0481707146,80.7689615957,368.363849026,9.08087666141,33.3212,325.961772364
 02/24  10:00:00,343.492759556,36.1118221112,133.265664328,0.0,51.0481707146,71.0224615957,322.151222849,4.25645104071,66.8089,251.085871808
 02/24  11:00:00,295.267983153,36.1677337152,133.700474339,0.0,32.1804615127,65.7244621605,288.623814153,10.6861427174,83.4695,194.468171436
 02/24  12:00:00,296.697026036,36.2308767643,134.408078579,0.0,32.1804615127,65.7244621605,243.508905349,12.2099056443,83.4695,147.829499705
 02/24  13:00:00,296.798563118,36.2830066139,135.169646596,0.0,32.1804615127,65.7244621605,236.280605016,12.2827500263,83.4695,140.528354989
 02/24  14:00:00,287.088115945,36.2943230626,135.170852882,0.0,32.1804615127,55.9779621605,231.557396017,11.9370322124,75.1392,144.481163804
 02/24  15:00:00,284.957980317,36.3257555045,133.017680376,0.0,32.1804615127,55.9779621605,224.181741816,11.8927807293,66.8089,145.480061087
 02/24  16:00:00,284.072494693,36.3547247453,132.114125575,0.0,32.1804615127,55.9779621605,225.479911529,11.4802568947,75.1392,138.860454635
 02/24  17:00:00,312.429583688,36.1291143611,131.444376173,0.0,32.1804615127,60.9114621605,205.672960582,5.55198657261,91.7998,108.32117401
 02/24  18:00:00,348.055634568,35.662511869,132.503485336,0.0,32.1804615127,77.5397301883,223.421446431,11.3856451134,49.9818,162.054001318
 02/24  19:00:00,415.216213356,35.7006899092,131.731517238,0.0,77.122965704,86.2600435998,353.958204163,11.6043304711,49.9818,292.372073692
 02/24  20:00:00,425.096064328,35.6861715848,131.655039862,0.0,102.647051061,80.1663183927,258.053321156,8.81818275011,33.3212,215.913938406
 02/24  21:00:00,449.813398715,35.6991512343,131.013746273,0.0,115.40909374,92.7192997104,258.012517949,9.33623655745,33.3212,215.355081391
 02/24  22:00:00,424.98842939,35.7834027957,129.669519203,0.0,102.647051061,94.1340635361,353.639844712,9.8749925721,24.9909,318.773952139
 02/24  23:00:00,368.693316301,35.8492445384,140.184149987,0.0,77.122965704,65.871452062,267.777614178,13.9472762047,16.6606,237.169737973
 02/24  24:00:00,311.745509954,35.799914447,152.753073404,0.0,38.286128036,48.4199368926,165.080132001,20.007887168,8.3303,136.741944833
 02/25  01:00:00,214.516257971,33.1681828499,94.5089521358,0.0,27.7269238854,30.610668775,105.780106121,0.0172964084333,3.33212,102.430689713
 02/25  02:00:00,181.778696054,31.5730233695,65.1005770242,0.0,27.7269238854,30.610668775,83.1771851446,0.100898041058,3.33212,79.7441671035
 02/25  03:00:00,178.49583611,32.3706031097,77.6362868335,0.0,12.7620426787,28.1191506574,83.7483485773,0.0,3.33212,80.4162285773
 02/25  04:00:00,193.154179524,33.1681828499,90.5398131773,0.0,12.7620426787,28.1191506574,83.8409417454,0.0922530788051,3.33212,80.4165686666
 02/25  05:00:00,192.414805071,32.7693929798,84.0912827228,0.0,12.7620426787,28.1191506574,112.064794253,0.655932346588,3.33212,108.076741907
 02/25  06:00:00,207.0057629,33.1681828499,85.6992467116,0.0,12.7620426787,28.1191506574,139.238841672,0.11968245044,8.3303,130.788859222
 02/25  07:00:00,327.910599835,34.7633423302,125.114600651,0.0,42.6918050922,54.3732441037,204.483052314,0.285493168001,16.6606,187.536959146
 02/25  08:00:00,383.792509223,35.692069571,151.384439326,0.0,42.6918050922,86.1019271793,362.367001109,19.2999352704,24.9909,318.076165839
 02/25  09:00:00,422.353310773,35.6406440949,148.416763434,0.0,57.6566862989,112.030105488,491.492970282,8.76271291328,33.3212,449.409057369
 02/25  10:00:00,376.660402965,36.1328312063,148.116632901,0.0,57.6566862989,83.6599452969,392.625877516,3.89310881256,66.8089,321.923868703
 02/25  11:00:00,325.668678101,36.2360177548,150.792114715,0.0,42.6918050922,68.9656133826,337.515841336,6.37246689191,83.4695,247.673874445
 02/25  12:00:00,316.448928342,36.3340304529,151.537786584,0.0,34.9340096728,67.7198543238,292.349410487,7.55537761039,83.4695,201.324532876
 02/25  13:00:00,314.958397345,36.4597924945,150.353634818,0.0,34.9340096728,67.7198543238,236.81683649,5.73464284719,83.4695,147.612693643
 02/25  14:00:00,304.76851907,36.4867792555,149.653196346,0.0,34.9340096728,57.9733543238,226.688059751,5.57319427546,75.1392,145.975665476
 02/25  15:00:00,304.679886274,36.5226118919,148.04593195,0.0,34.9340096728,57.9733543238,216.710275198,5.42710387858,66.8089,144.47427132
 02/25  16:00:00,306.105151148,36.5142272104,149.210995655,0.0,34.9340096728,57.9733543238,220.903977255,5.29034292086,75.1392,140.474434334
 02/25  17:00:00,336.298230591,36.2686456388,150.411086125,0.0,34.9340096728,62.9068543238,211.098511522,5.16163038294,91.7998,114.137081139
 02/25  18:00:00,364.592711703,35.8148058532,151.752254516,0.0,34.9340096728,72.2186844194,191.791590991,9.86068802267,49.9818,131.949102969
 02/25  19:00:00,443.147032062,36.0037584867,150.52545614,0.0,87.0357390804,86.2600435998,225.833747442,7.91829433389,49.9818,167.933653108
 02/25  20:00:00,438.577754174,35.787260937,149.013938258,0.0,102.000620287,77.6748002752,257.152287713,8.64679404118,33.3212,215.184293672
 02/25  21:00:00,448.207813351,35.7176862556,148.054722967,0.0,102.000620287,88.9820225341,253.188081828,9.30947093268,33.3212,210.557410896
 02/25  22:00:00,437.435553188,35.7610934288,147.556717067,0.0,102.000620287,91.6425454185,249.722427672,9.94534414238,24.9909,214.78618353
 02/25  23:00:00,384.070603719,35.7072601876,147.606082829,0.0,87.0357390804,65.871452062,344.273847201,10.5019748683,16.6606,317.111272332
 02/25  24:00:00,312.556322971,35.6409198964,149.480831639,0.0,42.6918050922,48.4199368926,208.417573158,16.5387817623,8.3303,183.548491395
 02/26  01:00:00,210.592638442,32.7693929798,82.4552532453,0.0,34.4311606118,33.1021868926,109.038911936,0.673527416092,3.33212,105.03326452
 02/26  02:00:00,190.949087032,30.7754436294,66.8457623687,0.0,34.4311606118,33.1021868926,83.8229983375,0.0,3.33212,80.4908783375
 02/26  03:00:00,205.660993361,31.5730233695,97.2165355361,0.0,19.466279405,30.610668775,83.9179909099,0.0987923737557,3.33212,80.4870785361
 02/26  04:00:00,182.666816885,32.3706031097,72.5407172203,0.0,19.466279405,30.610668775,83.8278000736,0.0,3.33212,80.4956800736
 02/26  05:00:00,212.82908532,33.1681828499,94.3193108081,0.0,19.466279405,30.610668775,111.546541509,0.148194156096,3.33212,108.066227353
 02/26  06:00:00,161.652391341,30.7754436294,36.3706550482,0.0,19.466279405,30.610668775,141.180434368,0.0,8.3303,132.850134368
 02/26  07:00:00,313.232196803,34.4443104342,111.072740795,0.0,42.6918050922,54.3732441037,208.254824304,0.273951134635,16.6606,191.320273169
 02/26  08:00:00,391.549348867,35.9588893261,149.116353757,0.0,49.3960418185,88.5934452969,350.680307195,14.2382364226,24.9909,311.451170773
 02/26  09:00:00,417.840448412,35.69945456,143.310251994,0.0,57.6566862989,112.030105488,490.746135617,6.26671924376,33.3212,451.158216373
 02/26  10:00:00,360.314654522,36.1404519223,141.059027739,0.0,50.9524495726,81.1684271793,397.43531143,2.18315819105,66.8089,328.443253239
 02/26  11:00:00,315.676054384,36.2662047949,141.09973305,0.0,42.6918050922,68.9656133826,334.278544827,4.17015281596,83.4695,246.638892011
 02/26  12:00:00,310.27624984,36.2800164295,139.381793253,0.0,38.286128036,68.9656133826,286.661805606,6.26825826162,83.4695,196.924047344
 02/26  13:00:00,308.267657225,36.2761218497,137.786719002,0.0,38.286128036,68.9656133826,237.010737088,7.78198299218,83.4695,145.759254096
 02/26  14:00:00,287.409949441,36.2854345993,135.452966839,0.0,31.5818913096,56.727595265,232.744059601,11.8475915897,75.1392,145.757268011
 02/26  15:00:00,286.583906311,36.3099597002,134.586974609,0.0,31.5818913096,56.727595265,218.089579909,12.4935163696,66.8089,138.787163539
 02/26  16:00:00,286.646158151,36.3315366319,134.642669439,0.0,31.5818913096,56.727595265,234.736459888,14.1938153389,75.1392,145.403444549
 02/26  17:00:00,316.135699788,36.0460138795,135.144762454,0.0,31.5818913096,61.661095265,213.725280019,13.6453288776,91.7998,108.280151141
 02/26  18:00:00,344.16210275,35.5870276086,135.923004118,0.0,31.5818913096,70.9729253606,202.020463767,20.8275878325,49.9818,131.211075934
