Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  19:00:00,419.572776517,35.6246041888,135.673913041,0.0,80.3315023541,83.7685254822,233.03460717,17.334823701,49.9818,165.717983469
 02/26  20:00:00,425.329756767,35.5657591129,134.699136163,0.0,102.000620287,77.6748002752,258.140363616,13.2406969048,33.3212,211.578466712
 02/26  21:00:00,444.917192673,35.5609220704,133.793244481,0.0,108.704857014,91.4735406516,260.149697542,12.2870510021,33.3212,214.54144654
 02/26  22:00:00,416.963841168,35.6308932785,133.985539134,0.0,95.2963835608,89.1510273009,255.089762654,15.0389969379,24.9909,215.059865716
 02/26  23:00:00,364.029404974,35.6385889684,134.292667842,0.0,80.3315023541,63.3799339444,345.593362011,20.2138676626,16.6606,308.718894349
 02/26  24:00:00,301.791260354,35.6190271994,136.438739733,0.0,42.6918050922,48.4199368926,221.056337288,26.2159061188,8.3303,186.510131169
 02/27  01:00:00,187.322914545,30.7754436294,74.4828588984,0.0,25.5240853573,30.610668775,105.015321908,0.0,3.33212,101.683201908
 02/27  02:00:00,208.415792009,32.3706031097,99.4546665415,0.0,19.418418834,29.3649097162,83.7935915755,0.0686971068283,3.33212,80.3927744686
 02/27  03:00:00,159.791429067,31.5730233695,60.663100359,0.0,12.7620426787,28.1191506574,83.7200534853,0.0,3.33212,80.3879334853
 02/27  04:00:00,190.218036879,33.1681828499,87.5424182199,0.0,12.7620426787,28.1191506574,83.8313222437,0.0983636889204,3.33212,80.4008385547
 02/27  05:00:00,199.876174488,33.1681828499,90.5305350595,0.0,12.7620426787,28.1191506574,105.156718327,0.137400639235,3.33212,101.687197688
 02/27  06:00:00,224.328942698,32.7693929798,88.3557341125,0.0,25.5240853573,30.610668775,195.693316755,0.706564905605,8.3303,186.656451849
 02/27  07:00:00,357.369813989,34.6038263822,122.264531033,0.0,51.0481707146,78.1489452969,329.901752518,0.277963687742,16.6606,312.96318883
 02/27  08:00:00,413.563137123,35.6284719596,133.234419083,0.0,64.3609230253,109.708623606,463.554507631,18.5521484608,24.9909,420.01145917
 02/27  09:00:00,371.188386123,35.582655379,133.327557903,0.0,51.0481707146,80.7689615957,366.755351837,10.1525808231,33.3212,323.281571014
 02/27  10:00:00,342.586876577,36.1083315732,132.377872118,0.0,51.0481707146,71.0224615957,317.630382257,4.67235322852,66.8089,246.149129029
 02/27  11:00:00,295.85651032,36.1609629914,134.287946656,0.0,32.1804615127,65.7244621605,290.817473582,11.0225071577,83.4695,196.325466425
 02/27  12:00:00,296.336994553,36.2511086351,134.014344167,0.0,32.1804615127,65.7244621605,238.456075926,9.07787233344,83.4695,145.908703593
 02/27  13:00:00,296.714538655,36.3133716131,135.034709919,0.0,32.1804615127,65.7244621605,232.463442125,7.30311145392,83.4695,141.690830671
 02/27  14:00:00,287.918161229,36.284506799,135.971147827,0.0,32.1804615127,55.9779621605,225.433223224,7.36400129708,75.1392,142.930021927
 02/27  15:00:00,287.672602503,36.3200728746,135.69198264,0.0,32.1804615127,55.9779621605,218.972764236,6.80051545089,66.8089,145.363348785
 02/27  16:00:00,288.903436866,36.3606863141,136.891112522,0.0,32.1804615127,55.9779621605,220.071723959,6.18645915559,75.1392,138.746064803
 02/27  17:00:00,318.413297612,36.2444305759,137.267753548,0.0,32.1804615127,60.9114621605,205.175062189,5.11978426352,91.7998,108.255477926
 02/27  18:00:00,354.017465421,35.7417404268,138.352356379,0.0,32.1804615127,77.5397301883,223.28935335,11.4692176814,49.9818,161.838335668
 02/27  19:00:00,418.641847325,35.8185490476,135.024043959,0.0,77.122965704,86.2600435998,351.2596784,9.50232995009,49.9818,291.77554845
 02/27  20:00:00,426.408092113,35.8432190268,132.263878842,0.0,102.647051061,80.1663183927,258.456437493,9.64702901105,33.3212,215.488208482
 02/27  21:00:00,450.428886611,35.8226027478,131.010649956,0.0,115.40909374,92.7192997104,255.291439934,10.2490877644,33.3212,211.72115217
 02/27  22:00:00,425.502766384,35.8848793159,129.712422862,0.0,102.647051061,94.1340635361,349.324812533,10.8323200314,24.9909,313.501592502
 02/27  23:00:00,359.495931025,35.9470786584,130.197951699,0.0,77.122965704,65.871452062,265.89709578,11.4164382773,16.6606,237.820057503
 02/27  24:00:00,292.864984635,35.8757924112,131.662397207,0.0,38.286128036,48.4199368926,159.94677626,15.9139133971,8.3303,135.702562863
 02/28  01:00:00,238.364535312,33.1681828499,120.01843794,0.0,25.5240853573,30.610668775,105.003542418,0.0,3.33212,101.671422418
 02/28  02:00:00,221.077375977,32.3706031097,111.810406206,0.0,19.418418834,29.3649097162,83.7933941242,0.086170039934,3.33212,80.3751040843
 02/28  03:00:00,211.557910828,33.1681828499,108.606623632,0.0,12.7620426787,28.1191506574,83.7799629393,0.0654263882098,3.33212,80.3824165511
 02/28  04:00:00,214.911146726,33.4340427633,111.4876119,0.0,12.7620426787,28.1191506574,83.853352525,0.145217494159,3.33212,80.3760150308
 02/28  05:00:00,216.005058455,32.9023229365,106.240529758,0.0,12.7620426787,28.1191506574,105.285780747,0.287254831766,3.33212,101.666405915
 02/28  06:00:00,251.040748274,32.9023229365,113.590945574,0.0,25.5240853573,30.610668775,195.226841555,0.308549924559,8.3303,186.58799163
 02/28  07:00:00,367.14037451,34.7633423302,130.621757472,0.0,51.0481707146,78.1489452969,326.008192304,0.210675584749,16.6606,309.136916719
 02/28  08:00:00,411.128870351,35.687051962,129.504614297,0.0,64.3609230253,109.708623606,460.307111189,16.870522842,24.9909,418.445688347
 02/28  09:00:00,371.824930262,35.615096985,133.001079441,0.0,51.0481707146,80.7689615957,369.10989804,8.31165490744,33.3212,327.477043133
 02/28  10:00:00,345.917531771,36.1314083871,135.730688959,0.0,51.0481707146,71.0224615957,315.818447411,3.01081344488,66.8089,245.998733966
 02/28  11:00:00,300.245443694,36.1824326647,139.302367626,0.0,32.1804615127,65.7244621605,280.236782376,6.57897390704,83.4695,190.188308469
 02/28  12:00:00,302.489165871,36.2251244324,141.340354464,0.0,32.1804615127,65.7244621605,237.244614669,8.80796036412,83.4695,144.967154305
 02/28  13:00:00,301.324348039,36.2614081948,140.649996019,0.0,32.1804615127,65.7244621605,238.718281661,9.57432813693,83.4695,145.674453524
 02/28  14:00:00,291.704308403,36.2927810477,140.639764722,0.0,32.1804615127,55.9779621605,230.744801889,10.1142370454,75.1392,145.491364844
 02/28  15:00:00,292.29494656,36.3202581281,141.313298661,0.0,32.1804615127,55.9779621605,216.504965919,10.9871250679,66.8089,138.708940851
 02/28  16:00:00,291.353907463,36.3458762466,140.414827004,0.0,32.1804615127,55.9779621605,231.459444653,10.9984683789,75.1392,145.321776274
 02/28  17:00:00,320.944640119,36.0749133929,141.191233979,0.0,32.1804615127,60.9114621605,205.121071339,5.09703179221,91.7998,108.224239547
 02/28  18:00:00,358.155217235,35.6153597986,144.379357239,0.0,32.1804615127,77.5397301883,218.037979484,12.9967411375,49.9818,155.059438347
 02/28  19:00:00,426.78388389,35.6532877538,145.466838184,0.0,77.122965704,86.2600435998,355.324670217,13.83579985,49.9818,291.507070367
 02/28  20:00:00,436.915819947,35.5957386783,145.797908178,0.0,102.647051061,80.1663183927,261.006521866,12.2382608089,33.3212,215.447061057
 02/28  21:00:00,462.651059642,35.5847038828,146.323349714,0.0,115.40909374,92.7192997104,268.084268965,19.9055801247,33.3212,214.85748884
 02/28  22:00:00,439.402411016,35.6597633483,146.742367809,0.0,102.647051061,94.1340635361,369.811935918,31.6672590046,24.9909,313.153776914
 02/28  23:00:00,369.115985288,35.7334092572,142.84762733,0.0,77.122965704,65.871452062,303.606997732,46.8613660863,16.6606,240.085031646
 02/28  24:00:00,258.911026235,35.6861604477,101.054243275,0.0,38.286128036,48.4199368926,204.220054092,65.2108775264,8.3303,130.678876565
 03/01  01:00:00,128.739401431,30.7754436294,16.4391781245,0.0,25.5240853573,30.610668775,165.619108525,60.6487388429,3.33212,101.638249683
 03/01  02:00:00,131.829401237,30.7754436294,26.898704947,0.0,19.418418834,29.3649097162,158.056471716,74.3688748381,3.33212,80.3554768782
 03/01  03:00:00,128.826264299,30.7754436294,31.803870907,0.0,12.7620426787,28.1191506574,170.071557392,86.3801224692,3.33212,80.3593149224
 03/01  04:00:00,170.852376542,33.1681828499,68.4401750363,0.0,12.7620426787,28.1191506574,180.348263603,96.6424941128,3.33212,80.3736494903
 03/01  05:00:00,139.703100728,31.5730233695,34.204919963,0.0,12.7620426787,28.1191506574,184.22327869,79.2657016984,3.33212,101.625456991
 03/01  06:00:00,190.460572258,32.3706031097,55.7789805832,0.0,25.5240853573,30.610668775,255.661875805,60.8214713778,8.3303,186.510104427
 03/01  07:00:00,341.120031674,34.4443104342,106.674845966,0.0,51.0481707146,78.1489452969,378.030964465,52.4992644333,16.6606,308.871100032
 03/01  08:00:00,394.000740824,35.5739460806,117.55943336,0.0,64.3609230253,109.708623606,493.61734784,53.5387667245,24.9909,415.087681115
 03/01  09:00:00,334.399716655,35.5609220704,100.319632362,0.0,51.0481707146,80.7689615957,402.086954591,41.380794857,33.3212,327.384959734
 03/01  10:00:00,290.723400223,36.1016503798,84.0942929578,0.0,51.0481707146,71.0224615957,345.813291029,34.3545472586,66.8089,244.64984377
 03/01  11:00:00,228.473780729,36.1490984372,70.437157881,0.0,32.1804615127,65.7244621605,307.669236082,31.9977159799,83.4695,192.202020102
 03/01  12:00:00,223.625967265,36.1875617123,64.8321542117,0.0,32.1804615127,65.7244621605,258.870887717,29.5851970304,83.4695,145.816190686
 03/01  13:00:00,221.139022979,36.2201928114,63.0462702286,0.0,32.1804615127,65.7244621605,258.994600147,29.8953635783,83.4695,145.629736569
 03/01  14:00:00,223.870588753,36.250168162,75.3804711157,0.0,32.1804615127,55.9779621605,233.752559482,19.773839669,75.1392,138.839519813
 03/01  15:00:00,234.051450524,36.2782642431,85.4093699717,0.0,32.1804615127,55.9779621605,229.291443238,17.2026551519,66.8089,145.279888086
 03/01  16:00:00,239.887796199,36.3052611815,91.1296807525,0.0,32.1804615127,55.9779621605,227.380766101,13.5737501372,75.1392,138.667815964
 03/01  17:00:00,265.819284335,36.0242967375,88.1829013455,0.0,32.1804615127,60.9114621605,213.046064833,13.0436987596,91.7998,108.202566074
 03/01  18:00:00,296.69064567,35.5609220704,84.7201939812,0.0,32.1804615127,77.5397301883,232.353120687,20.6447924539,49.9818,161.726528233
 03/01  19:00:00,375.477329065,35.5760157945,95.5343921833,0.0,77.122965704,86.2600435998,371.125421385,29.8038863713,49.9818,291.339735014
 03/01  20:00:00,378.936651107,35.5609220704,88.5923126281,0.0,102.647051061,80.1663183927,292.795964428,46.5780002327,33.3212,212.896764196
 03/01  21:00:00,408.15236288,35.5609220704,92.4597619496,0.0,115.40909374,92.7192997104,305.352351145,62.0292837287,33.3212,210.001867416
 03/01  22:00:00,396.79214009,35.5609220704,104.669157164,0.0,102.647051061,94.1340635361,417.233156294,74.7676510923,24.9909,317.474605201
 03/01  23:00:00,314.61850913,35.5849711599,88.9929362473,0.0,77.122965704,65.871452062,343.277581324,90.8279577574,16.6606,235.789023567
 03/01  24:00:00,220.915043234,35.567577397,63.4438028517,0.0,38.286128036,48.4199368926,238.582603874,99.6209140921,8.3303,130.631389781
 03/02  01:00:00,122.868139731,30.7754436294,10.4200383286,0.0,25.5240853573,30.610668775,189.390984782,78.1022197536,3.33212,107.956645028
 03/02  02:00:00,122.12310953,30.7754436294,17.0379928479,0.0,19.418418834,29.3649097162,135.901722571,58.4110522623,3.33212,74.1585503084
 03/02  03:00:00,117.775693087,30.7754436294,20.6222670903,0.0,12.7620426787,28.1191506574,128.478273685,44.801525982,3.33212,80.3446277026
 03/02  04:00:00,120.440847988,30.7754436294,23.2958464229,0.0,12.7620426787,28.1191506574,119.146428902,35.4674181394,3.33212,80.3468907628
 03/02  05:00:00,130.794880152,30.7754436294,27.0702305195,0.0,12.7620426787,28.1191506574,133.990937086,29.0582378222,3.33212,101.600579264
 03/02  06:00:00,167.491981223,30.7754436294,36.1537379083,0.0,25.5240853573,30.610668775,219.403312056,24.6506891578,8.3303,186.422322898
 03/02  07:00:00,332.716142298,34.2050365121,99.0602865705,0.0,51.0481707146,78.1489452969,346.839283654,21.587242823,16.6606,308.591440831
 03/02  08:00:00,375.92564969,35.5658744055,99.4180101778,0.0,64.3609230253,109.708623606,485.719793169,46.2295524312,24.9909,414.499340738
 03/02  09:00:00,318.81262091,35.5609220704,84.3018169778,0.0,51.0481707146,80.7689615957,416.482801156,58.6060763003,33.3212,324.555524856
 03/02  10:00:00,261.483993817,36.0819528997,55.9256133543,0.0,51.0481707146,71.0224615957,379.159819908,69.4077465314,66.8089,242.943173377
 03/02  11:00:00,211.0927037,36.1282550556,54.2231838437,0.0,32.1804615127,65.7244621605,363.837519892,84.6026236952,83.4695,195.765396197
 03/02  12:00:00,204.600926731,36.1666291243,47.0571906636,0.0,32.1804615127,65.7244621605,326.886629636,97.6427226898,83.4695,145.774406946
 03/02  13:00:00,209.913844946,36.1982631533,52.0055314219,0.0,32.1804615127,65.7244621605,346.717696272,117.663698554,83.4695,145.584497718
 03/02  14:00:00,192.954879028,36.2267294257,44.4113431562,0.0,32.1804615127,55.9779621605,340.646197625,126.704847554,75.1392,138.802150071
 03/02  15:00:00,192.660896145,36.2538965479,44.1457537242,0.0,32.1804615127,55.9779621605,322.557192112,110.506025919,66.8089,145.242266193
 03/02  16:00:00,191.507341859,36.2799012162,43.0027260031,0.0,32.1804615127,55.9779621605,318.077562697,104.305573208,75.1392,138.63278949
 03/02  17:00:00,219.563364729,36.0001934011,42.1736329605,0.0,32.1804615127,60.9114621605,299.582085556,99.6073907815,91.7998,108.174894775
 03/02  18:00:00,260.31608859,35.5609220704,48.6296618698,0.0,32.1804615127,77.5397301883,319.70260059,110.421839481,49.9818,159.298961109
 03/02  19:00:00,343.136712044,35.5609220704,63.4965137722,0.0,77.122965704,86.2600435998,477.348472075,141.486165953,49.9818,285.880506122
 03/02  20:00:00,357.678397488,35.5609220704,67.58090076,0.0,102.647051061,80.1663183927,399.752008259,151.196394176,33.3212,215.234414082
 03/02  21:00:00,387.665478152,35.5609220704,72.2408760444,0.0,115.40909374,92.7192997104,379.65783469,131.703193053,33.3212,214.633441637
 03/02  22:00:00,376.359873516,35.5609220704,84.5264290344,0.0,102.647051061,94.1340635361,455.64435904,121.565544962,24.9909,309.087914078
 03/02  23:00:00,299.059402234,35.5609220704,73.7542018462,0.0,77.122965704,65.871452062,389.597620627,135.317300337,16.6606,237.619720291
 03/02  24:00:00,209.188321467,35.5609220704,51.8962749846,0.0,38.286128036,48.4199368926,294.22279208,150.54305322,8.3303,135.34943886
 03/03  01:00:00,119.972141478,30.7754436294,7.59761935667,0.0,25.5240853573,30.610668775,153.762845448,48.8403806365,3.33212,101.590344812
 03/03  02:00:00,116.655330387,30.7754436294,11.6370283808,0.0,19.418418834,29.3649097162,122.895692828,39.2268314368,3.33212,80.3367413916
 03/03  03:00:00,102.656564196,30.7754436294,5.6534720321,0.0,12.7620426787,28.1191506574,118.176988968,34.5011223404,3.33212,80.3437466279
 03/03  04:00:00,102.369616696,30.7754436294,5.39152304114,0.0,12.7620426787,28.1191506574,109.404939305,31.9307960406,3.33212,74.1420232645
 03/03  05:00:00,118.160195821,30.7754436294,13.9075609849,0.0,12.7620426787,28.1191506574,139.421995566,28.1589810028,3.33212,107.930894563
 03/03  06:00:00,153.749256384,30.7754436294,21.8460675228,0.0,25.5240853573,30.610668775,213.550263711,25.7898832908,8.3303,179.43008042
 03/03  07:00:00,306.7930836,32.7693929798,78.3569725944,0.0,51.0481707146,78.1489452969,352.865882765,23.7041354088,16.6606,312.501147356
 03/03  08:00:00,361.016969815,35.561083061,83.1236549339,0.0,64.3609230253,109.708623606,560.325750814,120.686308365,24.9909,414.648542449
 03/03  09:00:00,307.700786539,35.5609220704,72.2247525215,0.0,51.0481707146,80.7689615957,497.154096975,139.674746616,33.3212,324.158150359
 03/03  10:00:00,264.227574705,35.984073309,56.9440003264,0.0,51.0481707146,71.0224615957,449.309751834,140.265352851,66.8089,242.235498983
 03/03  11:00:00,203.266151757,36.0946526001,44.7161516977,0.0,32.1804615127,65.7244621605,397.106593974,121.550025401,83.4695,192.087068573
 03/03  12:00:00,196.872694644,36.1330728343,37.9015844633,0.0,32.1804615127,65.7244621605,329.178977176,99.9754700331,83.4695,145.734007143
 03/03  13:00:00,195.044871163,36.1651079035,36.8445053695,0.0,32.1804615127,65.7244621605,323.332942213,94.3252359027,83.4695,145.53820631
 03/03  14:00:00,185.540526585,36.1942111706,37.1366384042,0.0,32.1804615127,55.9779621605,314.154549577,100.255386379,75.1392,138.759963198
 03/03  15:00:00,184.517261816,36.2214222435,36.1077441215,0.0,32.1804615127,55.9779621605,318.843524276,110.739301192,66.8089,141.295323084
 03/03  16:00:00,183.86967286,36.24789464,35.465981587,0.0,32.1804615127,55.9779621605,333.496948269,115.874222928,75.1392,142.483525341
 03/03  17:00:00,212.294074437,35.9717018318,35.0044084984,0.0,32.1804615127,60.9114621605,324.321957268,124.371305406,91.7998,108.150851862
 03/03  18:00:00,253.765481059,35.5609220704,42.0916750275,0.0,32.1804615127,77.5397301883,331.001665762,126.146428068,49.9818,154.873437693
 03/03  19:00:00,338.546171475,35.5609220704,58.8653538937,0.0,77.122965704,86.2600435998,466.230756392,125.430323914,49.9818,290.818632478
 03/03  20:00:00,350.601294339,35.5609220704,61.0000680938,0.0,102.647051061,80.1663183927,391.078289102,142.703598803,33.3212,215.053490299
 03/03  21:00:00,379.71078698,35.5609220704,64.810891507,0.0,115.40909374,92.7192997104,386.472922452,145.791656382,33.3212,207.360066071
 03/03  22:00:00,369.025095193,35.5609220704,77.5965747917,0.0,102.647051061,94.1340635361,476.887540987,135.000067261,24.9909,316.896573725
 03/03  23:00:00,293.045779514,35.5609220704,67.9385062618,0.0,77.122965704,65.871452062,385.223838048,133.055201591,16.6606,235.508036457
 03/03  24:00:00,204.453406876,35.5609220704,47.4921330245,0.0,38.286128036,48.4199368926,275.708219582,136.813419822,8.3303,130.56449976
 03/04  01:00:00,121.233841278,30.7754436294,6.66689781246,0.0,27.7269238854,30.610668775,163.988156252,59.0948350585,3.33212,101.561201193
 03/04  02:00:00,125.164350644,30.7754436294,10.571799605,0.0,27.7269238854,30.610668775,130.192981221,46.5455671663,3.33212,80.3152940549
 03/04  03:00:00,102.084271112,30.7754436294,5.06510064493,0.0,12.7620426787,28.1191506574,124.489692119,40.8353280786,3.33212,80.3222440399
 03/04  04:00:00,101.84697622,30.7754436294,4.85259117247,0.0,12.7620426787,28.1191506574,114.251116695,36.6950362873,3.33212,74.2239604082
 03/04  05:00:00,116.259971338,30.7754436294,12.6245534648,0.0,12.7620426787,28.1191506574,142.712002825,31.5506848215,3.33212,107.829198003
 03/04  06:00:00,132.461092348,30.7754436294,16.5708605924,0.0,12.7620426787,28.1191506574,167.223023563,28.3797826461,8.3303,130.512940917
 03/04  07:00:00,263.571840595,32.7693929798,68.3595005541,0.0,42.6918050922,54.3732441037,227.308532189,25.4843719351,16.6606,185.163560254
 03/04  08:00:00,298.901935977,35.5628084342,68.3594843364,0.0,42.6918050922,86.1019271793,382.695910628,47.5821327833,24.9909,310.122877845
 03/04  09:00:00,359.718128458,35.5609220704,87.8832555375,0.0,57.6566862989,112.030105488,540.517816393,62.4472764201,33.3212,444.749339973
 03/04  10:00:00,307.454471423,36.0413376705,81.9326192335,0.0,57.6566862989,83.6599452969,451.793062339,65.0064791818,66.8089,319.977683158
 03/04  11:00:00,232.148141147,36.0864545922,60.9239467,0.0,42.6918050922,68.9656133826,387.238795658,58.3632709547,83.4695,245.406024703
 03/04  12:00:00,213.902885579,36.1239817009,51.076079165,0.0,34.9340096728,67.7198543238,333.356986903,53.4870530993,83.4695,196.400433804
 03/04  13:00:00,209.692623587,36.156192438,47.6240249053,0.0,34.9340096728,67.7198543238,264.503643912,36.7414723645,83.4695,144.292671548
 03/04  14:00:00,226.908930408,36.1855636884,73.9390369274,0.0,34.9340096728,57.9733543238,236.263124941,20.5208531932,75.1392,140.603071747
 03/04  15:00:00,270.34465879,36.213813354,116.911510068,0.0,34.9340096728,57.9733543238,226.500042025,14.1929089352,66.8089,145.49823309
 03/04  16:00:00,296.437191128,36.2411213712,142.771009577,0.0,34.9340096728,57.9733543238,233.223170121,14.5916622407,75.1392,143.49230788
 03/04  17:00:00,330.961459542,35.967189921,148.234623943,0.0,34.9340096728,62.9068543238,211.172873475,15.574385885,91.7998,103.79868759
 03/04  18:00:00,354.958978176,35.5609220704,144.939239393,0.0,34.9340096728,72.2186844194,208.486598783,20.9801210795,49.9818,137.524677703
 03/04  19:00:00,440.229677506,35.5789487534,149.739355873,0.0,87.0357390804,86.2600435998,230.10408752,17.9983275052,49.9818,162.123960015
 03/04  20:00:00,437.223624052,35.5609220704,149.126199218,0.0,102.000620287,77.6748002752,263.516847323,16.4561669371,33.3212,213.739480385
 03/04  21:00:00,448.044053194,35.5609220704,148.779664026,0.0,102.000620287,88.9820225341,260.200792166,18.6993025086,33.3212,208.180289657
 03/04  22:00:00,438.654984417,35.5609220704,149.16948967,0.0,102.000620287,91.6425454185,260.778099442,21.1190599754,24.9909,214.668139467
 03/04  23:00:00,384.9927499,35.5609220704,148.629290237,0.0,87.0357390804,65.871452062,348.288697581,24.528439711,16.6606,307.09965787
 03/04  24:00:00,309.642922369,35.5609220704,146.972292178,0.0,42.6918050922,48.4199368926,219.524444746,31.6187523003,8.3303,179.575392446
 03/05  01:00:00,137.56263716,30.7754436294,13.9180676631,0.0,34.4311606118,33.1021868926,125.820465196,14.4754219721,3.33212,108.012923224
 03/05  02:00:00,144.287877315,30.7754436294,20.6537336013,0.0,34.4311606118,33.1021868926,97.9462830962,14.2183849346,3.33212,80.3957781616
 03/05  03:00:00,130.567628357,30.7754436294,24.4316312598,0.0,19.466279405,30.610668775,98.7469411109,15.0190087757,3.33212,80.3958123352
 03/05  04:00:00,133.676033483,30.7754436294,27.5473478753,0.0,19.466279405,30.610668775,97.0618978052,13.3334950481,3.33212,80.3962827571
 03/05  05:00:00,144.758811301,30.7754436294,32.0108538111,0.0,19.466279405,30.610668775,117.967657711,13.1092156335,3.33212,101.526322077
 03/05  06:00:00,161.711855383,30.7754436294,36.7273902989,0.0,19.466279405,30.610668775,153.197000995,14.2276306937,8.3303,130.639070302
 03/05  07:00:00,302.537578289,34.4443104342,103.393006144,0.0,42.6918050922,54.3732441037,215.982916771,11.9810885242,16.6606,187.341228247
 03/05  08:00:00,390.754828359,35.7204656316,148.768938802,0.0,49.3960418185,88.5934452969,349.555603678,16.8430199086,24.9909,307.72168377
 03/05  09:00:00,419.985306395,35.5732721577,146.235583132,0.0,57.6566862989,112.030105488,485.680282207,8.34911912924,33.3212,444.009963077
 03/05  10:00:00,363.966531475,36.0792942992,145.629293971,0.0,50.9524495726,81.1684271793,391.588954675,4.6327526104,66.8089,320.147302064
 03/05  11:00:00,319.703227375,36.1358741196,145.959644464,0.0,42.6918050922,68.9656133826,341.088141927,12.0479020876,83.4695,245.570739839
 03/05  12:00:00,315.086854442,36.1698728874,144.679545657,0.0,38.286128036,68.9656133826,293.477733903,13.7025383489,83.4695,196.305695554
 03/05  13:00:00,313.449186878,36.208725111,143.543678745,0.0,38.286128036,68.9656133826,242.219222688,13.2915420266,83.4695,145.458180662
 03/05  14:00:00,294.277411779,36.2367397672,142.930285807,0.0,31.5818913096,56.727595265,229.610743692,15.6330040135,75.1392,138.838539679
 03/05  15:00:00,292.989715387,36.2670333714,141.111025673,0.0,31.5818913096,56.727595265,223.476142374,15.7471864824,66.8089,140.920055892
 03/05  16:00:00,292.303120097,36.2958432915,140.29536708,0.0,31.5818913096,56.727595265,233.871541173,16.0507787642,75.1392,142.681562409
 03/05  17:00:00,321.609635042,36.0189729689,140.617347397,0.0,31.5818913096,61.661095265,212.060157909,15.5325779442,91.7998,104.727779965
 03/05  18:00:00,349.699091633,35.5795509191,141.450813604,0.0,31.5818913096,70.9729253606,205.257049393,20.882173065,49.9818,134.393076328
 03/05  19:00:00,424.02085722,35.619696571,140.100088471,0.0,80.3315023541,83.7685254822,229.569748682,17.7351805402,49.9818,161.852768142
 03/05  20:00:00,430.024264295,35.564615665,139.593012891,0.0,102.000620287,77.6748002752,254.091439477,13.6332315812,33.3212,207.137007895
 03/05  21:00:00,450.450711418,35.5609220704,139.839751064,0.0,108.704857014,91.4735406516,257.481901208,12.7493241575,33.3212,211.411377051
 03/05  22:00:00,421.264252356,35.6044414951,138.708544141,0.0,95.2963835608,89.1510273009,249.078630793,14.6043420668,24.9909,209.483388726
 03/05  23:00:00,367.270578592,35.6069494048,137.768496758,0.0,80.3315023541,63.3799339444,342.033144978,18.552424429,16.6606,306.820120549
 03/05  24:00:00,304.124853469,35.5950489657,139.128123089,0.0,42.6918050922,48.4199368926,210.848383716,23.4881444755,8.3303,179.029939241
 03/06  01:00:00,164.560049845,30.7754436294,51.9311449205,0.0,25.5240853573,30.610668775,111.194010635,0.0,3.33212,107.861890635
 03/06  02:00:00,167.738644046,30.7754436294,62.5416300848,0.0,19.418418834,29.3649097162,77.4416708329,0.0,3.33212,74.1095508329
 03/06  03:00:00,185.051199327,33.1681828499,82.3518061559,0.0,12.7620426787,28.1191506574,83.6895336112,0.0628274088995,3.33212,80.2945862023
 03/06  04:00:00,193.836086483,33.1681828499,91.1385828425,0.0,12.7620426787,28.1191506574,83.7137980707,0.0919213545817,3.33212,80.2897567162
 03/06  05:00:00,162.430851928,31.5730233695,56.6656341537,0.0,12.7620426787,28.1191506574,104.969359743,0.126842105245,3.33212,101.510397638
 03/06  06:00:00,216.863048553,32.7693929798,81.0153018337,0.0,25.5240853573,30.610668775,188.038850613,0.523807621341,8.3303,179.184742992
 03/06  07:00:00,353.123146094,34.7633423302,120.496198433,0.0,51.0481707146,78.1489452969,326.590487582,0.0989680419968,16.6606,309.83091954
 03/06  08:00:00,415.187096543,35.5952517708,134.920386475,0.0,64.3609230253,109.708623606,449.538912892,14.3075690633,24.9909,410.240443829
 03/06  09:00:00,371.782480443,35.5885420396,133.933332403,0.0,51.0481707146,80.7689615957,360.632115939,7.49816113843,33.3212,319.8127548
 03/06  10:00:00,342.729944324,36.1072492054,132.538334025,0.0,51.0481707146,71.0224615957,314.181232864,2.97823046226,66.8089,244.394102402
 03/06  11:00:00,293.683497988,36.178394208,132.107773628,0.0,32.1804615127,65.7244621605,286.864397726,7.67692092532,83.4695,195.7179768
 03/06  12:00:00,295.563834336,36.2586268903,133.235472824,0.0,32.1804615127,65.7244621605,230.340476526,7.91079646572,83.4695,138.96018006
 03/06  13:00:00,295.803056682,36.3300916352,134.112706794,0.0,32.1804615127,65.7244621605,234.806227935,5.93190958344,83.4695,145.404818352
 03/06  14:00:00,285.646762031,36.3079041683,133.692323083,0.0,32.1804615127,55.9779621605,219.010768817,5.25393800908,75.1392,138.617630808
 03/06  15:00:00,284.893220779,36.3451056501,132.91322646,0.0,32.1804615127,55.9779621605,212.686446373,4.7141275265,66.8089,141.163418846
 03/06  16:00:00,283.958644376,36.3816097164,131.959600666,0.0,32.1804615127,55.9779621605,221.816935558,4.33145329865,75.1392,142.346282259
 03/06  17:00:00,313.204124673,36.2113128904,132.129950846,0.0,32.1804615127,60.9114621605,196.605342445,3.1035480518,91.7998,101.701994393
 03/06  18:00:00,348.576278819,35.7162015613,132.977409837,0.0,32.1804615127,77.5397301883,219.004848255,7.60061043163,49.9818,161.422437824
 03/06  19:00:00,414.689278997,35.769925719,131.145903579,0.0,77.122965704,86.2600435998,339.638031575,6.593291048,49.9818,283.062940527
 03/06  20:00:00,423.973618046,35.7808991124,129.903164517,0.0,102.647051061,80.1663183927,254.583281213,7.22466568558,33.3212,214.037415527
 03/06  21:00:00,447.988472008,35.7669671397,128.622705904,0.0,115.40909374,92.7192997104,252.893642715,7.73847748187,33.3212,211.833965233
 03/06  22:00:00,423.732949086,35.8424770643,127.977775757,0.0,102.647051061,94.1340635361,343.691648761,8.22670787325,24.9909,310.474040887
 03/06  23:00:00,358.570052556,35.905726496,129.309088,0.0,77.122965704,65.871452062,261.052509728,9.34723624614,16.6606,235.044673482
 03/06  24:00:00,291.924045588,35.8350266157,130.756241478,0.0,38.286128036,48.4199368926,152.556336364,13.7899353448,8.3303,130.436101019
 03/07  01:00:00,247.78239628,32.7693929798,130.253465944,0.0,25.5240853573,30.610668775,105.425535434,0.598090668305,3.33212,101.495324766
 03/07  02:00:00,233.049386963,32.3706031097,123.576244819,0.0,19.418418834,29.3649097162,83.6681100515,0.0470923598681,3.33212,80.2888976916
 03/07  03:00:00,206.939026327,32.3706031097,105.600322082,0.0,12.7620426787,28.1191506574,77.52989185,0.0878250829369,3.33212,74.1099467671
 03/07  04:00:00,211.841505866,32.7693929798,109.750710086,0.0,12.7620426787,28.1191506574,84.2216235941,0.604712723937,3.33212,80.2847908702
 03/07  05:00:00,202.78811942,33.4340427633,92.2327839206,0.0,12.7620426787,28.1191506574,104.936554679,0.127344392192,3.33212,101.477090287
 03/07  06:00:00,223.490810747,33.4340427633,85.5210445091,0.0,25.5240853573,30.610668775,187.57137842,0.13456236401,8.3303,179.106516055
 03/07  07:00:00,323.770918491,33.646730694,92.958725611,0.0,51.0481707146,78.1489452969,328.747638528,0.207598494541,16.6606,311.879440034
 03/07  08:00:00,421.847067451,35.6314688634,141.616128391,0.0,64.3609230253,109.708623606,446.412348399,12.7859507002,24.9909,408.635497699
 03/07  09:00:00,381.353609303,35.5635999043,145.057212513,0.0,51.0481707146,80.7689615957,369.576402847,18.1209061271,33.3212,318.13429672
 03/07  10:00:00,295.751064884,36.12361989,89.2707635797,0.0,51.0481707146,71.0224615957,438.940409842,128.061646878,66.8089,244.069862963
 03/07  11:00:00,227.97377186,36.175439461,70.2325774804,0.0,32.1804615127,65.7244621605,495.180974958,218.700679355,83.4695,193.010795603
 03/07  12:00:00,218.709770189,36.2158514578,59.6960347041,0.0,32.1804615127,65.7244621605,469.100737094,244.253542056,83.4695,141.377695038
 03/07  13:00:00,201.903142764,36.2408763388,43.9541317776,0.0,32.1804615127,65.7244621605,485.344317117,256.521387386,83.4695,145.35342973
 03/07  14:00:00,194.490317306,36.2428214031,46.6658387863,0.0,32.1804615127,55.9779621605,394.99252883,181.266132758,75.1392,138.587196072
 03/07  15:00:00,196.893697182,36.297497958,49.0900477759,0.0,32.1804615127,55.9779621605,344.167097732,138.963319407,66.8089,138.394878325
 03/07  16:00:00,197.641020929,36.3266102704,50.2203269446,0.0,32.1804615127,55.9779621605,309.21288982,93.9556531203,75.1392,140.1180367
 03/07  17:00:00,226.429714063,36.0393919924,50.2367717856,0.0,32.1804615127,60.9114621605,267.85977401,69.6533403526,91.7998,106.406633657
 03/07  18:00:00,264.53565762,35.5609220704,53.8626063647,0.0,32.1804615127,77.5397301883,289.996684898,78.6977176862,49.9818,161.317167212
 03/07  19:00:00,346.283973853,35.5609220704,67.5399178595,0.0,77.122965704,86.2600435998,444.794707202,112.883925196,49.9818,281.928982006
 03/07  20:00:00,359.923123395,35.5609220704,70.8725003058,0.0,102.647051061,80.1663183927,416.809270604,168.927736838,33.3212,214.560333767
 03/07  21:00:00,385.796089781,35.5609220704,71.1457277439,0.0,115.40909374,92.7192997104,405.880367091,165.657751686,33.3212,206.901415405
 03/07  22:00:00,371.587350287,35.5609220704,80.5092927689,0.0,102.647051061,94.1340635361,481.674942881,148.227318547,24.9909,308.456724333
 03/07  23:00:00,295.498283189,35.5609220704,70.7648734917,0.0,77.122965704,65.871452062,403.567505249,152.854344328,16.6606,234.052560921
 03/07  24:00:00,207.719017853,35.5609220704,51.1367802931,0.0,38.286128036,48.4199368926,303.656479313,164.946320177,8.3303,130.379859136
 03/08  01:00:00,122.335051578,30.7754436294,10.0379238055,0.0,25.5240853573,30.610668775,145.668105116,36.8671940767,3.33212,105.468791039
 03/08  02:00:00,116.250092559,30.7754436294,11.3175045422,0.0,19.418418834,29.3649097162,111.855723292,32.1871276753,3.33212,76.3364756169
 03/08  03:00:00,108.623721167,30.7754436294,11.6209655845,0.0,12.7620426787,28.1191506574,113.293241679,29.7003889047,3.33212,80.2607327739
 03/08  04:00:00,108.083873074,30.7754436294,11.1099838338,0.0,12.7620426787,28.1191506574,106.322549444,28.911210505,3.33212,74.0792189389
 03/08  05:00:00,115.971684576,30.7754436294,12.4296788223,0.0,12.7620426787,28.1191506574,140.364806225,29.2386505633,3.33212,107.794035661
 03/08  06:00:00,150.754977245,30.7754436294,19.5886404952,0.0,25.5240853573,30.610668775,217.043611001,29.7063758166,8.3303,179.006935184
 03/08  07:00:00,267.583955645,30.7754436294,44.1731141117,0.0,51.0481707146,78.1489452969,352.474284848,29.0240528425,16.6606,306.789632005
 03/08  08:00:00,382.402570393,35.5940131673,106.325287401,0.0,64.3609230253,109.708623606,599.473472657,163.660149832,24.9909,410.822422825
 03/08  09:00:00,310.422778862,35.5609220704,77.0995368429,0.0,51.0481707146,80.7689615957,536.570043976,184.880777609,33.3212,318.368066367
 03/08  10:00:00,280.40503311,35.8291394795,74.7078611655,0.0,51.0481707146,71.0224615957,469.42575584,164.544128439,66.8089,238.0727274
 03/08  11:00:00,218.389980059,36.080624578,60.9880590149,0.0,32.1804615127,65.7244621605,422.478682229,143.491525526,83.4695,195.517656703
 03/08  12:00:00,215.690630797,36.1730923774,58.0538467412,0.0,32.1804615127,65.7244621605,286.195721591,63.865334999,83.4695,138.860886592
 03/08  13:00:00,215.713312838,36.2190333412,58.8839400821,0.0,32.1804615127,65.7244621605,272.523226069,43.7492871538,83.4695,145.304438915
 03/08  14:00:00,211.540017462,36.2590332967,64.3778668696,0.0,32.1804615127,55.9779621605,244.900258017,31.2168677581,75.1392,138.544190258
 03/08  15:00:00,216.616689567,36.2928231825,69.3479865734,0.0,32.1804615127,55.9779621605,225.920014508,20.7633774507,66.8089,138.347737057
 03/08  16:00:00,225.097928989,36.3223573748,77.762895173,0.0,32.1804615127,55.9779621605,231.020272795,17.5200339663,75.1392,138.361038829
 03/08  17:00:00,256.292062126,36.0383586048,79.9344349978,0.0,32.1804615127,60.9114621605,213.930705042,14.1141989916,91.7998,108.01670605
 03/08  18:00:00,288.916632143,35.5609220704,78.1091335976,0.0,32.1804615127,77.5397301883,225.216314396,20.71192652,49.9818,154.522587876
 03/08  19:00:00,351.239873171,35.5609220704,75.3868645603,0.0,77.122965704,86.2600435998,380.637380985,41.0933385536,49.9818,289.562242431
 03/08  20:00:00,365.601668776,35.5609220704,76.5806119787,0.0,102.647051061,80.1663183927,302.116619052,61.4853276412,33.3212,207.310091411
 03/08  21:00:00,393.197875341,35.5609220704,78.8452746104,0.0,115.40909374,92.7192997104,321.397953232,75.4582266722,33.3212,212.61852656
 03/08  22:00:00,378.623882185,35.5609220704,87.9155331454,0.0,102.647051061,94.1340635361,419.890090267,86.2211570635,24.9909,308.678033203
 03/08  23:00:00,299.258422951,35.5609220704,74.8441055314,0.0,77.122965704,65.871452062,428.63071403,178.644015514,16.6606,233.326098516
 03/08  24:00:00,212.2178205,35.5609220704,55.6985340093,0.0,38.286128036,48.4199368926,304.762699235,171.375982635,8.3303,125.056416601
 03/09  01:00:00,119.109754218,30.7754436294,6.82598155789,0.0,25.5240853573,30.610668775,156.160858154,45.0600420899,3.33212,107.768696064
 03/09  02:00:00,113.968964789,30.7754436294,9.03754110322,0.0,19.418418834,29.3649097162,113.874789291,36.4765739291,3.33212,74.0660953621
 03/09  03:00:00,106.928654374,30.7754436294,9.92317606503,0.0,12.7620426787,28.1191506574,114.569757922,31.0002738068,3.33212,80.2373641154
 03/09  04:00:00,114.710016717,30.7754436294,17.6706399197,0.0,12.7620426787,28.1191506574,105.143879792,27.7374670076,3.33212,74.0742927848
 03/09  05:00:00,125.223347621,30.7754436294,21.5948844918,0.0,12.7620426787,28.1191506574,137.106752528,26.00854774,3.33212,107.766084788
 03/09  06:00:00,160.324143164,30.7754436294,29.0736812574,0.0,25.5240853573,30.610668775,212.526108912,25.2713688235,8.3303,178.924440089
 03/09  07:00:00,307.098378919,32.3706031097,80.3547448728,0.0,51.0481707146,78.1489452969,347.27854397,24.1455528704,16.6606,306.472391099
 03/09  08:00:00,354.056098766,35.5609220704,77.4006322893,0.0,64.3609230253,109.708623606,566.026016415,131.100504573,24.9909,409.934611842
 03/09  09:00:00,311.604000684,35.5609220704,78.0257901961,0.0,51.0481707146,80.7689615957,447.338953901,99.3287088573,33.3212,314.689045044
 03/09  10:00:00,273.096505983,36.0789361819,67.6052285366,0.0,51.0481707146,71.0224615957,359.346987228,51.4235734377,66.8089,241.11451379
 03/09  11:00:00,213.287036346,36.1281399868,56.5245599813,0.0,32.1804615127,65.7244621605,319.314245655,47.4181895231,83.4695,188.426556132
 03/09  12:00:00,206.637981258,36.1714139687,49.153430597,0.0,32.1804615127,65.7244621605,265.063294077,36.1537558018,83.4695,145.440038276
 03/09  13:00:00,203.699982885,36.2083361105,46.8755530805,0.0,32.1804615127,65.7244621605,254.721792128,32.6151725564,83.4695,138.637119572
 03/09  14:00:00,201.796037816,36.2399047387,54.5918668646,0.0,32.1804615127,55.9779621605,244.172397603,23.9600687644,75.1392,145.073128839
 03/09  15:00:00,222.373719557,36.2695775641,75.044343681,0.0,32.1804615127,55.9779621605,220.833778268,15.709517295,66.8089,138.315360973
 03/09  16:00:00,227.06088184,36.2991492106,79.6995095064,0.0,32.1804615127,55.9779621605,228.675070563,15.2035035603,75.1392,138.332367003
 03/09  17:00:00,254.196976169,36.0188945279,77.8380901294,0.0,32.1804615127,60.9114621605,212.028906483,13.1223578357,91.7998,107.106748647
 03/09  18:00:00,286.439572896,35.5609220704,75.6109139754,0.0,32.1804615127,77.5397301883,227.707396093,22.3006719762,49.9818,155.424924116
 03/09  19:00:00,350.73903874,35.5609220704,74.8487062823,0.0,77.122965704,86.2600435998,375.175000411,43.715057932,49.9818,281.478142479
 03/09  20:00:00,363.673412504,35.5609220704,74.6316727184,0.0,102.647051061,80.1663183927,320.306960086,72.6728547973,33.3212,214.312905289
 03/09  21:00:00,391.29052372,35.5609220704,76.937315637,0.0,115.40909374,92.7192997104,338.479044255,98.5126963011,33.3212,206.645147954
 03/09  22:00:00,378.840189017,35.5609220704,88.1407493801,0.0,102.647051061,94.1340635361,432.304371121,100.392750491,24.9909,306.920720629
 03/09  23:00:00,307.769133773,35.5613496291,83.494378679,0.0,77.122965704,65.871452062,357.573108566,106.364652316,16.6606,234.54785625
 03/09  24:00:00,213.486065863,35.5609220704,57.1873776623,0.0,38.286128036,48.4199368926,283.55270412,144.920568906,8.3303,130.301835215
 03/10  01:00:00,125.19151838,30.7754436294,12.7463132711,0.0,25.5240853573,30.610668775,178.035491735,73.2917569755,3.33212,101.41161476
 03/10  02:00:00,122.477482874,30.7754436294,17.3955282853,0.0,19.418418834,29.3649097162,139.28093274,55.7097953371,3.33212,80.2390174031
 03/10  03:00:00,116.65470542,30.7754436294,19.5074649702,0.0,12.7620426787,28.1191506574,120.986463332,43.6162077049,3.33212,74.0381356269
 03/10  04:00:00,117.619565432,30.7754436294,20.4924461084,0.0,12.7620426787,28.1191506574,119.011590343,35.4462690122,3.33212,80.2332013304
 03/10  05:00:00,127.603695373,30.7754436294,23.2651136387,0.0,12.7620426787,28.1191506574,134.69115307,29.9645480496,3.33212,101.39448502
 03/10  06:00:00,164.69677835,30.7754436294,32.70475695,0.0,25.5240853573,30.610668775,213.030921447,25.8889419057,8.3303,178.811679542
 03/10  07:00:00,307.565979284,32.9687879148,78.7171563306,0.0,51.0481707146,78.1489452969,345.582619626,22.761776561,16.6606,306.160243065
 03/10  08:00:00,383.390301161,35.5719733398,105.784407687,0.0,64.3609230253,109.708623606,480.796136715,46.6879374225,24.9909,409.117299292
 03/10  09:00:00,318.506238422,35.5609220704,83.1873002479,0.0,51.0481707146,80.7689615957,397.788657419,51.6365165228,33.3212,312.830940896
 03/10  10:00:00,284.37713096,36.0764412723,77.2752880705,0.0,51.0481707146,71.0224615957,335.218318628,25.9653564816,66.8089,242.444062146
 03/10  11:00:00,241.645744855,36.1241030879,83.1457307028,0.0,32.1804615127,65.7244621605,284.171300195,12.3851448884,83.4695,188.316655306
 03/10  12:00:00,252.989316224,36.1669796546,93.6074367849,0.0,32.1804615127,65.7244621605,237.40233291,8.54884399344,83.4695,145.383988917
 03/10  13:00:00,275.556305886,36.2064245136,116.623548735,0.0,32.1804615127,65.7244621605,228.22806281,6.16450067177,83.4695,138.594062138
 03/10  14:00:00,291.335509205,36.2431164569,141.957204498,0.0,32.1804615127,55.9779621605,219.476039461,5.90857899294,75.1392,138.428260468
 03/10  15:00:00,295.639138144,36.2741298775,146.41659433,0.0,32.1804615127,55.9779621605,213.665867223,6.13707417215,66.8089,140.719893051
 03/10  16:00:00,298.682055128,36.3050724565,149.441562929,0.0,32.1804615127,55.9779621605,223.644684171,6.09484643721,75.1392,142.410637734
 03/10  17:00:00,324.818391818,36.0255982378,146.830838325,0.0,32.1804615127,60.9114621605,197.549346909,4.14585581492,91.7998,101.603691094
 03/10  18:00:00,339.238954041,35.5610486433,127.088842397,0.0,32.1804615127,77.5397301883,212.588260873,8.03539352803,49.9818,154.571067345
 03/10  19:00:00,393.551363197,35.5919095245,116.509124793,0.0,77.122965704,86.2600435998,353.487183743,15.5007395277,49.9818,288.004644216
 03/10  20:00:00,386.340081846,35.5609220704,96.8493328868,0.0,102.647051061,80.1663183927,270.221838642,29.0873569434,33.3212,207.813281698
 03/10  21:00:00,402.704581445,35.5609220704,88.0815410424,0.0,115.40909374,92.7192997104,291.249259362,51.4305635828,33.3212,206.497495779
 03/10  22:00:00,390.640590247,35.5616593147,99.6153199114,0.0,102.647051061,94.1340635361,401.198447626,69.6230460355,24.9909,306.58450159
 03/10  23:00:00,312.683455021,35.5929410157,87.9017364501,0.0,77.122965704,65.871452062,329.774985765,78.7399422608,16.6606,234.374443504
 03/10  24:00:00,219.497689339,35.5694456361,62.8655280509,0.0,38.286128036,48.4199368926,237.448016761,98.8677929706,8.3303,130.249923791
 03/11  01:00:00,126.489793704,30.7754436294,11.8398816693,0.0,27.7269238854,30.610668775,181.148705445,76.4366262929,3.33212,101.379959152
 03/11  02:00:00,133.632319433,30.7754436294,18.985264327,0.0,27.7269238854,30.610668775,140.427069999,56.8703559724,3.33212,80.2245940262
 03/11  03:00:00,119.867027022,30.7754436294,22.7543057601,0.0,12.7620426787,28.1191506574,117.021065944,39.6680474717,3.33212,74.0208984719
 03/11  04:00:00,122.424338036,30.7754436294,25.3319763516,0.0,12.7620426787,28.1191506574,114.891284899,31.3393067932,3.33212,80.2198581062
 03/11  05:00:00,133.119659777,30.7754436294,29.4672301693,0.0,12.7620426787,28.1191506574,128.37119225,23.6715941728,3.33212,101.367478077
 03/11  06:00:00,149.924524052,30.7754436294,34.0619871274,0.0,12.7620426787,28.1191506574,156.158879261,17.900621806,8.3303,129.927957455
 03/11  07:00:00,302.70609922,34.4443104342,103.709104331,0.0,42.6918050922,54.3732441037,206.001882422,9.64585179169,16.6606,179.69543063
 03/11  08:00:00,354.979642973,35.5915006011,122.932967928,0.0,42.6918050922,86.1019271793,337.792781911,6.97194639112,24.9909,305.82993552
 03/11  09:00:00,420.615484655,35.5613267893,147.064339723,0.0,57.6566862989,112.030105488,474.851222932,3.05145012864,33.3212,438.478572803
 03/11  10:00:00,373.586325757,36.0817138067,146.116749235,0.0,57.6566862989,83.6599452969,378.165957675,1.04956429212,66.8089,310.307493383
 03/11  11:00:00,320.00838179,36.1314651198,146.342522458,0.0,42.6918050922,68.9656133826,330.987670022,3.31167084942,83.4695,244.206499173
 03/11  12:00:00,311.479406843,36.1723723595,145.537321325,0.0,34.9340096728,67.7198543238,275.857117021,3.69585704121,83.4695,188.69175998
 03/11  13:00:00,310.523899698,36.208268128,145.109501404,0.0,34.9340096728,67.7198543238,232.849375278,3.87649177525,83.4695,145.503383503
 03/11  14:00:00,299.662194203,36.2437326204,143.882733026,0.0,34.9340096728,57.9733543238,217.416955187,3.57467989308,75.1392,138.703075294
 03/11  15:00:00,299.796898955,36.2758507924,143.985206779,0.0,34.9340096728,57.9733543238,215.907174421,3.94863619484,66.8089,145.149638226
 03/11  16:00:00,299.734480593,36.3059969972,143.980710218,0.0,34.9340096728,57.9733543238,217.713968159,4.02607723539,75.1392,138.548690924
 03/11  17:00:00,330.100062562,36.028155021,145.578532977,0.0,34.9340096728,62.9068543238,204.421561024,4.5832063788,91.7998,108.038554646
 03/11  18:00:00,357.964355279,35.6106713621,146.68116945,0.0,34.9340096728,72.2186844194,187.911628859,7.26613367499,49.9818,130.663695184
 03/11  19:00:00,435.150704971,35.6722091842,146.694266207,0.0,87.0357390804,86.2600435998,213.413812023,5.83443645835,49.9818,157.597575565
 03/11  20:00:00,434.592587865,35.5709352164,146.086514059,0.0,102.000620287,77.6748002752,250.056976097,5.84453511623,33.3212,210.891240981
 03/11  21:00:00,444.767361319,35.5609220704,144.970999625,0.0,102.000620287,88.9820225341,245.939299555,6.24268555209,33.3212,206.375414003
 03/11  22:00:00,434.122575146,35.5640082865,143.877865238,0.0,102.000620287,91.6425454185,238.290241702,6.67048478488,24.9909,206.628856917
 03/11  23:00:00,381.197822778,35.5609220704,144.246381166,0.0,87.0357390804,65.871452062,330.573597825,8.97821321528,16.6606,304.93478461
 03/11  24:00:00,310.162543318,35.5609220704,147.112339448,0.0,42.6918050922,48.4199368926,200.02129359,12.7540363082,8.3303,178.936957281
 03/12  01:00:00,142.736413559,30.7754436294,19.0908773882,0.0,34.4311606118,33.1021868926,87.9732153639,4.34580172731,3.33212,80.2952936366
 03/12  02:00:00,134.091472551,30.7754436294,27.918470455,0.0,19.466279405,30.610668775,82.9461203816,5.51667261422,3.33212,74.0973277674
 03/12  03:00:00,138.939211076,30.7754436294,32.7721104374,0.0,19.466279405,30.610668775,94.0089410973,10.3997081873,3.33212,80.2771129101
 03/12  04:00:00,150.984988862,30.7754436294,38.2037021303,0.0,19.466279405,30.610668775,115.87786833,11.2084915941,3.33212,101.337256735
 03/12  05:00:00,168.614087964,30.7754436294,43.6016837898,0.0,19.466279405,30.610668775,147.254514142,8.61285039307,8.3303,130.311363749
 03/12  06:00:00,311.536692315,34.6038263822,106.428193522,0.0,42.6918050922,54.3732441037,201.887427085,5.51276964703,16.6606,179.714057438
 03/12  07:00:00,396.927291028,35.7802457751,146.209895393,0.0,49.3960418185,88.5934452969,338.211090413,7.75507749828,24.9909,305.465112915
 03/12  08:00:00,416.260859926,35.5899638625,141.886612442,0.0,57.6566862989,112.030105488,474.989338892,3.09603885415,33.3212,438.572100038
 03/12  09:00:00,358.045481739,36.1182459417,138.43664973,0.0,50.9524495726,81.1684271793,385.775747017,1.17623237077,66.8089,317.790614646
 03/12  10:00:00,313.849002713,36.1983838781,138.47298224,0.0,42.6918050922,68.9656133826,325.254430585,4.80857641134,83.4695,236.976354173
 03/12  11:00:00,311.529634122,36.2407003669,139.765037865,0.0,38.286128036,68.9656133826,282.399532207,5.58081377673,83.4695,193.349218431
 03/12  12:00:00,312.188861573,36.2842488887,141.15555995,0.0,38.286128036,68.9656133826,229.653598893,5.57178371857,83.4695,140.612315174
 03/12  13:00:00,293.286905585,36.2756011271,141.271172218,0.0,31.5818913096,56.727595265,220.869482025,7.23954213844,75.1392,138.490739886
 03/12  14:00:00,292.732059855,36.3053036456,140.68970666,0.0,31.5818913096,56.727595265,212.375192948,7.41542763703,66.8089,138.150865311
 03/12  15:00:00,292.517651775,36.3334406282,140.459185249,0.0,31.5818913096,56.727595265,220.877247352,7.58620410888,75.1392,138.151843243
 03/12  16:00:00,322.92389257,36.0529110901,141.889958956,0.0,31.5818913096,61.661095265,207.16369772,7.48178262384,91.7998,107.882115096
 03/12  17:00:00,351.59827288,35.6046033393,143.538350923,0.0,31.5818913096,70.9729253606,192.180580996,11.5896700683,49.9818,130.609110927
 03/12  18:00:00,411.473630354,35.6400470094,141.894458876,0.0,80.3315023541,83.7685254822,214.086810277,9.46028588962,49.9818,154.644724387
 03/12  19:00:00,424.694163325,35.5727446728,140.056167991,0.0,102.000620287,77.6748002752,247.201672848,7.65757610033,33.3212,206.222896748
 03/12  20:00:00,449.359494784,35.5609220704,138.725803256,0.0,108.704857014,91.4735406516,246.275219612,7.23188856318,33.3212,205.722131049
 03/12  21:00:00,420.3074007,35.6232010538,137.812504762,0.0,95.2963835608,89.1510273009,240.07189515,8.86136864836,24.9909,206.219626501
 03/12  22:00:00,367.07352445,35.6228397986,137.842596323,0.0,80.3315023541,63.3799339444,333.257064136,11.9990924913,16.6606,304.597371645
