Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  03:00:00,182.948005304,32.9023229365,81.0078932198,0.0,12.7620426787,28.1191506574,77.3070030112,0.209401068946,3.33212,73.7654819423
 03/27  04:00:00,176.615048478,32.7693929798,68.6132587594,0.0,12.7620426787,28.1191506574,101.372923389,0.610210928927,3.33212,97.43059246
 03/27  05:00:00,223.31504283,33.4340427633,86.1513174064,0.0,25.5240853573,30.610668775,175.561246902,0.179402424332,8.3303,167.051544477
 03/27  06:00:00,355.270369711,34.7633423302,117.218124817,0.0,51.0481707146,78.1489452969,308.773123386,0.110263415118,16.6606,292.002259971
 03/27  07:00:00,431.273551005,35.6163694531,147.834674866,0.0,64.3609230253,109.708623606,425.659334538,12.9460577287,24.9909,387.722376809
 03/27  08:00:00,385.162737136,35.5621305453,150.404639256,0.0,51.0481707146,80.7689615957,342.123927982,4.9397899434,33.3212,303.862938038
 03/27  09:00:00,358.253762322,36.1365795543,151.087459817,0.0,51.0481707146,71.0224615957,293.647940567,0.327223335596,66.8089,226.511817232
 03/27  10:00:00,310.279681323,36.1840787588,151.370458329,0.0,32.1804615127,65.7244621605,265.593784809,2.63161181281,83.4695,179.492672996
 03/27  11:00:00,311.775392562,36.2323595165,151.676498935,0.0,32.1804615127,65.7244621605,225.124766205,3.87299483757,83.4695,137.782271368
 03/27  12:00:00,312.254265681,36.27567064,152.184982273,0.0,32.1804615127,65.7244621605,221.680397152,4.67893306903,83.4695,133.531964083
 03/27  13:00:00,303.118256494,36.3060784205,151.935570961,0.0,32.1804615127,55.9779621605,213.22011543,3.07098200478,75.1392,135.009933425
 03/27  14:00:00,303.647380539,36.3401380701,152.17795261,0.0,32.1804615127,55.9779621605,200.528799856,2.94677840458,66.8089,130.773121452
 03/27  15:00:00,303.530058221,36.3716666267,151.97512853,0.0,32.1804615127,55.9779621605,208.492548777,2.58802876567,75.1392,130.765320011
 03/27  16:00:00,332.956845231,36.1815752453,152.056731712,0.0,32.1804615127,60.9114621605,194.674125342,1.84158070831,91.7998,101.032744634
 03/27  17:00:00,368.395829719,35.6986753142,152.870112405,0.0,32.1804615127,77.5397301883,209.126363363,7.0741563773,49.9818,152.070406985
 03/27  18:00:00,420.288839917,35.7766400076,150.761091436,0.0,77.122965704,86.2600435998,326.533266997,7.32787495885,49.9818,269.223592038
 03/27  19:00:00,435.695976316,35.8170949691,149.987480222,0.0,102.647051061,80.1663183927,238.948155363,7.94580645244,33.3212,197.68114891
 03/27  20:00:00,468.33317537,35.8071378703,149.121169332,0.0,115.40909374,92.7192997104,238.73645349,8.4940974859,33.3212,196.921156004
 03/27  21:00:00,443.048265047,35.8762489148,147.432605875,0.0,102.647051061,94.1340635361,326.39409416,9.01279064471,24.9909,292.390403515
 03/27  22:00:00,378.279618111,35.9318900314,149.261692277,0.0,77.122965704,65.871452062,242.838231643,9.53525067426,16.6606,216.642380968
 03/27  23:00:00,312.514691058,35.8759063451,152.113839897,0.0,38.286128036,48.4199368926,144.034092067,12.8408101926,8.3303,122.862981875
 03/27  24:00:00,205.958575151,32.7693929798,89.6020307548,0.0,25.5240853573,30.610668775,104.784275327,0.607727510737,3.33212,100.844427816
 03/28  01:00:00,205.625712603,32.3706031097,96.639474335,0.0,19.418418834,29.3649097162,77.1419023306,0.060437241165,3.33212,73.7493450894
 03/28  02:00:00,190.171116867,32.7693929798,88.6736325645,0.0,12.7620426787,28.1191506574,77.7135078414,0.638796904953,3.33212,73.7425909365
 03/28  03:00:00,196.344359308,33.1681828499,93.6805563125,0.0,12.7620426787,28.1191506574,77.1442846676,0.0632012865895,3.33212,73.748963381
 03/28  04:00:00,200.091257067,33.1681828499,90.1673940149,0.0,12.7620426787,28.1191506574,97.934763729,0.0865615252183,3.33212,94.5160822038
 03/28  05:00:00,231.257331246,33.4340427633,93.3220368234,0.0,25.5240853573,30.610668775,178.524918987,0.133295548334,8.3303,170.061323438
 03/28  06:00:00,335.317723181,33.646730694,98.86265144,0.0,51.0481707146,78.1489452969,308.510697133,0.222617721169,16.6606,291.627479412
 03/28  07:00:00,432.650927782,35.641983644,147.960755007,0.0,64.3609230253,109.708623606,420.498367802,13.6776188974,24.9909,381.829848904
 03/28  08:00:00,386.519882425,35.5765266935,149.802392233,0.0,51.0481707146,80.7689615957,338.679186313,5.19919651151,33.3212,300.158789801
 03/28  09:00:00,358.961685989,36.1374002177,150.572353408,0.0,51.0481707146,71.0224615957,292.958345577,0.00517675695616,66.8089,226.14426882
 03/28  10:00:00,311.354630961,36.1861086415,151.515382605,0.0,32.1804615127,65.7244621605,273.054509758,3.31381998503,83.4695,186.271189773
 03/28  11:00:00,312.724952106,36.2315680961,151.713852116,0.0,32.1804615127,65.7244621605,218.955458021,4.32328025218,83.4695,131.162677769
 03/28  12:00:00,312.105824813,36.2800660514,151.333713917,0.0,32.1804615127,65.7244621605,225.261134621,4.22473242842,83.4695,137.566902193
 03/28  13:00:00,301.81023902,36.3064593294,151.255505899,0.0,32.1804615127,55.9779621605,210.549598821,4.54704951714,75.1392,130.863349304
 03/28  14:00:00,287.195473432,36.3359772897,137.896823784,0.0,32.1804615127,55.9779621605,210.941350146,13.4165490784,66.8089,130.715901068
 03/28  15:00:00,271.637367941,36.3631389045,122.80170068,0.0,32.1804615127,55.9779621605,231.14553455,24.198433226,75.1392,131.807901324
 03/28  16:00:00,282.950799149,36.0960499834,105.379168245,0.0,32.1804615127,60.9114621605,237.909022318,46.1710326415,91.7998,99.9381896762
 03/28  17:00:00,305.391084299,35.6136586311,93.676655234,0.0,32.1804615127,77.5397301883,263.896302037,65.7714874537,49.9818,148.143014584
 03/28  18:00:00,380.639892358,35.6523007906,114.836553982,0.0,77.122965704,86.2600435998,369.513267472,53.0642982206,49.9818,266.467169252
 03/28  19:00:00,403.189806877,35.5898404773,121.850772731,0.0,102.647051061,80.1663183927,281.770636753,44.6345953883,33.3212,203.814841365
 03/28  20:00:00,446.953864596,35.5786023071,131.772225144,0.0,115.40909374,92.7192997104,267.1511603,37.0608914198,33.3212,196.76906888
 03/28  21:00:00,438.605697104,35.6544304439,146.716617517,0.0,102.647051061,94.1340635361,347.062315104,32.3118769322,24.9909,289.759538172
 03/28  22:00:00,352.152545977,35.7253788238,126.615064188,0.0,77.122965704,65.871452062,273.194729085,38.1223580017,16.6606,218.411771083
 03/28  23:00:00,247.100805831,35.6763339977,89.9307879799,0.0,38.286128036,48.4199368926,182.646496338,51.4989962062,8.3303,122.817200132
 03/28  24:00:00,131.071334862,30.7754436294,18.7332526304,0.0,25.5240853573,30.610668775,141.936142521,44.0970883413,3.33212,94.5069341798
 03/29  01:00:00,134.515472881,30.7754436294,29.565116212,0.0,19.418418834,29.3649097162,117.58998914,40.5231335515,3.33212,73.734735589
 03/29  02:00:00,131.797537715,30.7754436294,34.7828990967,0.0,12.7620426787,28.1191506574,114.343646713,37.2886624008,3.33212,73.7228643124
 03/29  03:00:00,180.714616244,33.1681828499,78.4590931857,0.0,12.7620426787,28.1191506574,111.405699419,34.3497964842,3.33212,73.7237829347
 03/29  04:00:00,120.339735565,30.7754436294,16.7470585292,0.0,12.7620426787,28.1191506574,129.503882656,31.6990709573,3.33212,94.4726916987
 03/29  05:00:00,199.91021755,32.7693929798,64.3731408945,0.0,25.5240853573,30.610668775,207.866137799,29.5803237889,8.3303,169.95551401
 03/29  06:00:00,344.83008202,34.4443104342,107.60036648,0.0,51.0481707146,78.1489452969,335.952661326,28.0649027655,16.6606,291.22715856
 03/29  07:00:00,400.922664228,35.5748492756,121.42147744,0.0,64.3609230253,109.708623606,436.270370236,31.4200280193,24.9909,379.859442216
 03/29  08:00:00,330.514807943,35.5609220704,96.7571447036,0.0,51.0481707146,80.7689615957,364.491927097,30.3500526953,33.3212,300.820674401
 03/29  09:00:00,287.250034247,36.1039185032,81.1510359329,0.0,51.0481707146,71.0224615957,324.391644324,31.6482201276,66.8089,225.934524197
 03/29  10:00:00,224.470244861,36.149702704,67.073320906,0.0,32.1804615127,65.7244621605,296.346999001,33.6389767756,83.4695,179.238522225
 03/29  11:00:00,216.392271333,36.1869284159,58.3337480709,0.0,32.1804615127,65.7244621605,261.707168686,40.5773030094,83.4695,137.660365677
 03/29  12:00:00,212.6465532,36.2181995683,55.2687457483,0.0,32.1804615127,65.7244621605,266.956903393,52.5434303779,83.4695,130.943973015
 03/29  13:00:00,202.927725627,36.2482555806,55.1919000705,0.0,32.1804615127,55.9779621605,264.044118056,51.5615215164,75.1392,137.34339654
 03/29  14:00:00,202.406994121,36.2744877761,54.6245291312,0.0,32.1804615127,55.9779621605,241.82305685,44.3569454305,66.8089,130.657211419
 03/29  15:00:00,201.910197307,36.2994923799,54.1144170128,0.0,32.1804615127,55.9779621605,249.098293258,43.3148801641,75.1392,130.644213094
 03/29  16:00:00,230.275318047,36.018374367,53.5429857644,0.0,32.1804615127,60.9114621605,236.386765973,43.6325199736,91.7998,100.954446
 03/29  17:00:00,273.423136005,35.5609220704,62.2117870553,0.0,32.1804615127,77.5397301883,243.778065108,47.548374206,49.9818,146.247890902
 03/29  18:00:00,345.793873236,35.5609543445,80.5451022463,0.0,77.122965704,86.2600435998,366.745681992,49.0431712108,49.9818,267.720710782
 03/29  19:00:00,365.967846917,35.5609220704,84.7096626842,0.0,102.647051061,80.1663183927,278.738893262,48.3211554361,33.3212,197.096537826
 03/29  20:00:00,404.717543771,35.5609220704,89.7389142279,0.0,115.40909374,92.7192997104,277.791328754,47.8615417287,33.3212,196.608587026
 03/29  21:00:00,394.899237503,35.5609220704,103.493034138,0.0,102.647051061,94.1340635361,363.321581203,48.023419361,24.9909,290.307261842
 03/29  22:00:00,315.417241928,35.5746305157,90.5917808675,0.0,77.122965704,65.871452062,284.450932652,50.4345222282,16.6606,217.355810423
 03/29  23:00:00,222.796948418,35.5617583406,66.1353397395,0.0,38.286128036,48.4199368926,184.522125557,53.4285394972,8.3303,122.763286059
 03/29  24:00:00,124.146242285,30.7754436294,11.840433377,0.0,25.5240853573,30.610668775,140.16377854,42.3579031343,3.33212,94.4737554057
 03/30  01:00:00,123.812497189,30.7754436294,18.8736105642,0.0,19.418418834,29.3649097162,114.037332527,37.0028710553,3.33212,73.7023414713
 03/30  02:00:00,119.963162283,30.7754436294,22.9532921751,0.0,12.7620426787,28.1191506574,109.538911451,32.5182609916,3.33212,73.6885304597
 03/30  03:00:00,122.855037928,30.7754436294,25.8524032676,0.0,12.7620426787,28.1191506574,105.771305276,28.7622498855,3.33212,73.6769353906
 03/30  04:00:00,133.520995175,30.7754436294,29.9265045424,0.0,12.7620426787,28.1191506574,123.385371454,25.6158340167,3.33212,94.4374174378
 03/30  05:00:00,218.385960537,33.1681828499,81.8499186135,0.0,25.5240853573,30.610668775,197.684242589,19.5958063688,8.3303,169.75813622
 03/30  06:00:00,310.67187019,33.1681828499,76.4104451142,0.0,51.0481707146,78.1489452969,315.75401176,16.0432237409,16.6606,283.050188019
 03/30  07:00:00,395.021182967,35.658646866,115.313707978,0.0,64.3609230253,109.708623606,427.384364769,17.0765441339,24.9909,385.316920635
 03/30  08:00:00,321.109074976,35.5609220704,87.385950073,0.0,51.0481707146,80.7689615957,343.523613337,15.3920141748,33.3212,294.810399162
 03/30  09:00:00,289.361989129,36.0798365751,83.1389847301,0.0,51.0481707146,71.0224615957,306.465721048,11.2039850399,66.8089,228.452836008
 03/30  10:00:00,242.160849181,36.1276886058,84.456872128,0.0,32.1804615127,65.7244621605,275.242817657,10.0663121595,83.4695,181.707005497
 03/30  11:00:00,254.822253529,36.1666520194,96.3635280977,0.0,32.1804615127,65.7244621605,222.922196567,6.79075173099,83.4695,132.661944836
 03/30  12:00:00,289.062034161,36.1988249802,131.010356041,0.0,32.1804615127,65.7244621605,220.686921045,6.32695412982,83.4695,130.890466915
 03/30  13:00:00,303.917849835,36.2295316989,154.982186717,0.0,32.1804615127,55.9779621605,219.114827488,6.69737850458,75.1392,137.278248983
 03/30  14:00:00,303.308492888,36.2585726488,153.973854288,0.0,32.1804615127,55.9779621605,204.477643584,7.07132130086,66.8089,130.597422283
 03/30  15:00:00,302.315262368,36.2877246917,152.652164748,0.0,32.1804615127,55.9779621605,212.613575149,6.88029529031,75.1392,130.594079859
 03/30  16:00:00,329.957353528,36.0124781642,151.194927303,0.0,32.1804615127,60.9114621605,192.776271513,4.25090623349,91.7998,96.7255652796
 03/30  17:00:00,363.835178942,35.5769388004,150.472446646,0.0,32.1804615127,77.5397301883,208.177788833,7.62625111205,49.9818,150.569737721
 03/30  18:00:00,416.07918243,35.6251422002,148.72443992,0.0,77.122965704,86.2600435998,319.902578564,7.97581738156,49.9818,261.944961182
 03/30  19:00:00,431.849096331,35.5717056062,148.502825399,0.0,102.647051061,80.1663183927,240.202315686,7.05975538116,33.3212,199.821360305
 03/30  20:00:00,464.315633134,35.5639538566,147.156924943,0.0,115.40909374,92.7192997104,231.736365615,6.89644271806,33.3212,191.518722897
 03/30  21:00:00,438.805977546,35.6155050086,145.159364291,0.0,102.647051061,94.1340635361,323.677271931,7.50959751605,24.9909,291.176774415
 03/30  22:00:00,373.619392152,35.6893626992,146.596854938,0.0,77.122965704,65.871452062,243.245455337,10.5428539244,16.6606,216.042001413
 03/30  23:00:00,308.012461395,35.656106437,149.170486747,0.0,38.286128036,48.4199368926,144.657058595,13.6338616256,8.3303,122.692896969
 03/30  24:00:00,137.770318605,30.7754436294,25.430853947,0.0,25.5240853573,30.610668775,97.772381292,0.0,3.33212,94.440261292
 03/31  01:00:00,142.307320932,30.7754436294,37.3500764436,0.0,19.418418834,29.3649097162,77.036168429,0.0,3.33212,73.704048429
 03/31  02:00:00,184.558775151,33.1681828499,82.1207677385,0.0,12.7620426787,28.1191506574,77.0585726289,0.0360467368854,3.33212,73.690405892
 03/31  03:00:00,113.67669828,30.7754436294,16.7368953996,0.0,12.7620426787,28.1191506574,77.6871423148,0.678442394133,3.33212,73.6765799207
 03/31  04:00:00,183.045896749,33.1681828499,73.4217010746,0.0,12.7620426787,28.1191506574,100.725547939,2.98112976901,3.33212,94.4122981697
 03/31  05:00:00,201.391754472,32.7693929798,65.1443286336,0.0,25.5240853573,30.610668775,179.180183983,1.13169595202,8.3303,169.718188031
 03/31  06:00:00,343.310448388,34.2847944861,105.619602866,0.0,51.0481707146,78.1489452969,299.362428043,0.144849361842,16.6606,282.556978681
 03/31  07:00:00,431.168715697,35.583906981,150.228338126,0.0,64.3609230253,109.708623606,419.043367622,9.51968250541,24.9909,384.532785116
 03/31  08:00:00,382.33235751,35.5609220704,147.29682674,0.0,51.0481707146,80.7689615957,333.28621545,5.58088908613,33.3212,294.384126364
 03/31  09:00:00,351.698737952,36.0980205105,144.980600782,0.0,51.0481707146,71.0224615957,295.845603444,3.53424612362,66.8089,225.502457321
 03/31  10:00:00,300.249419379,36.1471634796,142.109185898,0.0,32.1804615127,65.7244621605,272.476938939,10.0170722541,83.4695,178.990366684
 03/31  11:00:00,311.571317744,36.1867189436,152.690045772,0.0,32.1804615127,65.7244621605,231.481577606,10.4780722139,83.4695,137.534005392
 03/31  12:00:00,313.016938609,36.2218773259,154.707079425,0.0,32.1804615127,65.7244621605,224.649467671,10.3597404626,83.4695,130.820227209
 03/31  13:00:00,302.637403045,36.2537748177,153.939913296,0.0,32.1804615127,55.9779621605,216.51899604,10.6970872662,75.1392,130.682708774
 03/31  14:00:00,299.476775616,36.2826356491,150.694671762,0.0,32.1804615127,55.9779621605,208.548178507,11.2134218475,66.8089,130.52585666
 03/31  15:00:00,299.496621976,36.3110453652,150.55249255,0.0,32.1804615127,55.9779621605,216.343383797,10.6829558551,75.1392,130.521227942
 03/31  16:00:00,327.169242459,36.0335477008,149.113448722,0.0,32.1804615127,60.9114621605,198.733374907,6.04520498166,91.7998,100.888369925
 03/31  17:00:00,361.509998438,35.587499844,148.825734662,0.0,32.1804615127,77.5397301883,207.093160386,11.0574338972,49.9818,146.053926489
 03/31  18:00:00,418.154136903,35.6313244254,151.523203836,0.0,77.122965704,86.2600435998,328.322811198,11.2790990169,49.9818,267.061912181
 03/31  19:00:00,433.755709479,35.5741981909,151.826661652,0.0,102.647051061,80.1663183927,239.83592657,9.76323282645,33.3212,196.751493743
 03/31  20:00:00,466.790477071,35.5652446613,151.228149705,0.0,115.40909374,92.7192997104,231.98411823,9.39920310289,33.3212,189.263715127
 03/31  21:00:00,441.762707073,35.6145020397,149.721721503,0.0,102.647051061,94.1340635361,326.498443612,10.7338507097,24.9909,290.773692902
 03/31  22:00:00,376.471745667,35.6917958991,150.592003237,0.0,77.122965704,65.871452062,247.613305365,15.1478852692,16.6606,215.804820096
 03/31  23:00:00,288.198988485,35.6577222444,130.517121467,0.0,38.286128036,48.4199368926,149.50207088,18.5244145173,8.3303,122.647356362
 03/31  24:00:00,133.29926119,30.7754436294,21.0143530771,0.0,25.5240853573,30.610668775,97.7386140555,0.0,3.33212,94.4064940555
 04/01  01:00:00,149.343036418,30.7754436294,34.8465530567,0.0,27.7269238854,30.610668775,76.9935006392,0.0,3.33212,73.6613806392
 04/01  02:00:00,184.224675982,33.1681828499,81.8271580279,0.0,12.7620426787,28.1191506574,77.0395364075,0.0476679778491,3.33212,73.6597484296
 04/01  03:00:00,119.210473605,30.7754436294,22.1994357836,0.0,12.7620426787,28.1191506574,70.8686345047,0.0,3.33212,67.5365145047
 04/01  04:00:00,186.435970886,33.1681828499,77.3948854651,0.0,12.7620426787,28.1191506574,104.067577309,0.0752177034191,3.33212,100.660239606
 04/01  05:00:00,200.842794519,33.1681828499,79.6019679111,0.0,12.7620426787,28.1191506574,124.557415147,0.104891868848,8.3303,116.122223278
 04/01  06:00:00,293.291238987,33.646730694,90.3856864452,0.0,42.6918050922,54.3732441037,187.051491284,0.217248158212,16.6606,170.173643126
 04/01  07:00:00,380.174855565,35.6207557436,145.688435762,0.0,42.6918050922,86.1019271793,324.223652961,13.4448688697,24.9909,285.787884092
 04/01  08:00:00,422.037350377,35.5790040892,149.557757003,0.0,57.6566862989,112.030105488,447.265475536,6.3009096895,33.3212,407.643365846
 04/01  09:00:00,376.787157344,36.107516539,149.715930079,0.0,57.6566862989,83.6599452969,367.576507712,2.01888817847,66.8089,298.748719534
 04/01  10:00:00,324.917101835,36.16221204,151.632682479,0.0,42.6918050922,68.9656133826,314.791544278,6.48709839557,83.4695,224.834945882
 04/01  11:00:00,317.119175734,36.2352295755,151.979863606,0.0,34.9340096728,67.7198543238,271.013935364,6.04872608119,83.4695,181.495709283
 04/01  12:00:00,316.616330021,36.2889781954,152.113533913,0.0,34.9340096728,67.7198543238,219.42616293,4.90200892876,83.4695,131.054654001
 04/01  13:00:00,306.836322831,36.2870337707,151.726378289,0.0,34.9340096728,57.9733543238,216.580557324,3.98405740255,75.1392,137.457299921
 04/01  14:00:00,306.967202062,36.327957465,151.220597353,0.0,34.9340096728,57.9733543238,201.188904645,3.62124831122,66.8089,130.758756334
 04/01  15:00:00,307.221905093,36.3639304848,150.917897136,0.0,34.9340096728,57.9733543238,209.182482312,3.28785486899,75.1392,130.755427443
 04/01  16:00:00,337.442479622,36.100805438,152.902052106,0.0,34.9340096728,62.9068543238,196.378414317,3.6234443476,91.7998,100.955169969
 04/01  17:00:00,361.962655948,35.6541544265,151.948861782,0.0,34.9340096728,72.2186844194,182.034574288,9.06997710398,49.9818,122.982797184
 04/01  18:00:00,427.004853208,35.7433808426,151.170437757,0.0,87.0357390804,86.2600435998,204.703175227,8.25170544832,49.9818,146.469669778
 04/01  19:00:00,428.825691518,35.6011829187,150.164644471,0.0,102.000620287,77.6748002752,237.689757791,8.00463544087,33.3212,196.36392235
 04/01  20:00:00,447.736692671,35.5658248208,149.580946001,0.0,102.000620287,88.9820225341,237.954111304,8.51541590319,33.3212,196.117495401
 04/01  21:00:00,437.811177856,35.5927915159,149.449121231,0.0,102.000620287,91.6425454185,227.408486771,9.52222907135,24.9909,192.8953577
 04/01  22:00:00,384.9631258,35.5788686768,149.943029274,0.0,87.0357390804,65.871452062,318.43250632,16.5705781695,16.6606,285.201328151
 04/01  23:00:00,283.994861035,35.5609220704,122.806959562,0.0,42.6918050922,48.4199368926,205.006210795,33.6845561234,8.3303,162.991354672
 04/01  24:00:00,139.949930225,30.7754436294,25.3992897269,0.0,27.7269238854,30.610668775,146.013859534,42.0241235952,3.33212,100.657615939
 04/02  01:00:00,158.51043136,30.7754436294,34.6930987331,0.0,34.4311606118,33.1021868926,157.93720994,81.6586412954,3.33212,72.9464486449
 04/02  02:00:00,142.437025603,30.7754436294,36.0136920273,0.0,19.466279405,30.610668775,202.329722769,130.662942727,3.33212,68.3346600419
 04/02  03:00:00,142.968545869,30.7754436294,36.5321365002,0.0,19.466279405,30.610668775,185.392566864,108.325492713,3.33212,73.7349541509
 04/02  04:00:00,152.908280184,30.7754436294,39.9046760912,0.0,19.466279405,30.610668775,176.789405696,77.4376792506,3.33212,96.0196064451
 04/02  05:00:00,168.114826366,30.7754436294,42.8688116794,0.0,19.466279405,30.610668775,189.141405495,59.8950832418,8.3303,120.916022253
 04/02  06:00:00,311.177444708,34.4443104342,106.971446915,0.0,42.6918050922,54.3732441037,232.998765683,45.8897063025,16.6606,170.448459381
 04/02  07:00:00,329.76292216,35.7487876645,86.4023858896,0.0,49.3960418185,88.5934452969,369.332075572,59.1767454743,24.9909,285.164430098
 04/02  08:00:00,396.942658726,35.5836051346,123.70650863,0.0,57.6566862989,112.030105488,475.679101388,36.2182236316,33.3212,406.139677756
 04/02  09:00:00,355.53725908,36.1318276994,137.682422884,0.0,50.9524495726,81.1684271793,370.137071909,5.93203276447,66.8089,297.396139144
 04/02  10:00:00,324.030272813,36.2750311834,152.000682921,0.0,42.6918050922,68.9656133826,310.273151187,1.10917005181,83.4695,225.694481135
 04/02  11:00:00,320.427877153,36.3279484153,151.879092202,0.0,38.286128036,68.9656133826,266.837402301,0.985104141619,83.4695,182.38279816
 04/02  12:00:00,320.033196071,36.3749667961,152.050570452,0.0,38.286128036,68.9656133826,214.856413509,0.679935535447,83.4695,130.706977973
 04/02  13:00:00,301.065601966,36.335111668,151.906698058,0.0,31.5818913096,56.727595265,206.547944557,0.713251893484,75.1392,130.695492663
 04/02  14:00:00,300.858305971,36.3761990052,151.525229418,0.0,31.5818913096,56.727595265,197.808041935,0.59565441487,66.8089,130.40348752
 04/02  15:00:00,301.070403268,36.4098651493,151.496253499,0.0,31.5818913096,56.727595265,206.092495503,0.550409161149,75.1392,130.402886342
 04/02  16:00:00,330.637841879,36.1977937399,151.964158451,0.0,31.5818913096,61.661095265,186.91956064,0.615032079067,91.7998,94.5047285613
 04/02  17:00:00,358.581620653,35.7042976868,152.716956824,0.0,31.5818913096,70.9729253606,175.002681438,2.11249824161,49.9818,122.908383197
 04/02  18:00:00,418.930764425,35.7460809514,151.436334942,0.0,80.3315023541,83.7685254822,198.852987012,2.11490270332,49.9818,146.756284309
 04/02  19:00:00,428.721655324,35.7065256399,149.379785828,0.0,102.000620287,77.6748002752,230.917055775,2.19789467061,33.3212,195.397961104
 04/02  20:00:00,456.736639286,35.6632800897,146.908316633,0.0,108.704857014,91.4735406516,224.674114066,2.46497207663,33.3212,188.887941989
 04/02  21:00:00,429.981789184,35.7785895398,148.590127168,0.0,95.2963835608,89.1510273009,227.984025847,7.42229583147,24.9909,195.570830016
 04/02  22:00:00,367.528261198,35.7260656908,139.830335235,0.0,80.3315023541,63.3799339444,314.091667922,16.3794798698,16.6606,281.051588052
 04/02  23:00:00,263.365542506,35.6614809182,100.534930202,0.0,42.6918050922,48.4199368926,201.532017347,27.1747325285,8.3303,166.026984818
 04/02  24:00:00,147.325404262,30.7754436294,23.4051468469,0.0,34.4311606118,33.1021868926,138.441907542,37.6154170098,3.33212,97.4943705325
 04/03  01:00:00,140.238717464,30.7754436294,35.1123841257,0.0,19.418418834,29.3649097162,121.26465152,44.3262077528,3.33212,73.6063237673
 04/03  02:00:00,168.49235974,32.3706031097,67.8576865045,0.0,12.7620426787,28.1191506574,115.406238163,44.5778063456,3.33212,67.496311817
 04/03  03:00:00,134.753375283,31.5730233695,35.9776815589,0.0,12.7620426787,28.1191506574,118.110652836,41.1533540996,3.33212,73.6251787361
 04/03  04:00:00,127.801365256,30.7754436294,23.997728078,0.0,12.7620426787,28.1191506574,130.396737462,32.770909677,3.33212,94.2937077852
 04/03  05:00:00,210.63031779,33.1681828499,74.0308407362,0.0,25.5240853573,30.610668775,197.779271891,26.862913093,8.3303,162.586058798
 04/03  06:00:00,333.089331937,33.9657625901,96.7739508942,0.0,51.0481707146,78.1489452969,327.936570775,22.9177590592,16.6606,288.358211716
 04/03  07:00:00,392.620982357,35.5687932737,113.355045308,0.0,64.3609230253,109.708623606,434.576938997,35.4605124773,24.9909,374.12552652
 04/03  08:00:00,347.125643055,35.5641627311,112.780220074,0.0,51.0481707146,80.7689615957,344.585731867,18.0902813706,33.3212,293.174250497
 04/03  09:00:00,354.144774174,36.1298214443,147.016497845,0.0,51.0481707146,71.0224615957,292.34854906,0.683035925932,66.8089,224.856613134
 04/03  10:00:00,311.740275792,36.182092846,152.589418161,0.0,32.1804615127,65.7244621605,262.855605769,0.762693022121,83.4695,178.623412747
 04/03  11:00:00,313.181803722,36.2416792911,152.519586716,0.0,32.1804615127,65.7244621605,214.956035506,0.707240479651,83.4695,130.779295026
 04/03  12:00:00,313.72487621,36.3021897542,152.510598788,0.0,32.1804615127,65.7244621605,214.574715668,0.460896473393,83.4695,130.644319195
 04/03  13:00:00,304.295930101,36.333851027,152.40130003,0.0,32.1804615127,55.9779621605,205.87744853,0.250415386192,75.1392,130.487833144
 04/03  14:00:00,303.676742452,36.3743493846,151.749029883,0.0,32.1804615127,55.9779621605,197.325866331,0.16363053851,66.8089,130.353335793
 04/03  15:00:00,303.172331135,36.409636714,151.357822128,0.0,32.1804615127,55.9779621605,205.62208686,0.139689771548,75.1392,130.343197089
 04/03  16:00:00,332.037894256,36.2091093567,151.923572708,0.0,32.1804615127,60.9114621605,186.267721007,0.0,91.7998,94.4679210067
 04/03  17:00:00,365.600216967,35.6970199175,151.587102227,0.0,32.1804615127,77.5397301883,196.737138126,0.967580639019,49.9818,145.787757487
 04/03  18:00:00,417.080504243,35.7563212398,149.496167825,0.0,77.122965704,86.2600435998,316.151905578,1.48899771432,49.9818,264.681107864
 04/03  19:00:00,432.486021787,35.7623325949,149.447653961,0.0,102.647051061,80.1663183927,225.556301275,1.72335931622,33.3212,190.511741958
 04/03  20:00:00,465.120389843,35.7360445844,148.91289241,0.0,115.40909374,92.7192997104,231.074647773,1.95835193175,33.3212,195.795095841
 04/03  21:00:00,440.239073429,35.7827444348,147.831134261,0.0,102.647051061,94.1340635361,309.141619702,2.40649420708,24.9909,281.744225495
 04/03  22:00:00,375.236049283,35.8335975453,149.49673013,0.0,77.122965704,65.871452062,236.286765866,4.40643775267,16.6606,215.219728113
 04/03  23:00:00,283.536549964,35.7662081256,126.152345384,0.0,38.286128036,48.4199368926,139.144950825,8.33013943048,8.3303,122.484511395
 04/03  24:00:00,138.109401673,30.7754436294,25.7613365291,0.0,25.5240853573,30.610668775,104.458994151,6.83319046792,3.33212,94.2936836826
 04/04  01:00:00,142.766244686,30.7754436294,37.8175572162,0.0,19.418418834,29.3649097162,79.234543518,8.44127663196,3.33212,67.4611468861
 04/04  02:00:00,174.803365245,33.1681828499,72.4592470741,0.0,12.7620426787,28.1191506574,86.4725265684,9.52651135196,3.33212,73.6138952164
 04/04  03:00:00,181.072424104,33.1681828499,78.699165764,0.0,12.7620426787,28.1191506574,81.0965581325,4.16695502441,3.33212,73.597483108
 04/04  04:00:00,142.492720663,31.5730233695,36.3548055014,0.0,12.7620426787,28.1191506574,97.9356123227,0.337484367389,3.33212,94.2660079553
 04/04  05:00:00,198.42341272,32.3706031097,62.9164778166,0.0,25.5240853573,30.610668775,170.792942239,0.0,8.3303,162.462642239
 04/04  06:00:00,355.744009921,34.7633423302,116.787412265,0.0,51.0481707146,78.1489452969,297.702450883,0.0485884167208,16.6606,280.993262466
 04/04  07:00:00,430.502902053,35.5981054235,148.360762028,0.0,64.3609230253,109.708623606,405.271162882,3.72542497067,24.9909,376.554837911
 04/04  08:00:00,386.038522891,35.5767753469,149.225439683,0.0,51.0481707146,80.7689615957,328.126141943,1.49930999124,33.3212,293.305631951
 04/04  09:00:00,356.905368846,36.1362976359,148.2049863,0.0,51.0481707146,71.0224615957,287.600815121,0.0,66.8089,220.791915121
 04/04  10:00:00,308.7599821,36.1899182224,148.450204491,0.0,32.1804615127,65.7244621605,262.232665315,0.276402326134,83.4695,178.486762989
 04/04  11:00:00,309.649629782,36.2679774795,148.188185988,0.0,32.1804615127,65.7244621605,214.588366182,0.390726059889,83.4695,130.728140122
 04/04  12:00:00,308.857438552,36.3256246281,148.076903066,0.0,32.1804615127,65.7244621605,214.442578979,0.410494707537,83.4695,130.562584272
 04/04  13:00:00,298.272204741,36.3188533092,147.172609567,0.0,32.1804615127,55.9779621605,205.94705982,0.390029554957,75.1392,130.417830265
 04/04  14:00:00,297.668788146,36.3550245725,146.358600882,0.0,32.1804615127,55.9779621605,197.412512907,0.316997269629,66.8089,130.286615638
 04/04  15:00:00,298.303608709,36.3874939097,147.348512189,0.0,32.1804615127,55.9779621605,205.665525498,0.245185072749,75.1392,130.281140425
 04/04  16:00:00,328.239888396,36.1952525329,148.154380743,0.0,32.1804615127,60.9114621605,186.229149747,0.0,91.7998,94.4293497466
 04/04  17:00:00,363.12844617,35.6918808763,148.590190284,0.0,32.1804615127,77.5397301883,197.226983362,1.52949231377,49.9818,145.715691048
 04/04  18:00:00,414.836156155,35.7479170698,146.401314226,0.0,77.122965704,86.2600435998,310.370798705,2.26540340062,49.9818,258.123595304
 04/04  19:00:00,429.558086999,35.7547967719,145.646843676,0.0,102.647051061,80.1663183927,231.947521216,2.54647395484,33.3212,196.079847261
 04/04  20:00:00,462.183592746,35.7480929722,144.461295315,0.0,115.40909374,92.7192997104,227.743224497,2.82466527839,33.3212,191.597359218
 04/04  21:00:00,436.585040124,35.8150772474,142.298278308,0.0,102.647051061,94.1340635361,313.876036772,3.09312071852,24.9909,285.792016053
 04/04  22:00:00,371.301884228,35.8733492033,143.227192535,0.0,77.122965704,65.871452062,232.338828112,3.37682053053,16.6606,212.301407581
 04/04  23:00:00,305.17430004,35.816816306,145.379048592,0.0,38.286128036,48.4199368926,131.731673031,5.1328134547,8.3303,118.268559577
 04/04  24:00:00,194.058620548,32.3706031097,77.8079063753,0.0,25.5240853573,30.610668775,97.6067913741,0.00852322791788,3.33212,94.2661481462
 04/05  01:00:00,173.454585722,31.5730233695,66.4110393742,0.0,19.418418834,29.3649097162,76.9155481412,0.0,3.33212,73.5834281412
 04/05  02:00:00,195.072501976,33.1681828499,92.3111214686,0.0,12.7620426787,28.1191506574,70.8184254848,0.0250409208099,3.33212,67.461264564
 04/05  03:00:00,188.793514936,32.7693929798,87.0477147456,0.0,12.7620426787,28.1191506574,77.1742736631,0.253372709013,3.33212,73.5887809541
 04/05  04:00:00,200.437060672,33.0352528932,91.4959737589,0.0,12.7620426787,28.1191506574,97.8603799792,0.289592856699,3.33212,94.2386671225
 04/05  05:00:00,242.897472392,33.6999026767,104.784246332,0.0,25.5240853573,30.610668775,170.785110746,0.101976158617,8.3303,162.352834587
 04/05  06:00:00,350.582204562,33.9657625901,114.065584202,0.0,51.0481707146,78.1489452969,297.286484245,0.035903982755,16.6606,280.589980262
 04/05  07:00:00,419.075957486,35.7630059827,135.834574043,0.0,64.3609230253,109.708623606,402.790076164,5.16442227553,24.9909,372.634753889
 04/05  08:00:00,376.412731407,35.586693705,138.569039343,0.0,51.0481707146,80.7689615957,326.853648829,2.02950525003,33.3212,291.502943579
 04/05  09:00:00,347.263891828,36.1430505573,137.036618262,0.0,51.0481707146,71.0224615957,291.206528397,0.0,66.8089,224.397628397
 04/05  10:00:00,299.075456684,36.1909445309,137.511927523,0.0,32.1804615127,65.7244621605,261.88838665,0.0466434701245,83.4695,178.37224318
 04/05  11:00:00,300.547395578,36.2441054542,138.279786909,0.0,32.1804615127,65.7244621605,214.643228247,0.510861713582,83.4695,130.662866534
 04/05  12:00:00,300.126546801,36.2865977971,138.536550714,0.0,32.1804615127,65.7244621605,214.728743793,0.74808839001,83.4695,130.511155403
 04/05  13:00:00,289.33958429,36.3041023283,137.464898391,0.0,32.1804615127,55.9779621605,206.340436055,0.822403469923,75.1392,130.378832585
 04/05  14:00:00,288.339960899,36.3338122453,136.443818355,0.0,32.1804615127,55.9779621605,191.741603649,0.866556971544,66.8089,124.066146678
 04/05  15:00:00,288.125931524,36.3614372334,136.215321588,0.0,32.1804615127,55.9779621605,205.912950798,0.918593708317,75.1392,129.85515709
 04/05  16:00:00,317.787448598,36.1240723787,136.842329228,0.0,32.1804615127,60.9114621605,191.079284794,0.0212398182395,91.7998,99.2582449758
 04/05  17:00:00,352.885831809,35.6609183432,137.365397578,0.0,32.1804615127,77.5397301883,192.917765838,2.4204544884,49.9818,140.515511349
 04/05  18:00:00,405.294586919,35.7024397153,135.802113058,0.0,77.122965704,86.2600435998,314.275122356,3.41247095691,49.9818,260.880851399
 04/05  19:00:00,421.339514687,35.6976664132,135.740017617,0.0,102.647051061,80.1663183927,230.162334842,3.77077411281,33.3212,193.07036073
 04/05  20:00:00,454.11080223,35.7082615573,134.818412661,0.0,115.40909374,92.7192997104,226.941930255,4.08299257718,33.3212,189.537737678
 04/05  21:00:00,429.122011986,35.7866399662,133.443792446,0.0,102.647051061,94.1340635361,315.542563311,4.40878294914,24.9909,286.142880362
 04/05  22:00:00,362.620098396,35.8646248869,133.412896537,0.0,77.122965704,65.871452062,230.421695291,4.81985129611,16.6606,208.941243995
 04/05  23:00:00,295.452364092,35.8239912332,134.302201061,0.0,38.286128036,48.4199368926,137.808978621,7.1246042643,8.3303,122.354074357
 04/05  24:00:00,238.461156435,32.7693929798,121.009408722,0.0,25.5240853573,30.610668775,97.8762942802,0.323145131738,3.33212,94.2210291484
 04/06  01:00:00,226.677767395,32.3706031097,117.29135819,0.0,19.418418834,29.3649097162,70.839141317,0.0605558645879,3.33212,67.4464654524
 04/06  02:00:00,213.658479294,32.7693929798,111.517812897,0.0,12.7620426787,28.1191506574,77.2277400977,0.327146989239,3.33212,73.5684731084
 04/06  03:00:00,217.709770056,33.4340427633,114.218763964,0.0,12.7620426787,28.1191506574,70.8283055532,0.0597413738059,3.33212,67.4364441794
 04/06  04:00:00,207.851113891,32.6364630231,99.4509165147,0.0,12.7620426787,28.1191506574,97.6013089879,0.0648159001682,3.33212,94.2043730877
 04/06  05:00:00,240.222093446,32.9023229365,103.700415306,0.0,25.5240853573,30.610668775,170.708035856,0.12474725355,8.3303,162.252988602
 04/06  06:00:00,360.727317163,34.6038263822,122.823841049,0.0,51.0481707146,78.1489452969,296.945168486,0.0807596586451,16.6606,280.203808827
 04/06  07:00:00,417.329237495,35.6346687103,137.122793059,0.0,64.3609230253,109.708623606,405.9779657,6.90004089863,24.9909,374.087024801
 04/06  08:00:00,382.639495964,35.6245852151,145.987208175,0.0,51.0481707146,80.7689615957,325.069003274,2.7097876874,33.3212,289.038015586
 04/06  09:00:00,359.500687448,36.1352796801,151.361478054,0.0,51.0481707146,71.0224615957,291.003793211,0.0152362555285,66.8089,224.179656955
 04/06  10:00:00,311.616063995,36.2415959952,151.364274298,0.0,32.1804615127,65.7244621605,257.253055045,0.0977563265289,83.4695,173.685798719
 04/06  11:00:00,313.95477066,36.3405121218,152.047798358,0.0,32.1804615127,65.7244621605,218.512108436,0.112434186771,83.4695,134.930174249
 04/06  12:00:00,313.622334812,36.3968938876,152.145428048,0.0,32.1804615127,65.7244621605,212.856563714,0.100386393696,83.4695,129.28667732
 04/06  13:00:00,303.958963123,36.3522359791,152.104280426,0.0,32.1804615127,55.9779621605,200.145273651,0.0820449333239,75.1392,124.924028718
 04/06  14:00:00,304.168670882,36.3930375819,152.162922338,0.0,32.1804615127,55.9779621605,197.031084491,0.0659264258634,66.8089,130.156258066
 04/06  15:00:00,303.993695335,36.4297616212,151.949781012,0.0,32.1804615127,55.9779621605,205.314612085,0.0121110267869,75.1392,130.163301058
 04/06  16:00:00,333.225576392,36.3673610423,152.015775508,0.0,32.1804615127,60.9114621605,186.172871492,0.0,91.7998,94.3730714925
 04/06  17:00:00,367.836753404,35.8235974808,152.404531252,0.0,32.1804615127,77.5397301883,197.722058336,2.20723763663,49.9818,145.533020699
 04/06  18:00:00,419.89094182,35.9105534557,150.28465853,0.0,77.122965704,86.2600435998,310.861867669,3.39496932633,49.9818,257.485098342
 04/06  19:00:00,435.817989727,35.9937220004,149.931251611,0.0,102.647051061,80.1663183927,225.854961819,3.79307278044,33.3212,188.740689038
 04/06  20:00:00,468.276963813,35.9703794954,148.963698203,0.0,115.40909374,92.7192997104,232.737348704,4.12179431604,33.3212,195.294354388
 04/06  21:00:00,443.026264815,36.0464567263,147.378399237,0.0,102.647051061,94.1340635361,309.902177607,4.45758016975,24.9909,280.453697438
 04/06  22:00:00,377.040321354,36.0594601088,148.570441463,0.0,77.122965704,65.871452062,228.87132997,4.83929708104,16.6606,207.371432889
 04/06  23:00:00,310.747767642,35.9309386623,150.984040365,0.0,38.286128036,48.4199368926,135.861654377,5.25770216136,8.3303,122.273652215
 04/06  24:00:00,200.756520701,32.7693929798,84.3440233766,0.0,25.5240853573,30.610668775,97.8801106442,0.360616229179,3.33212,94.187374415
 04/07  01:00:00,183.054125967,32.3706031097,74.3293725485,0.0,19.418418834,29.3649097162,70.7605730871,0.0,3.33212,67.4284530871
 04/07  02:00:00,173.924527899,32.7693929798,72.6455520598,0.0,12.7620426787,28.1191506574,77.2619331432,0.384819769544,3.33212,73.5449933737
 04/07  03:00:00,160.496988017,32.3706031097,59.886109845,0.0,12.7620426787,28.1191506574,70.7932106873,0.041285395315,3.33212,67.419805292
 04/07  04:00:00,168.218662085,32.3706031097,60.4251016446,0.0,12.7620426787,28.1191506574,98.5415973913,1.05789825888,3.33212,94.1515791324
 04/07  05:00:00,215.817093263,33.1681828499,78.5111650517,0.0,25.5240853573,30.610668775,175.609994838,5.15876386692,8.3303,162.120930971
 04/07  06:00:00,351.2004649,34.6038263822,112.735135239,0.0,51.0481707146,78.1489452969,303.679954323,7.23239298029,16.6606,279.786961342
 04/07  07:00:00,426.834952819,35.5961859627,148.642928389,0.0,64.3609230253,109.708623606,405.593745265,10.567375273,24.9909,370.035469992
 04/07  08:00:00,385.605875549,35.5910922304,149.961433123,0.0,51.0481707146,80.7689615957,327.627846741,2.80205293555,33.3212,291.504593806
 04/07  09:00:00,357.951300256,36.1535838752,150.452886691,0.0,51.0481707146,71.0224615957,283.586055338,0.0,66.8089,216.777155338
 04/07  10:00:00,310.471979804,36.2197876383,151.40220642,0.0,32.1804615127,65.7244621605,261.568875415,0.0,83.4695,178.099375415
 04/07  11:00:00,311.818433069,36.3096305542,151.750967885,0.0,32.1804615127,65.7244621605,213.985040623,0.0,83.4695,130.515540623
 04/07  12:00:00,311.430614184,36.3661389538,151.480014251,0.0,32.1804615127,65.7244621605,213.843620738,0.0,83.4695,130.374120738
 04/07  13:00:00,302.257800851,36.3506955436,151.518412799,0.0,32.1804615127,55.9779621605,205.379355735,0.0,75.1392,130.240155735
 04/07  14:00:00,302.133297313,36.3921442115,151.104997879,0.0,32.1804615127,55.9779621605,190.388740282,0.0,66.8089,123.579840282
 04/07  15:00:00,302.208078471,36.4256205196,150.914097767,0.0,32.1804615127,55.9779621605,205.231745888,0.0,75.1392,130.092545888
 04/07  16:00:00,332.684086493,36.2988935832,152.266117927,0.0,32.1804615127,60.9114621605,186.128058426,0.0,91.7998,94.3282584259
 04/07  17:00:00,367.312397545,35.7985752702,152.451936159,0.0,32.1804615127,77.5397301883,197.839783826,2.41660643042,49.9818,145.441377396
 04/07  18:00:00,418.458468671,35.8774139335,149.777063724,0.0,77.122965704,86.2600435998,310.843012142,3.706505369,49.9818,257.154706773
 04/07  19:00:00,433.489937453,35.9259646458,149.627507649,0.0,102.647051061,80.1663183927,226.037955169,4.13584437142,33.3212,188.580910798
 04/07  20:00:00,465.822588445,35.8921952875,148.779194147,0.0,115.40909374,92.7192997104,225.98733003,4.52802760208,33.3212,188.138102428
 04/07  21:00:00,440.408213391,35.9520180071,147.129964761,0.0,102.647051061,94.1340635361,310.09398499,4.88544485346,24.9909,280.217640137
 04/07  22:00:00,375.40998606,35.9788935197,148.434399391,0.0,77.122965704,65.871452062,236.30951399,5.29979997045,16.6606,214.349114019
 04/07  23:00:00,309.445778525,35.867267435,150.975864788,0.0,38.286128036,48.4199368926,129.87788242,5.77376835588,8.3303,115.773814064
 04/07  24:00:00,201.535818844,33.1681828499,83.9152757098,0.0,25.5240853573,30.610668775,97.4817953679,0.0,3.33212,94.1496753679
 04/08  01:00:00,147.475410962,30.7754436294,32.911502991,0.0,27.7269238854,30.610668775,70.7264373419,0.0,3.33212,67.3943173419
 04/08  02:00:00,180.313592459,33.1681828499,77.8364836121,0.0,12.7620426787,28.1191506574,76.8639075069,0.0017261216448,3.33212,73.5300613853
 04/08  03:00:00,182.155486125,33.1681828499,79.7255355916,0.0,12.7620426787,28.1191506574,70.7470520097,0.0250296654065,3.33212,67.3899023443
 04/08  04:00:00,166.288937812,32.3706031097,58.9942729986,0.0,12.7620426787,28.1191506574,97.5013450662,0.0474746452846,3.33212,94.1217504209
 04/08  05:00:00,157.734236555,31.5730233695,40.1851809111,0.0,12.7620426787,28.1191506574,135.143981318,10.5996289655,8.3303,116.214052352
 04/08  06:00:00,320.340869135,34.7633423302,114.791813045,0.0,42.6918050922,54.3732441037,211.434856007,25.9447248297,16.6606,168.829531178
 04/08  07:00:00,370.967353694,35.6463952767,139.109209763,0.0,42.6918050922,86.1019271793,321.200835631,18.3505283261,24.9909,277.859407305
 04/08  08:00:00,421.431800553,35.6390152049,147.731658371,0.0,57.6566862989,112.030105488,432.966156084,2.80722063547,33.3212,396.837735449
 04/08  09:00:00,375.833139419,36.1519308925,147.894613025,0.0,57.6566862989,83.6599452969,357.230850344,0.0,66.8089,290.421950344
 04/08  10:00:00,323.818194381,36.2775503732,149.886690754,0.0,42.6918050922,68.9656133826,300.225221912,0.0,83.4695,216.755721912
 04/08  11:00:00,315.745462294,36.383579883,149.865523999,0.0,34.9340096728,67.7198543238,261.855352102,0.0,83.4695,178.385852102
 04/08  12:00:00,315.779217657,36.4511708486,150.163016255,0.0,34.9340096728,67.7198543238,214.073573003,0.0,83.4695,130.604073003
 04/08  13:00:00,307.071539773,36.3880973255,150.798741718,0.0,34.9340096728,57.9733543238,205.600072999,0.0,75.1392,130.460872999
 04/08  14:00:00,307.191761586,36.44676794,150.567090697,0.0,34.9340096728,57.9733543238,196.040965628,0.0,66.8089,129.232065628
 04/08  15:00:00,307.060536444,36.5249717932,150.272103889,0.0,34.9340096728,57.9733543238,200.005011246,0.0,75.1392,124.865811246
 04/08  16:00:00,336.908448956,36.3596501815,151.099935058,0.0,34.9340096728,62.9068543238,192.477354879,0.0,91.7998,100.677554879
 04/08  17:00:00,364.384249462,36.012404038,151.513396458,0.0,34.9340096728,72.2186844194,168.398863084,2.32752551063,49.9818,116.089537574
 04/08  18:00:00,424.414385182,36.2252060443,144.672037751,0.0,87.0357390804,86.2600435998,199.454970834,3.63834343946,49.9818,145.834827395
 04/08  19:00:00,423.513604935,35.9618419209,141.302279723,0.0,102.000620287,77.6748002752,225.650764539,4.13434357703,33.3212,188.195220962
 04/08  20:00:00,443.351393752,35.8624294472,142.214343431,0.0,102.000620287,88.9820225341,228.323968571,4.54309013076,33.3212,190.45967844
 04/08  21:00:00,433.332512415,35.8997309916,142.079510644,0.0,102.000620287,91.6425454185,222.617283717,4.92489486451,24.9909,192.701488853
 04/08  22:00:00,380.773479346,35.7928946229,143.104627647,0.0,87.0357390804,65.871452062,293.459040892,5.34330867655,16.6606,271.455132215
 04/08  23:00:00,309.804668041,35.7038785332,146.241581599,0.0,42.6918050922,48.4199368926,177.665578824,5.84650540258,8.3303,163.488773421
 04/08  24:00:00,192.915628413,32.7693929798,74.0148578108,0.0,27.7269238854,30.610668775,96.2147722442,0.412790230258,3.33212,92.469862014
 04/09  01:00:00,161.497524411,30.7754436294,37.700961265,0.0,34.4311606118,33.1021868926,76.9148035522,0.0,3.33212,73.5826835522
 04/09  02:00:00,182.043551857,32.3706031097,72.1254023648,0.0,19.466279405,30.610668775,80.9517016085,4.0507592961,3.33212,73.5688223124
 04/09  03:00:00,148.572381095,31.5730233695,40.5248217982,0.0,19.466279405,30.610668775,82.6882708047,11.9088692881,3.33212,67.4472815166
 04/09  04:00:00,180.509467061,32.3706031097,63.9623947337,0.0,19.466279405,30.610668775,107.973267094,10.5730336647,3.33212,94.0681134296
 04/09  05:00:00,167.015770923,31.5730233695,40.1392629372,0.0,19.466279405,30.610668775,135.594160991,11.4605230076,8.3303,115.803337983
 04/09  06:00:00,311.161572039,34.4443104342,106.237584333,0.0,42.6918050922,54.3732441037,200.222459116,13.9837017716,16.6606,169.578157344
 04/09  07:00:00,388.974824369,35.8834177998,146.584581833,0.0,49.3960418185,88.5934452969,308.683473946,11.1293451602,24.9909,272.563228785
 04/09  08:00:00,416.18393692,35.6897244796,141.288757203,0.0,57.6566862989,112.030105488,437.730309934,2.64248273249,33.3212,401.766627202
 04/09  09:00:00,359.759083567,36.1759552134,139.648735711,0.0,50.9524495726,81.1684271793,349.53500827,0.0,66.8089,282.72610827
 04/09  10:00:00,318.648728971,36.4050193218,143.081226071,0.0,42.6918050922,68.9656133826,307.275690873,0.0,83.4695,223.806190873
 04/09  11:00:00,317.944615039,36.4269444305,146.06581074,0.0,38.286128036,68.9656133826,254.8467631,0.0,83.4695,171.3772631
 04/09  12:00:00,315.96043544,36.4754608435,144.787625777,0.0,38.286128036,68.9656133826,213.722402956,0.0,83.4695,130.252902956
 04/09  13:00:00,295.045493017,36.3720139311,142.912200031,0.0,31.5818913096,56.727595265,205.383071005,0.0,75.1392,130.243871005
 04/09  14:00:00,295.081515019,36.4025960222,142.919455943,0.0,31.5818913096,56.727595265,190.270498904,0.0,66.8089,123.461598904
 04/09  15:00:00,295.083308804,36.4357701813,142.899520719,0.0,31.5818913096,56.727595265,205.100676531,0.0,75.1392,129.961476531
 04/09  16:00:00,324.386072998,36.2707839596,143.127599806,0.0,31.5818913096,61.661095265,186.061051482,0.0,91.7998,94.261251482
 04/09  17:00:00,353.309237609,35.7335930944,144.996134625,0.0,31.5818913096,70.9729253606,168.440512049,2.40953689895,49.9818,116.04917515
 04/09  18:00:00,413.026399481,35.7980087434,143.073292183,0.0,80.3315023541,83.7685254822,199.337188456,3.76524852525,49.9818,145.590139931
 04/09  19:00:00,423.386522113,35.8055964577,141.261545584,0.0,102.000620287,77.6748002752,225.342412172,4.2240123111,33.3212,187.797199861
 04/09  20:00:00,450.910412616,35.7654472135,140.126156717,0.0,108.704857014,91.4735406516,225.34059548,4.64464947693,33.3212,187.374746003
 04/09  21:00:00,421.852304309,35.9157339455,139.233799892,0.0,95.2963835608,89.1510273009,217.848093769,5.02983246802,24.9909,187.827361301
 04/09  22:00:00,368.620233341,35.8372791253,139.25711299,0.0,80.3315023541,63.3799339444,297.460359539,5.4735854555,16.6606,275.326174083
 04/09  23:00:00,305.902436433,35.7795240059,141.06304462,0.0,42.6918050922,48.4199368926,171.770418908,5.95875760756,8.3303,157.481361301
 04/09  24:00:00,214.458889048,32.5699980448,86.4385239599,0.0,34.4311606118,33.1021868926,97.5174573508,0.0,3.33212,94.1853373508
 04/10  01:00:00,202.855419766,32.3706031097,93.8863370922,0.0,19.418418834,29.3649097162,76.8153175466,0.0,3.33212,73.4831975466
 04/10  02:00:00,189.743505918,32.7693929798,87.9614884347,0.0,12.7620426787,28.1191506574,71.1269328602,0.43758711663,3.33212,67.3572257436
 04/10  03:00:00,198.503288374,33.1681828499,95.7445643375,0.0,12.7620426787,28.1191506574,70.7173240823,0.0238802954226,3.33212,67.3613237869
 04/10  04:00:00,206.6675676,33.1681828499,97.2239570789,0.0,12.7620426787,28.1191506574,97.4257527285,0.04068822204,3.33212,94.0529445065
 04/10  05:00:00,245.280781159,33.6999026767,107.160186992,0.0,25.5240853573,30.610668775,170.228524705,0.138237477696,8.3303,161.759987227
 04/10  06:00:00,343.73530775,33.646730694,107.952805267,0.0,51.0481707146,78.1489452969,293.27936519,0.1097385047,16.6606,276.509026685
 04/10  07:00:00,416.219227152,35.6614576672,135.886158468,0.0,64.3609230253,109.708623606,397.027213276,8.497091634,24.9909,363.539221642
 04/10  08:00:00,375.377320456,35.6106606846,137.516083827,0.0,51.0481707146,80.7689615957,324.462336716,3.08241273799,33.3212,288.058723978
