Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  09:00:00,347.282492873,36.1570880685,137.035289054,0.0,51.0481707146,71.0224615957,282.921041269,0.0,66.8089,216.112141269
 04/10  10:00:00,299.968808161,36.2146646774,138.372992441,0.0,32.1804615127,65.7244621605,254.738034506,0.0,83.4695,171.268534506
 04/10  11:00:00,300.680905167,36.3012968394,138.343379757,0.0,32.1804615127,65.7244621605,213.426686443,0.0,83.4695,129.957186443
 04/10  12:00:00,299.324056056,36.3494001315,137.657431061,0.0,32.1804615127,65.7244621605,213.652345592,0.0,83.4695,130.182845592
 04/10  13:00:00,288.812909879,36.3263820485,136.885220167,0.0,32.1804615127,55.9779621605,205.181991152,0.0,75.1392,130.042791152
 04/10  14:00:00,288.485328821,36.3601922818,136.521759534,0.0,32.1804615127,55.9779621605,190.198605678,0.0,66.8089,123.389705678
 04/10  15:00:00,288.689150745,36.3906774759,136.711408442,0.0,32.1804615127,55.9779621605,200.813921938,0.0,75.1392,125.674721938
 04/10  16:00:00,315.725473167,36.1993348878,134.698829892,0.0,32.1804615127,60.9114621605,189.414555485,0.0,91.7998,97.6147554854
 04/10  17:00:00,349.539805991,35.6931132397,133.994894336,0.0,32.1804615127,77.5397301883,192.516909055,3.24899386719,49.9818,139.286115188
 04/10  18:00:00,401.002983971,35.7589788407,131.451953604,0.0,77.122965704,86.2600435998,310.866012539,4.74149281106,49.9818,256.142719728
 04/10  19:00:00,412.899212091,35.7983848011,129.983448071,0.0,102.647051061,80.1663183927,226.626466158,5.222535449,33.3212,188.082730709
 04/10  20:00:00,449.119786177,35.7973690505,129.711561997,0.0,115.40909374,92.7192997104,226.617303358,5.63555604781,33.3212,187.66054731
 04/10  21:00:00,424.298318092,35.8728459694,128.497375251,0.0,102.647051061,94.1340635361,306.75786195,6.03468312852,24.9909,275.732278822
 04/10  22:00:00,358.247448147,35.9291451619,128.954975839,0.0,77.122965704,65.871452062,232.537641947,6.44313190656,16.6606,209.43391004
 04/10  23:00:00,291.708493737,35.8819450352,130.488059859,0.0,38.286128036,48.4199368926,131.025308572,7.11025066606,8.3303,115.584757906
 04/10  24:00:00,258.987535827,32.7693929798,141.230472201,0.0,25.5240853573,30.610668775,97.4136143751,0.0310628380949,3.33212,94.050431537
 04/11  01:00:00,247.022933452,33.1681828499,135.783865373,0.0,19.418418834,29.3649097162,70.7165336786,0.0330062515233,3.33212,67.3514074271
 04/11  02:00:00,232.91563971,32.6364630231,130.743711097,0.0,12.7620426787,28.1191506574,70.7454842396,0.067636725561,3.33212,67.3457275141
 04/11  03:00:00,232.093162652,33.4340427633,128.399491616,0.0,12.7620426787,28.1191506574,77.0363620825,0.246026610692,3.33212,73.4582154718
 04/11  04:00:00,240.019206217,33.6999026767,128.30076052,0.0,12.7620426787,28.1191506574,91.2884448641,0.207263509198,3.33212,87.7490613549
 04/11  05:00:00,271.630309207,33.9657625901,131.72362642,0.0,25.5240853573,30.610668775,170.002528673,0.02526566788,8.3303,161.646963005
 04/11  06:00:00,370.810845268,33.646730694,133.730623845,0.0,51.0481707146,78.1489452969,291.497834988,0.146758426489,16.6606,274.690476561
 04/11  07:00:00,410.456870055,35.7039498902,128.79900162,0.0,64.3609230253,109.708623606,396.554834582,9.51552228088,24.9909,362.048412301
 04/11  08:00:00,369.526694881,35.6214007212,130.644847378,0.0,51.0481707146,80.7689615957,326.684712425,3.54658580269,33.3212,289.816926623
 04/11  09:00:00,339.768524723,36.1469581757,129.513603292,0.0,51.0481707146,71.0224615957,282.64813303,0.0,66.8089,215.83923303
 04/11  10:00:00,293.652878322,36.192879436,132.109938888,0.0,32.1804615127,65.7244621605,254.214600982,0.0,83.4695,170.745100982
 04/11  11:00:00,298.275716807,36.2492860072,136.029556495,0.0,32.1804615127,65.7244621605,213.744817335,0.0136042806321,83.4695,130.261713054
 04/11  12:00:00,297.575526374,36.3285125501,135.949885993,0.0,32.1804615127,65.7244621605,207.107226777,0.033393731225,83.4695,123.604333046
 04/11  13:00:00,291.575269624,36.3038902212,139.658167543,0.0,32.1804615127,55.9779621605,205.14804858,0.0272111842962,75.1392,129.981637395
 04/11  14:00:00,294.682271768,36.3377509301,142.707495806,0.0,32.1804615127,55.9779621605,190.158595427,0.00494763094335,66.8089,123.344747796
 04/11  15:00:00,294.649423486,36.3707103908,142.630885726,0.0,32.1804615127,55.9779621605,204.975148161,0.0,75.1392,129.835948161
 04/11  16:00:00,326.445328446,36.3002082558,145.224286385,0.0,32.1804615127,60.9114621605,185.971303511,0.0,91.7998,94.1715035109
 04/11  17:00:00,367.876234678,35.8774578338,152.145344309,0.0,32.1804615127,77.5397301883,192.248561724,3.77097639431,49.9818,138.49578533
 04/11  18:00:00,420.341085447,35.9999115041,150.483288904,0.0,77.122965704,86.2600435998,311.044916234,5.25921767108,49.9818,255.803898563
 04/11  19:00:00,432.097721535,36.0508757339,149.438879418,0.0,102.647051061,80.1663183927,226.940306813,5.72033252026,33.3212,187.898774293
 04/11  20:00:00,467.476959945,36.016159203,148.587534035,0.0,115.40909374,92.7192997104,226.594238598,6.13452574184,33.3212,187.138512856
 04/11  21:00:00,441.359795386,36.0597169569,146.76607346,0.0,102.647051061,94.1340635361,302.702091476,6.55682770474,24.9909,271.154363771
 04/11  22:00:00,376.094481244,36.0563191724,148.378757636,0.0,77.122965704,65.871452062,230.376523361,6.98739685262,16.6606,206.728526509
 04/11  23:00:00,309.467894796,35.9364197741,150.856036065,0.0,38.286128036,48.4199368926,131.003397391,7.42635639346,8.3303,115.246740997
 04/11  24:00:00,188.854100185,32.7693929798,72.5124004113,0.0,25.5240853573,30.610668775,101.206026961,3.86101009495,3.33212,94.0128968661
 04/12  01:00:00,171.698112736,32.3706031097,63.0780811624,0.0,19.418418834,29.3649097162,85.1619034492,14.1775410512,3.33212,67.652242398
 04/12  02:00:00,140.070133389,31.5730233695,41.3666331528,0.0,12.7620426787,28.1191506574,104.128509149,27.684950799,3.33212,73.1114383502
 04/12  03:00:00,177.035805466,33.1681828499,74.6787802317,0.0,12.7620426787,28.1191506574,98.7260924195,28.0672164707,3.33212,67.3267559488
 04/12  04:00:00,185.488572583,33.1681828499,76.5061545022,0.0,12.7620426787,28.1191506574,138.686468304,41.3767961374,3.33212,93.9775521663
 04/12  05:00:00,192.579997247,32.3706031097,57.6539795275,0.0,25.5240853573,30.610668775,223.873694026,60.7603804257,8.3303,154.7830136
 04/12  06:00:00,330.298934644,33.806246642,94.5848041901,0.0,51.0481707146,78.1489452969,352.967537877,58.5586618565,16.6606,277.74827602
 04/12  07:00:00,421.612795939,35.690228427,144.475778404,0.0,64.3609230253,109.708623606,419.557983443,34.2106681426,24.9909,360.3564153
 04/12  08:00:00,385.020088703,35.5918455517,150.525255865,0.0,51.0481707146,80.7689615957,323.966185246,4.12701400043,33.3212,286.517971246
 04/12  09:00:00,358.467944488,36.1382300487,150.171685882,0.0,51.0481707146,71.0224615957,282.440146854,0.0,66.8089,215.631246854
 04/12  10:00:00,313.591941253,36.2246028185,153.747455909,0.0,32.1804615127,65.7244621605,254.087231511,0.0,83.4695,170.617731511
 04/12  11:00:00,313.10340425,36.3268715839,152.999557248,0.0,32.1804615127,65.7244621605,213.669465931,0.0,83.4695,130.199965931
 04/12  12:00:00,312.79031364,36.389193747,153.081257717,0.0,32.1804615127,65.7244621605,207.010840435,0.0,83.4695,123.541340435
 04/12  13:00:00,302.741557766,36.3589246965,152.663068644,0.0,32.1804615127,55.9779621605,205.061340055,0.0,75.1392,129.922140055
 04/12  14:00:00,302.707135365,36.4013681244,152.467843343,0.0,32.1804615127,55.9779621605,190.07797229,0.0,66.8089,123.26907229
 04/12  15:00:00,302.715162657,36.4391800231,152.27853677,0.0,32.1804615127,55.9779621605,198.424641586,0.0,75.1392,123.285441586
 04/12  16:00:00,331.193052398,36.4459919932,151.551033201,0.0,32.1804615127,60.9114621605,185.93465994,0.0,91.7998,94.1348599398
 04/12  17:00:00,366.677466045,35.8905635301,152.557496846,0.0,32.1804615127,77.5397301883,191.233174572,1.90790714423,49.9818,139.343467428
 04/12  18:00:00,418.444909042,35.9919967086,150.299120737,0.0,77.122965704,86.2600435998,307.318492252,2.92934181615,49.9818,254.407350436
 04/12  19:00:00,430.42537919,36.0632474237,149.265814283,0.0,102.647051061,80.1663183927,224.358189723,3.30095636713,33.3212,187.736033356
 04/12  20:00:00,464.818564806,36.0080040197,146.427215182,0.0,115.40909374,92.7192997104,224.285283187,3.63327626911,33.3212,187.330806918
 04/12  21:00:00,441.475667675,36.0370831907,146.005768052,0.0,102.647051061,94.1340635361,299.303560339,3.96830936247,24.9909,270.344350976
 04/12  22:00:00,375.771441927,36.0183028987,148.210557308,0.0,77.122965704,65.871452062,227.128708607,4.3304893916,16.6606,206.137619216
 04/12  23:00:00,308.294806259,35.8918068062,149.725733931,0.0,38.286128036,48.4199368926,128.886739041,5.02291662873,8.3303,115.533522412
 04/12  24:00:00,200.542618456,33.1681828499,83.3384534652,0.0,25.5240853573,30.610668775,99.4675455705,2.16388292012,3.33212,93.9715426504
 04/13  01:00:00,136.22376039,30.7754436294,31.251676634,0.0,19.418418834,29.3649097162,72.8028196001,2.16704961831,3.33212,67.3036499818
 04/13  02:00:00,178.944606575,33.1681828499,76.5853036631,0.0,12.7620426787,28.1191506574,78.9181945109,2.16503683061,3.33212,73.4210376803
 04/13  03:00:00,181.326134816,33.1681828499,78.9340803658,0.0,12.7620426787,28.1191506574,72.7959816314,2.15842235161,3.33212,67.3054392798
 04/13  04:00:00,166.104471988,32.3706031097,58.8198329521,0.0,12.7620426787,28.1191506574,95.6466681677,4.64533639533,3.33212,87.6692117724
 04/13  05:00:00,203.961114448,32.7693929798,68.4366708379,0.0,25.5240853573,30.610668775,176.51172383,6.77010728758,8.3303,161.411316542
 04/13  06:00:00,335.764347697,33.9657625901,99.5764924045,0.0,51.0481707146,78.1489452969,290.153452546,3.83871233589,16.6606,269.65414021
 04/13  07:00:00,422.410888102,35.7224467949,143.619604308,0.0,64.3609230253,109.708623606,396.634803339,6.47990721759,24.9909,365.163996121
 04/13  08:00:00,384.527731506,35.6086021592,148.375525369,0.0,51.0481707146,80.7689615957,316.889342351,2.46728664687,33.3212,281.100855704
 04/13  09:00:00,360.297159287,36.1530841377,151.564613679,0.0,51.0481707146,71.0224615957,282.260528609,0.0,66.8089,215.451628609
 04/13  10:00:00,313.362642168,36.2613252381,152.788339399,0.0,32.1804615127,65.7244621605,253.963080763,0.0,83.4695,170.493580763
 04/13  11:00:00,315.16391123,36.3651358118,153.20334018,0.0,32.1804615127,65.7244621605,213.600171785,0.0,83.4695,130.130671785
 04/13  12:00:00,315.228146221,36.4274112571,153.485063557,0.0,32.1804615127,65.7244621605,206.947467018,0.0,83.4695,123.477967018
 04/13  13:00:00,306.094212081,36.3762432296,154.308925874,0.0,32.1804615127,55.9779621605,204.992597947,0.0,75.1392,129.853397947
 04/13  14:00:00,303.897727929,36.4287219876,153.292453813,0.0,32.1804615127,55.9779621605,190.020400036,0.0,66.8089,123.211500036
 04/13  15:00:00,303.244380411,36.5032181311,152.482527582,0.0,32.1804615127,55.9779621605,198.355358269,0.0,75.1392,123.216158269
 04/13  16:00:00,332.449285409,36.567189878,152.291061746,0.0,32.1804615127,60.9114621605,185.888518612,0.0,91.7998,94.0887186115
 04/13  17:00:00,367.306426771,35.9755152455,152.818267826,0.0,32.1804615127,77.5397301883,190.190337281,1.91935219609,49.9818,138.289185085
 04/13  18:00:00,418.974610372,36.0682025878,150.525899921,0.0,77.122965704,86.2600435998,307.391310267,3.06999723342,49.9818,254.339513034
 04/13  19:00:00,431.497520307,36.1489941568,149.828204382,0.0,102.647051061,80.1663183927,220.364654046,3.45412775678,33.3212,183.589326289
 04/13  20:00:00,466.5993255,36.0983507758,148.718862456,0.0,115.40909374,92.7192997104,222.041732329,3.80991909654,33.3212,184.910613232
 04/13  21:00:00,440.201010762,36.1438481484,145.835471528,0.0,102.647051061,94.1340635361,304.580506684,4.13964130642,24.9909,275.449965378
 04/13  22:00:00,377.140491778,36.1268619861,147.713301338,0.0,77.122965704,65.871452062,226.06643785,4.51866832405,16.6606,204.887169526
 04/13  23:00:00,311.731101769,35.9859885793,150.962499109,0.0,38.286128036,48.4199368926,125.098154851,4.95357604267,8.3303,111.814278808
 04/13  24:00:00,211.826040578,33.0086669019,95.0571459591,0.0,25.5240853573,30.610668775,97.2630346342,0.0,3.33212,93.9309146342
 04/14  01:00:00,208.086512601,33.1681828499,97.6831558011,0.0,19.418418834,29.3649097162,70.6133070076,0.0,3.33212,67.2811870076
 04/14  02:00:00,175.766430746,32.7693929798,74.4039055912,0.0,12.7620426787,28.1191506574,70.997040184,0.387848724623,3.33212,67.2770714593
 04/14  03:00:00,173.292746867,32.7693929798,71.9106537411,0.0,12.7620426787,28.1191506574,77.1051755943,0.380460154138,3.33212,73.3925954402
 04/14  04:00:00,178.405015405,32.7693929798,69.7038829875,0.0,12.7620426787,28.1191506574,91.9299370371,0.964292797204,3.33212,87.6335242399
 04/14  05:00:00,205.494340708,32.7693929798,69.156681349,0.0,25.5240853573,30.610668775,175.005480135,5.40782793055,8.3303,161.267352205
 04/14  06:00:00,327.597571302,33.646730694,91.322381678,0.0,51.0481707146,78.1489452969,293.110769093,7.19477603941,16.6606,269.255393054
 04/14  07:00:00,426.35335217,35.6218067038,147.898846261,0.0,64.3609230253,109.708623606,391.695763223,8.84554992291,24.9909,357.8593133
 04/14  08:00:00,385.204097292,35.6081870575,149.629456259,0.0,51.0481707146,80.7689615957,320.365072762,2.62531655971,33.3212,284.418556202
 04/14  09:00:00,357.521654832,36.1642935318,150.091909844,0.0,51.0481707146,71.0224615957,277.950195378,0.0,66.8089,211.141295378
 04/14  10:00:00,309.954057497,36.2537983278,150.892738699,0.0,32.1804615127,65.7244621605,252.732413459,0.0,83.4695,169.262913459
 04/14  11:00:00,311.162052745,36.3508090516,151.085152386,0.0,32.1804615127,65.7244621605,213.531880008,0.0,83.4695,130.062380008
 04/14  12:00:00,310.789829309,36.4066341449,150.895220663,0.0,32.1804615127,65.7244621605,207.66254247,0.0,83.4695,124.19304247
 04/14  13:00:00,301.621725141,36.3729498236,150.915719832,0.0,32.1804615127,55.9779621605,204.142943321,0.0,75.1392,129.003743321
 04/14  14:00:00,301.52921645,36.4106714383,150.658246719,0.0,32.1804615127,55.9779621605,189.958681797,0.0,66.8089,123.149781797
 04/14  15:00:00,301.538918613,36.445347944,150.466311221,0.0,32.1804615127,55.9779621605,198.291791462,0.0,75.1392,123.152591462
 04/14  16:00:00,331.371908949,36.4477988592,150.800186116,0.0,32.1804615127,60.9114621605,185.843118297,0.0,91.7998,94.0433182973
 04/14  17:00:00,366.162770978,35.9019300886,151.16589834,0.0,32.1804615127,77.5397301883,190.376424043,2.19288545172,49.9818,138.201738591
 04/14  18:00:00,417.807301525,35.9923171718,148.929336874,0.0,77.122965704,86.2600435998,303.029878559,3.48962156717,49.9818,249.558456992
 04/14  19:00:00,429.680174315,36.0661037596,148.611968328,0.0,102.647051061,80.1663183927,222.570969085,3.93688038106,33.3212,185.312888704
 04/14  20:00:00,465.161554794,36.0133324878,148.046455551,0.0,115.40909374,92.7192997104,224.631842325,4.32723321533,33.3212,186.983409109
 04/14  21:00:00,439.877297309,36.0564297141,146.460441852,0.0,102.647051061,94.1340635361,299.257212059,4.7122544006,24.9909,269.554057659
 04/14  22:00:00,374.990362729,36.0496709253,148.019419923,0.0,77.122965704,65.871452062,227.510352584,5.12537493727,16.6606,205.724377647
 04/14  23:00:00,309.495193939,35.9221703404,150.992280935,0.0,38.286128036,48.4199368926,129.291843871,5.58922300648,8.3303,115.372320865
 04/14  24:00:00,194.608326087,32.7693929798,78.0581480055,0.0,25.5240853573,30.610668775,91.3551255288,0.394141023397,3.33212,87.6288645054
 04/15  01:00:00,189.649079249,32.3706031097,71.329937937,0.0,27.7269238854,30.610668775,76.7131576589,0.0,3.33212,73.3810376589
 04/15  02:00:00,173.973891212,32.7693929798,72.5620515145,0.0,12.7620426787,28.1191506574,71.007494384,0.411670564515,3.33212,67.2637038195
 04/15  03:00:00,160.158102002,32.3706031097,59.5026152606,0.0,12.7620426787,28.1191506574,70.6417432241,0.0506292177701,3.33212,67.2589940063
 04/15  04:00:00,177.462943042,32.7693929798,69.5623672834,0.0,12.7620426787,28.1191506574,91.3440866332,0.403538485451,3.33212,87.6084281478
 04/15  05:00:00,178.210166208,32.3706031097,58.7502860574,0.0,12.7620426787,28.1191506574,124.824187842,1.15930780877,8.3303,115.334580034
 04/15  06:00:00,319.007125444,34.7633423302,116.235872961,0.0,42.6918050922,54.3732441037,180.94677781,2.60139556229,16.6606,161.684782248
 04/15  07:00:00,382.730409723,35.6779186263,150.415832788,0.0,42.6918050922,86.1019271793,301.880748493,8.05217629408,24.9909,268.837672199
 04/15  08:00:00,421.287873706,35.6575771784,147.326495977,0.0,57.6566862989,112.030105488,424.837615924,2.96130513018,33.3212,388.555110794
 04/15  09:00:00,375.303858619,36.1566958689,147.396572055,0.0,57.6566862989,83.6599452969,346.683944549,0.0,66.8089,279.875044549
 04/15  10:00:00,322.788848378,36.2404561357,148.919995511,0.0,42.6918050922,68.9656133826,298.437414469,0.0,83.4695,214.967914469
 04/15  11:00:00,314.730760044,36.3496182787,149.019960452,0.0,34.9340096728,67.7198543238,254.071995758,0.0,83.4695,170.602495758
 04/15  12:00:00,315.32213736,36.418133494,150.414318593,0.0,34.9340096728,67.7198543238,207.081719737,0.0,83.4695,123.612219737
 04/15  13:00:00,305.55833824,36.3506412242,150.302304363,0.0,34.9340096728,57.9733543238,205.125328613,0.0,75.1392,129.986128613
 04/15  14:00:00,305.73814268,36.3782925975,150.326269505,0.0,34.9340096728,57.9733543238,190.159571992,0.0,66.8089,123.350671992
 04/15  15:00:00,305.273793252,36.4127465438,150.058563238,0.0,34.9340096728,57.9733543238,204.98975629,0.0,75.1392,129.85055629
 04/15  16:00:00,334.736539465,36.2431206053,150.187425463,0.0,34.9340096728,62.9068543238,185.904924742,0.0,91.7998,94.1051247417
 04/15  17:00:00,362.585221181,35.8192918705,150.73763747,0.0,34.9340096728,72.2186844194,168.482566447,2.86264670885,49.9818,115.638119738
 04/15  18:00:00,428.026300986,36.0237539917,149.936399992,0.0,87.0357390804,86.2600435998,192.814546111,4.25051910333,49.9818,138.582227008
 04/15  19:00:00,426.476801296,35.8147086898,148.634593761,0.0,102.000620287,77.6748002752,225.143679806,4.79343490925,33.3212,187.029044897
 04/15  20:00:00,447.741938364,35.7507386075,147.922576925,0.0,102.000620287,88.9820225341,218.440942325,5.23701325693,33.3212,179.882729068
 04/15  21:00:00,437.18229589,35.7925211647,147.489769984,0.0,102.000620287,91.6425454185,217.689259218,5.67357364232,24.9909,187.024785576
 04/15  22:00:00,383.963493348,35.726723727,147.544701685,0.0,87.0357390804,65.871452062,290.917292705,6.10271967373,16.6606,268.153973031
 04/15  23:00:00,313.005863716,35.6474802518,150.358958384,0.0,42.6918050922,48.4199368926,169.942823656,7.00988432352,8.3303,154.602639332
 04/15  24:00:00,180.95965117,32.3706031097,62.7567161455,0.0,27.7269238854,30.610668775,101.517501149,4.31868547592,3.33212,93.8666956733
 04/16  01:00:00,170.089272527,31.5730233695,44.6698166942,0.0,34.4311606118,33.1021868926,79.3014925921,8.65508209376,3.33212,67.3142904984
 04/16  02:00:00,144.849302507,30.7754436294,38.5953096285,0.0,19.466279405,30.610668775,86.9732504409,16.3457943837,3.33212,67.2953360572
 04/16  03:00:00,151.809875549,30.7754436294,45.5688393807,0.0,19.466279405,30.610668775,97.3603294331,21.9265062772,3.33212,72.1017031559
 04/16  04:00:00,193.595165956,33.1681828499,75.3666648944,0.0,19.466279405,30.610668775,113.295768192,21.0624597918,3.33212,88.9011884004
 04/16  05:00:00,151.591473338,30.7754436294,26.5272570545,0.0,19.466279405,30.610668775,140.20678926,16.5086103404,8.3303,115.367878919
 04/16  06:00:00,312.236058376,34.6038263822,109.785087237,0.0,42.6918050922,54.3732441037,192.120575375,13.5546212515,16.6606,161.905354124
 04/16  07:00:00,390.87361736,35.910199287,148.707919021,0.0,49.3960418185,88.5934452969,303.175753512,9.72917968836,24.9909,268.455673824
 04/16  08:00:00,417.415075483,35.710667922,142.669734259,0.0,57.6566862989,112.030105488,421.6145827,2.69250458389,33.3212,385.600878116
 04/16  09:00:00,362.575863113,36.1822696214,142.898674629,0.0,50.9524495726,81.1684271793,344.746678105,0.0,66.8089,277.937778105
 04/16  10:00:00,321.77440326,36.4200307575,146.616756547,0.0,42.6918050922,68.9656133826,294.736156486,0.0,83.4695,211.266656486
 04/16  11:00:00,321.018372653,36.4385249332,149.570220154,0.0,38.286128036,68.9656133826,253.945508123,0.0,83.4695,170.476008123
 04/16  12:00:00,321.949850182,36.4922779976,151.695508264,0.0,38.286128036,68.9656133826,213.261628199,0.0,83.4695,129.792128199
 04/16  13:00:00,303.301035938,36.393138126,151.436049458,0.0,31.5818913096,56.727595265,198.425327602,0.0,75.1392,123.286127602
 04/16  14:00:00,303.663954158,36.4173933987,151.490159536,0.0,31.5818913096,56.727595265,189.836316647,0.0,66.8089,123.027416647
 04/16  15:00:00,303.315344388,36.449942081,151.172156465,0.0,31.5818913096,56.727595265,198.171929626,0.0,75.1392,123.032729626
 04/16  16:00:00,332.655358061,36.3130511056,151.630967448,0.0,31.5818913096,61.661095265,185.78268216,0.0,91.7998,93.9828821602
 04/16  17:00:00,359.656482123,35.8014862758,151.951721533,0.0,31.5818913096,70.9729253606,167.819254766,2.24299226728,49.9818,115.594462498
 04/16  18:00:00,419.438248472,35.87571866,150.23622806,0.0,80.3315023541,83.7685254822,191.874597092,3.54925716663,49.9818,138.343539925
 04/16  19:00:00,426.913670224,35.8712269568,148.917476518,0.0,102.000620287,77.6748002752,218.767560844,4.01380560377,33.3212,181.43255524
 04/16  20:00:00,456.450135471,35.8096427533,147.162873674,0.0,108.704857014,91.4735406516,222.282017486,4.42924054564,33.3212,184.531576941
 04/16  21:00:00,427.498334237,35.937017098,146.151937017,0.0,95.2963835608,89.1510273009,209.537260386,4.82716865865,24.9909,179.719191728
 04/16  22:00:00,373.942707834,35.8467417481,146.035017551,0.0,80.3315023541,63.3799339444,289.69677299,5.27073720765,16.6606,267.765435782
 04/16  23:00:00,311.952939168,35.7771368566,148.778026454,0.0,42.6918050922,48.4199368926,168.387246076,5.9061710148,8.3303,154.150775062
 04/16  24:00:00,200.466004029,32.7693929798,72.4985926511,0.0,34.4311606118,33.1021868926,97.6375958607,0.394546976173,3.33212,93.9109288846
 04/17  01:00:00,138.438536503,30.7754436294,33.4761604572,0.0,19.418418834,29.3649097162,74.5487040689,3.992754865,3.33212,67.2238292039
 04/17  02:00:00,176.391848669,33.1681828499,73.9294315638,0.0,12.7620426787,28.1191506574,82.3069599334,11.7463580642,3.33212,67.2284818691
 04/17  03:00:00,182.246817639,33.1681828499,79.7725819887,0.0,12.7620426787,28.1191506574,80.9659325601,10.4182115522,3.33212,67.2156010079
 04/17  04:00:00,143.319843661,31.5730233695,37.884030531,0.0,12.7620426787,28.1191506574,102.162045783,11.2861802259,3.33212,87.5437455569
 04/17  05:00:00,195.48455394,32.3706031097,60.7136971805,0.0,25.5240853573,30.610668775,176.281818063,13.7428431712,8.3303,154.208674892
 04/17  06:00:00,349.226208813,34.7633423302,113.92543843,0.0,51.0481707146,78.1489452969,294.46349589,9.76648567808,16.6606,268.036410212
 04/17  07:00:00,423.299846401,35.6085673076,144.733773275,0.0,64.3609230253,109.708623606,390.838798798,7.85625298651,24.9909,357.991645811
 04/17  08:00:00,380.926591124,35.6219800364,144.109490956,0.0,51.0481707146,80.7689615957,311.288642308,2.69286471254,33.3212,275.274577595
 04/17  09:00:00,353.635668428,36.1592083596,143.915489347,0.0,51.0481707146,71.0224615957,281.403797167,0.0,66.8089,214.594897167
 04/17  10:00:00,307.174974557,36.2553219204,146.097887685,0.0,32.1804615127,65.7244621605,253.463282953,0.0,83.4695,169.993782953
 04/17  11:00:00,309.242534487,36.3502263316,147.300954576,0.0,32.1804615127,65.7244621605,206.821144636,0.0,83.4695,123.351644636
 04/17  12:00:00,309.635802916,36.4131216854,148.492743107,0.0,32.1804615127,65.7244621605,206.696825796,0.0,83.4695,123.227325796
 04/17  13:00:00,300.723385656,36.3685541969,149.61444627,0.0,32.1804615127,55.9779621605,199.702986687,0.0,75.1392,124.563786687
 04/17  14:00:00,302.554753386,36.4051704328,151.549933547,0.0,32.1804615127,55.9779621605,189.978520287,0.0,66.8089,123.169620287
 04/17  15:00:00,301.430229054,36.4439457939,150.56311609,0.0,32.1804615127,55.9779621605,198.291654312,0.0,75.1392,123.152454312
 04/17  16:00:00,329.235300213,36.3422029225,148.495799406,0.0,32.1804615127,60.9114621605,183.949872375,0.0,91.7998,92.1500723749
 04/17  17:00:00,363.445112743,35.8155629693,148.245702617,0.0,32.1804615127,77.5397301883,190.16677519,2.24967584794,49.9818,137.935299342
 04/17  18:00:00,416.303879139,35.8972492576,147.451785843,0.0,77.122965704,86.2600435998,299.855211738,3.56662023335,49.9818,246.306791504
 04/17  19:00:00,428.416204038,35.9298651118,146.440891716,0.0,102.647051061,80.1663183927,224.22397972,4.00627096066,33.3212,186.896508759
 04/17  20:00:00,462.318987533,35.8913883155,143.924398528,0.0,115.40909374,92.7192997104,217.270498596,4.39200790977,33.3212,179.557290687
 04/17  21:00:00,436.812606007,35.9485496618,142.149761012,0.0,102.647051061,94.1340635361,298.134507463,4.7845407705,24.9909,268.359066693
 04/17  22:00:00,372.673110998,35.9761552045,145.024494554,0.0,77.122965704,65.871452062,224.499814334,5.20116642537,16.6606,202.638047909
 04/17  23:00:00,307.484626585,35.8859038784,148.290644212,0.0,38.286128036,48.4199368926,125.008656208,5.65582071568,8.3303,111.022535493
 04/17  24:00:00,194.878579733,32.7693929798,78.1140410708,0.0,25.5240853573,30.610668775,93.5628934411,0.397879563667,3.33212,89.8328938774
 04/18  01:00:00,185.354156513,32.3706031097,76.5312254128,0.0,19.418418834,29.3649097162,73.8472393559,0.0,3.33212,70.5151193559
 04/18  02:00:00,180.165365951,32.7693929798,78.5794835103,0.0,12.7620426787,28.1191506574,71.4955089304,0.417733247799,3.33212,67.7456556826
 04/18  03:00:00,188.75850495,33.1681828499,86.1310885484,0.0,12.7620426787,28.1191506574,70.5480762669,0.0138591814613,3.33212,67.2020970854
 04/18  04:00:00,195.896108394,33.1681828499,85.8928149736,0.0,12.7620426787,28.1191506574,90.8586329851,0.0303187396607,3.33212,87.4961942455
 04/18  05:00:00,229.808329123,33.4340427633,91.7269076688,0.0,25.5240853573,30.610668775,162.485498552,0.062095340049,8.3303,154.093103212
 04/18  06:00:00,329.828757069,33.646730694,96.1599011839,0.0,51.0481707146,78.1489452969,284.412601544,0.0961867603349,16.6606,267.655814784
 04/18  07:00:00,422.261422108,35.6615910563,141.619618608,0.0,64.3609230253,109.708623606,385.79873173,8.26311041531,24.9909,352.544721315
 04/18  08:00:00,380.212325779,35.6453557818,141.963672172,0.0,51.0481707146,80.7689615957,315.315385868,2.96726408397,33.3212,279.026921784
 04/18  09:00:00,352.81569024,36.162881303,142.806193651,0.0,51.0481707146,71.0224615957,274.012223199,0.0,66.8089,207.203323199
 04/18  10:00:00,307.392186296,36.2723955844,146.262538119,0.0,32.1804615127,65.7244621605,253.30049513,0.0,83.4695,169.83099513
 04/18  11:00:00,309.194638542,36.3519286546,147.269407115,0.0,32.1804615127,65.7244621605,206.76234559,0.0,83.4695,123.29284559
 04/18  12:00:00,307.943601558,36.4204222972,146.338912387,0.0,32.1804615127,65.7244621605,207.083715474,0.0,83.4695,123.614215474
 04/18  13:00:00,297.698008915,36.3707265839,145.724272577,0.0,32.1804615127,55.9779621605,202.004548645,0.0,75.1392,126.865348645
 04/18  14:00:00,296.929433472,36.40444467,144.926159382,0.0,32.1804615127,55.9779621605,186.364636467,0.0,66.8089,119.555736467
 04/18  15:00:00,297.639649719,36.4364910195,145.898190994,0.0,32.1804615127,55.9779621605,197.116692066,0.0,75.1392,121.977492066
 04/18  16:00:00,327.376795587,36.304704342,146.665782825,0.0,32.1804615127,60.9114621605,185.697479409,0.0,91.7998,93.8976794085
 04/18  17:00:00,361.642874724,35.7610180276,146.464243133,0.0,32.1804615127,77.5397301883,190.436301968,2.5831808432,49.9818,137.871321125
 04/18  18:00:00,413.085932159,35.8410414709,143.929212994,0.0,77.122965704,86.2600435998,300.003082284,4.03048911248,49.9818,245.990793171
 04/18  19:00:00,425.305928969,35.8676483974,143.546552878,0.0,102.647051061,80.1663183927,217.65238524,4.53548238138,33.3212,179.795702859
 04/18  20:00:00,460.376607448,35.8380814552,142.241028948,0.0,115.40909374,92.7192997104,218.012013521,4.96556132968,33.3212,179.725252191
 04/18  21:00:00,434.806862896,35.8902169976,140.27207546,0.0,102.647051061,94.1340635361,297.998406049,5.39905683208,24.9909,267.608449217
 04/18  22:00:00,370.204774407,35.931598527,142.093434085,0.0,77.122965704,65.871452062,227.374203776,5.83382204349,16.6606,204.879781733
 04/18  23:00:00,304.64996794,35.8605637591,144.97777274,0.0,38.286128036,48.4199368926,123.504880295,6.44616368333,8.3303,108.728416611
 04/18  24:00:00,195.194040158,32.7693929798,78.4072110156,0.0,25.5240853573,30.610668775,97.5198064334,0.441111957026,3.33212,93.7465744764
 04/19  01:00:00,167.793730842,31.5730233695,60.8134193136,0.0,19.418418834,29.3649097162,70.5202604366,0.00189798461287,3.33212,67.186242452
 04/19  02:00:00,169.228849006,32.3706031097,68.4382410091,0.0,12.7620426787,28.1191506574,70.5133856043,0.0,3.33212,67.1812656043
 04/19  03:00:00,185.711461078,33.1681828499,83.125812656,0.0,12.7620426787,28.1191506574,70.554442274,0.0360630958049,3.33212,67.1862591782
 04/19  04:00:00,182.571392611,32.7693929798,74.4126401047,0.0,12.7620426787,28.1191506574,91.2445521351,0.450980280886,3.33212,87.4614518542
 04/19  05:00:00,212.310311421,32.9023229365,76.2592504539,0.0,25.5240853573,30.610668775,162.482450613,0.182875450737,8.3303,153.969275163
 04/19  06:00:00,349.495987804,34.6038263822,114.532811399,0.0,51.0481707146,78.1489452969,284.004310361,0.0940728787982,16.6606,267.249637482
 04/19  07:00:00,419.686013408,35.6339711925,139.901544041,0.0,64.3609230253,109.708623606,385.658500994,8.89989009078,24.9909,351.767710904
 04/19  08:00:00,377.493099464,35.6239516999,139.807078927,0.0,51.0481707146,80.7689615957,308.004497678,3.28005229313,33.3212,271.403245385
 04/19  09:00:00,348.640848694,36.1574061716,138.402860422,0.0,51.0481707146,71.0224615957,280.447354132,0.0,66.8089,213.638454132
 04/19  10:00:00,301.468383444,36.2088574308,139.905102851,0.0,32.1804615127,65.7244621605,246.406607712,0.0,83.4695,162.937107712
 04/19  11:00:00,304.286764433,36.2835515017,141.986653533,0.0,32.1804615127,65.7244621605,213.221632632,0.0241902417793,83.4695,129.727942391
 04/19  12:00:00,302.865974612,36.3622902311,141.187228926,0.0,32.1804615127,65.7244621605,206.595573262,0.0332634142179,83.4695,123.092809848
 04/19  13:00:00,293.342365942,36.3315604228,141.41810346,0.0,32.1804615127,55.9779621605,198.140287681,0.0314510005365,75.1392,122.96963668
 04/19  14:00:00,296.015012711,36.3640146215,144.063658474,0.0,32.1804615127,55.9779621605,189.707666711,0.0544388903086,66.8089,122.84432782
 04/19  15:00:00,295.03016376,36.3960465598,143.050005602,0.0,32.1804615127,55.9779621605,196.93534546,0.0024196371977,75.1392,121.793725823
 04/19  16:00:00,323.76238645,36.2401477847,142.673684896,0.0,32.1804615127,60.9114621605,180.428479267,0.0,91.7998,88.6286792674
 04/19  17:00:00,359.116798765,35.7464823959,143.484004215,0.0,32.1804615127,77.5397301883,191.11745787,3.35943556842,49.9818,137.776222301
 04/19  18:00:00,411.103497013,35.8444077317,141.439369093,0.0,77.122965704,86.2600435998,300.556232314,4.92797669972,49.9818,245.646455614
 04/19  19:00:00,422.927949618,35.8702190933,139.933279508,0.0,102.647051061,80.1663183927,218.367284187,5.41755432625,33.3212,179.628529861
 04/19  20:00:00,457.782319639,35.8439810368,138.418283611,0.0,115.40909374,92.7192997104,218.38860883,5.82249911049,33.3212,179.24490972
 04/19  21:00:00,431.649285409,35.9025310231,135.883422905,0.0,102.647051061,94.1340635361,298.791016141,6.23567951227,24.9909,267.564436629
 04/19  22:00:00,365.897154982,35.9389996708,136.850406552,0.0,77.122965704,65.871452062,220.910079249,6.65727598645,16.6606,197.592203263
 04/19  23:00:00,300.1494122,35.8709572756,139.615833431,0.0,38.286128036,48.4199368926,130.697832949,7.28386069238,8.3303,115.083672256
 04/19  24:00:00,203.504261795,32.7693929798,86.5319656595,0.0,25.5240853573,30.610668775,91.2699209754,0.478063048486,3.33212,87.4597379269
 04/20  01:00:00,192.570496628,32.3706031097,83.6572018899,0.0,19.418418834,29.3649097162,70.5103245553,0.0174833431892,3.33212,67.1607212121
 04/20  02:00:00,178.581502617,32.3706031097,77.6475525955,0.0,12.7620426787,28.1191506574,70.5443422745,0.049367320491,3.33212,67.162854954
 04/20  03:00:00,188.585650177,32.7693929798,86.8540029492,0.0,12.7620426787,28.1191506574,70.9794294516,0.488706632965,3.33212,67.1586028187
 04/20  04:00:00,200.706961873,33.1681828499,91.3339305949,0.0,12.7620426787,28.1191506574,90.8186740328,0.0566077607927,3.33212,87.429946272
 04/20  05:00:00,234.953300117,33.4340427633,97.5044904885,0.0,25.5240853573,30.610668775,162.277100375,0.0895531647167,8.3303,153.85724721
 04/20  06:00:00,343.445323628,33.9657625901,109.79002933,0.0,51.0481707146,78.1489452969,283.574369452,0.062797531298,16.6606,266.850971921
 04/20  07:00:00,413.717564646,35.7849771222,133.266870454,0.0,64.3609230253,109.708623606,385.390266122,9.66835343914,24.9909,350.731012682
 04/20  08:00:00,372.400261902,35.6468460201,134.494486256,0.0,51.0481707146,80.7689615957,307.745008168,3.68432102635,33.3212,270.739487142
 04/20  09:00:00,343.328779933,36.1526293486,133.067382645,0.0,51.0481707146,71.0224615957,278.116685954,0.0,66.8089,211.307785954
 04/20  10:00:00,295.790246363,36.263491231,134.116472884,0.0,32.1804615127,65.7244621605,248.685222873,0.0,83.4695,165.215722873
 04/20  11:00:00,296.150024716,36.3685326852,133.71766533,0.0,32.1804615127,65.7244621605,206.634359769,0.0,83.4695,123.164859769
 04/20  12:00:00,295.908550775,36.4310839835,134.119785873,0.0,32.1804615127,65.7244621605,206.500356392,0.0,83.4695,123.030856392
 04/20  13:00:00,287.962840249,36.3592999096,135.957012582,0.0,32.1804615127,55.9779621605,198.041533991,0.0,75.1392,122.902333991
 04/20  14:00:00,287.498582891,36.392514737,135.454723547,0.0,32.1804615127,55.9779621605,189.585607905,0.0,66.8089,122.776707905
 04/20  15:00:00,287.119386937,36.4278390819,135.038075034,0.0,32.1804615127,55.9779621605,197.919124632,0.0,75.1392,122.779924632
 04/20  16:00:00,316.191108935,36.4020681856,134.900094772,0.0,32.1804615127,60.9114621605,179.370703336,0.0,91.7998,87.570903336
 04/20  17:00:00,351.600269663,35.8704151618,135.82798056,0.0,32.1804615127,77.5397301883,190.771194287,3.11430794605,49.9818,137.675086341
 04/20  18:00:00,403.397728597,35.9570617684,133.615428086,0.0,77.122965704,86.2600435998,300.090901042,4.77460767557,49.9818,245.334493367
 04/20  19:00:00,416.559484726,35.9897926071,133.418436109,0.0,102.647051061,80.1663183927,218.095129728,5.30871036498,33.3212,179.465219363
 04/20  20:00:00,452.066557758,35.9652285756,132.479975576,0.0,115.40909374,92.7192997104,218.117914552,5.73405542321,33.3212,179.062659129
 04/20  21:00:00,425.720003093,36.0453801809,129.750740884,0.0,102.647051061,94.1340635361,298.30556089,6.16110197993,24.9909,267.15355891
 04/20  22:00:00,359.446941658,36.0714253046,130.022688846,0.0,77.122965704,65.871452062,220.705017455,6.64421943385,16.6606,197.400198021
 04/20  23:00:00,294.017255473,35.9675250998,132.727262046,0.0,38.286128036,48.4199368926,124.114600814,7.16852125911,8.3303,108.615779555
 04/20  24:00:00,236.880364775,33.1681828499,118.540401962,0.0,25.5240853573,30.610668775,97.0000810215,0.0,3.33212,93.6679610215
 04/21  01:00:00,220.737280919,32.7693929798,110.764777756,0.0,19.418418834,29.3649097162,64.9402207348,0.564198875514,3.33212,61.0439018593
 04/21  02:00:00,221.062500242,33.4340427633,117.581858681,0.0,12.7620426787,28.1191506574,70.68304741,0.208238461468,3.33212,67.1426889486
 04/21  03:00:00,227.008936266,33.6999026767,122.87433545,0.0,12.7620426787,28.1191506574,70.6455747577,0.169461927697,3.33212,67.14399283
 04/21  04:00:00,237.531468265,33.9657625901,125.317690953,0.0,12.7620426787,28.1191506574,90.7350362539,0.0076745982368,3.33212,87.3952416556
 04/21  05:00:00,247.180721301,33.1681828499,109.178686734,0.0,25.5240853573,30.610668775,162.089985681,0.0131566299252,8.3303,153.746529051
 04/21  06:00:00,361.859750346,34.2847944861,126.42506655,0.0,51.0481707146,78.1489452969,283.215629314,0.118419274943,16.6606,266.436610039
 04/21  07:00:00,413.087329876,35.6985072904,131.457122757,0.0,64.3609230253,109.708623606,383.718203502,10.1975553796,24.9909,348.529748123
 04/21  08:00:00,372.008868093,35.6400653669,133.123241188,0.0,51.0481707146,80.7689615957,308.605283074,3.671039154,33.3212,271.61304392
 04/21  09:00:00,341.474089444,36.1640102042,131.191388065,0.0,51.0481707146,71.0224615957,273.361550491,0.0,66.8089,206.552650491
 04/21  10:00:00,292.932953465,36.2676039661,131.257043363,0.0,32.1804615127,65.7244621605,252.932899152,0.0,83.4695,169.463399152
 04/21  11:00:00,295.871621627,36.346220311,133.45687251,0.0,32.1804615127,65.7244621605,206.564884282,0.0,83.4695,123.095384282
 04/21  12:00:00,296.429864739,36.407168105,134.666707702,0.0,32.1804615127,65.7244621605,206.4388274,0.0,83.4695,122.9693274
 04/21  13:00:00,287.215884991,36.3477593767,135.22528783,0.0,32.1804615127,55.9779621605,197.983125802,0.0,75.1392,122.843925802
 04/21  14:00:00,285.245453644,36.3778191385,133.222018738,0.0,32.1804615127,55.9779621605,183.059532229,0.0,66.8089,116.250632229
 04/21  15:00:00,283.686104978,36.4099275932,131.638486734,0.0,32.1804615127,55.9779621605,197.843502382,0.0,75.1392,122.704302382
 04/21  16:00:00,313.34360859,36.3783990149,132.07968105,0.0,32.1804615127,60.9114621605,185.586244255,0.0,91.7998,93.7864442553
 04/21  17:00:00,349.94084093,35.8719837306,134.153618551,0.0,32.1804615127,77.5397301883,184.600210532,3.57555519076,49.9818,131.042855341
 04/21  18:00:00,402.827295669,35.9643987558,133.020109404,0.0,77.122965704,86.2600435998,300.338629741,5.34752865986,49.9818,245.009301081
 04/21  19:00:00,415.331159749,35.994841567,132.73897028,0.0,102.647051061,80.1663183927,218.461167429,5.84450493591,33.3212,179.295462493
 04/21  20:00:00,451.090970416,35.9620396197,132.033601831,0.0,115.40909374,92.7192997104,218.561177164,6.33739246257,33.3212,178.902584702
 04/21  21:00:00,425.654791634,36.0361461711,130.104529539,0.0,102.647051061,94.1340635361,294.888514016,6.79761974216,24.9909,263.099994274
 04/21  22:00:00,360.823460661,36.0617666611,131.421257346,0.0,77.122965704,65.871452062,224.468329621,7.25315068614,16.6606,200.554578935
 04/21  23:00:00,295.326239888,35.9546204249,134.064100299,0.0,38.286128036,48.4199368926,124.684476796,7.77896717381,8.3303,108.575209623
 04/21  24:00:00,230.951745168,33.1681828499,112.675634429,0.0,25.5240853573,30.610668775,90.729389108,0.0,3.33212,87.397269108
 04/22  01:00:00,224.163865806,32.7693929798,104.707610255,0.0,27.7269238854,30.610668775,71.0371092783,0.57867409122,3.33212,67.1263151871
 04/22  02:00:00,200.951643703,32.9023229365,98.8174054156,0.0,12.7620426787,28.1191506574,70.5872463355,0.135074569478,3.33212,67.1200517661
 04/22  03:00:00,214.581635179,33.6999026767,110.608614772,0.0,12.7620426787,28.1191506574,70.6077074332,0.153514923242,3.33212,67.12207251
 04/22  04:00:00,224.805449588,33.6999026767,114.147636471,0.0,12.7620426787,28.1191506574,90.8494059478,0.165023969926,3.33212,87.3522619779
 04/22  05:00:00,221.113170965,32.9023229365,100.007528372,0.0,12.7620426787,28.1191506574,117.038525502,0.1804964764,8.3303,108.527729025
 04/22  06:00:00,319.926772283,34.1252785381,118.156539062,0.0,42.6918050922,54.3732441037,170.841432223,0.0718217860587,16.6606,154.109010437
 04/22  07:00:00,367.787776475,35.7691912991,132.808539542,0.0,42.6918050922,86.1019271793,300.117025598,10.9645713898,24.9909,264.161554208
 04/22  08:00:00,404.94063092,35.7752872545,128.894143941,0.0,57.6566862989,112.030105488,412.500153655,3.97723533585,33.3212,375.201718319
 04/22  09:00:00,357.746234619,36.1617480136,128.151718557,0.0,57.6566862989,83.6599452969,336.114501614,0.0,66.8089,269.305601614
 04/22  10:00:00,304.750776115,36.3008501503,129.227513302,0.0,42.6918050922,68.9656133826,289.797891452,0.0,83.4695,206.328391452
 04/22  11:00:00,297.40261059,36.4254489943,130.102149603,0.0,34.9340096728,67.7198543238,253.137389016,0.0,83.4695,169.667889016
 04/22  12:00:00,298.600695733,36.5054183688,131.975716828,0.0,34.9340096728,67.7198543238,206.627212824,0.0,83.4695,123.157712824
 04/22  13:00:00,290.657909701,36.4125990834,133.834368496,0.0,34.9340096728,57.9733543238,198.167920774,0.0,75.1392,123.028720774
 04/22  14:00:00,289.311160502,36.4206291178,132.464587337,0.0,34.9340096728,57.9733543238,189.708160042,0.0,66.8089,122.899260042
 04/22  15:00:00,288.657127171,36.5005386819,131.724974087,0.0,34.9340096728,57.9733543238,198.04150376,0.0,75.1392,122.90230376
 04/22  16:00:00,318.571433427,36.394705588,132.496265799,0.0,34.9340096728,62.9068543238,185.639921656,0.0,91.7998,93.8401216558
 04/22  17:00:00,346.655643007,36.0893838894,133.200207213,0.0,34.9340096728,72.2186844194,162.337008321,3.50131547768,49.9818,108.853892843
 04/22  18:00:00,411.309504914,36.3650164287,131.271178534,0.0,87.0357390804,86.2600435998,193.187539136,5.28424656632,49.9818,137.92149257
 04/22  19:00:00,408.226096581,36.1098169484,128.04930375,0.0,102.000620287,77.6748002752,218.16383557,5.90058529882,33.3212,178.942050271
 04/22  20:00:00,428.966741656,35.9986434442,126.517705981,0.0,102.000620287,88.9820225341,218.453424634,6.38754592037,33.3212,178.744678713
 04/22  21:00:00,418.131847095,36.065227485,125.398507645,0.0,102.000620287,91.6425454185,210.788696302,6.85061405126,24.9909,178.947182251
 04/22  22:00:00,375.365379307,35.9475643713,136.051388348,0.0,87.0357390804,65.871452062,281.794572957,7.31941361594,16.6606,257.814559341
 04/22  23:00:00,316.518865409,35.8208311823,151.77151787,0.0,42.6918050922,48.4199368926,169.976543436,7.86671536725,8.3303,153.779528068
 04/22  24:00:00,242.05423066,33.3276987979,121.510993877,0.0,27.7269238854,30.610668775,90.6939904467,0.0,3.33212,87.3618704467
 04/23  01:00:00,229.507608913,32.3706031097,101.678655189,0.0,34.4311606118,33.1021868926,70.5004757013,0.0,3.33212,67.1683557013
 04/23  02:00:00,212.517248481,33.1681828499,100.472512703,0.0,19.466279405,30.610668775,70.502409303,0.0,3.33212,67.170289303
 04/23  03:00:00,212.306724846,33.1681828499,100.323361829,0.0,19.466279405,30.610668775,70.4871678807,0.0,3.33212,67.1550478807
 04/23  04:00:00,189.785873343,32.3706031097,73.0293963859,0.0,19.466279405,30.610668775,90.6693753455,0.0181758462395,3.33212,87.3190794993
 04/23  05:00:00,184.267691584,31.5730233695,57.2474532824,0.0,19.466279405,30.610668775,116.908861745,0.0,8.3303,108.578561745
 04/23  06:00:00,321.275439109,34.7633423302,118.333202671,0.0,42.6918050922,54.3732441037,173.718246118,0.0593764656044,16.6606,156.998269652
 04/23  07:00:00,390.999283741,36.0232103275,149.013304681,0.0,49.3960418185,88.5934452969,298.403073708,10.7937961192,24.9909,262.618377589
 04/23  08:00:00,420.657671244,35.8079181605,145.694079497,0.0,57.6566862989,112.030105488,409.220053207,3.7162861064,33.3212,372.182567101
 04/23  09:00:00,366.851997178,36.2297840719,146.69556881,0.0,50.9524495726,81.1684271793,336.069488098,0.0,66.8089,269.260588098
 04/23  10:00:00,324.371262416,36.4985996157,148.832696586,0.0,42.6918050922,68.9656133826,295.584519287,0.0,83.4695,212.115019287
 04/23  11:00:00,321.64428884,36.455791331,151.590576955,0.0,38.286128036,68.9656133826,247.463598851,0.0,83.4695,163.994098851
 04/23  12:00:00,319.195371401,36.4994503849,150.605799855,0.0,38.286128036,68.9656133826,206.318614317,0.0,83.4695,122.849114317
 04/23  13:00:00,300.594806565,36.3943611632,150.881506459,0.0,31.5818913096,56.727595265,197.990117951,0.0,75.1392,122.850917951
 04/23  14:00:00,300.763305953,36.4271000393,150.872936398,0.0,31.5818913096,56.727595265,182.941931368,0.0,66.8089,116.133031368
 04/23  15:00:00,301.038132176,36.4587602121,150.973213931,0.0,31.5818913096,56.727595265,197.717673542,0.0,75.1392,122.578473542
 04/23  16:00:00,330.548850387,36.2736104223,151.428015656,0.0,31.5818913096,61.661095265,179.260029719,0.0,91.7998,87.4602297186
 04/23  17:00:00,358.234432418,35.7326730134,152.035312855,0.0,31.5818913096,70.9729253606,168.627336113,3.46997425432,49.9818,115.175561859
 04/23  18:00:00,418.273877966,35.8191612707,150.403499626,0.0,80.3315023541,83.7685254822,186.571648402,5.45588485682,49.9818,131.133963545
 04/23  19:00:00,425.67826884,35.8235155776,148.521939099,0.0,102.000620287,77.6748002752,218.025322393,6.13172945345,33.3212,178.57239294
 04/23  20:00:00,456.140849593,35.7683065633,147.65072175,0.0,108.704857014,91.4735406516,218.24869776,6.70942756175,33.3212,178.218070199
 04/23  21:00:00,427.522202527,35.8919390741,147.321045413,0.0,95.2963835608,89.1510273009,205.477450303,7.2498779611,24.9909,173.236672342
 04/23  22:00:00,374.694260344,35.8284964246,147.997052535,0.0,80.3315023541,63.3799339444,286.539606944,7.83389676849,16.6606,262.045110175
 04/23  23:00:00,312.338253336,35.7638844275,150.369368775,0.0,42.6918050922,48.4199368926,164.554606169,8.42453338095,8.3303,147.799772788
 04/23  24:00:00,200.182363601,32.3706031097,73.3185015757,0.0,34.4311606118,33.1021868926,91.6648085753,0.92993571961,3.33212,87.4027528557
 04/24  01:00:00,156.490134644,31.5730233695,50.1015387126,0.0,19.418418834,29.3649097162,78.5360968825,8.11185683992,3.33212,67.0921200426
 04/24  02:00:00,191.045965177,33.1681828499,88.9510009936,0.0,12.7620426787,28.1191506574,87.1205359059,16.7152305863,3.33212,67.0731853196
 04/24  03:00:00,120.966673638,30.7754436294,23.9460712601,0.0,12.7620426787,28.1191506574,95.9226443432,25.5169532724,3.33212,67.0735710708
 04/24  04:00:00,185.193201053,33.1681828499,76.3945083837,0.0,12.7620426787,28.1191506574,142.252450009,51.6325828196,3.33212,87.2877471891
 04/24  05:00:00,215.367292562,33.1681828499,78.829457282,0.0,25.5240853573,30.610668775,230.584748758,75.5291066219,8.3303,146.725342136
 04/24  06:00:00,323.782660593,33.646730694,91.1067839986,0.0,51.0481707146,78.1489452969,338.003797673,63.6582970071,16.6606,257.684900665
 04/24  07:00:00,418.36793948,35.5949441161,140.991830833,0.0,64.3609230253,109.708623606,411.465884058,38.6129426258,24.9909,347.862041432
 04/24  08:00:00,380.426385642,35.5887914517,146.41351432,0.0,51.0481707146,80.7689615957,310.623053372,8.43308863986,33.3212,268.868764732
 04/24  09:00:00,357.472803269,36.1614414164,150.851145863,0.0,51.0481707146,71.0224615957,273.01560597,0.284547798638,66.8089,205.922158171
 04/24  10:00:00,310.045316302,36.2237247917,151.914177542,0.0,32.1804615127,65.7244621605,245.839707556,0.0556615998724,83.4695,162.314545956
 04/24  11:00:00,311.574514604,36.311237614,152.427610053,0.0,32.1804615127,65.7244621605,206.375496238,0.0,83.4695,122.905996238
 04/24  12:00:00,310.94673925,36.3633978806,152.271417764,0.0,32.1804615127,65.7244621605,206.244382126,0.0,83.4695,122.774882126
 04/24  13:00:00,301.241626029,36.3635918724,152.161331445,0.0,32.1804615127,55.9779621605,197.802629644,0.0,75.1392,122.663429644
 04/24  14:00:00,300.900579288,36.4041442944,151.701038436,0.0,32.1804615127,55.9779621605,182.861159085,0.0,66.8089,116.052259085
 04/24  15:00:00,300.627769099,36.4371282831,151.298047976,0.0,32.1804615127,55.9779621605,197.674475105,0.0,75.1392,122.535275105
 04/24  16:00:00,329.46356933,36.3085068134,151.033115479,0.0,32.1804615127,60.9114621605,179.226599663,0.0,91.7998,87.4267996627
 04/24  17:00:00,362.714869197,35.8066108169,149.369354211,0.0,32.1804615127,77.5397301883,183.224637177,2.46124630122,49.9818,130.781590876
 04/24  18:00:00,417.37588932,35.9090492232,147.818506118,0.0,77.122965704,86.2600435998,295.334652339,3.79588200442,49.9818,241.556970334
 04/24  19:00:00,430.833008392,35.9328255974,148.432264376,0.0,102.647051061,80.1663183927,211.771613129,4.24598619961,33.3212,174.20442693
 04/24  20:00:00,466.602630916,35.8996484616,148.100769699,0.0,115.40909374,92.7192997104,216.389027579,4.64656321244,33.3212,178.421264367
