Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  21:00:00,441.37254388,35.9440293683,146.96378827,0.0,102.647051061,94.1340635361,287.98162518,5.02910332789,24.9909,257.961621852
 04/24  22:00:00,376.063574483,35.967841089,148.743158105,0.0,77.122965704,65.871452062,218.690958233,5.44840774819,16.6606,196.581950485
 04/24  23:00:00,310.370397499,35.8936045719,151.487370119,0.0,38.286128036,48.4199368926,122.806323228,6.08111752146,8.3303,108.394905706
 04/24  24:00:00,194.281641658,32.7693929798,77.9466087882,0.0,25.5240853573,30.610668775,91.0107083051,0.396438965565,3.33212,87.2821493395
 04/25  01:00:00,177.565294199,32.3706031097,68.900832833,0.0,19.418418834,29.3649097162,70.4125691807,0.014821856363,3.33212,67.0656273243
 04/25  02:00:00,143.068177737,31.5730233695,44.3670523998,0.0,12.7620426787,28.1191506574,71.051335482,0.656648971225,3.33212,67.0625665108
 04/25  03:00:00,179.23157418,33.1681828499,76.895719361,0.0,12.7620426787,28.1191506574,73.0262077665,2.62738020672,3.33212,67.0667075598
 04/25  04:00:00,176.62584105,32.7693929798,67.9638886913,0.0,12.7620426787,28.1191506574,92.19881494,2.94403010094,3.33212,85.922664839
 04/25  05:00:00,209.82270009,32.9023229365,73.1414360742,0.0,25.5240853573,30.610668775,157.09662862,0.746851414094,8.3303,148.019477206
 04/25  06:00:00,349.90088801,34.7633423302,116.547003867,0.0,51.0481707146,78.1489452969,274.070625117,0.10633923896,16.6606,257.303685878
 04/25  07:00:00,425.748480825,35.6331453894,146.209386205,0.0,64.3609230253,109.708623606,379.055171957,8.28244841867,24.9909,345.781823538
 04/25  08:00:00,384.354050562,35.5772130803,147.431246909,0.0,51.0481707146,80.7689615957,306.120395488,3.14686632077,33.3212,269.652329167
 04/25  09:00:00,354.816397297,36.1488503524,146.096343058,0.0,51.0481707146,71.0224615957,268.27073824,0.0,66.8089,201.46183824
 04/25  10:00:00,305.365474439,36.1971772846,145.229536991,0.0,32.1804615127,65.7244621605,247.94999807,0.395906950381,83.4695,164.08459112
 04/25  11:00:00,304.644852374,36.2387432481,143.736105424,0.0,32.1804615127,65.7244621605,203.1655584,1.28980375176,83.4695,118.406254649
 04/25  12:00:00,302.940019972,36.2731219146,142.575698224,0.0,32.1804615127,65.7244621605,208.192560533,2.02307764717,83.4695,122.699982886
 04/25  13:00:00,294.238897647,36.3030204927,143.788598092,0.0,32.1804615127,55.9779621605,201.468514719,3.73944992168,75.1392,122.589864797
 04/25  14:00:00,294.39307556,36.327652455,144.003984164,0.0,32.1804615127,55.9779621605,187.328169893,4.51277920753,66.8089,116.006490685
 04/25  15:00:00,293.628085834,36.3479687298,143.128897187,0.0,32.1804615127,55.9779621605,201.845816423,4.23945744247,75.1392,122.46715898
 04/25  16:00:00,321.235985926,36.0585210968,141.261811098,0.0,32.1804615127,60.9114621605,179.352867356,0.163448894659,91.7998,87.3896184612
 04/25  17:00:00,355.980472657,35.5800717915,141.22600217,0.0,32.1804615127,77.5397301883,185.484805503,4.81395549864,49.9818,130.689050005
 04/25  18:00:00,409.400143716,35.5974798136,140.698153806,0.0,77.122965704,86.2600435998,294.354518806,8.07900038824,49.9818,236.293718417
 04/25  19:00:00,421.990854322,35.5610569182,140.498435067,0.0,102.647051061,80.1663183927,218.972502984,7.02057380174,33.3212,178.630729182
 04/25  20:00:00,457.251756296,35.5622520654,139.175803303,0.0,115.40909374,92.7192997104,218.528212442,6.9335040405,33.3212,178.273508402
 04/25  21:00:00,432.220093151,35.636657362,137.500773471,0.0,102.647051061,94.1340635361,289.928483839,7.35262697436,24.9909,257.584956865
 04/25  22:00:00,367.297358792,35.7273950381,138.78431104,0.0,77.122965704,65.871452062,224.310768837,11.2857224474,16.6606,196.36444639
 04/25  23:00:00,301.63704193,35.6953193472,141.309759578,0.0,38.286128036,48.4199368926,131.675217089,15.0043751407,8.3303,108.340541948
 04/25  24:00:00,168.466271247,30.7754436294,55.7944078199,0.0,25.5240853573,30.610668775,90.5714988524,0.0,3.33212,87.2393788524
 04/26  01:00:00,172.522981472,30.7754436294,67.2881465891,0.0,19.418418834,29.3649097162,64.2760839508,0.0,3.33212,60.9439639508
 04/26  02:00:00,191.245575432,33.1681828499,88.4503649693,0.0,12.7620426787,28.1191506574,70.4123073713,0.036474075139,3.33212,67.0437132962
 04/26  03:00:00,202.499143788,33.1681828499,99.6708109718,0.0,12.7620426787,28.1191506574,70.4282963263,0.0618082622522,3.33212,67.034368064
 04/26  04:00:00,215.595397315,33.1681828499,106.009549427,0.0,12.7620426787,28.1191506574,90.6367177524,0.0942442295073,3.33212,87.2103535229
 04/26  05:00:00,244.757054291,33.1681828499,107.57720105,0.0,25.5240853573,30.610668775,154.923630362,0.0922314050732,8.3303,146.501098957
 04/26  06:00:00,341.193027786,33.646730694,110.948737903,0.0,51.0481707146,78.1489452969,273.750365476,0.191602592349,16.6606,256.898162883
 04/26  07:00:00,416.950463189,35.635932407,136.655075323,0.0,64.3609230253,109.708623606,375.256886564,10.9954200761,24.9909,339.270566488
 04/26  08:00:00,378.547870767,35.6343385789,140.97120758,0.0,51.0481707146,80.7689615957,304.763968156,4.65949213272,33.3212,266.783276024
 04/26  09:00:00,353.542915029,36.1113867343,144.061957812,0.0,51.0481707146,71.0224615957,272.80814812,0.503403170833,66.8089,205.495844949
 04/26  10:00:00,308.594604635,36.1947138327,148.161734422,0.0,32.1804615127,65.7244621605,247.59101821,2.05106742153,83.4695,162.070450789
 04/26  11:00:00,311.531636987,36.2935460032,150.382683159,0.0,32.1804615127,65.7244621605,208.333760761,2.08948002806,83.4695,122.774780733
 04/26  12:00:00,311.904668194,36.3591064263,150.921844814,0.0,32.1804615127,65.7244621605,207.262645229,1.13495524696,83.4695,122.658189983
 04/26  13:00:00,304.607255278,36.3237116896,153.356156621,0.0,32.1804615127,55.9779621605,191.596552346,0.404877315851,75.1392,116.05247503
 04/26  14:00:00,304.160966952,36.365668125,153.016098397,0.0,32.1804615127,55.9779621605,189.490495624,0.259786170047,66.8089,122.421809454
 04/26  15:00:00,303.895729482,36.4005949601,152.733711051,0.0,32.1804615127,55.9779621605,191.239708682,0.175199008765,75.1392,115.925309674
 04/26  16:00:00,333.600263574,36.3318254128,152.507769226,0.0,32.1804615127,60.9114621605,179.169198639,0.0173703823369,91.7998,87.3520282566
 04/26  17:00:00,368.827411049,35.8570132164,153.082048644,0.0,32.1804615127,77.5397301883,184.043576248,3.45553103256,49.9818,130.606245215
 04/26  18:00:00,420.05123163,35.9601214377,150.284060587,0.0,77.122965704,86.2600435998,291.062600632,5.10757735588,49.9818,235.973223276
 04/26  19:00:00,433.169290319,35.9792380805,151.267963282,0.0,102.647051061,80.1663183927,217.411201326,5.62379940345,33.3212,178.466201923
 04/26  20:00:00,466.05943294,35.9351835613,149.175683404,0.0,115.40909374,92.7192997104,216.858445067,6.04742289732,33.3212,177.489822169
 04/26  21:00:00,440.582979302,35.9720733465,145.317828242,0.0,102.647051061,94.1340635361,289.34644939,6.47828535383,24.9909,257.877264036
 04/26  22:00:00,376.80753757,35.9756065945,148.787826468,0.0,77.122965704,65.871452062,212.776889879,6.96542511395,16.6606,189.150864765
 04/26  23:00:00,295.72952884,35.8802467027,137.243902193,0.0,38.286128036,48.4199368926,130.621257272,14.0075540681,8.3303,108.283403204
 04/26  24:00:00,155.849333854,31.5730233695,41.6615461152,0.0,25.5240853573,30.610668775,113.576113753,23.0333342554,3.33212,87.2106594979
 04/27  01:00:00,168.416686506,32.3706031097,60.2612129609,0.0,19.418418834,29.3649097162,102.37051618,32.0146659559,3.33212,67.0237302244
 04/27  02:00:00,183.246088089,33.1681828499,80.9294389116,0.0,12.7620426787,28.1191506574,102.134614518,34.9740032279,3.33212,63.8284912898
 04/27  03:00:00,115.065851269,30.7754436294,18.0804996356,0.0,12.7620426787,28.1191506574,114.015092271,46.5735169775,3.33212,64.1094552937
 04/27  04:00:00,183.215440191,33.1681828499,74.3466148344,0.0,12.7620426787,28.1191506574,123.232755358,32.7247587673,3.33212,87.1758765904
 04/27  05:00:00,213.88809121,33.1681828499,77.3394315198,0.0,25.5240853573,30.610668775,174.292928303,19.5804220091,8.3303,146.382206294
 04/27  06:00:00,323.721028207,33.806246642,93.5156590593,0.0,51.0481707146,78.1489452969,301.3116124,28.1199791066,16.6606,256.531033294
 04/27  07:00:00,423.666869671,35.5940619707,146.722287688,0.0,64.3609230253,109.708623606,386.393689773,22.6280284754,24.9909,338.774761298
 04/27  08:00:00,385.386345778,35.6008046806,150.44293999,0.0,51.0481707146,80.7689615957,302.124817365,2.64898077029,33.3212,266.154636595
 04/27  09:00:00,360.480470577,36.1437740233,151.871484248,0.0,51.0481707146,71.0224615957,272.095581425,0.0,66.8089,205.286681425
 04/27  10:00:00,313.961254527,36.2342637081,153.519112262,0.0,32.1804615127,65.7244621605,245.38589525,0.0,83.4695,161.91639525
 04/27  11:00:00,315.730089517,36.335718119,154.133810843,0.0,32.1804615127,65.7244621605,206.193397357,0.0,83.4695,122.723897357
 04/27  12:00:00,314.931779822,36.3944123408,153.904240917,0.0,32.1804615127,65.7244621605,199.578128746,0.0,83.4695,116.108628746
 04/27  13:00:00,305.425865804,36.3577892679,153.726784221,0.0,32.1804615127,55.9779621605,197.608664976,0.0,75.1392,122.469464976
 04/27  14:00:00,305.416202277,36.3993061366,153.373384709,0.0,32.1804615127,55.9779621605,182.680503766,0.0,66.8089,115.871603766
 04/27  15:00:00,305.192070581,36.4363929935,153.111795405,0.0,32.1804615127,55.9779621605,191.048781077,0.0,75.1392,115.909581077
 04/27  16:00:00,334.168034631,36.4309030106,152.845546715,0.0,32.1804615127,60.9114621605,179.11312856,0.0,91.7998,87.31332856
 04/27  17:00:00,368.377021145,35.9167990302,152.557885778,0.0,32.1804615127,77.5397301883,183.181965926,2.10551683903,49.9818,131.094649087
 04/27  18:00:00,419.719804149,36.0271038596,149.873174874,0.0,77.122965704,86.2600435998,290.971873523,3.2881164062,49.9818,237.701957117
 04/27  19:00:00,429.138143604,36.0889235313,148.993121194,0.0,102.647051061,80.1663183927,212.832034611,3.69481763069,33.3212,175.81601698
 04/27  20:00:00,466.092172145,36.0118885119,148.206926562,0.0,115.40909374,92.7192997104,210.203228334,4.06511208259,33.3212,172.816916252
 04/27  21:00:00,438.62568407,36.0456944106,144.250464993,0.0,102.647051061,94.1340635361,285.536242872,4.42811441885,24.9909,256.117228453
 04/27  22:00:00,372.94574783,36.0551001879,145.199250878,0.0,77.122965704,65.871452062,216.341007727,4.81874805043,16.6606,194.861659677
 04/27  23:00:00,306.74676887,35.9388809153,147.350790448,0.0,38.286128036,48.4199368926,121.791132403,5.23435457817,8.3303,108.226477825
 04/27  24:00:00,195.000334778,32.7693929798,78.289378384,0.0,25.5240853573,30.610668775,90.520357067,0.0104288235034,3.33212,87.1778082435
 04/28  01:00:00,199.919050235,33.1681828499,89.361952096,0.0,19.418418834,29.3649097162,64.2522187059,0.0,3.33212,60.9200987059
 04/28  02:00:00,184.149618537,33.1681828499,81.6313181719,0.0,12.7620426787,28.1191506574,70.3440324237,0.00641765741014,3.33212,67.0054947662
 04/28  03:00:00,175.376977713,32.7693929798,73.8614931957,0.0,12.7620426787,28.1191506574,64.6274480853,0.385276399478,3.33212,60.9100516858
 04/28  04:00:00,182.460071628,32.6364630231,73.7433317749,0.0,12.7620426787,28.1191506574,90.5254104625,0.056222217594,3.33212,87.137068245
 04/28  05:00:00,213.326877742,32.6364630231,76.9712980756,0.0,25.5240853573,30.610668775,154.727023334,0.0615883431896,8.3303,146.33513499
 04/28  06:00:00,349.855162082,34.6038263822,116.779643307,0.0,51.0481707146,78.1489452969,272.799207605,0.0665081598264,16.6606,256.072099446
 04/28  07:00:00,417.669712276,35.6641538379,136.204120501,0.0,64.3609230253,109.708623606,369.179167976,7.55516626663,24.9909,336.633101709
 04/28  08:00:00,375.7990191,35.6440537736,136.957031656,0.0,51.0481707146,80.7689615957,303.14189487,2.77222306942,33.3212,267.048471801
 04/28  09:00:00,346.822074088,36.1618918975,136.547985008,0.0,51.0481707146,71.0224615957,271.88029994,0.0,66.8089,205.07139994
 04/28  10:00:00,299.784854703,36.283385625,138.085839197,0.0,32.1804615127,65.7244621605,242.077129737,0.0,83.4695,158.607629737
 04/28  11:00:00,303.69840563,36.3928041495,141.214922672,0.0,32.1804615127,65.7244621605,202.664514208,0.0,83.4695,119.195014208
 04/28  12:00:00,305.629806061,36.457261816,143.79322526,0.0,32.1804615127,65.7244621605,205.995034614,0.0,83.4695,122.525534614
 04/28  13:00:00,296.432096763,36.3842334264,144.379717699,0.0,32.1804615127,55.9779621605,191.074770794,0.0,75.1392,115.935570794
 04/28  14:00:00,298.279476483,36.4124556631,146.189251192,0.0,32.1804615127,55.9779621605,182.668115007,0.0,66.8089,115.859215007
 04/28  15:00:00,298.036330643,36.4547852806,145.917596795,0.0,32.1804615127,55.9779621605,197.40023299,0.0,75.1392,122.26103299
 04/28  16:00:00,324.227767212,36.5693089616,142.750841699,0.0,32.1804615127,60.9114621605,179.078426104,0.0,91.7998,87.2786261043
 04/28  17:00:00,356.731127389,35.9651459451,140.836636429,0.0,32.1804615127,77.5397301883,182.64514219,2.21712937547,49.9818,130.446212815
 04/28  18:00:00,407.254019937,36.0618617943,137.344237558,0.0,77.122965704,86.2600435998,288.864772174,3.53239115115,49.9818,235.350581023
 04/28  19:00:00,414.606176569,36.1357905008,134.66024957,0.0,102.647051061,80.1663183927,208.573969111,3.9723099364,33.3212,171.280459175
 04/28  20:00:00,451.537692343,36.0740719028,132.368262137,0.0,115.40909374,92.7192997104,208.625102339,4.36819130111,33.3212,170.935711038
 04/28  21:00:00,425.782920967,36.1320329443,130.137729901,0.0,102.647051061,94.1340635361,286.1596193,4.73130263278,24.9909,256.437416667
 04/28  22:00:00,360.600072925,36.1430747069,131.107399104,0.0,77.122965704,65.871452062,217.562834726,5.13902269103,16.6606,195.763212035
 04/28  23:00:00,295.15004887,36.0216894556,133.800037301,0.0,38.286128036,48.4199368926,122.077905181,5.58439168006,8.3303,108.163213501
 04/28  24:00:00,246.052314885,33.1681828499,127.597761336,0.0,25.5240853573,30.610668775,84.2489534802,0.0,3.33212,80.9168334802
 04/29  01:00:00,242.6020977,33.1681828499,122.104276233,0.0,27.7269238854,30.610668775,70.4149613151,0.0991206497073,3.33212,66.9837206654
 04/29  02:00:00,228.724626139,33.9657625901,123.992689789,0.0,12.7620426787,28.1191506574,64.2433406502,0.0144262726258,3.33212,60.8967943776
 04/29  03:00:00,230.525140437,33.9657625901,125.791612501,0.0,12.7620426787,28.1191506574,70.322221274,0.00710235525354,3.33212,66.9829989187
 04/29  04:00:00,231.833197426,33.1681828499,122.025224236,0.0,12.7620426787,28.1191506574,90.4446299275,0.00532684920889,3.33212,87.1071830783
 04/29  05:00:00,250.348290684,33.1681828499,128.242159531,0.0,12.7620426787,28.1191506574,110.116581443,0.0115417490244,8.3303,101.774739694
 04/29  06:00:00,340.037501128,34.7633423302,139.462704808,0.0,42.6918050922,54.3732441037,170.006920197,0.0674814357222,16.6606,153.278838761
 04/29  07:00:00,370.011129276,35.8050946574,134.957470822,0.0,42.6918050922,86.1019271793,286.333193191,8.21211533068,24.9909,253.130177861
 04/29  08:00:00,406.41623424,35.7890743527,130.315205718,0.0,57.6566862989,112.030105488,397.430831172,2.88653996134,33.3212,361.223091211
 04/29  09:00:00,357.503809034,36.1739213336,127.856862821,0.0,57.6566862989,83.6599452969,333.340988693,0.0,66.8089,266.532088693
 04/29  10:00:00,303.933993162,36.2923478397,128.388671765,0.0,42.6918050922,68.9656133826,281.256732186,0.0,83.4695,197.787232186
 04/29  11:00:00,296.240488625,36.3980633807,128.943517553,0.0,34.9340096728,67.7198543238,245.542224373,0.0,83.4695,162.072724373
 04/29  12:00:00,295.32728369,36.4752382744,128.72351556,0.0,34.9340096728,67.7198543238,206.164415879,0.0,83.4695,122.694915879
 04/29  13:00:00,285.075511058,36.3982889191,128.258084438,0.0,34.9340096728,57.9733543238,197.724089011,0.0,75.1392,122.584889011
 04/29  14:00:00,283.976506604,36.3781808421,127.16867047,0.0,34.9340096728,57.9733543238,182.796689068,0.0,66.8089,115.987789068
 04/29  15:00:00,283.251433866,36.4136701615,126.423188031,0.0,34.9340096728,57.9733543238,197.60893954,0.0,75.1392,122.46973954
 04/29  16:00:00,312.071525628,36.2685735175,126.159803725,0.0,34.9340096728,62.9068543238,179.121007243,0.0,91.7998,87.321207243
 04/29  17:00:00,339.124298078,35.8786922555,125.92670061,0.0,34.9340096728,72.2186844194,161.411689203,2.99782517898,49.9818,108.432064024
 04/29  18:00:00,404.060268931,36.0909982498,124.349766166,0.0,87.0357390804,86.2600435998,185.136900245,4.40883636038,49.9818,130.746263885
 04/29  19:00:00,402.031407683,35.8831469028,124.923597962,0.0,102.000620287,77.6748002752,209.201206626,4.92153000584,33.3212,170.95847662
 04/29  20:00:00,426.910466278,35.824125638,124.655702966,0.0,102.000620287,88.9820225341,214.801023618,5.35729719159,33.3212,176.122526426
 04/29  21:00:00,416.737848298,35.891181987,124.194772725,0.0,102.000620287,91.6425454185,203.187392897,5.75118083424,24.9909,172.445312063
 04/29  22:00:00,364.060187586,35.8279758634,124.869537233,0.0,87.0357390804,65.871452062,270.458833871,6.15412646427,16.6606,247.644107407
 04/29  23:00:00,292.620932809,35.7657268486,127.046759606,0.0,42.6918050922,48.4199368926,167.858811647,6.56631724128,8.3303,152.962194406
 04/29  24:00:00,266.133318531,33.1681828499,145.284076961,0.0,27.7269238854,30.610668775,84.2113326588,0.0,3.33212,80.8792126588
 04/30  01:00:00,273.977117945,32.9023229365,144.487695601,0.0,34.4311606118,33.1021868926,70.4314061521,0.0727037291048,3.33212,67.026582423
 04/30  02:00:00,243.630509306,32.7693929798,132.00461811,0.0,19.466279405,30.610668775,70.8429211175,0.489762613113,3.33212,67.0210385044
 04/30  03:00:00,231.692542302,33.1681828499,119.405456542,0.0,19.466279405,30.610668775,64.2642850525,0.00291062238596,3.33212,60.9292544301
 04/30  04:00:00,214.408385142,32.7693929798,96.64647293,0.0,19.466279405,30.610668775,90.8806114577,0.482865061079,3.33212,87.0656263966
 04/30  05:00:00,226.848711745,33.1681828499,96.0210807663,0.0,19.466279405,30.610668775,116.534103571,0.033993157965,8.3303,108.169810413
 04/30  06:00:00,295.875657403,33.806246642,98.0151151399,0.0,42.6918050922,54.3732441037,163.528733728,0.0689467794572,16.6606,146.799186948
 04/30  07:00:00,391.134855917,35.9773751879,149.148885675,0.0,49.3960418185,88.5934452969,289.39196835,9.02760183448,24.9909,255.373466515
 04/30  08:00:00,420.282378803,35.6897882179,147.511762396,0.0,57.6566862989,112.030105488,403.156595227,6.61459005452,33.3212,363.220805172
 04/30  09:00:00,364.828893632,36.170949952,147.709559832,0.0,50.9524495726,81.1684271793,337.049815535,9.06852402893,66.8089,261.172391506
 04/30  10:00:00,322.671957219,36.2872927572,150.361582615,0.0,42.6918050922,68.9656133826,292.938090311,5.31584118706,83.4695,204.152749124
 04/30  11:00:00,320.600145469,36.3082592912,151.690845152,0.0,38.286128036,68.9656133826,239.292050172,0.0,83.4695,155.822550172
 04/30  12:00:00,320.142528157,36.3590903129,151.550279482,0.0,38.286128036,68.9656133826,205.845073477,0.0,83.4695,122.375573477
 04/30  13:00:00,301.510086846,36.319453231,151.588464988,0.0,31.5818913096,56.727595265,191.089335668,0.0,75.1392,115.950135668
 04/30  14:00:00,302.412084556,36.3481938019,152.363173577,0.0,31.5818913096,56.727595265,182.555600537,0.0,66.8089,115.746700537
 04/30  15:00:00,301.018600675,36.3739779745,151.2772855,0.0,31.5818913096,56.727595265,196.800009185,0.0,75.1392,121.660809185
 04/30  16:00:00,329.449798998,36.0974140506,150.923622174,0.0,31.5818913096,61.661095265,173.259754639,0.0,91.7998,81.4599546392
 04/30  17:00:00,357.16013085,35.6331641278,151.560577061,0.0,31.5818913096,70.9729253606,162.910699636,3.82377494492,49.9818,109.105124692
 04/30  18:00:00,417.013642621,35.6748061022,149.818293696,0.0,80.3315023541,83.7685254822,188.206942283,5.41856799301,49.9818,132.80657429
 04/30  19:00:00,422.449457937,35.6019313733,148.777947287,0.0,102.000620287,77.6748002752,213.538224474,5.93397962443,33.3212,174.283044849
 04/30  20:00:00,456.230376382,35.5695402018,148.326659778,0.0,108.704857014,91.4735406516,207.596604002,8.89785124864,33.3212,165.377552754
 04/30  21:00:00,428.302861486,35.7081975882,148.514029218,0.0,95.2963835608,89.1510273009,218.649549415,18.9875827527,24.9909,174.671066663
 04/30  22:00:00,375.76940404,35.6815057331,149.388870913,0.0,80.3315023541,63.3799339444,288.140120171,23.2645138455,16.6606,248.215006326
 04/30  23:00:00,286.197515415,35.6317003434,124.499207776,0.0,42.6918050922,48.4199368926,179.625977775,25.4037027031,8.3303,145.891975072
 04/30  24:00:00,149.137878738,30.7754436294,25.3797462449,0.0,34.4311606118,33.1021868926,110.308238077,19.8306490385,3.33212,87.1454690382
 05/01  01:00:00,142.334925906,30.7754436294,37.4034495894,0.0,19.418418834,29.3649097162,83.9595858866,19.7710263324,3.33212,60.8564395542
 05/01  02:00:00,169.521210721,32.3706031097,68.9243966606,0.0,12.7620426787,28.1191506574,90.1956088458,19.926946562,3.33212,66.9365422838
 05/01  03:00:00,135.800291088,31.5730233695,37.110187964,0.0,12.7620426787,28.1191506574,84.7695795308,20.5769202123,3.33212,60.8605393185
 05/01  04:00:00,185.697375009,33.1681828499,76.7560742933,0.0,12.7620426787,28.1191506574,111.519123475,21.1547444943,3.33212,87.0322589809
 05/01  05:00:00,191.935509971,32.3706031097,57.0879277879,0.0,25.5240853573,30.610668775,175.125355006,20.8711193216,8.3303,145.923935685
 05/01  06:00:00,321.133464883,33.6999026767,91.3537591406,0.0,51.0481707146,78.1489452969,284.221056325,20.0486046183,16.6606,247.511851707
 05/01  07:00:00,400.468542214,35.5657142271,123.773824184,0.0,64.3609230253,109.708623606,389.465845133,30.2989095531,24.9909,334.176035579
 05/01  08:00:00,347.54702904,35.5609220704,113.538305682,0.0,51.0481707146,80.7689615957,320.308904441,27.8500458653,33.3212,259.137658576
 05/01  09:00:00,311.04654968,36.1177731609,104.536524659,0.0,51.0481707146,71.0224615957,292.432552464,21.8148084012,66.8089,203.808844063
 05/01  10:00:00,262.308769777,36.1611324594,104.41369125,0.0,32.1804615127,65.7244621605,250.069529918,11.8843328315,83.4695,154.715697087
 05/01  11:00:00,277.325278327,36.1984479761,118.653899558,0.0,32.1804615127,65.7244621605,210.387304831,4.46455080653,83.4695,122.453254025
 05/01  12:00:00,299.212995248,36.2303445921,141.152249613,0.0,32.1804615127,65.7244621605,202.734629646,3.3976609839,83.4695,115.867468662
 05/01  13:00:00,302.488328306,36.26005527,153.503316842,0.0,32.1804615127,55.9779621605,194.279677835,3.35961428284,75.1392,115.780863552
 05/01  14:00:00,301.522334722,36.2878866266,152.004947989,0.0,32.1804615127,55.9779621605,185.75070519,3.25571876536,66.8089,115.686086425
 05/01  15:00:00,302.163182423,36.3163798211,152.556903384,0.0,32.1804615127,55.9779621605,193.555572509,2.72233442873,75.1392,115.69403808
 05/01  16:00:00,332.017532126,36.0416211849,153.357639718,0.0,32.1804615127,60.9114621605,179.12972449,0.164839906679,91.7998,87.1650845836
 05/01  17:00:00,366.398980333,35.6059915269,153.09104507,0.0,32.1804615127,77.5397301883,183.829513986,3.67420417063,49.9818,130.173509815
 05/01  18:00:00,417.201985842,35.6028145168,149.930096577,0.0,77.122965704,86.2600435998,291.011668762,6.6099059956,49.9818,234.419962766
 05/01  19:00:00,425.426260916,35.5609439279,147.730257412,0.0,102.647051061,80.1663183927,209.823147647,5.67909944723,33.3212,170.8228482
 05/01  20:00:00,462.879881504,35.5673078126,145.715170283,0.0,115.40909374,92.7192997104,209.349584231,5.56341131558,33.3212,170.464972915
 05/01  21:00:00,438.273671405,35.5978544412,144.734641858,0.0,102.647051061,94.1340635361,279.152899434,6.38939530961,24.9909,247.772604124
 05/01  22:00:00,373.430048959,35.6699558658,146.467888411,0.0,77.122965704,65.871452062,221.785578523,9.96599930649,16.6606,195.158979217
 05/01  23:00:00,305.967179705,35.6684712362,146.809184913,0.0,38.286128036,48.4199368926,122.707270941,12.7285642006,8.3303,101.64840674
 05/01  24:00:00,141.415788316,30.7754436294,29.0442101235,0.0,25.5240853573,30.610668775,90.3542482542,0.0,3.33212,87.0221282542
 05/02  01:00:00,149.504555203,30.7754436294,44.4701172465,0.0,19.418418834,29.3649097162,64.1678696417,0.0,3.33212,60.8357496417
 05/02  02:00:00,195.519388604,33.1681828499,92.8894707354,0.0,12.7620426787,28.1191506574,70.2769118466,0.0345254282263,3.33212,66.9102664183
 05/02  03:00:00,123.167437658,30.7754436294,26.1044819643,0.0,12.7620426787,28.1191506574,64.166988429,0.0,3.33212,60.834868429
 05/02  04:00:00,187.419582939,33.1681828499,77.5781705145,0.0,12.7620426787,28.1191506574,84.185906999,0.0665341944279,3.33212,80.7872528046
 05/02  05:00:00,217.067746174,33.1681828499,79.6046696942,0.0,25.5240853573,30.610668775,154.223279426,0.0598072849834,8.3303,145.833172141
 05/02  06:00:00,339.806455719,34.2847944861,107.589518573,0.0,51.0481707146,78.1489452969,271.139691498,0.172738692576,16.6606,254.306352805
 05/02  07:00:00,421.094575068,35.578066611,140.552398669,0.0,64.3609230253,109.708623606,362.614895533,9.75674578368,24.9909,327.86724975
 05/02  08:00:00,380.314876815,35.5609220704,142.952815079,0.0,51.0481707146,80.7689615957,301.458919719,4.61774560045,33.3212,263.519974119
 05/02  09:00:00,352.246187641,36.0910944311,143.618798855,0.0,51.0481707146,71.0224615957,266.14576542,2.14526470481,66.8089,197.191600715
 05/02  10:00:00,304.461961651,36.139579701,144.701392926,0.0,32.1804615127,65.7244621605,243.976687163,5.94446410553,83.4695,154.562723058
 05/02  11:00:00,304.898001673,36.1800386245,144.317236651,0.0,32.1804615127,65.7244621605,212.492996847,6.65625714954,83.4695,122.367239697
 05/02  12:00:00,302.114471293,36.2154303233,141.542277064,0.0,32.1804615127,65.7244621605,205.47806839,6.19211279317,83.4695,115.816455597
 05/02  13:00:00,291.102148059,36.2482737509,139.785928077,0.0,32.1804615127,55.9779621605,196.667394456,5.80517809815,75.1392,115.723016358
 05/02  14:00:00,290.379649446,36.2782244034,138.755054657,0.0,32.1804615127,55.9779621605,188.064534254,5.63428304162,66.8089,115.621351213
 05/02  15:00:00,289.018010899,36.3076349253,137.181085724,0.0,32.1804615127,55.9779621605,195.519973498,4.75850673376,75.1392,115.622266765
 05/02  16:00:00,317.095164598,36.0370754414,136.264652271,0.0,32.1804615127,60.9114621605,179.780743034,0.854689938251,91.7998,87.1262530962
 05/02  17:00:00,350.558226679,35.6138547406,135.101534735,0.0,32.1804615127,77.5397301883,185.709152509,5.6226313968,49.9818,130.104721112
 05/02  18:00:00,400.902011169,35.6493939821,131.46880426,0.0,77.122965704,86.2600435998,284.80826607,8.06120281726,49.9818,226.765263252
 05/02  19:00:00,409.978990848,35.6070111096,130.597669094,0.0,102.647051061,80.1663183927,210.704370404,6.71912022568,33.3212,170.664050178
 05/02  20:00:00,447.549434447,35.6212324731,128.839094546,0.0,115.40909374,92.7192997104,210.64866606,7.02158586309,33.3212,170.305880197
 05/02  21:00:00,421.758742582,35.7129524747,126.531315856,0.0,102.647051061,94.1340635361,287.371205376,7.45381028955,24.9909,254.926495086
 05/02  22:00:00,357.151198296,35.8052768558,127.994461494,0.0,77.122965704,65.871452062,214.889036439,10.2461886034,16.6606,187.982247835
 05/02  23:00:00,292.000940543,35.773382383,130.891359706,0.0,38.286128036,48.4199368926,123.419272308,13.5059756083,8.3303,101.582996699
 05/02  24:00:00,262.628317724,33.1681828499,144.040568721,0.0,25.5240853573,30.610668775,90.3618636601,0.0411575755203,3.33212,86.9885860845
 05/03  01:00:00,221.12111391,30.7754436294,114.87065539,0.0,19.418418834,29.3649097162,64.1565709585,0.0,3.33212,60.8244509585
 05/03  02:00:00,228.674407527,33.1681828499,125.414368522,0.0,12.7620426787,28.1191506574,70.3191218587,0.0833521273811,3.33212,66.9036497313
 05/03  03:00:00,208.681566138,32.7693929798,106.567360802,0.0,12.7620426787,28.1191506574,64.6555750796,0.50185295274,3.33212,60.8216021269
 05/03  04:00:00,210.025291457,33.1681828499,100.523778457,0.0,12.7620426787,28.1191506574,84.2173350895,0.140064969987,3.33212,80.7451501196
 05/03  05:00:00,230.31747589,33.1681828499,93.4818988076,0.0,25.5240853573,30.610668775,154.321353376,0.270262987567,8.3303,145.720790389
 05/03  06:00:00,354.196326024,34.7633423302,121.601875655,0.0,51.0481707146,78.1489452969,263.556530421,0.121600631779,16.6606,246.77432979
 05/03  07:00:00,417.946327599,35.6010577449,138.121441107,0.0,64.3609230253,109.708623606,368.521714526,10.8136807563,24.9909,332.71713377
 05/03  08:00:00,377.265409374,35.566327893,140.31427161,0.0,51.0481707146,80.7689615957,295.601717576,4.5706345303,33.3212,257.709883045
 05/03  09:00:00,349.784104762,36.1119842402,140.62868306,0.0,51.0481707146,71.0224615957,264.415208105,0.634142263658,66.8089,196.972165842
 05/03  10:00:00,302.641104745,36.1620451031,142.463341177,0.0,32.1804615127,65.7244621605,246.561717433,1.89865131102,83.4695,161.193566122
 05/03  11:00:00,304.508239627,36.2166326569,143.898585089,0.0,32.1804615127,65.7244621605,201.778183703,2.44263273424,83.4695,115.866050969
 05/03  12:00:00,304.471578987,36.266179264,144.651233256,0.0,32.1804615127,65.7244621605,201.634988643,2.38884735328,83.4695,115.776641289
 05/03  13:00:00,295.313389809,36.2865040335,145.018668922,0.0,32.1804615127,55.9779621605,192.442698414,1.62821375452,75.1392,115.675284659
 05/03  14:00:00,294.305450296,36.3227651082,143.330337298,0.0,32.1804615127,55.9779621605,183.45762535,1.08236523877,66.8089,115.566360112
 05/03  15:00:00,293.978554254,36.3563181142,142.426313169,0.0,32.1804615127,55.9779621605,191.489161211,0.789893032167,75.1392,115.560068179
 05/03  16:00:00,323.991344429,36.1649777764,143.008990103,0.0,32.1804615127,60.9114621605,178.962237072,0.0731422431542,91.7998,87.0892948288
 05/03  17:00:00,358.213559494,35.7224619354,142.623542303,0.0,32.1804615127,77.5397301883,180.888651766,4.33072742089,49.9818,126.576124345
 05/03  18:00:00,411.460591466,35.8132877777,141.921953873,0.0,77.122965704,86.2600435998,286.311875146,5.98696185842,49.9818,230.343113288
 05/03  19:00:00,421.661433892,35.8457687359,141.998774945,0.0,102.647051061,80.1663183927,210.353198966,6.52193819054,33.3212,170.510060776
 05/03  20:00:00,460.096081579,35.8169736513,141.701974618,0.0,115.40909374,92.7192997104,210.453590991,6.96790346162,33.3212,170.16448753
 05/03  21:00:00,436.202402697,35.8675131741,141.805200872,0.0,102.647051061,94.1340635361,279.441634928,7.39937678076,24.9909,247.051358148
 05/03  22:00:00,372.109456951,35.9104611631,144.671976744,0.0,77.122965704,65.871452062,212.230219672,7.80475611234,16.6606,187.76486356
 05/03  23:00:00,307.064797303,35.8419449984,148.037108755,0.0,38.286128036,48.4199368926,126.595276088,10.3804019379,8.3303,107.884574151
 05/03  24:00:00,145.668991728,30.7754436294,33.2822657292,0.0,25.5240853573,30.610668775,84.073271791,0.0,3.33212,80.741151791
 05/04  01:00:00,186.852501416,33.1681828499,76.4617076446,0.0,19.418418834,29.3649097162,64.1998695319,0.0561361654836,3.33212,60.8116133664
 05/04  02:00:00,181.288443456,33.1681828499,78.8382173592,0.0,12.7620426787,28.1191506574,70.2733072767,0.0606311473269,3.33212,66.8805561294
 05/04  03:00:00,179.659002723,33.1681828499,77.2675334773,0.0,12.7620426787,28.1191506574,65.4838819377,1.35311706526,3.33212,60.7986448724
 05/04  04:00:00,162.030688708,32.3706031097,54.8182888215,0.0,12.7620426787,28.1191506574,85.4645473923,1.41935070929,3.33212,80.713076683
 05/04  05:00:00,202.915573306,32.7693929798,67.382021224,0.0,25.5240853573,30.610668775,154.455400528,0.509321813675,8.3303,145.615778715
 05/04  06:00:00,325.657406002,33.806246642,95.4717927789,0.0,51.0481707146,78.1489452969,263.114736533,0.048146788363,16.6606,246.405989744
 05/04  07:00:00,423.102046195,35.7270687373,144.403280348,0.0,64.3609230253,109.708623606,367.822563125,10.8209145463,24.9909,332.010748579
 05/04  08:00:00,383.574471618,35.5641281914,147.705106984,0.0,51.0481707146,80.7689615957,294.994781276,4.33094309172,33.3212,257.342638184
 05/04  09:00:00,355.829604625,36.1285691457,147.49878211,0.0,51.0481707146,71.0224615957,263.799904462,0.198461824798,66.8089,196.792542637
 05/04  10:00:00,307.607380266,36.1760768422,147.842983204,0.0,32.1804615127,65.7244621605,238.971127401,1.13695958596,83.4695,154.364667815
 05/04  11:00:00,308.086284803,36.2175279903,147.370223475,0.0,32.1804615127,65.7244621605,200.972659045,1.66284312667,83.4695,115.840315918
 05/04  12:00:00,307.076410958,36.2563503168,146.670631031,0.0,32.1804615127,65.7244621605,202.962965552,1.3733555575,83.4695,118.120109995
 05/04  13:00:00,295.900330382,36.288300749,144.647898661,0.0,32.1804615127,55.9779621605,191.870795922,0.440837211773,75.1392,116.29075871
 05/04  14:00:00,294.844547002,36.32013084,143.006670426,0.0,32.1804615127,55.9779621605,179.36809075,0.12388990954,66.8089,112.43530084
 05/04  15:00:00,292.888812065,36.3512184593,140.954438184,0.0,32.1804615127,55.9779621605,190.699928799,0.0541181095898,75.1392,115.506610689
 05/04  16:00:00,321.195954817,36.1693781012,140.169796085,0.0,32.1804615127,60.9114621605,178.849973823,0.0,91.7998,87.0501738234
 05/04  17:00:00,356.567832384,35.7364152569,140.945243646,0.0,32.1804615127,77.5397301883,178.148039677,4.73333412328,49.9818,123.432905553
 05/04  18:00:00,408.47072116,35.8399297472,138.819963834,0.0,77.122965704,86.2600435998,290.000738503,6.52909547056,49.9818,233.489843032
 05/04  19:00:00,418.276422677,35.8816011438,138.042548206,0.0,102.647051061,80.1663183927,209.781929562,7.04197945397,33.3212,169.418750108
 05/04  20:00:00,455.832288079,35.8668423257,136.359100466,0.0,115.40909374,92.7192997104,204.940981472,7.5039999543,33.3212,164.115781518
 05/04  21:00:00,430.92617375,35.9238957782,135.108523071,0.0,102.647051061,94.1340635361,282.123263023,7.90800560898,24.9909,249.224357414
 05/04  22:00:00,365.727520065,35.9560685837,136.471658349,0.0,77.122965704,65.871452062,210.311584191,8.37651417907,16.6606,185.274470012
 05/04  23:00:00,300.125740938,35.8866836371,139.283914882,0.0,38.286128036,48.4199368926,126.230684301,10.0627447952,8.3303,107.837639506
 05/04  24:00:00,207.709708806,32.7693929798,90.6686514454,0.0,25.5240853573,30.610668775,84.6027127882,0.553882684945,3.33212,80.7167101032
 05/05  01:00:00,191.909628571,32.3706031097,82.9932275294,0.0,19.418418834,29.3649097162,64.421032479,0.0810178274266,3.33212,61.0078946516
 05/05  02:00:00,184.419792532,32.7693929798,82.7304008262,0.0,12.7620426787,28.1191506574,70.5386329592,0.560114635454,3.33212,66.6463983237
 05/05  03:00:00,182.253184861,32.7693929798,80.6237166728,0.0,12.7620426787,28.1191506574,64.6770325271,0.560349877884,3.33212,60.7845626492
 05/05  04:00:00,182.571684414,32.7693929798,73.6521786698,0.0,12.7620426787,28.1191506574,84.5742766676,0.560589263487,3.33212,80.6815674041
 05/05  05:00:00,209.612701578,32.7693929798,73.1017744558,0.0,25.5240853573,30.610668775,154.387826975,0.548885476848,8.3303,145.508641499
 05/05  06:00:00,333.810969856,33.9657625901,102.240881739,0.0,51.0481707146,78.1489452969,262.751634471,0.0501303528209,16.6606,246.040904118
 05/05  07:00:00,419.40383136,35.7403647256,138.430626927,0.0,64.3609230253,109.708623606,361.662928267,11.455606485,24.9909,325.216421782
 05/05  08:00:00,378.06846216,35.6184254051,139.594470292,0.0,51.0481707146,80.7689615957,295.314444733,4.50406823137,33.3212,257.489176502
 05/05  09:00:00,348.9553616,36.1366241862,138.743587134,0.0,51.0481707146,71.0224615957,261.003370258,0.0,66.8089,194.194470258
 05/05  10:00:00,300.94523504,36.2144566294,139.350800915,0.0,32.1804615127,65.7244621605,244.415329918,0.0,83.4695,160.945829918
 05/05  11:00:00,302.495530753,36.3125765997,140.143897568,0.0,32.1804615127,65.7244621605,199.207666215,0.0128006525381,83.4695,115.725365563
 05/05  12:00:00,302.778973488,36.3921596317,141.060986179,0.0,32.1804615127,65.7244621605,199.116506426,0.0248487521499,83.4695,115.622157674
 05/05  13:00:00,293.603268633,36.3420067239,141.638789193,0.0,32.1804615127,55.9779621605,190.668140503,0.0173191608647,75.1392,115.511621342
 05/05  14:00:00,292.475992326,36.3761221822,140.475465618,0.0,32.1804615127,55.9779621605,182.203077324,0.00451808714052,66.8089,115.389659237
 05/05  15:00:00,293.275889784,36.4106665145,141.243151957,0.0,32.1804615127,55.9779621605,185.8222381,0.0,75.1392,110.6830381
 05/05  16:00:00,322.293405254,36.3431037413,141.069505789,0.0,32.1804615127,60.9114621605,177.15553161,0.0,91.7998,85.3557316099
 05/05  17:00:00,356.415966662,35.8592622949,140.652134791,0.0,32.1804615127,77.5397301883,178.029472937,3.87050856348,49.9818,124.177164374
 05/05  18:00:00,408.254092595,35.9688414421,138.460973526,0.0,77.122965704,86.2600435998,287.978594542,5.74262417303,49.9818,232.254170369
 05/05  19:00:00,418.759147225,36.0031608787,138.979953286,0.0,102.647051061,80.1663183927,203.434948831,6.34037271097,33.3212,163.77337612
 05/05  20:00:00,459.374931594,35.953553478,140.806142415,0.0,115.40909374,92.7192997104,209.624633217,6.86535060023,33.3212,169.438082616
 05/05  21:00:00,433.481255924,36.0008389856,138.641779976,0.0,102.647051061,94.1340635361,278.63233896,7.34099133582,24.9909,246.300447624
 05/05  22:00:00,367.845700614,36.0162773723,139.37569825,0.0,77.122965704,65.871452062,211.874428912,7.82212737553,16.6606,187.391701536
 05/05  23:00:00,302.252625843,35.9190518077,142.222536191,0.0,38.286128036,48.4199368926,118.145590786,8.38341367075,8.3303,101.431877115
 05/05  24:00:00,197.574005738,32.7693929798,80.7196419815,0.0,25.5240853573,30.610668775,90.8001206966,0.579099897013,3.33212,86.8889007996
 05/06  01:00:00,208.649074144,33.1681828499,88.5191782174,0.0,27.7269238854,30.610668775,64.1155118856,0.0137042601193,3.33212,60.7696876254
 05/06  02:00:00,174.470607134,32.7693929798,72.9766342557,0.0,12.7620426787,28.1191506574,64.696929392,0.598003333275,3.33212,60.7668060587
 05/06  03:00:00,175.023144168,32.7693929798,73.4922099166,0.0,12.7620426787,28.1191506574,64.6940033878,0.598224726232,3.33212,60.7636586616
 05/06  04:00:00,178.886247501,32.7693929798,70.7573215047,0.0,12.7620426787,28.1191506574,90.7835606829,0.592217604038,3.33212,86.8592230788
 05/06  05:00:00,190.006427535,32.7693929798,69.6636538429,0.0,12.7620426787,28.1191506574,110.306739005,0.586183160311,8.3303,101.390255845
 05/06  06:00:00,282.96678747,33.487214746,88.5169573368,0.0,42.6918050922,54.3732441037,162.613305797,0.12849062117,16.6606,145.824215176
 05/06  07:00:00,373.836663251,35.7233974684,139.313846549,0.0,42.6918050922,86.1019271793,282.614353266,11.9376361023,24.9909,245.685817164
 05/06  08:00:00,409.058159392,35.7177990276,133.082457857,0.0,57.6566862989,112.030105488,389.811372209,4.27341703075,33.3212,352.216755178
 05/06  09:00:00,360.625601757,36.1614368135,131.015127885,0.0,57.6566862989,83.6599452969,322.286572474,0.0,66.8089,255.477672474
 05/06  10:00:00,308.626996172,36.3068232152,133.077508492,0.0,42.6918050922,68.9656133826,273.566450934,0.0,83.4695,190.096950934
 05/06  11:00:00,300.863405493,36.4027874284,133.585966663,0.0,34.9340096728,67.7198543238,244.633816545,0.0,83.4695,161.164316545
 05/06  12:00:00,299.189998792,36.491991347,132.592801431,0.0,34.9340096728,67.7198543238,199.263491269,0.0,83.4695,115.793991269
 05/06  13:00:00,288.174294963,36.4236710559,131.350517227,0.0,34.9340096728,57.9733543238,190.836838692,0.0,75.1392,115.697638692
 05/06  14:00:00,287.722189822,36.4124913946,130.902219246,0.0,34.9340096728,57.9733543238,182.401456696,0.0,66.8089,115.592556696
 05/06  15:00:00,288.99049016,36.4499321166,132.143203082,0.0,34.9340096728,57.9733543238,190.731216582,0.0,75.1392,115.592016582
 05/06  16:00:00,317.988476387,36.3306075092,132.020661099,0.0,34.9340096728,62.9068543238,178.870158643,0.0,91.7998,87.0703586433
 05/06  17:00:00,347.089478685,35.9265997573,133.841794439,0.0,34.9340096728,72.2186844194,155.198233455,3.55256949848,49.9818,101.663863957
 05/06  18:00:00,411.128457471,36.1349050117,131.374467302,0.0,87.0357390804,86.2600435998,185.625101434,5.49790270399,49.9818,130.14539873
 05/06  19:00:00,406.921746107,35.9064673392,129.812800184,0.0,102.000620287,77.6748002752,209.37741938,6.17088338711,33.3212,169.885335993
 05/06  20:00:00,430.375589488,35.8273837825,128.151330953,0.0,102.000620287,88.9820225341,202.958686074,6.74202235522,33.3212,162.895463719
 05/06  21:00:00,419.667330468,35.879052456,127.166340346,0.0,102.000620287,91.6425454185,202.109842148,7.24836601619,24.9909,169.870576132
 05/06  22:00:00,367.06083995,35.8097135202,127.912487699,0.0,87.0357390804,65.871452062,269.549667891,7.7404139733,16.6606,245.148653918
 05/06  23:00:00,295.783802628,35.7396905835,130.258305978,0.0,42.6918050922,48.4199368926,155.58620775,8.34704187354,8.3303,138.908865876
 05/06  24:00:00,257.551261466,33.1681828499,136.805436181,0.0,27.7269238854,30.610668775,89.9332781181,0.0,3.33212,86.6011581181
 05/07  01:00:00,258.471298827,32.7693929798,129.404036336,0.0,34.4311606118,33.1021868926,65.0481434416,0.658970499188,3.33212,61.0570529424
 05/07  02:00:00,249.400403671,32.3706031097,138.494366612,0.0,19.466279405,30.610668775,64.1376210252,0.0,3.33212,60.8055010252
 05/07  03:00:00,245.760919808,32.3706031097,134.826417074,0.0,19.466279405,30.610668775,64.1363095558,0.00516926221163,3.33212,60.7990202936
 05/07  04:00:00,255.798433995,32.7693929798,137.397805838,0.0,19.466279405,30.610668775,90.7914936031,0.643032819479,3.33212,86.8163407836
 05/07  05:00:00,269.297861546,32.7693929798,138.671894122,0.0,19.466279405,30.610668775,110.423187969,0.646474778756,8.3303,101.446413191
 05/07  06:00:00,337.237225438,34.7633423302,139.445316212,0.0,42.6918050922,54.3732441037,162.694620208,0.0245702543239,16.6606,146.009449954
 05/07  07:00:00,370.883392853,36.0413555796,126.351118933,0.0,49.3960418185,88.5934452969,281.859389949,11.5020538195,24.9909,245.36643613
 05/07  08:00:00,399.666776976,35.8204618762,123.528093144,0.0,57.6566862989,112.030105488,388.5354932,3.80572567533,33.3212,351.408567525
 05/07  09:00:00,343.12024292,36.2842082267,122.577044669,0.0,50.9524495726,81.1684271793,322.214165516,0.0,66.8089,255.405265516
 05/07  10:00:00,298.613428966,36.6214351043,122.723800469,0.0,42.6918050922,68.9656133826,273.563250822,0.0,83.4695,190.093750822
 05/07  11:00:00,296.79866035,36.5021462745,124.781990187,0.0,38.286128036,68.9656133826,244.506327686,0.0,83.4695,161.036827686
 05/07  12:00:00,296.934240899,36.6075989574,125.641380299,0.0,38.286128036,68.9656133826,198.959709173,0.0,83.4695,115.490209173
 05/07  13:00:00,279.312835794,36.4361479074,127.108063642,0.0,31.5818913096,56.727595265,190.575995057,0.0,75.1392,115.436795057
 05/07  14:00:00,279.991482741,36.412776652,127.763743414,0.0,31.5818913096,56.727595265,175.766432812,0.0,66.8089,108.957532812
 05/07  15:00:00,278.405549548,36.4579668373,126.178756369,0.0,31.5818913096,56.727595265,190.445682425,0.0,75.1392,115.306482425
 05/07  16:00:00,306.346924775,36.3816782766,125.004595708,0.0,31.5818913096,61.661095265,172.542371409,0.0,91.7998,80.7425714085
 05/07  17:00:00,335.162437299,35.9032272429,126.526088713,0.0,31.5818913096,70.9729253606,161.596838313,3.64713896214,49.9818,107.967899351
 05/07  18:00:00,394.786951622,35.9806260435,124.42370624,0.0,80.3315023541,83.7685254822,179.106826984,5.68013440811,49.9818,123.444892576
 05/07  19:00:00,399.508560919,36.0197511139,122.2934295,0.0,102.000620287,77.6748002752,209.1053457,6.255292992,33.3212,169.528852708
 05/07  20:00:00,433.796867959,35.9583225311,122.158941925,0.0,108.704857014,91.4735406516,202.487030123,6.74962143784,33.3212,162.416208686
 05/07  21:00:00,405.53327935,36.1250484693,121.972834502,0.0,95.2963835608,89.1510273009,196.821496413,7.24808328176,24.9909,164.582513131
 05/07  22:00:00,352.03194604,36.0192226634,121.873668945,0.0,80.3315023541,63.3799339444,267.323578948,7.82373138995,16.6606,242.839247558
 05/07  23:00:00,288.669361503,35.9315337515,122.929394333,0.0,42.6918050922,48.4199368926,155.201534168,8.33780268317,8.3303,138.533431485
 05/07  24:00:00,276.963579279,33.1681828499,146.869648523,0.0,34.4311606118,33.1021868926,90.2380805939,0.0,3.33212,86.9059605939
 05/08  01:00:00,253.434868559,33.6999026767,141.133918953,0.0,19.418418834,29.3649097162,64.152908031,0.0865979686907,3.33212,60.7341900624
 05/08  02:00:00,245.215251885,33.9657625901,140.299556773,0.0,12.7620426787,28.1191506574,64.0864698219,0.0183193610394,3.33212,60.7360304608
 05/08  03:00:00,243.473146486,33.3276987979,139.891465255,0.0,12.7620426787,28.1191506574,64.0665807308,0.0,3.33212,60.7344607308
 05/08  04:00:00,250.252910823,33.487214746,139.631364354,0.0,12.7620426787,28.1191506574,83.9243242672,0.0,3.33212,80.5922042672
 05/08  05:00:00,277.35241678,33.3276987979,139.503104905,0.0,25.5240853573,30.610668775,153.510843778,0.0,8.3303,145.180543778
 05/08  06:00:00,370.260524554,34.4443104342,140.804490703,0.0,51.0481707146,78.1489452969,254.33423088,0.11991326972,16.6606,237.553717611
 05/08  07:00:00,404.921760078,35.7521744334,124.469623383,0.0,64.3609230253,109.708623606,361.846797131,12.0088235621,24.9909,324.847073569
 05/08  08:00:00,362.731797678,35.7041547114,124.737539162,0.0,51.0481707146,80.7689615957,289.694408434,4.11261130917,33.3212,252.260597124
 05/08  09:00:00,332.320427732,36.1813111622,122.000769778,0.0,51.0481707146,71.0224615957,262.799726874,0.0,66.8089,195.990826874
 05/08  10:00:00,284.956308856,36.3031389037,123.221474861,0.0,32.1804615127,65.7244621605,237.368308327,0.0,83.4695,153.898808327
 05/08  11:00:00,288.344004079,36.3958264852,125.847741574,0.0,32.1804615127,65.7244621605,199.023362528,0.0,83.4695,115.553862528
 05/08  12:00:00,288.68658857,36.4740239138,126.846647406,0.0,32.1804615127,65.7244621605,198.902352509,0.0,83.4695,115.432852509
 05/08  13:00:00,279.392784517,36.3991105034,127.385624005,0.0,32.1804615127,55.9779621605,184.068121665,0.0,75.1392,108.928921665
 05/08  14:00:00,279.50380003,36.4076724499,127.482584182,0.0,32.1804615127,55.9779621605,182.071042913,0.0,66.8089,115.262142913
 05/08  15:00:00,279.990579909,36.4849741468,127.877263703,0.0,32.1804615127,55.9779621605,190.363268398,0.0,75.1392,115.224068398
 05/08  16:00:00,307.35946155,36.7030553107,125.840300464,0.0,32.1804615127,60.9114621605,172.498689473,0.0,91.7998,80.6988894731
 05/08  17:00:00,340.163370624,36.0734909265,124.268718224,0.0,32.1804615127,77.5397301883,177.017217732,3.92098054154,49.9818,123.11443719
 05/08  18:00:00,390.692289839,36.1691012964,120.898690472,0.0,77.122965704,86.2600435998,280.933034809,5.96044942844,49.9818,224.99078538
 05/08  19:00:00,401.279634801,36.2550482581,120.78768305,0.0,102.647051061,80.1663183927,209.680789156,6.59126098735,33.3212,169.768328168
 05/08  20:00:00,442.087091613,36.2059569311,122.206720367,0.0,115.40909374,92.7192997104,202.999451323,7.10486957426,33.3212,162.573381748
 05/08  21:00:00,416.77902258,36.2703590157,120.56473944,0.0,102.647051061,94.1340635361,277.879304714,7.61551407824,24.9909,245.272890636
 05/08  22:00:00,351.387746436,36.2703029697,121.733407793,0.0,77.122965704,65.871452062,204.696731892,8.12999008191,16.6606,179.90614181
 05/08  23:00:00,284.756212947,36.133625225,123.266981498,0.0,38.286128036,48.4199368926,118.251805422,8.64832909733,8.3303,101.273176325
 05/08  24:00:00,263.907896722,33.806246642,144.025922745,0.0,25.5240853573,30.610668775,88.1114943585,0.00136847819534,3.33212,84.7780058803
 05/09  01:00:00,255.780928115,33.3276987979,144.240443163,0.0,19.418418834,29.3649097162,66.0175020518,0.0,3.33212,62.6853820518
 05/09  02:00:00,247.478517958,33.487214746,143.525811099,0.0,12.7620426787,28.1191506574,64.0483357785,0.0,3.33212,60.7162157785
 05/09  03:00:00,244.23684672,33.3276987979,140.644030288,0.0,12.7620426787,28.1191506574,64.0497637103,0.0,3.33212,60.7176437103
 05/09  04:00:00,252.872647847,33.806246642,140.779938393,0.0,12.7620426787,28.1191506574,84.0001431905,0.109481299744,3.33212,80.5585418908
 05/09  05:00:00,280.84989547,33.487214746,141.82039952,0.0,25.5240853573,30.610668775,146.871705342,0.0656916377488,8.3303,138.475713704
