Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  06:00:00,372.472578927,34.4443104342,142.049857501,0.0,51.0481707146,78.1489452969,261.426838775,0.136864426837,16.6606,244.629374348
 05/09  07:00:00,405.309495963,35.7888277579,123.538465877,0.0,64.3609230253,109.708623606,357.664596015,12.4295115121,24.9909,320.244184503
 05/09  08:00:00,362.263541681,35.7510614879,123.221449816,0.0,51.0481707146,80.7689615957,285.548552487,4.27671757339,33.3212,247.950634914
 05/09  09:00:00,331.79584553,36.1794117591,121.486175565,0.0,51.0481707146,71.0224615957,262.602409047,0.0,66.8089,195.793509047
 05/09  10:00:00,284.805346518,36.3038358236,123.074519194,0.0,32.1804615127,65.7244621605,237.251758958,0.0,83.4695,153.782258958
 05/09  11:00:00,287.17306165,36.41689855,124.664743683,0.0,32.1804615127,65.7244621605,198.958263442,0.0,83.4695,115.488763442
 05/09  12:00:00,286.12447777,36.4924817434,124.300619448,0.0,32.1804615127,65.7244621605,195.418794882,0.0,83.4695,111.949294882
 05/09  13:00:00,277.596909568,36.4142468522,125.597331228,0.0,32.1804615127,55.9779621605,187.468376794,0.0,75.1392,112.329176794
 05/09  14:00:00,278.175157045,36.398576855,126.159132909,0.0,32.1804615127,55.9779621605,181.986753607,0.0,66.8089,115.177853607
 05/09  15:00:00,278.165862251,36.4735497557,126.099017622,0.0,32.1804615127,55.9779621605,183.9183643,0.0,75.1392,108.7791643
 05/09  16:00:00,307.701473262,36.7105260389,126.131068179,0.0,32.1804615127,60.9114621605,178.68215732,0.0,91.7998,86.8823573198
 05/09  17:00:00,342.177367001,36.0893535473,126.140051052,0.0,32.1804615127,77.5397301883,176.948999782,3.93182505937,49.9818,123.035374722
 05/09  18:00:00,393.941689235,36.1887689679,123.907424859,0.0,77.122965704,86.2600435998,277.911748287,6.03271564314,49.9818,221.897232644
 05/09  19:00:00,403.517572874,36.2537144309,123.424486965,0.0,102.647051061,80.1663183927,205.400558449,6.67748507383,33.3212,165.401873375
 05/09  20:00:00,442.172554467,36.1911582497,122.851911388,0.0,115.40909374,92.7192997104,203.005312625,7.2015068275,33.3212,162.482605798
 05/09  21:00:00,417.003293251,36.2538443767,121.208522369,0.0,102.647051061,94.1340635361,277.617554937,7.72200164132,24.9909,244.904653296
 05/09  22:00:00,351.349557785,36.2473003614,121.727929802,0.0,77.122965704,65.871452062,204.633790764,8.2459416389,16.6606,179.727249125
 05/09  23:00:00,285.639508305,36.1075067117,124.179946681,0.0,38.286128036,48.4199368926,118.404416265,8.85045525378,8.3303,101.223661011
 05/09  24:00:00,263.829565761,33.1681828499,145.187076298,0.0,25.5240853573,30.610668775,83.8852768704,0.0,3.33212,80.5531568704
 05/10  01:00:00,252.718333541,33.8594186247,140.123817627,0.0,19.418418834,29.3649097162,64.8784006152,0.085248103816,3.33212,61.4610325114
 05/10  02:00:00,242.287457511,33.3276987979,138.6976445,0.0,12.7620426787,28.1191506574,65.7489509775,0.0,3.33212,62.4168309775
 05/10  03:00:00,241.277820416,33.3276987979,137.662839756,0.0,12.7620426787,28.1191506574,65.3652483267,0.0,3.33212,62.0331283267
 05/10  04:00:00,249.888363804,34.1252785381,138.008271228,0.0,12.7620426787,28.1191506574,86.1402273259,0.0,3.33212,82.8081073259
 05/10  05:00:00,278.519429967,32.8491509538,141.619582102,0.0,25.5240853573,30.610668775,146.707549209,0.0,8.3303,138.377249209
 05/10  06:00:00,371.610116032,34.7633423302,141.494538435,0.0,51.0481707146,78.1489452969,253.649933878,0.124725026806,16.6606,236.864608852
 05/10  07:00:00,404.366501473,35.7686777067,123.884488584,0.0,64.3609230253,109.708623606,357.353236321,12.8107739165,24.9909,319.551562404
 05/10  08:00:00,361.93343181,35.7382741628,123.887958561,0.0,51.0481707146,80.7689615957,292.804578108,4.36243998955,33.3212,255.120938118
 05/10  09:00:00,333.24136242,36.1803762954,122.909735648,0.0,51.0481707146,71.0224615957,255.423965013,0.0,66.8089,188.615065013
 05/10  10:00:00,286.243810044,36.2992393559,124.501024681,0.0,32.1804615127,65.7244621605,237.133613342,0.0,83.4695,153.664113342
 05/10  11:00:00,287.750803322,36.3893846026,125.267474819,0.0,32.1804615127,65.7244621605,198.911180434,0.0,83.4695,115.441680434
 05/10  12:00:00,285.574252854,36.460366321,123.775521645,0.0,32.1804615127,65.7244621605,196.587744855,0.0,83.4695,113.118244855
 05/10  13:00:00,276.968246939,36.3785996108,124.979020664,0.0,32.1804615127,55.9779621605,186.18390472,0.0,75.1392,111.04470472
 05/10  14:00:00,277.661664677,36.389274075,125.68621494,0.0,32.1804615127,55.9779621605,181.921944714,0.0,66.8089,115.113044714
 05/10  15:00:00,277.514279296,36.4413239536,125.513323047,0.0,32.1804615127,55.9779621605,183.878071613,0.0,75.1392,108.738871613
 05/10  16:00:00,307.619994062,36.6554189602,126.121152368,0.0,32.1804615127,60.9114621605,172.438229386,0.0,91.7998,80.638429386
 05/10  17:00:00,343.107342952,36.0418527134,127.115084624,0.0,32.1804615127,77.5397301883,177.13589557,4.20907200085,49.9818,122.945023569
 05/10  18:00:00,395.221865231,36.1143106104,125.24304899,0.0,77.122965704,86.2600435998,280.779526468,6.39769465101,49.9818,224.400031817
 05/10  19:00:00,404.550682883,36.205825269,123.923229295,0.0,102.647051061,80.1663183927,203.005387427,7.006906174,33.3212,162.677281253
 05/10  20:00:00,442.996419933,36.1547034365,123.179270937,0.0,115.40909374,92.7192997104,206.079525252,7.53451563673,33.3212,165.223809615
 05/10  21:00:00,417.998493751,36.2113438623,121.847598071,0.0,102.647051061,94.1340635361,274.486442916,8.06521362093,24.9909,241.430329295
 05/10  22:00:00,353.62913362,36.208294401,124.055509904,0.0,77.122965704,65.871452062,204.811325539,8.59902043317,16.6606,179.551705106
 05/10  23:00:00,288.738451146,36.0848895876,127.316793762,0.0,38.286128036,48.4199368926,118.644302626,9.13593162864,8.3303,101.178070997
 05/10  24:00:00,261.31641286,33.1681828499,142.689227392,0.0,25.5240853573,30.610668775,83.8536095088,0.0,3.33212,80.5214895088
 05/11  01:00:00,245.776418876,33.6999026767,133.545892597,0.0,19.418418834,29.3649097162,64.1128692029,0.0978258740693,3.33212,60.6829233289
 05/11  02:00:00,235.931284413,33.9657625901,131.115429166,0.0,12.7620426787,28.1191506574,64.0138896555,0.0,3.33212,60.6817696555
 05/11  03:00:00,233.174378731,33.9657625901,128.407800192,0.0,12.7620426787,28.1191506574,64.0108670857,0.0,3.33212,60.6787470857
 05/11  04:00:00,229.903309066,33.1681828499,120.140528231,0.0,12.7620426787,28.1191506574,83.8248644732,0.00143162743808,3.33212,80.4913128458
 05/11  05:00:00,267.651095859,33.487214746,129.59456807,0.0,25.5240853573,30.610668775,146.607189824,0.0,8.3303,138.276889824
 05/11  06:00:00,366.192915606,33.9657625901,137.77615183,0.0,51.0481707146,78.1489452969,260.644813101,0.0572702537792,16.6606,243.926942847
 05/11  07:00:00,406.861271391,35.999914646,126.167305096,0.0,64.3609230253,109.708623606,355.219725615,12.8261416817,24.9909,317.402683934
 05/11  08:00:00,365.075885576,35.7377110412,127.042215928,0.0,51.0481707146,80.7689615957,286.439843731,4.51158611309,33.3212,248.607057618
 05/11  09:00:00,336.720472472,36.1783989209,126.400843118,0.0,51.0481707146,71.0224615957,255.21654497,0.0,66.8089,188.40764497
 05/11  10:00:00,289.71411022,36.3017103059,127.978998469,0.0,32.1804615127,65.7244621605,237.023385974,0.0,83.4695,153.553885974
 05/11  11:00:00,290.280634203,36.3871339515,127.795409608,0.0,32.1804615127,65.7244621605,198.86013335,0.0,83.4695,115.39063335
 05/11  12:00:00,289.05429478,36.4684462963,127.205115841,0.0,32.1804615127,65.7244621605,195.126192332,0.0,83.4695,111.656692332
 05/11  13:00:00,279.963620756,36.3900026248,127.897221819,0.0,32.1804615127,55.9779621605,187.53248012,0.0,75.1392,112.39328012
 05/11  14:00:00,279.447902154,36.4027251182,127.367696675,0.0,32.1804615127,55.9779621605,176.693565677,0.0,66.8089,109.884665677
 05/11  15:00:00,279.954187162,36.4391257252,127.846253874,0.0,32.1804615127,55.9779621605,188.992517396,0.0,75.1392,113.853317396
 05/11  16:00:00,308.346993252,36.5508385735,126.884402798,0.0,32.1804615127,60.9114621605,172.405879446,0.0,91.7998,80.6060794458
 05/11  17:00:00,343.303313298,35.9914240932,127.38115718,0.0,32.1804615127,77.5397301883,176.963945112,4.10536701926,49.9818,122.876778092
 05/11  18:00:00,395.678081783,36.0890010642,125.734925033,0.0,77.122965704,86.2600435998,279.214418785,6.32038940217,49.9818,222.912229383
 05/11  19:00:00,404.741243062,36.1688994135,124.158245682,0.0,102.647051061,80.1663183927,203.954386565,6.99752841831,33.3212,163.635658146
 05/11  20:00:00,443.344047508,36.1153827227,123.567423727,0.0,115.40909374,92.7192997104,203.079347441,7.59854483581,33.3212,162.159602605
 05/11  21:00:00,418.259504104,36.1797887552,122.141430879,0.0,102.647051061,94.1340635361,269.92159681,8.13738737795,24.9909,236.793309432
 05/11  22:00:00,353.055639694,36.1887770509,123.498157525,0.0,77.122965704,65.871452062,209.990459509,8.67900695195,16.6606,184.650852558
 05/11  23:00:00,288.222364189,36.0704437584,126.807155635,0.0,38.286128036,48.4199368926,113.925999122,9.30357744351,8.3303,96.2921216789
 05/11  24:00:00,258.245979372,33.1681828499,139.658636046,0.0,25.5240853573,30.610668775,83.8221051835,0.0,3.33212,80.4899851835
 05/12  01:00:00,248.34889301,33.6999026767,136.086811058,0.0,19.418418834,29.3649097162,64.0937293634,0.0954294022724,3.33212,60.6661799612
 05/12  02:00:00,235.582604893,33.9657625901,130.77112578,0.0,12.7620426787,28.1191506574,63.9945765949,0.0,3.33212,60.6624565949
 05/12  03:00:00,233.382066118,33.9657625901,128.608206265,0.0,12.7620426787,28.1191506574,63.993303608,0.0,3.33212,60.661183608
 05/12  04:00:00,232.799120466,33.1681828499,122.207480655,0.0,12.7620426787,28.1191506574,83.7945360903,0.00145881960201,3.33212,80.4609572707
 05/12  05:00:00,266.332990802,33.3276987979,127.786942574,0.0,25.5240853573,30.610668775,146.515526594,0.0102117601887,8.3303,138.175014834
 05/12  06:00:00,366.382491938,34.7633423302,135.419972201,0.0,51.0481707146,78.1489452969,253.491265034,0.058353665093,16.6606,236.772311369
 05/12  07:00:00,408.256293772,35.730309689,126.59156026,0.0,64.3609230253,109.708623606,356.020655955,13.4233973194,24.9909,317.606358635
 05/12  08:00:00,364.995169988,35.695475246,126.001167795,0.0,51.0481707146,80.7689615957,285.374783369,4.64644298097,33.3212,247.407140388
 05/12  09:00:00,336.003347,36.1746936283,125.681859546,0.0,51.0481707146,71.0224615957,261.538111975,0.0,66.8089,194.729211975
 05/12  10:00:00,289.753258804,36.2747794822,128.033390258,0.0,32.1804615127,65.7244621605,230.240746819,0.0,83.4695,146.771246819
 05/12  11:00:00,291.014747501,36.4105352775,128.502960273,0.0,32.1804615127,65.7244621605,198.825239166,0.0,83.4695,115.355739166
 05/12  12:00:00,293.665931263,36.4711745373,131.799345669,0.0,32.1804615127,65.7244621605,198.679223863,0.0,83.4695,115.209723863
 05/12  13:00:00,283.983606499,36.3784166645,131.918720492,0.0,32.1804615127,55.9779621605,183.872620631,0.0,75.1392,108.733420631
 05/12  14:00:00,279.425764012,36.3876139799,127.359125386,0.0,32.1804615127,55.9779621605,176.427187834,0.0,66.8089,109.618287834
 05/12  15:00:00,278.104225857,36.4297671501,126.011220699,0.0,32.1804615127,55.9779621605,189.148061644,0.0,75.1392,114.008861644
 05/12  16:00:00,306.267336959,36.5214994267,124.83828002,0.0,32.1804615127,60.9114621605,172.373761071,0.0,91.7998,80.5739610706
 05/12  17:00:00,341.966327582,35.9538680546,126.087731166,0.0,32.1804615127,77.5397301883,177.223856747,4.43899088575,49.9818,122.803065862
 05/12  18:00:00,395.230891133,36.0244311694,125.357761442,0.0,77.122965704,86.2600435998,273.287993206,6.68574894157,49.9818,216.620444264
 05/12  19:00:00,404.714871895,36.1012185314,124.775570069,0.0,102.647051061,80.1663183927,204.686902279,7.36725392002,33.3212,163.998448359
 05/12  20:00:00,442.719171785,36.0774754052,123.500351614,0.0,115.40909374,92.7192997104,201.758362021,7.9119184029,33.3212,160.525243618
 05/12  21:00:00,416.924489188,36.1523147906,121.227664442,0.0,102.647051061,94.1340635361,277.309130873,8.45907968362,24.9909,243.859151189
 05/12  22:00:00,351.767974301,36.1608651722,122.235651988,0.0,77.122965704,65.871452062,204.868957945,9.00872597612,16.6606,179.199631969
 05/12  23:00:00,286.524448673,36.0469376723,125.133663687,0.0,38.286128036,48.4199368926,119.046707836,9.64238787446,8.3303,101.074019961
 05/12  24:00:00,260.762426186,33.1681828499,142.141220485,0.0,25.5240853573,30.610668775,82.7916864981,0.0,3.33212,79.4595664981
 05/13  01:00:00,259.080462247,33.6999026767,137.229639727,0.0,27.7269238854,30.610668775,59.0134309214,0.115616675703,3.33212,55.5656942457
 05/13  02:00:00,242.175534913,33.9657625901,137.286704504,0.0,12.7620426787,28.1191506574,63.9768417807,0.0,3.33212,60.6447217807
 05/13  03:00:00,241.917171631,33.9657625901,137.043459471,0.0,12.7620426787,28.1191506574,63.9729813384,0.0,3.33212,60.6408613384
 05/13  04:00:00,235.43918266,33.1681828499,125.600591013,0.0,12.7620426787,28.1191506574,83.7651744871,0.00445164061691,3.33212,80.4286028465
 05/13  05:00:00,246.435754156,33.1681828499,124.406841405,0.0,12.7620426787,28.1191506574,109.38346747,0.014838851784,8.3303,101.038328618
 05/13  06:00:00,335.382341507,34.7633423302,137.623196446,0.0,42.6918050922,54.3732441037,155.239500268,0.108325884113,16.6606,138.470574384
 05/13  07:00:00,363.168713038,35.8103912908,128.118421147,0.0,42.6918050922,86.1019271793,274.521638657,13.6548518156,24.9909,235.875886841
 05/13  08:00:00,398.840634924,35.8190026971,122.705393278,0.0,57.6566862989,112.030105488,383.752601435,4.76903547811,33.3212,345.662365957
 05/13  09:00:00,351.470444444,36.1732744943,121.862379115,0.0,57.6566862989,83.6599452969,313.896144294,0.0,66.8089,247.087244294
 05/13  10:00:00,298.396497874,36.3421167694,122.891245136,0.0,42.6918050922,68.9656133826,271.51914519,0.0,83.4695,188.04964519
 05/13  11:00:00,289.271657157,36.4550350654,122.124534605,0.0,34.9340096728,67.7198543238,235.767285347,0.0,83.4695,152.297785347
 05/13  12:00:00,289.550163194,36.5262446573,123.070009149,0.0,34.9340096728,67.7198543238,193.734007091,0.0,83.4695,110.264507091
 05/13  13:00:00,280.766876083,36.430059545,124.073120573,0.0,34.9340096728,57.9733543238,190.431293974,0.0,75.1392,115.292093974
 05/13  14:00:00,282.469822139,36.4049596836,125.645248071,0.0,34.9340096728,57.9733543238,180.277101312,0.0,66.8089,113.468201312
 05/13  15:00:00,282.618077003,36.4410999698,125.769636399,0.0,34.9340096728,57.9733543238,185.606086765,0.0,75.1392,110.466886765
 05/13  16:00:00,311.993092225,36.294134888,126.060531311,0.0,34.9340096728,62.9068543238,172.418309346,0.0,91.7998,80.6185093457
 05/13  17:00:00,339.725088491,35.9144345953,126.496470876,0.0,34.9340096728,72.2186844194,155.808863136,4.52931366105,49.9818,101.297749475
 05/13  18:00:00,408.57571839,36.0030320271,129.012780443,0.0,87.0357390804,86.2600435998,185.890774264,6.87074442722,49.9818,129.038229837
 05/13  19:00:00,409.553617853,35.759283666,135.525962995,0.0,102.000620287,77.6748002752,201.976543779,7.75670384114,33.3212,160.898639938
 05/13  20:00:00,436.598556024,35.7433567645,134.560600221,0.0,102.000620287,88.9820225341,198.693372005,8.52659001223,33.3212,156.845581993
 05/13  21:00:00,427.121192913,35.7502591963,134.904106546,0.0,102.000620287,91.6425454185,196.370335126,9.26217300909,24.9909,162.117262117
 05/13  22:00:00,374.072218209,35.7165301911,135.114694274,0.0,87.0357390804,65.871452062,262.013469008,10.000749636,16.6606,235.352119373
 05/13  23:00:00,302.368236613,35.6782365743,136.964606409,0.0,42.6918050922,48.4199368926,157.307560188,10.7723254478,8.3303,138.20493474
 05/13  24:00:00,204.838413472,30.7754436294,89.6499683922,0.0,27.7269238854,30.610668775,83.743238048,0.0,3.33212,80.411118048
 05/14  01:00:00,234.761516098,31.1742334994,109.512473266,0.0,34.4311606118,33.1021868926,64.8941175331,0.889175322128,3.33212,60.6728222109
 05/14  02:00:00,206.559270066,32.3706031097,96.1290001472,0.0,19.466279405,30.610668775,64.0072519734,0.0,3.33212,60.6751319734
 05/14  03:00:00,215.147185487,33.1681828499,103.009637535,0.0,19.466279405,30.610668775,64.0855486366,0.0798817840755,3.33212,60.6735468525
 05/14  04:00:00,223.499265945,33.1681828499,104.731891213,0.0,19.466279405,30.610668775,83.8327084942,0.105507142778,3.33212,80.3950813515
 05/14  05:00:00,244.284533002,33.1681828499,113.185029553,0.0,19.466279405,30.610668775,109.54045221,0.141686165442,8.3303,101.068466045
 05/14  06:00:00,314.076920422,33.806246642,118.513928264,0.0,42.6918050922,54.3732441037,155.412103146,0.125110827289,16.6606,138.626392319
 05/14  07:00:00,377.886034654,35.9703770967,133.47187781,0.0,49.3960418185,88.5934452969,275.087786252,14.5648390569,24.9909,235.532047195
 05/14  08:00:00,405.852534664,35.7994579511,129.768405159,0.0,57.6566862989,112.030105488,381.790714949,5.35627666418,33.3212,343.113238284
 05/14  09:00:00,349.420554946,36.2172425985,128.958831512,0.0,50.9524495726,81.1684271793,314.893278808,0.0,66.8089,248.084378808
 05/14  10:00:00,304.506612285,36.5384057889,128.688070051,0.0,42.6918050922,68.9656133826,271.9718945,0.0,83.4695,188.5023945
 05/14  11:00:00,298.870808639,36.4511017632,126.88876693,0.0,38.286128036,68.9656133826,230.295195989,0.0,83.4695,146.825695989
 05/14  12:00:00,298.233765753,36.5146058727,126.991251301,0.0,38.286128036,68.9656133826,198.603779199,0.0,83.4695,115.134279199
 05/14  13:00:00,282.188092846,36.3935890262,129.963055921,0.0,31.5818913096,56.727595265,183.846573062,0.0,75.1392,108.707373062
 05/14  14:00:00,284.107043032,36.3908424532,131.881378587,0.0,31.5818913096,56.727595265,181.706301736,0.0,66.8089,114.897401736
 05/14  15:00:00,284.707365742,36.4250994196,132.457359604,0.0,31.5818913096,56.727595265,183.658982253,0.0,75.1392,108.519782253
 05/14  16:00:00,314.679903016,36.3202050147,133.291010696,0.0,31.5818913096,61.661095265,172.307496181,0.0,91.7998,80.5076961811
 05/14  17:00:00,343.733327576,35.8608700703,135.131024557,0.0,31.5818913096,70.9729253606,155.733550734,4.51256682514,49.9818,101.239183909
 05/14  18:00:00,399.528135578,35.9281874197,129.218773831,0.0,80.3315023541,83.7685254822,179.744928298,6.8766250341,49.9818,122.886503264
 05/14  19:00:00,404.531826357,35.9336039917,130.157249258,0.0,102.000620287,77.6748002752,202.559020549,7.50886455064,33.3212,161.728955999
 05/14  20:00:00,443.066122196,35.902432771,131.464360868,0.0,108.704857014,91.4735406516,196.116873395,8.06742885225,33.3212,154.728244542
 05/14  21:00:00,412.19310408,36.0724138764,128.685177728,0.0,95.2963835608,89.1510273009,195.392036429,8.62798007426,24.9909,161.773156354
 05/14  22:00:00,358.185008917,35.9794771321,128.072647207,0.0,80.3315023541,63.3799339444,260.893436062,9.1904869358,16.6606,235.042349126
 05/14  23:00:00,294.97075146,35.9056076308,129.246442429,0.0,42.6918050922,48.4199368926,152.85460657,9.83888026718,8.3303,134.685426303
 05/14  24:00:00,277.90835565,33.3276987979,147.50723239,0.0,34.4311606118,33.1021868926,80.6860366225,0.0,3.33212,77.3539166225
 05/15  01:00:00,251.719433348,33.4340427633,139.947798678,0.0,19.418418834,29.3649097162,63.9064102171,0.0814844068277,3.33212,60.4928058103
 05/15  02:00:00,244.018611545,33.9657625901,139.112775694,0.0,12.7620426787,28.1191506574,63.9406204146,0.0,3.33212,60.6085004146
 05/15  03:00:00,241.024830524,33.1681828499,137.752216632,0.0,12.7620426787,28.1191506574,63.9437193745,0.00152784900879,3.33212,60.6100715255
 05/15  04:00:00,249.779090623,33.487214746,139.1625756,0.0,12.7620426787,28.1191506574,83.6977037033,0.0,3.33212,80.3655837033
 05/15  05:00:00,281.235666201,33.3276987979,143.361424786,0.0,25.5240853573,30.610668775,139.641778467,0.0,8.3303,131.311478467
 05/15  06:00:00,373.545743367,34.4443104342,144.055446583,0.0,51.0481707146,78.1489452969,252.013044138,0.146676361809,16.6606,235.205767776
 05/15  07:00:00,408.795723882,35.7332223255,128.390113563,0.0,64.3609230253,109.708623606,355.125354756,13.8428301706,24.9909,316.291624586
 05/15  08:00:00,373.2549288,35.6489521165,135.386436923,0.0,51.0481707146,80.7689615957,283.23323016,4.79210186113,33.3212,245.119928299
 05/15  09:00:00,344.740850764,36.1751266171,134.529708427,0.0,51.0481707146,71.0224615957,252.797418999,0.0,66.8089,185.988518999
 05/15  10:00:00,295.87530206,36.2195622476,134.334776442,0.0,32.1804615127,65.7244621605,232.165278448,0.0,83.4695,148.695778448
 05/15  11:00:00,293.765755635,36.289178233,131.46283808,0.0,32.1804615127,65.7244621605,192.21554015,0.0,83.4695,108.74604015
 05/15  12:00:00,292.28170131,36.2899845193,130.68726185,0.0,32.1804615127,65.7244621605,198.535678378,0.0,83.4695,115.066178378
 05/15  13:00:00,282.673764171,36.3168944667,130.774250565,0.0,32.1804615127,55.9779621605,183.700176839,0.0,75.1392,108.560976839
 05/15  14:00:00,280.97834602,36.3428771645,129.035492741,0.0,32.1804615127,55.9779621605,175.263831394,0.0,66.8089,108.454931394
 05/15  15:00:00,280.551639565,36.3675254199,128.565157433,0.0,32.1804615127,55.9779621605,184.419983451,0.0,75.1392,109.280783451
 05/15  16:00:00,311.362086843,36.1814388219,130.278336607,0.0,32.1804615127,60.9114621605,172.54225926,0.0,91.7998,80.7424592602
 05/15  17:00:00,347.369002899,35.7407178165,131.704985122,0.0,32.1804615127,77.5397301883,177.522150942,6.10521458259,49.9818,121.435136359
 05/15  18:00:00,397.975881224,35.8645603373,128.27165292,0.0,77.122965704,86.2600435998,274.257839315,8.45697226938,49.9818,215.819067045
 05/15  19:00:00,404.523579892,35.9111769406,126.999462442,0.0,102.647051061,80.1663183927,204.368350034,9.08808545624,33.3212,161.959064578
 05/15  20:00:00,446.077476679,35.9004536223,126.510658737,0.0,115.40909374,92.7192997104,204.585298508,9.65193226947,33.3212,161.612166238
 05/15  21:00:00,419.702068088,35.9780123689,123.768794249,0.0,102.647051061,94.1340635361,270.607780498,10.1364924545,24.9909,235.480388044
 05/15  22:00:00,353.203505909,36.0354098017,123.791087254,0.0,77.122965704,65.871452062,203.65587569,10.6455329266,16.6606,176.349742764
 05/15  23:00:00,287.032039791,35.9536244025,125.735652679,0.0,38.286128036,48.4199368926,116.23278025,11.1791024453,8.3303,96.7233778046
 05/15  24:00:00,266.451193231,32.7693929798,148.699295453,0.0,25.5240853573,30.610668775,84.4293400306,0.735016620442,3.33212,80.3622034102
 05/16  01:00:00,248.692177328,32.7693929798,138.308238629,0.0,19.418418834,29.3649097162,64.694076978,0.766046247943,3.33212,60.59591073
 05/16  02:00:00,236.705319842,33.1681828499,133.441740624,0.0,12.7620426787,28.1191506574,57.8677651476,0.0,3.33212,54.5356451476
 05/16  03:00:00,236.673872949,33.6999026767,132.366019946,0.0,12.7620426787,28.1191506574,64.0840070934,0.161474648553,3.33212,60.5904124449
 05/16  04:00:00,246.33306022,33.9657625901,133.976757356,0.0,12.7620426787,28.1191506574,83.7640997417,0.0947983917604,3.33212,80.33718135
 05/16  05:00:00,271.460710856,33.9657625901,131.575537736,0.0,25.5240853573,30.610668775,146.047886552,0.0433371700799,8.3303,137.674249382
 05/16  06:00:00,352.4279548,33.646730694,123.897714546,0.0,51.0481707146,78.1489452969,245.089641742,0.198118431604,16.6606,228.230923311
 05/16  07:00:00,413.27020497,35.700312493,131.676140055,0.0,64.3609230253,109.708623606,355.290888967,15.276535683,24.9909,315.023453284
 05/16  08:00:00,370.216665595,35.6963657141,131.272806714,0.0,51.0481707146,80.7689615957,281.098666856,5.70560765983,33.3212,242.071859196
 05/16  09:00:00,338.243482093,36.1419349725,127.967837893,0.0,51.0481707146,71.0224615957,250.569804112,0.0,66.8089,183.760904112
 05/16  10:00:00,290.716569253,36.2623110681,129.033170646,0.0,32.1804615127,65.7244621605,236.459779231,0.0,83.4695,152.990279231
 05/16  11:00:00,290.23793611,36.3611667664,127.7971462,0.0,32.1804615127,65.7244621605,192.189005656,0.0,83.4695,108.719505656
 05/16  12:00:00,287.570826886,36.4216829043,125.792422792,0.0,32.1804615127,65.7244621605,193.813637715,0.0,83.4695,110.344137715
 05/16  13:00:00,276.385486476,36.3519704448,124.421526848,0.0,32.1804615127,55.9779621605,188.287362944,0.0,75.1392,113.148162944
 05/16  14:00:00,275.846366857,36.3816876243,123.844182997,0.0,32.1804615127,55.9779621605,175.215617019,0.0,66.8089,108.406717019
 05/16  15:00:00,277.480149201,36.4157625894,125.439408475,0.0,32.1804615127,55.9779621605,183.545442708,0.0,75.1392,108.406242708
 05/16  16:00:00,309.136208647,36.2833239508,127.966035435,0.0,32.1804615127,60.9114621605,172.247308198,0.0,91.7998,80.4475081976
 05/16  17:00:00,343.178249632,35.8419148847,127.418918355,0.0,32.1804615127,77.5397301883,171.030886437,4.99143565756,49.9818,116.05765078
 05/16  18:00:00,396.444564875,35.8546503668,126.745778744,0.0,77.122965704,86.2600435998,273.212844537,7.62892004283,49.9818,215.602124494
 05/16  19:00:00,403.589530949,35.8750243208,126.682827172,0.0,102.647051061,80.1663183927,203.666842873,8.50979503064,33.3212,161.835847842
 05/16  20:00:00,444.622078523,35.8811124455,125.621852793,0.0,115.40909374,92.7192997104,204.027959891,9.22961904331,33.3212,161.477140848
 05/16  21:00:00,420.172910705,35.9408686586,124.708508574,0.0,102.647051061,94.1340635361,270.006813442,9.87337951896,24.9909,235.142533923
 05/16  22:00:00,355.296284465,35.9824615575,125.959240666,0.0,77.122965704,65.871452062,198.81312394,10.5343791589,16.6606,171.618144781
 05/16  23:00:00,288.906189683,35.9214266667,127.651168628,0.0,38.286128036,48.4199368926,120.416764155,11.2125279543,8.3303,100.8739362
 05/16  24:00:00,259.761242381,32.7693929798,142.008547877,0.0,25.5240853573,30.610668775,83.7152167105,0.0500737250747,3.33212,80.3330229854
 05/17  01:00:00,243.991530913,33.1681828499,132.800847721,0.0,19.418418834,29.3649097162,57.9189350579,0.0672874853424,3.33212,54.5195275725
 05/17  02:00:00,219.729160233,32.6364630231,117.757561374,0.0,12.7620426787,28.1191506574,64.0037701695,0.0985858018951,3.33212,60.5730643676
 05/17  03:00:00,226.938256373,33.4340427633,123.32862697,0.0,12.7620426787,28.1191506574,64.261695074,0.359934664542,3.33212,60.5696404095
 05/17  04:00:00,231.241109821,33.4340427633,120.971303224,0.0,12.7620426787,28.1191506574,77.6643816039,0.209192625785,3.33212,74.1230689781
 05/17  05:00:00,266.772844431,33.9657625901,127.770472869,0.0,25.5240853573,30.610668775,146.040425997,0.0344316383694,8.3303,137.675694359
 05/17  06:00:00,365.368803949,33.646730694,137.575612396,0.0,51.0481707146,78.1489452969,251.432693987,0.195639185354,16.6606,234.576454802
 05/17  07:00:00,406.347610867,35.7315194865,125.919330422,0.0,64.3609230253,109.708623606,347.241751183,15.3141807764,24.9909,306.936670406
 05/17  08:00:00,365.010803389,35.7176328236,127.002327297,0.0,51.0481707146,80.7689615957,283.348460079,5.64246608,33.3212,244.384793999
 05/17  09:00:00,336.555497487,36.1507138023,126.271165446,0.0,51.0481707146,71.0224615957,247.94156583,0.0,66.8089,181.13266583
 05/17  10:00:00,288.788740395,36.2471436007,127.120779116,0.0,32.1804615127,65.7244621605,235.522165317,0.0,83.4695,152.052665317
 05/17  11:00:00,292.525254915,36.3435514448,130.143890886,0.0,32.1804615127,65.7244621605,192.943445175,0.0,83.4695,109.473945175
 05/17  12:00:00,296.394256322,36.4104214992,134.670357008,0.0,32.1804615127,65.7244621605,192.019538258,0.0,83.4695,108.550038258
 05/17  13:00:00,285.500589172,36.3470792704,133.546639679,0.0,32.1804615127,55.9779621605,183.584208087,0.0,75.1392,108.445008087
 05/17  14:00:00,286.93579174,36.3761800485,134.925928104,0.0,32.1804615127,55.9779621605,175.162040164,0.0,66.8089,108.353140164
 05/17  15:00:00,287.199844984,36.4088902146,135.161302149,0.0,32.1804615127,55.9779621605,184.580129033,0.0,75.1392,109.440929033
 05/17  16:00:00,313.117657809,36.4135752025,131.813692624,0.0,32.1804615127,60.9114621605,171.154258037,0.0,91.7998,79.3544580366
 05/17  17:00:00,348.060034614,35.9311121762,132.19142883,0.0,32.1804615127,77.5397301883,177.431699604,5.03914380781,49.9818,122.410755796
 05/17  18:00:00,400.06715095,36.0362013447,130.169405501,0.0,77.122965704,86.2600435998,272.632523423,7.43578209858,49.9818,215.214941324
 05/17  19:00:00,407.103022317,36.0725503677,129.405815823,0.0,102.647051061,80.1663183927,196.382752684,8.15947958899,33.3212,154.902073095
 05/17  20:00:00,447.723544609,36.030611626,128.035047645,0.0,115.40909374,92.7192997104,203.42737729,8.73547316889,33.3212,161.370704121
 05/17  21:00:00,421.866770748,36.1041169064,125.828914812,0.0,102.647051061,94.1340635361,269.137248627,9.31282839843,24.9909,234.833520228
 05/17  22:00:00,356.574545151,36.1321415125,127.077243521,0.0,77.122965704,65.871452062,197.976904105,9.86779876084,16.6606,171.448505344
 05/17  23:00:00,290.18735915,36.0319093084,128.806684582,0.0,38.286128036,48.4199368926,119.619713511,10.4634200321,8.3303,100.825993479
 05/17  24:00:00,263.248634593,33.1681828499,144.613165453,0.0,25.5240853573,30.610668775,77.4607766166,0.0,3.33212,74.1286566166
 05/18  01:00:00,247.492266168,33.4340427633,135.806169845,0.0,19.418418834,29.3649097162,64.1347866664,0.242971945323,3.33212,60.5596947211
 05/18  02:00:00,234.637672429,33.9657625901,129.831152134,0.0,12.7620426787,28.1191506574,63.918529135,0.0316070280619,3.33212,60.5548021069
 05/18  03:00:00,230.791339797,33.9657625901,126.053864199,0.0,12.7620426787,28.1191506574,57.8293868263,0.0,3.33212,54.4972668263
 05/18  04:00:00,222.303612273,33.1681828499,112.63989363,0.0,12.7620426787,28.1191506574,83.6093917308,0.00632143241929,3.33212,80.2709502984
 05/18  05:00:00,251.046099601,33.1681828499,113.831896754,0.0,25.5240853573,30.610668775,142.844504428,0.0158036209728,8.3303,134.498400807
 05/18  06:00:00,359.869431081,34.7633423302,129.910034941,0.0,51.0481707146,78.1489452969,247.133760721,0.11062689796,16.6606,230.362533823
 05/18  07:00:00,411.504270011,35.7402572707,131.103268965,0.0,64.3609230253,109.708623606,345.926278727,14.6249696435,24.9909,306.310409083
 05/18  08:00:00,370.213414981,35.7285281566,132.229276762,0.0,51.0481707146,80.7689615957,283.389021109,5.20601512575,33.3212,244.861805984
 05/18  09:00:00,344.79963495,36.1722860201,134.510149918,0.0,51.0481707146,71.0224615957,249.879717884,0.0,66.8089,183.070817884
 05/18  10:00:00,298.703528287,36.3285588878,136.966839828,0.0,32.1804615127,65.7244621605,233.49139202,0.0,83.4695,150.02189202
 05/18  11:00:00,299.732369729,36.4187380693,137.245087545,0.0,32.1804615127,65.7244621605,192.084784936,0.0,83.4695,108.615284936
 05/18  12:00:00,299.083821127,36.4829645909,137.244253967,0.0,32.1804615127,65.7244621605,191.967634369,0.0,83.4695,108.498134369
 05/18  13:00:00,288.852767466,36.4196432173,136.781499284,0.0,32.1804615127,55.9779621605,183.536001337,0.0,75.1392,108.396801337
 05/18  14:00:00,288.82983414,36.4209547263,136.743436674,0.0,32.1804615127,55.9779621605,175.11054474,0.0,66.8089,108.30164474
 05/18  15:00:00,288.355694436,36.4644028125,136.220749828,0.0,32.1804615127,55.9779621605,183.438687673,0.0,75.1392,108.299487673
 05/18  16:00:00,318.35900361,36.5560683611,136.874621797,0.0,32.1804615127,60.9114621605,172.18278645,0.0,91.7998,80.3829864498
 05/18  17:00:00,354.806224275,35.9952048272,138.853689672,0.0,32.1804615127,77.5397301883,169.962310615,4.05566419444,49.9818,115.924846421
 05/18  18:00:00,407.356980855,36.0977227911,137.380639629,0.0,77.122965704,86.2600435998,271.565451977,6.52982337784,49.9818,215.053828599
 05/18  19:00:00,416.688847418,36.2035857726,138.824467777,0.0,102.647051061,80.1663183927,202.115253053,7.27386650832,33.3212,161.520186545
 05/18  20:00:00,458.950614387,36.1455379617,139.105353602,0.0,115.40909374,92.7192997104,195.681604855,7.8607939065,33.3212,154.499610948
 05/18  21:00:00,433.011153361,36.203242368,136.845270515,0.0,102.647051061,94.1340635361,267.939892019,8.44105912599,24.9909,234.507932893
 05/18  22:00:00,368.957115625,36.1930726418,139.393105437,0.0,77.122965704,65.871452062,197.038818113,9.09415949397,16.6606,171.284058619
 05/18  23:00:00,304.957496675,36.0547420827,143.609566176,0.0,38.286128036,48.4199368926,118.904393855,9.79632514428,8.3303,100.777768711
 05/18  24:00:00,233.826933697,33.1681828499,115.537552856,0.0,25.5240853573,30.610668775,77.4284099953,0.0,3.33212,74.0962899953
 05/19  01:00:00,222.951892037,33.4340427633,111.57459309,0.0,19.418418834,29.3649097162,63.944170362,0.0637482276092,3.33212,60.5483021344
 05/19  02:00:00,213.558910081,33.6999026767,109.646386498,0.0,12.7620426787,28.1191506574,64.0251728765,0.14941816433,3.33212,60.5436347122
 05/19  03:00:00,208.816151591,33.6999026767,104.988463596,0.0,12.7620426787,28.1191506574,57.9929260423,0.17000527802,3.33212,54.4908007642
 05/19  04:00:00,189.103580654,32.9023229365,79.7973921934,0.0,12.7620426787,28.1191506574,83.7491255627,0.18263816005,3.33212,80.2343674026
 05/19  05:00:00,215.331787111,32.9023229365,78.4605468403,0.0,25.5240853573,30.610668775,139.479089326,0.201237567267,8.3303,130.947551759
 05/19  06:00:00,346.808270058,34.6038263822,116.545496151,0.0,51.0481707146,78.1489452969,250.707797753,0.0988248695336,16.6606,233.948372883
 05/19  07:00:00,424.809132253,35.6977519414,144.285064717,0.0,64.3609230253,109.708623606,344.465461313,14.3700686144,24.9909,305.104492699
 05/19  08:00:00,384.938132885,35.6337213146,147.075512014,0.0,51.0481707146,80.7689615957,276.00606389,5.01047805809,33.3212,237.674385832
 05/19  09:00:00,357.326233368,36.1759444967,147.647378492,0.0,51.0481707146,71.0224615957,253.778099883,0.0,66.8089,186.969199883
 05/19  10:00:00,311.138487665,36.2608240102,149.665471244,0.0,32.1804615127,65.7244621605,229.513162163,0.0,83.4695,146.043662163
 05/19  11:00:00,314.145819816,36.3707520027,152.106986219,0.0,32.1804615127,65.7244621605,192.024411241,0.0,83.4695,108.554911241
 05/19  12:00:00,313.430642596,36.4372239685,152.204893563,0.0,32.1804615127,65.7244621605,191.916972682,0.0,83.4695,108.447472682
 05/19  13:00:00,304.055930156,36.3711699705,152.312614727,0.0,32.1804615127,55.9779621605,183.484955335,0.0,75.1392,108.345755335
 05/19  14:00:00,303.920987923,36.3959222663,152.234295881,0.0,32.1804615127,55.9779621605,175.06070262,0.0,66.8089,108.25180262
 05/19  15:00:00,303.783437734,36.4328548699,151.842337673,0.0,32.1804615127,55.9779621605,183.389364203,0.0,75.1392,108.250164203
 05/19  16:00:00,333.614268362,36.5161487552,152.192592837,0.0,32.1804615127,60.9114621605,172.154106584,0.0,91.7998,80.3543065837
 05/19  17:00:00,368.510184845,35.968667485,152.717091603,0.0,32.1804615127,77.5397301883,170.456907742,4.64217936863,49.9818,115.832928373
 05/19  18:00:00,419.698453856,36.0621969159,150.025643111,0.0,77.122965704,86.2600435998,271.791159903,7.07985847579,49.9818,214.729501428
 05/19  19:00:00,426.547500784,36.1241505791,149.68306788,0.0,102.647051061,80.1663183927,195.802056987,7.82218521423,33.3212,154.658671773
 05/19  20:00:00,466.866665016,36.0727398709,148.243538517,0.0,115.40909374,92.7192997104,202.508865254,8.40590527917,33.3212,160.781759975
 05/19  21:00:00,440.865145122,36.1289866788,145.465043868,0.0,102.647051061,94.1340635361,261.141615074,8.99072842447,24.9909,227.159986649
 05/19  22:00:00,375.877680583,36.1371597146,147.005917512,0.0,77.122965704,65.871452062,203.888313006,9.64877240925,16.6606,177.578940597
 05/19  23:00:00,310.670894347,36.0205184086,150.373018215,0.0,38.286128036,48.4199368926,113.482893537,10.347995452,8.3303,94.8045980848
 05/19  24:00:00,221.766671591,33.1681828499,103.81220606,0.0,25.5240853573,30.610668775,77.4027501649,0.0,3.33212,74.0706301649
 05/20  01:00:00,217.708201226,33.1681828499,97.444963748,0.0,27.7269238854,30.610668775,63.859815318,0.0,3.33212,60.527695318
 05/20  02:00:00,192.419088971,33.1681828499,89.9227389129,0.0,12.7620426787,28.1191506574,64.0742897054,0.220894604038,3.33212,60.5212751013
 05/20  03:00:00,199.912478435,33.6999026767,96.1773325002,0.0,12.7620426787,28.1191506574,57.9791511147,0.176702813701,3.33212,54.470328301
 05/20  04:00:00,199.359733765,33.4340427633,89.6711420629,0.0,12.7620426787,28.1191506574,83.6425859974,0.10709537012,3.33212,80.2033706273
 05/20  05:00:00,203.305246805,33.1681828499,81.9558976525,0.0,12.7620426787,28.1191506574,102.845429958,0.11566532901,8.3303,94.3994646293
 05/20  06:00:00,283.407330772,33.487214746,89.0227083297,0.0,42.6918050922,54.3732441037,154.607532372,0.170289359405,16.6606,137.776643013
 05/20  07:00:00,382.674563042,35.7521071783,149.892858101,0.0,42.6918050922,86.1019271793,266.412952742,15.1145408046,24.9909,226.307511938
 05/20  08:00:00,421.336815473,35.7429449375,147.234778638,0.0,57.6566862989,112.030105488,371.645055307,5.27381158349,33.3212,333.050043723
 05/20  09:00:00,376.200324958,36.1712173132,148.107590676,0.0,57.6566862989,83.6599452969,303.322662542,0.0,66.8089,236.513762542
 05/20  10:00:00,324.779105691,36.3381972723,150.199003675,0.0,42.6918050922,68.9656133826,270.131580757,0.0,83.4695,186.662080757
 05/20  11:00:00,318.000350896,36.4433308832,151.131204187,0.0,34.9340096728,67.7198543238,229.796620017,0.0,83.4695,146.327120017
 05/20  12:00:00,318.42511552,36.5131617767,151.992022148,0.0,34.9340096728,67.7198543238,192.070592207,0.0,83.4695,108.601092207
 05/20  13:00:00,309.020153215,36.4413138546,152.28810326,0.0,34.9340096728,57.9733543238,183.627130075,0.0,75.1392,108.487930075
 05/20  14:00:00,308.826132083,36.4396112725,152.095640933,0.0,34.9340096728,57.9733543238,175.198477225,0.0,66.8089,108.389577225
 05/20  15:00:00,308.415178568,36.49921404,151.683139594,0.0,34.9340096728,57.9733543238,184.321542738,0.0,75.1392,109.182342738
 05/20  16:00:00,337.622168957,36.4142707021,151.915505041,0.0,34.9340096728,62.9068543238,171.423401682,0.0,91.7998,79.6236016818
 05/20  17:00:00,364.675640745,36.0628293653,151.907560455,0.0,34.9340096728,72.2186844194,155.139493357,4.2171394978,49.9818,100.940553859
 05/20  18:00:00,428.695917352,36.3238985272,149.449406833,0.0,87.0357390804,86.2600435998,178.111874002,6.65779164899,49.9818,121.472282353
 05/20  19:00:00,421.516099664,36.0661367649,147.570125379,0.0,102.000620287,77.6748002752,196.394697463,7.53347002934,33.3212,155.540027434
 05/20  20:00:00,447.618133981,35.9404781816,145.919271535,0.0,102.000620287,88.9820225341,195.825440043,8.26561080714,33.3212,154.238629236
 05/20  21:00:00,436.12115275,35.972738133,144.555026678,0.0,102.000620287,91.6425454185,188.222110054,8.86182771502,24.9909,154.369382339
 05/20  22:00:00,381.944788663,35.8568037963,144.046811354,0.0,87.0357390804,65.871452062,256.618779809,9.53971313545,16.6606,230.418466674
 05/20  23:00:00,310.516225211,35.7632278859,146.661084313,0.0,42.6918050922,48.4199368926,152.017050405,10.2913902535,8.3303,133.395360152
 05/20  24:00:00,209.27978705,33.1681828499,89.5073628963,0.0,27.7269238854,30.610668775,77.3758708845,0.0,3.33212,74.0437508845
 05/21  01:00:00,221.079003285,33.1681828499,91.716092584,0.0,34.4311606118,33.1021868926,63.8868669895,0.0,3.33212,60.5547469895
 05/21  02:00:00,143.363526397,30.7754436294,37.0167589942,0.0,19.466279405,30.610668775,63.8853963331,0.0,3.33212,60.5532763331
 05/21  03:00:00,198.567997656,33.1681828499,86.7382881819,0.0,19.466279405,30.610668775,57.8336497424,0.0,3.33212,54.5015297424
 05/21  04:00:00,165.169932875,31.5730233695,50.350298812,0.0,19.466279405,30.610668775,83.5191830778,0.0242635156809,3.33212,80.1627995621
 05/21  05:00:00,193.110568296,32.3706031097,64.3230995476,0.0,19.466279405,30.610668775,102.75649641,0.0,8.3303,94.4261964098
 05/21  06:00:00,307.677035612,34.6038263822,113.477628376,0.0,42.6918050922,54.3732441037,154.705261759,0.109991954804,16.6606,137.934669804
 05/21  07:00:00,387.874096897,35.9883929661,144.640279976,0.0,49.3960418185,88.5934452969,265.257510507,14.2508789573,24.9909,226.015731549
 05/21  08:00:00,415.750876635,35.8054713559,139.997363995,0.0,57.6566862989,112.030105488,370.523800199,4.84838042154,33.3212,332.354219777
 05/21  09:00:00,360.959453589,36.248219077,140.504532278,0.0,50.9524495726,81.1684271793,303.256006793,0.0,66.8089,236.447106793
 05/21  10:00:00,319.965749174,36.5503224994,144.19083216,0.0,42.6918050922,68.9656133826,270.271982899,0.0,83.4695,186.802482899
 05/21  11:00:00,318.245465439,36.4892741994,146.289272157,0.0,38.286128036,68.9656133826,229.580716729,0.0,83.4695,146.111216729
 05/21  12:00:00,317.245559442,36.57850129,145.969269764,0.0,38.286128036,68.9656133826,191.823306076,0.0,83.4695,108.353806076
 05/21  13:00:00,298.855531701,36.4419317247,146.642661609,0.0,31.5818913096,56.727595265,183.489383992,0.0,75.1392,108.350183992
 05/21  14:00:00,299.620208527,36.4237333215,147.409113267,0.0,31.5818913096,56.727595265,174.955856597,0.0,66.8089,108.146956597
 05/21  15:00:00,299.45302952,36.4526068841,147.230019494,0.0,31.5818913096,56.727595265,176.922728158,0.0,75.1392,101.783528158
 05/21  16:00:00,328.694501318,36.361318016,147.31653943,0.0,31.5818913096,61.661095265,172.081751079,0.0,91.7998,80.2819510787
 05/21  17:00:00,354.641767451,35.8926834726,146.042424724,0.0,31.5818913096,70.9729253606,155.162456457,4.28933248497,49.9818,100.891323972
 05/21  18:00:00,413.623029118,35.948308641,143.297140832,0.0,80.3315023541,83.7685254822,172.735102004,6.85640291348,49.9818,115.89689909
 05/21  19:00:00,416.683812423,35.950921069,142.326231393,0.0,102.000620287,77.6748002752,195.05056223,7.61999672093,33.3212,154.109365509
 05/21  20:00:00,452.30880813,35.898040332,140.84164004,0.0,108.704857014,91.4735406516,195.400804724,8.25498633906,33.3212,153.824618385
 05/21  21:00:00,423.724926823,36.0481975206,140.584382757,0.0,95.2963835608,89.1510273009,188.019333963,8.91935785217,24.9909,154.10907611
 05/21  22:00:00,370.871578736,35.9363175752,141.497796259,0.0,80.3315023541,63.3799339444,251.77840119,9.56841647923,16.6606,225.549384711
 05/21  23:00:00,309.081717888,35.8620773837,144.576702005,0.0,42.6918050922,48.4199368926,149.244183245,10.2913994451,8.3303,130.6224838
 05/21  24:00:00,220.543148258,33.0086669019,91.7873325536,0.0,34.4311606118,33.1021868926,83.5801027867,0.0,3.33212,80.2479827867
 05/22  01:00:00,209.759185531,33.1681828499,99.0772243889,0.0,19.418418834,29.3649097162,58.0810077845,0.0,3.33212,54.7488877845
 05/22  02:00:00,178.976098502,32.6364630231,77.5956469139,0.0,12.7620426787,28.1191506574,63.5932042946,0.0786792392461,3.33212,60.1824050553
 05/22  03:00:00,173.301094788,32.6364630231,72.0205346226,0.0,12.7620426787,28.1191506574,57.8502678883,0.0786763784472,3.33212,54.4394715098
 05/22  04:00:00,191.332864012,33.1681828499,82.1550749768,0.0,12.7620426787,28.1191506574,83.5297328806,0.0520872386464,3.33212,80.145525642
 05/22  05:00:00,218.352622419,33.1681828499,81.792900139,0.0,25.5240853573,30.610668775,139.235922553,0.253395919128,8.3303,130.652226634
 05/22  06:00:00,345.275083213,34.7633423302,118.325625212,0.0,51.0481707146,78.1489452969,242.458440862,0.0879017640011,16.6606,225.709939098
 05/22  07:00:00,419.913102519,35.6557597549,140.3476485,0.0,64.3609230253,109.708623606,343.969114457,15.0237113225,24.9909,303.954503134
 05/22  08:00:00,377.844494772,35.610818636,140.239869754,0.0,51.0481707146,80.7689615957,274.740479788,5.26907040513,33.3212,236.150209383
 05/22  09:00:00,350.667955881,36.1699953763,140.413792555,0.0,51.0481707146,71.0224615957,246.351897827,0.0,66.8089,179.542997827
 05/22  10:00:00,306.086213965,36.2503307317,144.43980297,0.0,32.1804615127,65.7244621605,229.191086674,0.0,83.4695,145.721586674
 05/22  11:00:00,308.810771203,36.358313549,146.384510631,0.0,32.1804615127,65.7244621605,191.862870095,0.0,83.4695,108.393370095
 05/22  12:00:00,308.653646025,36.4206078339,146.882750826,0.0,32.1804615127,65.7244621605,191.762373259,0.0,83.4695,108.292873259
 05/22  13:00:00,299.218965024,36.3503891939,147.233837423,0.0,32.1804615127,55.9779621605,183.334701572,0.0,75.1392,108.195501572
 05/22  14:00:00,296.733501203,36.3781459262,144.718487366,0.0,32.1804615127,55.9779621605,174.902726725,0.0,66.8089,108.093826725
 05/22  15:00:00,295.904111433,36.4110788764,143.853126873,0.0,32.1804615127,55.9779621605,176.871541302,0.0,75.1392,101.732341302
 05/22  16:00:00,325.204426751,36.4362751783,143.86834501,0.0,32.1804615127,60.9114621605,172.047050198,0.0,91.7998,80.2472501976
 05/22  17:00:00,360.7449835,35.9117105175,144.903920089,0.0,32.1804615127,77.5397301883,170.77086835,5.15183510489,49.9818,115.637233245
 05/22  18:00:00,412.983442488,36.0065889832,143.128510836,0.0,77.122965704,86.2600435998,267.460187091,7.69767474257,49.9818,209.780712349
 05/22  19:00:00,419.200373466,36.040294036,141.561312051,0.0,102.647051061,80.1663183927,199.898672732,8.37232827718,33.3212,158.205144455
 05/22  20:00:00,459.823052283,35.9916242697,140.214526925,0.0,115.40909374,92.7192997104,196.273682834,8.96625952158,33.3212,153.986223312
 05/22  21:00:00,434.197781068,36.0514310399,138.273893253,0.0,102.647051061,94.1340635361,260.49886703,9.56089406684,24.9909,225.947072963
 05/22  22:00:00,369.188009551,36.0761615759,139.979415174,0.0,77.122965704,65.871452062,197.463379386,10.1561313539,16.6606,170.646648032
 05/22  23:00:00,303.451081544,35.9678920657,142.776861749,0.0,38.286128036,48.4199368926,113.467605712,10.8500205515,8.3303,94.2872851603
 05/22  24:00:00,216.493775756,33.1681828499,98.6238697366,0.0,25.5240853573,30.610668775,83.484151968,0.0,3.33212,80.152031968
 05/23  01:00:00,198.753977951,32.7693929798,89.0992036818,0.0,19.418418834,29.3649097162,58.5738298506,0.810358611473,3.33212,54.4313512391
 05/23  02:00:00,188.134796695,32.9023229365,86.1889083234,0.0,12.7620426787,28.1191506574,63.958196734,0.155534980294,3.33212,60.4705417537
 05/23  03:00:00,196.231681548,33.4340427633,93.0418587775,0.0,12.7620426787,28.1191506574,57.8536304766,0.0960677283786,3.33212,54.4254427482
 05/23  04:00:00,209.629216028,33.6999026767,98.487039613,0.0,12.7620426787,28.1191506574,77.494546243,0.205328188962,3.33212,73.9570980541
 05/23  05:00:00,218.097647669,32.9023229365,81.162335208,0.0,25.5240853573,30.610668775,139.133232385,0.229893247754,8.3303,130.573039137
 05/23  06:00:00,334.987462827,34.1252785381,108.573410633,0.0,51.0481707146,78.1489452969,242.16546244,0.0671276423827,16.6606,225.437734797
 05/23  07:00:00,420.345549546,35.7054263317,138.991706627,0.0,64.3609230253,109.708623606,343.599966471,15.2507814775,24.9909,303.358284993
 05/23  08:00:00,379.640379808,35.7140851885,140.708293634,0.0,51.0481707146,80.7689615957,274.66353676,5.49545443448,33.3212,235.846882326
 05/23  09:00:00,350.388681426,36.1688269017,140.101084,0.0,51.0481707146,71.0224615957,246.190493229,0.0,66.8089,179.381593229
 05/23  10:00:00,302.806802379,36.3163654499,141.078730598,0.0,32.1804615127,65.7244621605,229.104495986,0.0,83.4695,145.634995986
 05/23  11:00:00,307.76842635,36.4187718023,145.272160399,0.0,32.1804615127,65.7244621605,191.816923677,0.0,83.4695,108.347423677
 05/23  12:00:00,310.259188679,36.4844546933,148.405198594,0.0,32.1804615127,65.7244621605,191.712480149,0.0,83.4695,108.242980149
 05/23  13:00:00,298.548715908,36.4137760275,146.467934325,0.0,32.1804615127,55.9779621605,183.283297842,0.0,75.1392,108.144097842
 05/23  14:00:00,297.428051026,36.4241456496,145.329445214,0.0,32.1804615127,55.9779621605,168.498186199,0.0,66.8089,101.689286199
 05/23  15:00:00,297.651463284,36.4949594798,145.500780218,0.0,32.1804615127,55.9779621605,183.193555643,0.0,75.1392,108.054355643
 05/23  16:00:00,324.193978603,36.6732723269,142.613024609,0.0,32.1804615127,60.9114621605,170.465658083,0.0,91.7998,78.6658580828
 05/23  17:00:00,357.436236302,36.0922756479,141.408925491,0.0,32.1804615127,77.5397301883,168.841177485,4.09236814297,49.9818,114.767009342
 05/23  18:00:00,409.11860727,36.186915617,139.086692249,0.0,77.122965704,86.2600435998,265.869938512,6.58387992784,49.9818,209.304258584
 05/23  19:00:00,415.385336407,36.2313488636,138.126457245,0.0,102.647051061,80.1663183927,194.850997956,7.3757578538,33.3212,154.154040102
