Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/23  20:00:00,454.681814004,36.1665556262,135.407723699,0.0,115.40909374,92.7192997104,195.209967968,8.02914748647,33.3212,153.859620481
 05/23  21:00:00,429.817547456,36.2137826448,134.100552791,0.0,102.647051061,94.1340635361,259.273373545,8.62584185055,24.9909,225.656631694
 05/23  22:00:00,365.956114066,36.1964172509,136.440531641,0.0,77.122965704,65.871452062,196.448983269,9.29716521173,16.6606,170.491218058
 05/23  23:00:00,300.603412608,36.0595447314,139.544522748,0.0,38.286128036,48.4199368926,112.587589228,10.0184320526,8.3303,94.2388571757
 05/23  24:00:00,223.080098536,33.1681828499,105.010043726,0.0,25.5240853573,30.610668775,77.2927356567,0.0,3.33212,73.9606156567
 05/24  01:00:00,210.34592471,33.4340427633,99.2465990631,0.0,19.418418834,29.3649097162,63.9537028322,0.157026370101,3.33212,60.4645564621
 05/24  02:00:00,206.822599729,33.6999026767,102.987393034,0.0,12.7620426787,28.1191506574,57.9111116477,0.165245714633,3.33212,54.4137459331
 05/24  03:00:00,207.758192136,33.6999026767,103.931944079,0.0,12.7620426787,28.1191506574,63.9495272563,0.1652497017,3.33212,60.4521575546
 05/24  04:00:00,190.987430208,32.9023229365,82.3842432998,0.0,12.7620426787,28.1191506574,77.445248176,0.18309631987,3.33212,73.9300318562
 05/24  05:00:00,214.740069226,32.9023229365,78.6476142992,0.0,25.5240853573,30.610668775,139.023457461,0.202301380819,8.3303,130.49085608
 05/24  06:00:00,340.493281959,34.6038263822,113.943677948,0.0,51.0481707146,78.1489452969,241.898298676,0.102042965381,16.6606,225.135655711
 05/24  07:00:00,417.533161214,35.7154350997,137.345716983,0.0,64.3609230253,109.708623606,334.638544577,14.819620887,24.9909,294.82802369
 05/24  08:00:00,375.265644374,35.7146226195,137.293855067,0.0,51.0481707146,80.7689615957,273.989906021,5.11210915906,33.3212,235.556596862
 05/24  09:00:00,348.152329694,36.1832184704,137.844191758,0.0,51.0481707146,71.0224615957,248.514570517,0.0,66.8089,181.705670517
 05/24  10:00:00,301.657237939,36.332695225,139.910356078,0.0,32.1804615127,65.7244621605,226.607185095,0.0,83.4695,143.137685095
 05/24  11:00:00,303.260124533,36.4324095411,140.76393894,0.0,32.1804615127,65.7244621605,191.767041649,0.0,83.4695,108.297541649
 05/24  12:00:00,303.880823868,36.5014115078,142.012651574,0.0,32.1804615127,65.7244621605,191.66025855,0.0,83.4695,108.19075855
 05/24  13:00:00,293.273258533,36.4331900452,141.17450168,0.0,32.1804615127,55.9779621605,183.228637381,0.0,75.1392,108.089437381
 05/24  14:00:00,291.842842377,36.4359572932,139.731673019,0.0,32.1804615127,55.9779621605,168.455867285,0.0,66.8089,101.646967285
 05/24  15:00:00,289.53136421,36.5098338955,137.357243226,0.0,32.1804615127,55.9779621605,183.136310552,0.0,75.1392,107.997110552
 05/24  16:00:00,316.427737726,36.7374591988,134.778359368,0.0,32.1804615127,60.9114621605,165.833412496,0.0,91.7998,74.0336124955
 05/24  17:00:00,351.599680806,36.1364065156,135.528170888,0.0,32.1804615127,77.5397301883,169.356020275,3.85456159866,49.9818,115.519658676
 05/24  18:00:00,402.433816482,36.2518540977,132.332275259,0.0,77.122965704,86.2600435998,262.734742076,6.4110406906,49.9818,206.341901385
 05/24  19:00:00,409.132882854,36.31577745,131.208143244,0.0,102.647051061,80.1663183927,195.307052405,7.23115111869,33.3212,154.754701286
 05/24  20:00:00,451.571206905,36.2305802218,131.699638474,0.0,115.40909374,92.7192997104,194.217479338,7.87903330491,33.3212,153.017246033
 05/24  21:00:00,425.568887489,36.2694529299,129.390405493,0.0,102.647051061,94.1340635361,258.913474791,8.56066070837,24.9909,225.361914083
 05/24  22:00:00,359.970629852,36.247426839,130.378100394,0.0,77.122965704,65.871452062,196.204001218,9.210014922,16.6606,170.333386296
 05/24  23:00:00,294.687020574,36.0970552044,133.265142956,0.0,38.286128036,48.4199368926,112.501997811,9.96709342147,8.3303,94.2046043897
 05/24  24:00:00,243.869081674,33.487214746,124.871490593,0.0,25.5240853573,30.610668775,83.4261876268,0.0,3.33212,80.0940676268
 05/25  01:00:00,234.548870452,33.6999026767,122.512110127,0.0,19.418418834,29.3649097162,57.8272063999,0.093001709504,3.33212,54.4020846904
 05/25  02:00:00,217.830756359,33.1681828499,114.819253188,0.0,12.7620426787,28.1191506574,57.7304393839,0.0,3.33212,54.3983193839
 05/25  03:00:00,215.202539558,33.1681828499,112.230977842,0.0,12.7620426787,28.1191506574,63.7704007534,0.0,3.33212,60.4382807534
 05/25  04:00:00,227.542438376,33.9657625901,116.23784016,0.0,12.7620426787,28.1191506574,77.236850213,0.0,3.33212,73.904730213
 05/25  05:00:00,254.366124045,33.9657625901,115.553702847,0.0,25.5240853573,30.610668775,138.743337378,0.0099202564875,8.3303,130.403117121
 05/25  06:00:00,345.172221192,33.9657625901,119.784635001,0.0,51.0481707146,78.1489452969,241.597778409,0.0628286324573,16.6606,224.874349776
 05/25  07:00:00,410.742275073,35.9282675723,130.146024545,0.0,64.3609230253,109.708623606,333.829737775,14.5672841335,24.9909,294.271553642
 05/25  08:00:00,370.104592657,35.7036174261,132.115545414,0.0,51.0481707146,80.7689615957,273.562040791,4.99485314096,33.3212,235.24598765
 05/25  09:00:00,341.021555833,36.184016068,130.698353061,0.0,51.0481707146,71.0224615957,245.854159531,0.0,66.8089,179.045259531
 05/25  10:00:00,292.834343085,36.3061940646,131.093032726,0.0,32.1804615127,65.7244621605,224.075048297,0.0,83.4695,140.605548297
 05/25  11:00:00,293.915944025,36.4045302815,131.409522039,0.0,32.1804615127,65.7244621605,189.99093009,0.0,83.4695,106.52143009
 05/25  12:00:00,292.579887187,36.4832278379,130.712344854,0.0,32.1804615127,65.7244621605,191.615190054,0.0,83.4695,108.145690054
 05/25  13:00:00,282.699525817,36.4011072432,130.632697278,0.0,32.1804615127,55.9779621605,183.185136644,0.0,75.1392,108.045936644
 05/25  14:00:00,283.515963153,36.3985441386,131.448925072,0.0,32.1804615127,55.9779621605,168.397989797,0.0,66.8089,101.589089797
 05/25  15:00:00,283.700466415,36.4497574469,131.591072393,0.0,32.1804615127,55.9779621605,183.094528604,0.0,75.1392,107.955328604
 05/25  16:00:00,312.63202997,36.5686709421,131.153197012,0.0,32.1804615127,60.9114621605,165.807224355,0.0,91.7998,74.0074243548
 05/25  17:00:00,348.132026026,36.0167988098,132.176383763,0.0,32.1804615127,77.5397301883,170.146364707,4.71607485559,49.9818,115.448489851
 05/25  18:00:00,401.35052597,36.1068285992,131.396974378,0.0,77.122965704,86.2600435998,263.338978467,7.24324097244,49.9818,206.113937495
 05/25  19:00:00,410.935161534,36.1708819447,133.163323691,0.0,102.647051061,80.1663183927,195.225474748,8.00102293623,33.3212,153.903251811
 05/25  20:00:00,452.245176339,36.1076739348,132.506407567,0.0,115.40909374,92.7192997104,195.539635714,8.60214152689,33.3212,153.616294188
 05/25  21:00:00,426.524072102,36.1659635325,130.455790547,0.0,102.647051061,94.1340635361,259.279492682,9.20378353246,24.9909,225.084809149
 05/25  22:00:00,360.699454003,36.1739855908,131.186840371,0.0,77.122965704,65.871452062,196.65949971,9.80578952391,16.6606,170.193110186
 05/25  23:00:00,294.657356778,36.0530247379,133.283036791,0.0,38.286128036,48.4199368926,113.060066318,10.5823598518,8.3303,94.1474064666
 05/25  24:00:00,243.08586754,33.1681828499,124.685087327,0.0,25.5240853573,30.610668775,77.2348016482,0.0,3.33212,73.9026816482
 05/26  01:00:00,232.285354139,33.4340427633,120.775433082,0.0,19.418418834,29.3649097162,57.8022883353,0.0830176354658,3.33212,54.3871506998
 05/26  02:00:00,226.12869938,33.6999026767,122.012116852,0.0,12.7620426787,28.1191506574,57.8883399954,0.167421524201,3.33212,54.3887984712
 05/26  03:00:00,227.967048448,33.9657625901,123.272522407,0.0,12.7620426787,28.1191506574,63.7560278905,0.0,3.33212,60.4239078905
 05/26  04:00:00,220.807711874,33.1681828499,110.392533878,0.0,12.7620426787,28.1191506574,77.2106453473,0.0,3.33212,73.8785253473
 05/26  05:00:00,253.954492392,33.1681828499,115.902554272,0.0,25.5240853573,30.610668775,138.655015935,0.0116227944679,8.3303,130.313093141
 05/26  06:00:00,360.37233197,34.7633423302,132.251938624,0.0,51.0481707146,78.1489452969,237.422657489,0.0996247468274,16.6606,220.662432743
 05/26  07:00:00,410.915564129,35.7589357009,129.221648552,0.0,64.3609230253,109.708623606,338.160461424,15.1311109176,24.9909,298.038450506
 05/26  08:00:00,368.310688427,35.7330663943,129.289222002,0.0,51.0481707146,80.7689615957,269.867082402,5.26444469665,33.3212,231.281437705
 05/26  09:00:00,338.753137814,36.1764125235,128.433182359,0.0,51.0481707146,71.0224615957,242.907116973,0.0,66.8089,176.098216973
 05/26  10:00:00,290.125877614,36.3252912027,128.36162788,0.0,32.1804615127,65.7244621605,228.171509358,0.0,83.4695,144.702009358
 05/26  11:00:00,292.153951852,36.4245643176,129.627625954,0.0,32.1804615127,65.7244621605,191.658277923,0.0,83.4695,108.188777923
 05/26  12:00:00,294.023512332,36.495964201,132.138186158,0.0,32.1804615127,65.7244621605,187.936601021,0.0,83.4695,104.467101021
 05/26  13:00:00,284.663256407,36.418587499,132.565695605,0.0,32.1804615127,55.9779621605,180.396761652,0.0,75.1392,105.257561652
 05/26  14:00:00,281.904126552,36.4079657486,129.818659187,0.0,32.1804615127,55.9779621605,174.703503469,0.0,66.8089,107.894603469
 05/26  15:00:00,281.25962305,36.4729112948,129.131607869,0.0,32.1804615127,55.9779621605,176.688473424,0.0,75.1392,101.549273424
 05/26  16:00:00,309.278764592,36.6364017789,127.746084258,0.0,32.1804615127,60.9114621605,165.789046848,0.0,91.7998,73.9892468481
 05/26  17:00:00,344.622570933,36.0148946505,128.69134277,0.0,32.1804615127,77.5397301883,169.918973958,4.5475480221,49.9818,115.389625936
 05/26  18:00:00,396.139796787,36.1311563823,126.1689697,0.0,77.122965704,86.2600435998,262.934968611,7.0730265482,49.9818,205.880142063
 05/26  19:00:00,402.695910331,36.2198603429,125.436328044,0.0,102.647051061,80.1663183927,194.943241522,7.84177117255,33.3212,153.78027035
 05/26  20:00:00,444.459639698,36.1563600273,125.173130599,0.0,115.40909374,92.7192997104,195.329771506,8.51973245552,33.3212,153.488839051
 05/26  21:00:00,419.193101241,36.2164445584,123.450705973,0.0,102.647051061,94.1340635361,254.240409703,9.1399392012,24.9909,220.109570501
 05/26  22:00:00,353.594543159,36.2226175028,124.006313863,0.0,77.122965704,65.871452062,194.001867508,9.74385457023,16.6606,167.597412938
 05/26  23:00:00,287.062785085,36.0975086632,125.616571878,0.0,38.286128036,48.4199368926,112.883719844,10.4396249584,8.3303,94.1137948851
 05/26  24:00:00,262.991068091,33.1681828499,144.35409068,0.0,25.5240853573,30.610668775,77.21277062,0.0,3.33212,73.88065062
 05/27  01:00:00,261.716071774,33.8594186247,139.549687678,0.0,27.7269238854,30.610668775,63.8423447374,0.0965289021321,3.33212,60.4136958353
 05/27  02:00:00,241.293743048,33.3276987979,137.705520297,0.0,12.7620426787,28.1191506574,57.7054371222,0.0,3.33212,54.3733171222
 05/27  03:00:00,241.990450175,33.487214746,138.066374895,0.0,12.7620426787,28.1191506574,57.7022910708,0.0,3.33212,54.3701710708
 05/27  04:00:00,245.9414148,33.3276987979,135.682936439,0.0,12.7620426787,28.1191506574,77.1906945168,0.0,3.33212,73.8585745168
 05/27  05:00:00,258.473306423,33.487214746,135.655161747,0.0,12.7620426787,28.1191506574,102.418713456,0.0,8.3303,94.088413456
 05/27  06:00:00,331.206339377,33.9657625901,137.860003888,0.0,42.6918050922,54.3732441037,147.31011193,0.0683348779761,16.6606,130.581177052
 05/27  07:00:00,362.384165916,35.9708004463,127.165614835,0.0,42.6918050922,86.1019271793,264.011919914,14.7235232295,24.9909,224.297496685
 05/27  08:00:00,399.240076922,35.8410884346,123.098839484,0.0,57.6566862989,112.030105488,358.474521321,5.01754712386,33.3212,320.135774197
 05/27  09:00:00,351.980060475,36.1854793507,122.323006292,0.0,57.6566862989,83.6599452969,295.693235683,0.0,66.8089,228.884335683
 05/27  10:00:00,299.57330419,36.3732638631,123.94518491,0.0,42.6918050922,68.9656133826,260.501909055,0.0,83.4695,177.032409055
 05/27  11:00:00,294.407491041,36.4911781865,127.004272064,0.0,34.9340096728,67.7198543238,228.981194275,0.0,83.4695,145.511694275
 05/27  12:00:00,296.374670942,36.5929191619,129.628487218,0.0,34.9340096728,67.7198543238,191.706507248,0.0,83.4695,108.237007248
 05/27  13:00:00,288.304555343,36.4880943519,131.363891357,0.0,34.9340096728,57.9733543238,183.276273826,0.0,75.1392,108.137073826
 05/27  14:00:00,286.32552799,36.5520478413,129.351300722,0.0,34.9340096728,57.9733543238,168.495992646,0.0,66.8089,101.687092646
 05/27  15:00:00,283.040930569,36.6155847714,126.125638949,0.0,34.9340096728,57.9733543238,183.183312986,0.0,75.1392,108.044112986
 05/27  16:00:00,311.659682317,36.5475519781,125.520457267,0.0,34.9340096728,62.9068543238,165.818451111,0.0,91.7998,74.0186511111
 05/27  17:00:00,339.306428031,36.1948351637,125.768714388,0.0,34.9340096728,72.2186844194,155.064281743,4.47279038252,49.9818,100.609691361
 05/27  18:00:00,404.807906073,36.4643444504,124.716405358,0.0,87.0357390804,86.2600435998,172.494164102,6.9406989517,49.9818,115.57166515
 05/27  19:00:00,399.287519424,36.1876556141,124.631356086,0.0,102.000620287,77.6748002752,187.896278499,7.73698870544,33.3212,146.838089793
 05/27  20:00:00,425.970757577,36.0753482308,123.434713361,0.0,102.000620287,88.9820225341,195.128009066,8.42541811074,33.3212,153.381390955
 05/27  21:00:00,415.184190423,36.1349756155,122.380084666,0.0,102.000620287,91.6425454185,187.095691144,9.07253807336,24.9909,153.032253071
 05/27  22:00:00,361.879291878,36.0016567813,122.520713279,0.0,87.0357390804,65.871452062,243.422438299,9.67820724272,16.6606,217.083631056
 05/27  23:00:00,291.111194498,35.8624448727,125.448170452,0.0,42.6918050922,48.4199368926,149.043960594,10.376000983,8.3303,130.337659611
 05/27  24:00:00,266.401655651,33.806246642,144.311537773,0.0,27.7269238854,30.610668775,77.1870382728,0.0,3.33212,73.8549182728
 05/28  01:00:00,274.517176708,33.4340427633,143.940429309,0.0,34.4311606118,33.1021868926,57.8077461963,0.0780505174146,3.33212,54.3975756789
 05/28  02:00:00,254.477183605,32.7693929798,142.740883532,0.0,19.466279405,30.610668775,64.5901020953,0.819544317417,3.33212,60.4384377779
 05/28  03:00:00,249.545754542,32.7693929798,137.843975489,0.0,19.466279405,30.610668775,58.5502019129,0.819564814062,3.33212,54.3985170988
 05/28  04:00:00,253.552825905,32.7693929798,135.184683615,0.0,19.466279405,30.610668775,77.9762118273,0.819585290494,3.33212,73.8245065368
 05/28  05:00:00,267.830322567,32.7693929798,137.221037154,0.0,19.466279405,30.610668775,103.260301875,0.819605746725,8.3303,94.1103961282
 05/28  06:00:00,326.337714966,33.9657625901,133.041214957,0.0,42.6918050922,54.3732441037,147.468658653,0.0702531284538,16.6606,130.737805525
 05/28  07:00:00,370.208099534,36.0820766876,125.651640703,0.0,49.3960418185,88.5934452969,263.618780078,14.6184294174,24.9909,224.009450661
 05/28  08:00:00,397.279355686,35.8522080647,121.136491056,0.0,57.6566862989,112.030105488,357.44848753,4.62538471094,33.3212,319.50190282
 05/28  09:00:00,340.890747838,36.3260136925,120.412692032,0.0,50.9524495726,81.1684271793,293.823985896,0.0,66.8089,227.015085896
 05/28  10:00:00,297.499854279,36.672758776,121.669697988,0.0,42.6918050922,68.9656133826,262.205794828,0.0,83.4695,178.736294828
 05/28  11:00:00,297.100861999,36.5344076146,125.094424003,0.0,38.286128036,68.9656133826,228.879477263,0.0,83.4695,145.409977263
 05/28  12:00:00,297.906775387,36.6318668907,126.551401754,0.0,38.286128036,68.9656133826,185.108558401,0.0,83.4695,101.639058401
 05/28  13:00:00,278.199475988,36.4450214584,126.040919591,0.0,31.5818913096,56.727595265,183.138293902,0.0,75.1392,107.999093902
 05/28  14:00:00,277.112122428,36.4132687354,124.971952648,0.0,31.5818913096,56.727595265,168.266175061,0.0,66.8089,101.457275061
 05/28  15:00:00,279.453447962,36.4383128254,127.297641487,0.0,31.5818913096,56.727595265,182.943309756,0.0,75.1392,107.804109756
 05/28  16:00:00,308.863342668,36.2404439413,127.646770657,0.0,31.5818913096,61.661095265,165.706438917,0.0,91.7998,73.9066389172
 05/28  17:00:00,335.835416541,35.7805542206,127.374581573,0.0,31.5818913096,70.9729253606,149.25156564,4.99554636072,49.9818,94.2742192794
 05/28  18:00:00,398.545533464,35.7614903748,128.417872819,0.0,80.3315023541,83.7685254822,173.310777921,7.88571029166,49.9818,115.443267629
 05/28  19:00:00,402.628644537,35.7694312744,128.441686272,0.0,102.000620287,77.6748002752,188.805448316,8.89414249575,33.3212,146.59010582
 05/28  20:00:00,438.157635706,35.7864050741,126.698184072,0.0,108.704857014,91.4735406516,195.98718498,9.68531347365,33.3212,152.980671506
 05/28  21:00:00,411.437161447,35.9330573523,128.083076691,0.0,95.2963835608,89.1510273009,182.028989546,10.4347773462,24.9909,146.6033122
 05/28  22:00:00,359.9967667,35.8783913862,130.011567364,0.0,80.3315023541,63.3799339444,246.955098245,11.1171586502,16.6606,219.177339594
 05/28  23:00:00,297.326597978,35.8317829215,131.708919378,0.0,42.6918050922,48.4199368926,147.659465201,11.8244720895,8.3303,127.504693112
 05/28  24:00:00,272.142076255,32.9687879148,142.536190304,0.0,34.4311606118,33.1021868926,77.2209953554,0.0,3.33212,73.8888753554
 05/29  01:00:00,265.213209803,32.6364630231,136.282729409,0.0,34.4311606118,33.1021868926,63.8382254904,0.0754838457121,3.33212,60.4306216447
 05/29  02:00:00,252.745490823,32.3706031097,141.779482897,0.0,19.466279405,30.610668775,57.764846142,0.0486454989039,3.33212,54.3840806431
 05/29  03:00:00,243.163662511,31.5730233695,133.85522272,0.0,19.466279405,30.610668775,57.7112172756,0.0,3.33212,54.3790972756
 05/29  04:00:00,252.646199113,33.1681828499,133.435229606,0.0,19.466279405,30.610668775,77.2232481661,0.0872271422273,3.33212,73.8039010239
 05/29  05:00:00,266.222790974,33.1681828499,134.802535172,0.0,19.466279405,30.610668775,102.561164973,0.150972159454,8.3303,94.0798928134
 05/29  06:00:00,332.855649063,34.4443104342,138.525383347,0.0,42.6918050922,54.3732441037,147.478415115,0.174459776362,16.6606,130.643355339
 05/29  07:00:00,369.704002503,36.0027551707,125.220527665,0.0,49.3960418185,88.5934452969,263.906393668,15.6723747328,24.9909,223.243118935
 05/29  08:00:00,395.701931191,35.851402419,119.666062397,0.0,57.6566862989,112.030105488,353.283129877,5.54360555522,33.3212,314.418324322
 05/29  09:00:00,337.987017967,36.3042202077,118.26172539,0.0,50.9524495726,81.1684271793,298.037790206,0.0,66.8089,231.228890206
 05/29  10:00:00,295.715972539,36.6172755123,120.440031854,0.0,42.6918050922,68.9656133826,262.072039968,0.0,83.4695,178.602539968
 05/29  11:00:00,293.087024711,36.5430712172,121.743985215,0.0,38.286128036,68.9656133826,222.176335318,0.0,83.4695,138.706835318
 05/29  12:00:00,293.472744313,36.6368453568,122.943326027,0.0,38.286128036,68.9656133826,191.423600367,0.0,83.4695,107.954100367
 05/29  13:00:00,276.473432417,36.4337809499,125.020472076,0.0,31.5818913096,56.727595265,176.729768963,0.0,75.1392,101.590568963
 05/29  14:00:00,277.503060584,36.4036716948,126.103005365,0.0,31.5818913096,56.727595265,174.574223005,0.0,66.8089,107.765323005
 05/29  15:00:00,277.100037464,36.3872506652,125.958511186,0.0,31.5818913096,56.727595265,176.553770768,0.0,75.1392,101.414570768
 05/29  16:00:00,306.535551303,36.3102400288,126.161403776,0.0,31.5818913096,61.661095265,165.707378002,0.0,91.7998,73.9075780022
 05/29  17:00:00,335.063728196,35.9478475069,127.708769277,0.0,31.5818913096,70.9729253606,149.155133769,4.93305877084,49.9818,94.2402749977
 05/29  18:00:00,395.63818848,36.0348146398,125.856528093,0.0,80.3315023541,83.7685254822,172.808902845,7.42747577204,49.9818,115.399627072
 05/29  19:00:00,394.042601615,36.0281181771,120.617917963,0.0,102.000620287,77.6748002752,187.849766999,8.04314742506,33.3212,146.485419574
 05/29  20:00:00,426.098369298,35.9449546325,118.783888334,0.0,108.704857014,91.4735406516,194.656801217,8.69907290365,33.3212,152.636528314
 05/29  21:00:00,398.726613542,36.1079390306,116.691595127,0.0,95.2963835608,89.1510273009,180.944698871,9.24176415944,24.9909,146.712034711
 05/29  22:00:00,343.831260123,36.0253353897,115.219233213,0.0,80.3315023541,63.3799339444,242.78784382,10.0345813665,16.6606,216.092662453
 05/29  23:00:00,280.161391238,35.9288827724,115.586935191,0.0,42.6918050922,48.4199368926,148.745979405,10.454955346,8.3303,129.960724059
 05/29  24:00:00,286.550755102,33.9657625901,153.24739273,0.0,34.4311606118,33.1021868926,77.1959614986,0.0,3.33212,73.8638414986
 05/30  01:00:00,253.764161981,33.806246642,139.439548706,0.0,19.418418834,29.3649097162,57.6667973389,0.0,3.33212,54.3346773389
 05/30  02:00:00,237.376341101,33.1681828499,131.658288525,0.0,12.7620426787,28.1191506574,57.6615001848,0.0,3.33212,54.3293801848
 05/30  03:00:00,240.14773746,32.7959789711,136.86067253,0.0,12.7620426787,28.1191506574,57.7739682282,0.111763704753,3.33212,54.3300845234
 05/30  04:00:00,246.784238135,33.6999026767,135.121065976,0.0,12.7620426787,28.1191506574,77.3467095978,0.235965562167,3.33212,73.7786240356
 05/30  05:00:00,273.344331666,33.3276987979,134.910048831,0.0,25.5240853573,30.610668775,138.317672169,0.0,8.3303,129.987372169
 05/30  06:00:00,360.880365354,34.2847944861,133.786426567,0.0,51.0481707146,78.1489452969,233.04608485,0.160946440152,16.6606,216.22453841
 05/30  07:00:00,408.857440239,35.7135405863,127.258499185,0.0,64.3609230253,109.708623606,331.927233704,15.288354585,24.9909,291.647979119
 05/30  08:00:00,366.499412811,35.7394118641,127.492090859,0.0,51.0481707146,80.7689615957,265.207149156,5.40665424443,33.3212,226.479294912
 05/30  09:00:00,336.71075206,36.1692650891,126.403500614,0.0,51.0481707146,71.0224615957,245.074604877,0.0,66.8089,178.265704877
 05/30  10:00:00,288.403575249,36.3339235573,126.642201341,0.0,32.1804615127,65.7244621605,221.854882358,0.0,83.4695,138.385382358
 05/30  11:00:00,290.213814788,36.4357317338,127.685000219,0.0,32.1804615127,65.7244621605,191.460969746,0.0,83.4695,107.991469746
 05/30  12:00:00,290.926286129,36.4977341555,129.043115298,0.0,32.1804615127,65.7244621605,185.022966966,0.0,83.4695,101.553466966
 05/30  13:00:00,282.076035153,36.4306142473,129.957213743,0.0,32.1804615127,55.9779621605,177.239801829,0.0,75.1392,102.100601829
 05/30  14:00:00,281.805974085,36.4300949345,129.686414476,0.0,32.1804615127,55.9779621605,173.877824879,0.0,66.8089,107.068924879
 05/30  15:00:00,281.420618893,36.5062969246,129.25192426,0.0,32.1804615127,55.9779621605,176.514109656,0.0,75.1392,101.374909656
 05/30  16:00:00,310.318056488,36.8380520435,128.600896276,0.0,32.1804615127,60.9114621605,165.6699638,0.0,91.7998,73.8701637999
 05/30  17:00:00,345.72594637,36.2428318226,129.552247177,0.0,32.1804615127,77.5397301883,169.498619544,4.41938096909,49.9818,115.097438575
 05/30  18:00:00,399.09763395,36.3683762718,128.920270789,0.0,77.122965704,86.2600435998,254.806454346,6.92112124178,49.9818,197.903533104
 05/30  19:00:00,403.48976261,36.4541769246,126.082241816,0.0,102.647051061,80.1663183927,194.285046052,7.65432444913,33.3212,153.309521603
 05/30  20:00:00,438.711564121,36.3837763686,122.23588124,0.0,115.40909374,92.7192997104,187.939598433,8.24533805795,33.3212,146.373060375
 05/30  21:00:00,417.449633726,36.4291950698,121.602719952,0.0,102.647051061,94.1340635361,250.309733073,8.81989148398,24.9909,216.498941589
 05/30  22:00:00,352.391146934,36.4061308033,122.639598298,0.0,77.122965704,65.871452062,195.510562038,9.42827606623,16.6606,169.421685971
 05/30  23:00:00,286.87369257,36.2168414358,125.287173965,0.0,38.286128036,48.4199368926,106.044887284,10.0367914301,8.3303,87.6777958535
 05/30  24:00:00,267.377789488,33.9657625901,147.146783932,0.0,25.5240853573,30.610668775,77.112270196,0.0,3.33212,73.780150196
 05/31  01:00:00,256.645774452,33.487214746,144.776394538,0.0,19.418418834,29.3649097162,61.4185100765,0.0100888475276,3.33212,58.076301229
 05/31  02:00:00,245.434849155,33.646730694,141.180063561,0.0,12.7620426787,28.1191506574,59.9415327306,0.0218592144456,3.33212,56.5875535162
 05/31  03:00:00,241.58095138,33.3276987979,137.995335667,0.0,12.7620426787,28.1191506574,57.6477966087,0.0,3.33212,54.3156766087
 05/31  04:00:00,249.08271742,33.487214746,138.468767989,0.0,12.7620426787,28.1191506574,77.0831378722,0.0,3.33212,73.7510178722
 05/31  05:00:00,278.054400826,33.3276987979,140.206447498,0.0,25.5240853573,30.610668775,131.739861366,0.0,8.3303,123.409561366
 05/31  06:00:00,367.283186387,34.2847944861,140.959692065,0.0,51.0481707146,78.1489452969,232.82578639,0.136200917702,16.6606,216.028985472
 05/31  07:00:00,404.585825219,35.8347067471,124.068512812,0.0,64.3609230253,109.708623606,331.074872875,14.977186481,24.9909,291.106786394
 05/31  08:00:00,362.057719963,35.8328561188,123.920451681,0.0,51.0481707146,80.7689615957,264.489867015,4.95178000965,33.3212,226.216887005
 05/31  09:00:00,335.05691513,36.2133280167,124.677201851,0.0,51.0481707146,71.0224615957,244.929289612,0.0,66.8089,178.120389612
 05/31  10:00:00,288.451681018,36.3736385342,126.624730387,0.0,32.1804615127,65.7244621605,221.763233092,0.0,83.4695,138.293733092
 05/31  11:00:00,290.453035207,36.4999283165,127.85700251,0.0,32.1804615127,65.7244621605,185.065527321,0.0,83.4695,101.596027321
 05/31  12:00:00,291.24880094,36.5615775442,129.295250206,0.0,32.1804615127,65.7244621605,191.328751085,0.0,83.4695,107.859251085
 05/31  13:00:00,283.219378495,36.4959187576,131.048221138,0.0,32.1804615127,55.9779621605,176.556291063,0.0,75.1392,101.417091063
 05/31  14:00:00,277.180284777,36.4588877526,125.070239801,0.0,32.1804615127,55.9779621605,168.132055806,0.0,66.8089,101.323155806
 05/31  15:00:00,275.701526939,36.4712053138,123.623100013,0.0,32.1804615127,55.9779621605,179.61801951,0.0,75.1392,104.47881951
 05/31  16:00:00,304.847051977,36.5513503384,123.410350351,0.0,32.1804615127,60.9114621605,168.719374239,0.0,91.7998,76.9195742386
 05/31  17:00:00,341.033238421,35.9971348785,125.110726141,0.0,32.1804615127,77.5397301883,162.772732604,4.12105410916,49.9818,108.669878495
 05/31  18:00:00,397.292259925,35.9737810397,127.465641373,0.0,77.122965704,86.2600435998,257.439312784,7.01679061156,49.9818,200.440722172
 05/31  19:00:00,404.517333979,35.9964694559,126.882370439,0.0,102.647051061,80.1663183927,192.007240665,8.09698907312,33.3212,150.589051592
 05/31  20:00:00,441.606456156,36.0285373145,124.683428934,0.0,115.40909374,92.7192997104,188.527671564,8.94207672914,33.3212,146.264394835
 05/31  21:00:00,418.550137448,36.1046434003,122.485596417,0.0,102.647051061,94.1340635361,250.975903602,9.72848497508,24.9909,216.256518627
 05/31  22:00:00,354.195883969,36.132661988,124.684492858,0.0,77.122965704,65.871452062,196.39646946,10.4559842374,16.6606,169.279885223
 05/31  23:00:00,290.641393664,36.0333067022,129.249986277,0.0,38.286128036,48.4199368926,107.14808344,11.1749045598,8.3303,87.6428788807
 05/31  24:00:00,266.887398945,33.1681828499,148.23631393,0.0,25.5240853573,30.610668775,77.0868838609,0.0,3.33212,73.7547638609
 06/01  01:00:00,254.368168056,33.6999026767,142.06598155,0.0,19.418418834,29.3649097162,57.7529155671,0.117296058909,3.33212,54.3034995082
 06/01  02:00:00,244.26053073,33.9657625901,139.361028416,0.0,12.7620426787,28.1191506574,57.6320279961,0.0,3.33212,54.2999079961
 06/01  03:00:00,242.835180754,33.9657625901,137.955742696,0.0,12.7620426787,28.1191506574,57.6315478734,0.0,3.33212,54.2994278734
 06/01  04:00:00,240.441996531,32.5301190577,131.813433709,0.0,12.7620426787,28.1191506574,77.0593236427,0.0,3.33212,73.7272036427
 06/01  05:00:00,276.822716437,34.1252785381,137.369518792,0.0,25.5240853573,30.610668775,138.168006466,0.0168570516106,8.3303,129.820849414
 06/01  06:00:00,368.975024738,33.9657625901,143.296166058,0.0,51.0481707146,78.1489452969,232.427178568,0.0927143831174,16.6606,215.673864185
 06/01  07:00:00,405.61507793,35.9910836065,124.938341252,0.0,64.3609230253,109.708623606,323.142770685,15.3614516825,24.9909,282.790419003
 06/01  08:00:00,364.161739219,35.7758943175,126.089694676,0.0,51.0481707146,80.7689615957,271.873423103,5.50304933014,33.3212,233.049173773
 06/01  09:00:00,336.190237898,36.1734312767,125.882210843,0.0,51.0481707146,71.0224615957,238.12895229,0.0,66.8089,171.32005229
 06/01  10:00:00,289.171312817,36.3391021721,127.411678582,0.0,32.1804615127,65.7244621605,221.667621965,0.0,83.4695,138.198121965
 06/01  11:00:00,290.780052836,36.4448670668,128.257336859,0.0,32.1804615127,65.7244621605,188.382901668,0.0,83.4695,104.913401668
 06/01  12:00:00,290.701524488,36.5206011209,128.822657939,0.0,32.1804615127,65.7244621605,187.921373869,0.0,83.4695,104.451873869
 06/01  13:00:00,282.124076325,36.4279157341,130.05755273,0.0,32.1804615127,55.9779621605,176.513554714,0.0,75.1392,101.374354714
 06/01  14:00:00,282.154801157,36.4209390125,130.095865964,0.0,32.1804615127,55.9779621605,168.091024603,0.0,66.8089,101.282124603
 06/01  15:00:00,282.402661394,36.4812505204,130.29642688,0.0,32.1804615127,55.9779621605,176.424039094,0.0,75.1392,101.284839094
 06/01  16:00:00,311.401452018,36.6470339619,129.869084677,0.0,32.1804615127,60.9114621605,165.645328613,0.0,91.7998,73.8455286126
 06/01  17:00:00,346.197206757,36.0641471035,130.20857664,0.0,32.1804615127,77.5397301883,169.216486244,4.2439387015,49.9818,114.990747543
 06/01  18:00:00,396.68730773,36.1770585684,126.666378998,0.0,77.122965704,86.2600435998,254.321158804,6.86490358789,49.9818,197.474455216
 06/01  19:00:00,403.790730409,36.2485351328,125.92106268,0.0,102.647051061,80.1663183927,189.831645279,7.6690713124,33.3212,148.841373966
 06/01  20:00:00,444.075159532,36.1812280971,127.019696984,0.0,115.40909374,92.7192997104,192.047884847,8.35556981109,33.3212,150.371115036
 06/01  21:00:00,421.731673706,36.2280315996,125.575473029,0.0,102.647051061,94.1340635361,249.845692163,8.96637678874,24.9909,215.888415375
 06/01  22:00:00,355.788365725,36.2225783541,126.208816267,0.0,77.122965704,65.871452062,188.603927432,9.57731762236,16.6606,162.366009809
 06/01  23:00:00,290.340344509,36.0920636652,128.909783888,0.0,38.286128036,48.4199368926,112.51704793,10.3656251606,8.3303,93.8211227694
 06/01  24:00:00,262.578163636,33.1681828499,143.947221927,0.0,25.5240853573,30.610668775,70.9709288855,0.0,3.33212,67.6388088855
 06/02  01:00:00,251.368073693,33.8594186247,138.778960031,0.0,19.418418834,29.3649097162,57.7072788812,0.0823775817329,3.33212,54.2927812995
 06/02  02:00:00,242.824909549,33.9657625901,137.927001887,0.0,12.7620426787,28.1191506574,59.0118370042,0.0,3.33212,55.6797170042
 06/02  03:00:00,233.278294082,32.5301190577,131.329549079,0.0,12.7620426787,28.1191506574,61.7240690885,0.0,3.33212,58.3919490885
 06/02  04:00:00,248.264749408,34.1252785381,135.564899698,0.0,12.7620426787,28.1191506574,71.4424901626,0.0,3.33212,68.1103701626
 06/02  05:00:00,276.06326904,33.3276987979,137.37911045,0.0,25.5240853573,30.610668775,138.069800985,0.0,8.3303,129.739500985
 06/02  06:00:00,369.143436299,34.2847944861,141.859877159,0.0,51.0481707146,78.1489452969,232.220358968,0.147014056408,16.6606,215.412744911
 06/02  07:00:00,409.196827812,35.7644048776,127.492156676,0.0,64.3609230253,109.708623606,322.251353576,15.0034240736,24.9909,282.257029502
 06/02  08:00:00,367.788789983,35.7344348154,128.785968427,0.0,51.0481707146,80.7689615957,264.056531253,5.04341031786,33.3212,225.691920935
 06/02  09:00:00,336.459534137,36.1859199621,126.155272611,0.0,51.0481707146,71.0224615957,244.645862582,0.0,66.8089,177.836962582
 06/02  10:00:00,288.218086044,36.3007522205,126.515141597,0.0,32.1804615127,65.7244621605,221.566295569,0.0,83.4695,138.096795569
 06/02  11:00:00,290.276373027,36.4093349515,127.806930478,0.0,32.1804615127,65.7244621605,184.980881428,0.0,83.4695,101.511381428
 06/02  12:00:00,297.154238393,36.3865787416,135.453105493,0.0,32.1804615127,65.7244621605,184.891950178,0.0,83.4695,101.422450178
 06/02  13:00:00,285.337737864,36.3577434933,133.381185992,0.0,32.1804615127,55.9779621605,178.527016647,0.0,75.1392,103.387816647
 06/02  14:00:00,273.897216846,36.3854430699,121.896368765,0.0,32.1804615127,55.9779621605,172.333691666,0.0,66.8089,105.524791666
 06/02  15:00:00,276.024227157,36.4076656365,124.012410243,0.0,32.1804615127,55.9779621605,176.374851255,0.0,75.1392,101.235651255
 06/02  16:00:00,306.964171635,36.2328982863,125.86291141,0.0,32.1804615127,60.9114621605,165.575111221,0.0,91.7998,73.7753112208
 06/02  17:00:00,343.198276626,35.7900728535,127.504763697,0.0,32.1804615127,77.5397301883,164.431983722,5.89891726462,49.9818,108.551266458
 06/02  18:00:00,397.930506779,35.8220664601,128.281037476,0.0,77.122965704,86.2600435998,255.950702759,8.70755937414,49.9818,197.261343385
 06/02  19:00:00,404.772925912,35.8539387301,127.894883069,0.0,102.647051061,80.1663183927,189.985806097,9.63197287331,33.3212,147.032633224
 06/02  20:00:00,442.193596627,35.8743980897,125.991164844,0.0,115.40909374,92.7192997104,192.342785091,10.3280949923,33.3212,148.693490099
 06/02  21:00:00,419.383424839,35.9426920808,123.915829124,0.0,102.647051061,94.1340635361,254.436239844,11.0155510305,24.9909,218.429788814
 06/02  22:00:00,353.561324657,35.9924481158,124.20646045,0.0,77.122965704,65.871452062,191.219276904,11.6265068332,16.6606,162.932170071
 06/02  23:00:00,288.261189064,35.9344020771,126.977676501,0.0,38.286128036,48.4199368926,108.23356084,12.3299776393,8.3303,87.5732832009
 06/02  24:00:00,264.924139191,32.7693929798,147.190482523,0.0,25.5240853573,30.610668775,77.8294199067,0.803969104954,3.33212,73.6933308017
 06/03  01:00:00,259.445837102,32.7693929798,139.479067795,0.0,27.7269238854,30.610668775,58.4380487056,0.829369118648,3.33212,54.276559587
 06/03  02:00:00,243.091578264,32.9023229365,140.358656162,0.0,12.7620426787,28.1191506574,57.8074774313,0.198177325975,3.33212,54.2771801054
 06/03  03:00:00,241.691792322,33.9657625901,136.797128033,0.0,12.7620426787,28.1191506574,57.6217254471,0.0152337352672,3.33212,54.2743717118
 06/03  04:00:00,243.711943176,33.6999026767,132.750064096,0.0,12.7620426787,28.1191506574,77.2892334804,0.280699711274,3.33212,73.6764137691
 06/03  05:00:00,254.10462596,33.9657625901,130.415313885,0.0,12.7620426787,28.1191506574,95.9244754932,0.0541661030663,8.3303,87.5400093902
 06/03  06:00:00,321.058902776,33.487214746,128.77602904,0.0,42.6918050922,54.3732441037,146.885884682,0.218359945131,16.6606,130.006924737
 06/03  07:00:00,363.381387527,35.7756152733,128.400608088,0.0,42.6918050922,86.1019271793,256.277392822,16.7389206047,24.9909,214.547572217
 06/03  08:00:00,400.499241093,35.7941519629,124.438616276,0.0,57.6566862989,112.030105488,348.062015053,6.226312396,33.3212,308.514502657
 06/03  09:00:00,353.397654062,36.1412842658,123.831434039,0.0,57.6566862989,83.6599452969,291.986935033,0.0,66.8089,225.178035033
 06/03  10:00:00,301.140239418,36.2109227165,125.738340782,0.0,42.6918050922,68.9656133826,254.316711759,0.0,83.4695,170.847211759
 06/03  11:00:00,292.628329826,36.3586835796,125.436821453,0.0,34.9340096728,67.7198543238,221.737086331,0.0,83.4695,138.267586331
 06/03  12:00:00,292.046806161,36.3551078517,125.593981711,0.0,34.9340096728,67.7198543238,191.37347233,0.0,83.4695,107.90397233
 06/03  13:00:00,283.105224164,36.3089587814,126.396724832,0.0,34.9340096728,57.9733543238,176.605662895,0.0,75.1392,101.466462895
 06/03  14:00:00,282.295436554,36.3382697438,125.575656061,0.0,34.9340096728,57.9733543238,168.179661078,0.0,66.8089,101.370761078
 06/03  15:00:00,282.057521748,36.3646146417,125.316754,0.0,34.9340096728,57.9733543238,182.857471016,0.0,75.1392,107.718271016
 06/03  16:00:00,311.366526473,36.1811748733,125.548977008,0.0,34.9340096728,62.9068543238,165.606649367,0.0,91.7998,73.8068493665
 06/03  17:00:00,340.97376969,35.8208577337,127.826331989,0.0,34.9340096728,72.2186844194,145.447816242,6.75515689427,49.9818,88.7108593476
 06/03  18:00:00,406.258680766,36.0755702671,126.549504754,0.0,87.0357390804,86.2600435998,173.474387259,9.28666165509,49.9818,114.205925604
 06/03  19:00:00,401.175213168,35.8850307393,126.832119809,0.0,102.000620287,77.6748002752,189.410727559,10.0088918024,33.3212,146.080635756
 06/03  20:00:00,426.116401868,35.819552459,126.633409675,0.0,102.000620287,88.9820225341,189.89539937,10.6209399759,33.3212,145.953259394
 06/03  21:00:00,419.640525813,35.8776379099,127.098464294,0.0,102.000620287,91.6425454185,182.248440782,11.1734304079,24.9909,146.084110374
 06/03  22:00:00,365.808670778,35.8149509798,126.644968876,0.0,87.0357390804,65.871452062,243.189454057,11.7170894648,16.6606,214.811764593
 06/03  23:00:00,292.939161224,35.7457991624,127.405936183,0.0,42.6918050922,48.4199368926,143.857249426,12.251781546,8.3303,123.27516788
 06/03  24:00:00,263.80360768,33.1681828499,142.987892384,0.0,27.7269238854,30.610668775,77.0061102534,0.0,3.33212,73.6739902534
 06/04  01:00:00,270.122283206,32.7693929798,140.917211621,0.0,34.4311606118,33.1021868926,58.4658195241,0.821889818192,3.33212,54.3118097059
 06/04  02:00:00,255.796310535,32.3706031097,144.822398965,0.0,19.466279405,30.610668775,57.6564218428,0.0271141007187,3.33212,54.297187742
 06/04  03:00:00,245.213471546,32.3706031097,134.291049666,0.0,19.466279405,30.610668775,57.7131191019,0.0830374360314,3.33212,54.2979616659
 06/04  04:00:00,250.088293692,32.3706031097,132.520719581,0.0,19.466279405,30.610668775,76.9815298119,0.0,3.33212,73.6494098119
 06/04  05:00:00,264.869815975,33.1681828499,133.455408284,0.0,19.466279405,30.610668775,96.0103382001,0.0999848186944,8.3303,87.5800533814
 06/04  06:00:00,332.23802356,34.6038263822,137.594882087,0.0,42.6918050922,54.3732441037,147.021828079,0.205056888426,16.6606,130.156171191
 06/04  07:00:00,371.215445397,35.9982005061,126.739083392,0.0,49.3960418185,88.5934452969,255.805396009,15.8382356272,24.9909,214.976260382
 06/04  08:00:00,398.993714439,35.8422054804,122.844767416,0.0,57.6566862989,112.030105488,346.25671472,5.65844687349,33.3212,307.277067847
 06/04  09:00:00,342.192885793,36.2855586592,121.670092792,0.0,50.9524495726,81.1684271793,291.944344728,0.0,66.8089,225.135444728
 06/04  10:00:00,296.494222602,36.5949042569,120.665009545,0.0,42.6918050922,68.9656133826,254.344117488,0.0,83.4695,170.874617488
 06/04  11:00:00,293.453922523,36.4800138007,121.518426733,0.0,38.286128036,68.9656133826,221.66570841,0.0,83.4695,138.19620841
 06/04  12:00:00,294.399568522,36.5577720003,123.204537603,0.0,38.286128036,68.9656133826,190.035919934,0.0,83.4695,106.566419934
 06/04  13:00:00,279.132406449,36.4109654168,126.917183532,0.0,31.5818913096,56.727595265,177.59157542,0.0,75.1392,102.45237542
 06/04  14:00:00,279.838755323,36.3973045802,127.626504791,0.0,31.5818913096,56.727595265,167.97659202,0.0,66.8089,101.16769202
 06/04  15:00:00,278.807500909,36.4328094911,126.578055182,0.0,31.5818913096,56.727595265,176.302720001,0.0,75.1392,101.163520002
 06/04  16:00:00,306.625752649,36.379274345,125.214610884,0.0,31.5818913096,61.661095265,165.519415278,0.0,91.7998,73.7196152776
 06/04  17:00:00,334.388379037,35.9542100402,125.719343996,0.0,31.5818913096,70.9729253606,142.789318466,5.0876836746,49.9818,87.7198347917
 06/04  18:00:00,393.802783272,36.0344058087,123.453110088,0.0,80.3315023541,83.7685254822,172.686889831,7.69669334005,49.9818,115.008396491
 06/04  19:00:00,396.341363581,36.0641761671,121.905129324,0.0,102.000620287,77.6748002752,186.595306654,8.46231509892,33.3212,144.811791555
 06/04  20:00:00,430.062194766,36.0005445872,121.207955607,0.0,108.704857014,91.4735406516,182.406557819,9.10943036509,33.3212,139.975927454
 06/04  21:00:00,403.907622237,36.16594757,120.321402962,0.0,95.2963835608,89.1510273009,180.452564974,9.62087621763,24.9909,145.840788756
 06/04  22:00:00,352.221081135,36.0453315678,122.046812346,0.0,80.3315023541,63.3799339444,241.456761147,10.2340500044,16.6606,214.562111143
 06/04  23:00:00,290.721935312,35.9476008253,124.967959118,0.0,42.6918050922,48.4199368926,142.161869463,10.847005622,8.3303,122.984563841
 06/04  24:00:00,275.370106496,33.3276987979,144.988519146,0.0,34.4311606118,33.1021868926,77.0407146986,0.0,3.33212,73.7085946986
 06/05  01:00:00,253.056755791,33.6999026767,140.761230463,0.0,19.418418834,29.3649097162,51.7021095241,0.14429883487,3.33212,48.2256906892
 06/05  02:00:00,246.080351771,33.9657625901,141.174604835,0.0,12.7620426787,28.1191506574,57.5815777414,0.0,3.33212,54.2494577414
 06/05  03:00:00,238.789478135,33.1681828499,135.53431137,0.0,12.7620426787,28.1191506574,57.5822943543,0.0,3.33212,54.2501743543
 06/05  04:00:00,245.630536764,33.1681828499,135.677622309,0.0,12.7620426787,28.1191506574,76.9669462965,0.00339529334503,3.33212,73.6314310032
 06/05  05:00:00,277.720183629,34.1252785381,138.262845041,0.0,25.5240853573,30.610668775,131.381480068,0.0135811869451,8.3303,123.037598881
 06/05  06:00:00,369.034040887,33.9657625901,143.356940059,0.0,51.0481707146,78.1489452969,231.458278058,0.0713015629714,16.6606,214.726376495
 06/05  07:00:00,406.225480035,35.898564155,125.632518248,0.0,64.3609230253,109.708623606,320.945813458,15.0860774353,24.9909,280.868836023
 06/05  08:00:00,365.664192357,35.7743862335,127.550104071,0.0,51.0481707146,80.7689615957,263.510806183,5.26147207298,33.3212,224.92813411
 06/05  09:00:00,338.287669396,36.179611729,127.958813495,0.0,51.0481707146,71.0224615957,237.388200832,0.0,66.8089,170.579300832
 06/05  10:00:00,290.120283337,36.3035439145,128.353200017,0.0,32.1804615127,65.7244621605,220.66010441,0.0,83.4695,137.19060441
 06/05  11:00:00,292.037071848,36.4177242432,129.502261061,0.0,32.1804615127,65.7244621605,185.5031216,0.0,83.4695,102.0336216
 06/05  12:00:00,290.159396428,36.5101196605,128.288491502,0.0,32.1804615127,65.7244621605,184.761496764,0.0,83.4695,101.291996764
 06/05  13:00:00,277.589805256,36.426920258,125.631753384,0.0,32.1804615127,55.9779621605,176.343682411,0.0,75.1392,101.204482411
 06/05  14:00:00,277.283329175,36.4111624813,125.335685931,0.0,32.1804615127,55.9779621605,167.924643192,0.0,66.8089,101.115743192
 06/05  15:00:00,278.196627147,36.4788519872,126.192128851,0.0,32.1804615127,55.9779621605,176.260291,0.0,75.1392,101.121091
 06/05  16:00:00,302.807131614,36.7509088964,121.412797366,0.0,32.1804615127,60.9114621605,165.501769001,0.0,91.7998,73.7019690012
 06/05  17:00:00,337.069147614,36.130197427,121.19700475,0.0,32.1804615127,77.5397301883,163.135613647,4.77430733894,49.9818,108.379506308
 06/05  18:00:00,390.014964143,36.2551701841,120.513420199,0.0,77.122965704,86.2600435998,254.03110903,7.37935082628,49.9818,196.669958203
 06/05  19:00:00,397.02028796,36.3395503238,119.46440019,0.0,102.647051061,80.1663183927,187.426330237,8.10371711392,33.3212,146.001413123
 06/05  20:00:00,433.76894007,36.2602892909,117.492893996,0.0,115.40909374,92.7192997104,184.719972053,8.71787927308,33.3212,142.680892779
 06/05  21:00:00,414.195072614,36.3161182255,118.139948947,0.0,102.647051061,94.1340635361,245.472109361,9.33211201278,24.9909,211.149097348
 06/05  22:00:00,349.603923334,36.3116417615,119.981696432,0.0,77.122965704,65.871452062,188.49192557,9.9462950996,16.6606,161.885030471
 06/05  23:00:00,284.1249678,36.1552431582,122.605935603,0.0,38.286128036,48.4199368926,106.354503379,10.5602942805,8.3303,87.4639090981
 06/05  24:00:00,266.976114941,33.806246642,147.07986219,0.0,25.5240853573,30.610668775,76.96443937,0.0,3.33212,73.63231937
 06/06  01:00:00,257.443061383,33.3276987979,145.900652964,0.0,19.418418834,29.3649097162,57.5696819785,0.0,3.33212,54.2375619785
 06/06  02:00:00,248.288108031,33.487214746,144.336201813,0.0,12.7620426787,28.1191506574,57.5705643148,0.0,3.33212,54.2384443148
 06/06  03:00:00,244.478834878,33.3276987979,140.890939288,0.0,12.7620426787,28.1191506574,57.5702610377,0.0,3.33212,54.2381410377
 06/06  04:00:00,250.529025621,33.3276987979,139.393404676,0.0,12.7620426787,28.1191506574,70.8212741266,0.0153059247547,3.33212,67.4738482018
 06/06  05:00:00,280.874250372,34.1252785381,140.566445812,0.0,25.5240853573,30.610668775,131.288272755,0.0,8.3303,122.957972755
 06/06  06:00:00,370.761768427,33.806246642,144.429177338,0.0,51.0481707146,78.1489452969,231.303125153,0.105441513317,16.6606,214.537083639
 06/06  07:00:00,404.775851039,35.8022084949,122.972368604,0.0,64.3609230253,109.708623606,320.844107598,15.417825622,24.9909,280.435381976
 06/06  08:00:00,362.021262384,35.7949432817,122.886754824,0.0,51.0481707146,80.7689615957,263.124810695,5.11730409171,33.3212,224.686306603
 06/06  09:00:00,333.26798826,36.1900871419,122.952725266,0.0,51.0481707146,71.0224615957,237.26034103,0.0,66.8089,170.45144103
 06/06  10:00:00,284.621210309,36.3582541544,122.931295232,0.0,32.1804615127,65.7244621605,214.684961973,0.0,83.4695,131.215461973
 06/06  11:00:00,285.949969853,36.4619681651,123.577055349,0.0,32.1804615127,65.7244621605,191.153561128,0.0,83.4695,107.684061128
 06/06  12:00:00,286.337331397,36.5622288486,124.658858345,0.0,32.1804615127,65.7244621605,184.721213356,0.0,83.4695,101.251713356
 06/06  13:00:00,277.108241654,36.4885752057,125.298744777,0.0,32.1804615127,55.9779621605,176.306878687,0.0,75.1392,101.167678687
 06/06  14:00:00,276.625435379,36.4926342417,124.927777719,0.0,32.1804615127,55.9779621605,164.113589564,0.0,66.8089,97.3046895637
 06/06  15:00:00,276.312749697,36.6283165117,124.655686899,0.0,32.1804615127,55.9779621605,173.683339832,0.0,75.1392,98.5441398315
 06/06  16:00:00,304.869301473,36.9065628577,124.316859661,0.0,32.1804615127,60.9114621605,165.513166668,0.0,91.7998,73.7133666679
 06/06  17:00:00,338.649473979,36.2329646473,123.261302971,0.0,32.1804615127,77.5397301883,162.175550801,3.86707871549,49.9818,108.326672085
 06/06  18:00:00,391.921787551,36.3205463188,122.209806033,0.0,77.122965704,86.2600435998,252.424978409,5.97017403411,49.9818,196.473004374
 06/06  19:00:00,397.400615958,36.4136955167,120.594989829,0.0,102.647051061,80.1663183927,186.494476382,7.27580505988,33.3212,145.897471322
 06/06  20:00:00,434.121024936,36.2935270393,118.56908894,0.0,115.40909374,92.7192997104,186.919344237,7.95657342857,33.3212,145.641570809
 06/06  21:00:00,412.307505297,36.3610303162,117.170159986,0.0,102.647051061,94.1340635361,241.063213576,8.52923880293,24.9909,207.543074773
 06/06  22:00:00,345.007715497,36.3278637129,116.380877716,0.0,77.122965704,65.871452062,187.575629749,9.15557490616,16.6606,161.759454843
 06/06  23:00:00,275.871140448,36.1755278646,115.396616954,0.0,38.286128036,48.4199368926,105.764808523,9.99778104922,8.3303,87.4367274738
 06/06  24:00:00,253.355666646,33.9657625901,132.657016906,0.0,25.5240853573,30.610668775,76.9386792369,0.0,3.33212,73.6065592369
 06/07  01:00:00,258.838750244,33.487214746,146.777540532,0.0,19.418418834,29.3649097162,57.563829678,0.00849931670393,3.33212,54.2232103613
 06/07  02:00:00,249.61475118,33.806246642,144.885593706,0.0,12.7620426787,28.1191506574,57.6066740579,0.0509960689683,3.33212,54.2235579889
 06/07  03:00:00,253.175811776,33.487214746,149.132909747,0.0,12.7620426787,28.1191506574,57.5907749717,0.0407970542062,3.33212,54.2178579175
 06/07  04:00:00,257.573673263,33.806246642,146.196931388,0.0,12.7620426787,28.1191506574,70.9023706742,0.112192761417,3.33212,67.4580579128
 06/07  05:00:00,286.584273892,33.646730694,147.994932786,0.0,25.5240853573,30.610668775,131.285192694,0.0662962947564,8.3303,122.888596399
 06/07  06:00:00,365.789953201,34.4443104342,139.053600134,0.0,51.0481707146,78.1489452969,229.846885484,0.142793435953,16.6606,213.043492048
 06/07  07:00:00,397.62603805,35.9152156455,117.346228323,0.0,64.3609230253,109.708623606,319.146043954,15.0006512251,24.9909,279.154492729
 06/07  08:00:00,355.125323079,35.8322116406,117.623186844,0.0,51.0481707146,80.7689615957,257.262523315,4.81637569352,33.3212,219.124947621
 06/07  09:00:00,329.403775352,36.1249409541,120.026847115,0.0,51.0481707146,71.0224615957,237.102891945,0.0,66.8089,170.293991945
 06/07  10:00:00,283.762771326,36.346867565,122.477135875,0.0,32.1804615127,65.7244621605,221.185306647,0.0,83.4695,137.715806647
