Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  11:00:00,287.072577041,36.4323844003,125.020472076,0.0,32.1804615127,65.7244621605,184.765394007,0.0,83.4695,101.295894007
 06/07  12:00:00,287.993480926,36.6998536641,125.892225696,0.0,32.1804615127,65.7244621605,184.683906067,0.0,83.4695,101.214406067
 06/07  13:00:00,279.517227583,36.674171501,127.11955591,0.0,32.1804615127,55.9779621605,176.266165723,0.0,75.1392,101.126965723
 06/07  14:00:00,279.946102875,36.7723412694,127.43857029,0.0,32.1804615127,55.9779621605,167.857825236,0.0,66.8089,101.048925236
 06/07  15:00:00,280.429860378,37.214451331,127.48647314,0.0,32.1804615127,55.9779621605,169.86047308,0.0,75.1392,94.7212730795
 06/07  16:00:00,311.691939641,38.779749246,127.918098845,0.0,32.1804615127,60.9114621605,165.495260416,0.0,91.7998,73.695460416
 06/07  17:00:00,344.570598258,37.7876131503,126.768580057,0.0,32.1804615127,77.5397301883,159.859844932,1.61475623249,49.9818,108.263288699
 06/07  18:00:00,395.951983117,37.3587917712,124.672506962,0.0,77.122965704,86.2600435998,251.805017169,5.54933206095,49.9818,196.273885108
 06/07  19:00:00,400.35025054,36.7452201324,121.948881874,0.0,102.647051061,80.1663183927,186.900884488,7.7840405225,33.3212,145.795643966
 06/07  20:00:00,435.349135229,36.3566152855,119.025137302,0.0,115.40909374,92.7192997104,178.872856957,6.62732869683,33.3212,138.92432826
 06/07  21:00:00,412.704333962,36.3644656691,117.283526466,0.0,102.647051061,94.1340635361,246.399175847,6.88824340822,24.9909,214.520032439
 06/07  22:00:00,343.75516515,36.3685395147,115.634189902,0.0,77.122965704,65.871452062,186.886521851,8.62845887399,16.6606,161.597462977
 06/07  23:00:00,274.763990093,36.1949127455,114.807828995,0.0,38.286128036,48.4199368926,105.125762576,9.3923450127,8.3303,87.4031175636
 06/07  24:00:00,271.49221464,34.1252785381,149.526786348,0.0,25.5240853573,30.610668775,70.7868033069,0.0,3.33212,67.4546833069
 06/08  01:00:00,265.651135587,33.487214746,151.645882515,0.0,19.418418834,29.3649097162,57.546336683,0.0,3.33212,54.214216683
 06/08  02:00:00,257.354854242,34.1252785381,150.629700335,0.0,12.7620426787,28.1191506574,57.5568161364,0.0118936068155,3.33212,54.2128025296
 06/08  03:00:00,255.045055142,33.487214746,148.993653097,0.0,12.7620426787,28.1191506574,57.5746224354,0.030583606555,3.33212,54.2119188288
 06/08  04:00:00,256.168751539,33.806246642,143.08939911,0.0,12.7620426787,28.1191506574,70.8609248776,0.0934502894043,3.33212,67.4353545882
 06/08  05:00:00,289.82873673,33.646730694,149.382056737,0.0,25.5240853573,30.610668775,131.212850423,0.0560704361865,8.3303,122.826479987
 06/08  06:00:00,377.683878079,34.4443104342,149.890080741,0.0,51.0481707146,78.1489452969,228.355914504,0.122336149963,16.6606,211.572978354
 06/08  07:00:00,401.148835744,35.8948354485,120.912933501,0.0,64.3609230253,109.708623606,315.197741938,14.6828862808,24.9909,275.523955657
 06/08  08:00:00,355.462853001,35.8002078543,119.003519563,0.0,51.0481707146,80.7689615957,260.622850168,4.08753476455,33.3212,223.214115404
 06/08  09:00:00,329.346784083,36.1734483195,119.276386877,0.0,51.0481707146,71.0224615957,237.002129432,0.0,66.8089,170.193229432
 06/08  10:00:00,284.823586679,36.5993055736,122.747415675,0.0,32.1804615127,65.7244621605,214.538407472,0.0,83.4695,131.068907472
 06/08  11:00:00,287.7757216,36.6947271514,124.940430639,0.0,32.1804615127,65.7244621605,185.212783138,0.0,83.4695,101.743283138
 06/08  12:00:00,287.749582859,36.8294743696,125.495306471,0.0,32.1804615127,65.7244621605,184.182507776,0.0,83.4695,100.713007776
 06/08  13:00:00,279.766266534,36.9191850009,127.11955591,0.0,32.1804615127,55.9779621605,176.2298037,0.0,75.1392,101.0906037
 06/08  14:00:00,280.834331776,37.0900388495,127.998080817,0.0,32.1804615127,55.9779621605,167.81510752,0.0,66.8089,101.00620752
 06/08  15:00:00,282.571088123,37.590731639,129.231245627,0.0,32.1804615127,55.9779621605,176.140752939,0.0,75.1392,101.001552939
 06/08  16:00:00,313.894767502,38.7686040807,130.112631086,0.0,32.1804615127,60.9114621605,165.203516361,0.0,91.7998,73.403716361
 06/08  17:00:00,346.950048402,38.0426152491,128.878820582,0.0,32.1804615127,77.5397301883,152.640173072,0.576812585374,49.9818,102.081560487
 06/08  18:00:00,398.788699267,39.3105802862,125.545933663,0.0,77.122965704,86.2600435998,246.968262406,0.899120417529,49.9818,196.087341988
 06/08  19:00:00,403.77627737,39.4477012833,122.599917727,0.0,102.647051061,80.1663183927,181.286109774,2.27304772879,33.3212,145.691862045
 06/08  20:00:00,439.08444586,38.2000204367,119.92181866,0.0,115.40909374,92.7192997104,176.627878568,4.47745327717,33.3212,138.829225291
 06/08  21:00:00,415.717023168,37.6017702556,118.11288443,0.0,102.647051061,94.1340635361,245.631979689,6.35845812104,24.9909,214.282621568
 06/08  22:00:00,347.770595495,37.2398189491,117.123866607,0.0,77.122965704,65.871452062,179.524539443,8.13644085498,16.6606,154.727498588
 06/08  23:00:00,278.125428047,36.5620821682,116.178048904,0.0,38.286128036,48.4199368926,112.676221913,10.7432105545,8.3303,93.6027113584
 06/08  24:00:00,270.473985204,34.1252785381,148.508227042,0.0,25.5240853573,30.610668775,70.7649083765,0.0,3.33212,67.4327883765
 06/09  01:00:00,269.507680048,33.646730694,155.327795504,0.0,19.418418834,29.3649097162,57.5357419726,0.0,3.33212,54.2036219726
 06/09  02:00:00,260.724678427,34.1252785381,153.976804075,0.0,12.7620426787,28.1191506574,57.5371771276,0.00338843234714,3.33212,54.2016686952
 06/09  03:00:00,260.255255268,33.646730694,154.023053146,0.0,12.7620426787,28.1191506574,51.529817814,0.0169421747895,3.33212,48.1807556392
 06/09  04:00:00,266.917409239,34.1252785381,152.624549523,0.0,12.7620426787,28.1191506574,76.9424196201,0.0694631265481,3.33212,73.5408364936
 06/09  05:00:00,294.654902918,33.646730694,153.277091169,0.0,25.5240853573,30.610668775,131.14216899,0.0508268753736,8.3303,122.761042114
 06/09  06:00:00,380.822238273,34.6038263822,151.860984629,0.0,51.0481707146,78.1489452969,223.422357109,0.0542155320214,16.6606,206.707541577
 06/09  07:00:00,399.300729737,35.8581350717,117.919049005,0.0,64.3609230253,109.708623606,317.769351182,13.6552655861,24.9909,279.123185596
 06/09  08:00:00,357.501181153,36.0439776813,118.076435146,0.0,51.0481707146,80.7689615957,254.935128094,4.89994962576,33.3212,216.713978469
 06/09  09:00:00,333.632130547,38.5201387664,120.897350359,0.0,51.0481707146,71.0224615957,236.868103246,0.0,66.8089,170.059203246
 06/09  10:00:00,288.731035596,39.6048078555,123.602882041,0.0,32.1804615127,65.7244621605,217.93467173,0.0,83.4695,134.46517173
 06/09  11:00:00,292.412262389,40.061626899,126.163301163,0.0,32.1804615127,65.7244621605,187.674321886,0.0,83.4695,104.204821886
 06/09  12:00:00,294.036385278,40.9547842254,127.598378605,0.0,32.1804615127,65.7244621605,179.801996026,0.0,83.4695,96.3324960264
 06/09  13:00:00,286.044663954,41.0301795821,129.231245627,0.0,32.1804615127,55.9779621605,174.668949724,0.0,75.1392,99.5297497235
 06/09  14:00:00,287.526519385,41.8510379689,129.888230884,0.0,32.1804615127,55.9779621605,167.777404571,0.0,66.8089,100.968504571
 06/09  15:00:00,289.766667753,45.0902060848,128.891673947,0.0,32.1804615127,55.9779621605,176.105935685,0.0,75.1392,100.966735685
 06/09  16:00:00,330.141327529,57.2356535186,127.844738664,0.0,32.1804615127,60.9114621605,159.289954084,0.0,91.7998,67.4901540842
 06/09  17:00:00,350.840888479,44.4881515205,126.317689229,0.0,32.1804615127,77.5397301883,158.146457677,0.0,49.9818,108.164657677
 06/09  18:00:00,400.349193296,41.5074494039,124.910251161,0.0,77.122965704,86.2600435998,245.900989584,0.025388593291,49.9818,195.893800991
 06/09  19:00:00,404.199721671,40.4877166542,122.599917727,0.0,102.647051061,80.1663183927,173.201492569,0.905506756172,33.3212,138.974785812
 06/09  20:00:00,439.2194901,38.9004273941,119.92181866,0.0,115.40909374,92.7192997104,181.978797377,3.30859477745,33.3212,145.3490026
 06/09  21:00:00,415.827385348,38.141060202,118.11288443,0.0,102.647051061,94.1340635361,237.158652374,5.28775226359,24.9909,206.88000011
 06/09  22:00:00,348.978151015,37.8251699865,117.741660289,0.0,77.122965704,65.871452062,184.188776133,6.15771942977,16.6606,161.370456703
 06/09  23:00:00,279.639601832,37.1273207507,117.123866607,0.0,38.286128036,48.4199368926,103.732178151,8.07560816937,8.3303,87.3262699821
 06/09  24:00:00,267.596529278,34.2101645235,145.620045999,0.0,25.5240853573,30.610668775,70.7456982552,0.0,3.33212,67.4135782552
 06/10  01:00:00,278.912114683,33.8767607739,154.933784567,0.0,27.7269238854,30.610668775,57.5234133953,0.0,3.33212,54.1912933953
 06/10  02:00:00,260.350472515,34.2067655198,153.521068478,0.0,12.7620426787,28.1191506574,57.5220272047,0.0,3.33212,54.1899072047
 06/10  03:00:00,260.269656218,33.7061162745,153.972432764,0.0,12.7620426787,28.1191506574,57.5294268743,0.00845490576646,3.33212,54.1888519685
 06/10  04:00:00,267.049853678,34.199844188,153.5230535,0.0,12.7620426787,28.1191506574,70.7813247011,0.0558025072019,3.33212,67.3934021939
 06/10  05:00:00,279.148077165,33.700831569,153.928639545,0.0,12.7620426787,28.1191506574,95.6843835129,0.0439657587602,8.3303,87.3101177541
 06/10  06:00:00,349.601028856,34.6841194941,153.821309897,0.0,42.6918050922,54.3732441037,139.719436748,0.052420892537,16.6606,123.006415855
 06/10  07:00:00,354.640280945,36.3564364692,119.214079658,0.0,42.6918050922,86.1019271793,244.545109434,13.0624536855,24.9909,206.491755748
 06/10  08:00:00,397.657677111,37.4962299846,119.797767682,0.0,57.6566862989,112.030105488,338.802745289,1.30876825798,33.3212,304.172777031
 06/10  09:00:00,358.00688724,41.9672139433,122.477135875,0.0,57.6566862989,83.6599452969,283.082348517,0.0,66.8089,216.273448517
 06/10  10:00:00,304.794024642,40.961661945,124.466500634,0.0,42.6918050922,68.9656133826,253.399633,0.0,83.4695,169.930133
 06/10  11:00:00,298.594604219,41.44285066,126.163301163,0.0,34.9340096728,67.7198543238,220.19638277,0.0,83.4695,136.72688277
 06/10  12:00:00,299.545367776,41.7112515835,127.598378605,0.0,34.9340096728,67.7198543238,185.690563445,0.0,83.4695,102.221063445
 06/10  13:00:00,287.513950756,40.2312130083,126.768580057,0.0,34.9340096728,57.9733543238,176.31971411,0.0,75.1392,101.18051411
 06/10  14:00:00,277.863138958,38.1035020103,119.310326437,0.0,34.9340096728,57.9733543238,164.911109909,0.0,66.8089,98.1022099091
 06/10  15:00:00,273.295351148,36.6339747861,116.862332548,0.0,34.9340096728,57.9733543238,172.912776272,0.0,75.1392,97.7735762718
 06/10  16:00:00,309.058232838,36.5721457865,122.916538427,0.0,34.9340096728,62.9068543238,165.483761361,0.0,91.7998,73.6839613608
 06/10  17:00:00,339.654177698,36.1387969157,126.261872575,0.0,34.9340096728,72.2186844194,146.234577268,3.99889494707,49.9818,92.2538823212
 06/10  18:00:00,404.174627793,36.3059588177,124.299831475,0.0,87.0357390804,86.2600435998,166.651111176,6.72106871505,49.9818,109.948242461
 06/10  19:00:00,398.049976156,36.0737576871,123.588620447,0.0,102.000620287,77.6748002752,179.88772472,7.78562046231,33.3212,138.780904258
 06/10  20:00:00,422.083044936,36.0473607711,122.421137712,0.0,102.000620287,88.9820225341,187.200488945,8.67168362704,33.3212,145.207605318
 06/10  21:00:00,412.740789218,36.1190767965,120.124029736,0.0,102.000620287,91.6425454185,173.279995987,9.45167834016,24.9909,138.837417647
 06/10  22:00:00,359.401311614,36.0263185788,120.251656945,0.0,87.0357390804,65.871452062,232.953289505,10.1978822557,16.6606,206.094807249
 06/10  23:00:00,286.446692613,35.9224460494,120.943371811,0.0,42.6918050922,48.4199368926,142.069911403,10.9422252603,8.3303,122.797386143
 06/10  24:00:00,275.169039604,33.8855283179,151.183689115,0.0,27.7269238854,30.610668775,70.7257132657,0.0,3.33212,67.3935932657
 06/11  01:00:00,281.799257157,34.5284214143,147.98360353,0.0,34.4311606118,33.1021868926,57.5847404788,0.0286485013625,3.33212,54.2239719774
 06/11  02:00:00,260.027260348,33.2252445063,145.001516414,0.0,19.466279405,30.610668775,57.5959643794,0.042130272194,3.33212,54.2217141072
 06/11  03:00:00,259.513663338,34.1931014025,143.523525877,0.0,19.466279405,30.610668775,57.6110505186,0.0589826097925,3.33212,54.2199479088
 06/11  04:00:00,256.856325083,32.7312379306,135.639139402,0.0,19.466279405,30.610668775,70.7068341767,0.0,3.33212,67.3747141767
 06/11  05:00:00,273.139526801,34.0233752012,138.417412883,0.0,19.466279405,30.610668775,95.6952217211,0.0168522245638,8.3303,87.3480694965
 06/11  06:00:00,344.429256381,34.0149812043,149.422493875,0.0,42.6918050922,54.3732441037,145.8863161,0.0724648582149,16.6606,129.153251241
 06/11  07:00:00,372.625222669,36.2165173439,127.952689132,0.0,49.3960418185,88.5934452969,246.967295321,15.1682743464,24.9909,206.808120975
 06/11  08:00:00,397.329794571,35.92247251,121.410665958,0.0,57.6566862989,112.030105488,334.384271222,5.34778654776,33.3212,295.715284675
 06/11  09:00:00,338.359072019,36.4378620337,118.019733638,0.0,50.9524495726,81.1684271793,290.264511059,0.0,66.8089,223.455611059
 06/11  10:00:00,297.899308658,37.6960315234,120.897350359,0.0,42.6918050922,68.9656133826,246.62099039,0.0,83.4695,163.15149039
 06/11  11:00:00,294.716612433,37.4252657122,121.743985215,0.0,38.286128036,68.9656133826,221.113250507,0.0,83.4695,137.643750507
 06/11  12:00:00,294.719601346,37.5449164841,122.396462467,0.0,38.286128036,68.9656133826,184.535664286,0.0,83.4695,101.066164286
 06/11  13:00:00,273.803619307,36.9644768779,121.022528915,0.0,31.5818913096,56.727595265,176.020431283,0.0,75.1392,100.881231283
 06/11  14:00:00,271.648151618,36.7616362064,119.085773204,0.0,31.5818913096,56.727595265,161.56412167,0.0,66.8089,94.7552216696
 06/11  15:00:00,273.018577148,36.7804524753,120.440031854,0.0,31.5818913096,56.727595265,176.028101213,0.0,75.1392,100.888901213
 06/11  16:00:00,304.327069336,37.5211844181,121.743985215,0.0,31.5818913096,61.661095265,159.248952394,0.0,91.7998,67.4491523942
 06/11  17:00:00,329.956560362,36.6499544838,120.560026943,0.0,31.5818913096,70.9729253606,147.225529516,3.52607206712,49.9818,93.7176574484
 06/11  18:00:00,389.608478503,36.2244176347,118.980651309,0.0,80.3315023541,83.7685254822,165.365489068,7.136559991,49.9818,108.247129077
 06/11  19:00:00,392.157326788,36.2185227297,117.521629756,0.0,102.000620287,77.6748002752,178.662248485,6.78382662663,33.3212,138.557221858
 06/11  20:00:00,424.444832518,36.0448415474,116.14671275,0.0,108.704857014,91.4735406516,178.343237592,6.7006032541,33.3212,138.321434338
 06/11  21:00:00,398.846682692,36.0943154925,116.617816282,0.0,95.2963835608,89.1510273009,169.624760058,6.07911608234,24.9909,138.554743975
 06/11  22:00:00,347.482078388,36.0405045868,118.798661205,0.0,80.3315023541,63.3799339444,229.957820136,7.39465113443,16.6606,205.902569002
 06/11  23:00:00,281.933144124,36.1037511084,117.245094996,0.0,42.6918050922,48.4199368926,141.586478643,10.7351483282,8.3303,122.521030315
 06/11  24:00:00,284.003839031,33.8888393386,150.814544616,0.0,34.4311606118,33.1021868926,70.7604222059,0.0,3.33212,67.4283022059
 06/12  01:00:00,263.673336936,34.5285652695,148.652703542,0.0,19.418418834,29.3649097162,57.5144055502,0.0134675257693,3.33212,54.1688180244
 06/12  02:00:00,252.074054827,33.2254585596,146.274557255,0.0,12.7620426787,28.1191506574,57.5266458346,0.0269350993145,3.33212,54.1675907353
 06/12  03:00:00,252.924255915,34.3562207035,146.007496783,0.0,12.7620426787,28.1191506574,51.5773595174,0.0976402123108,3.33212,48.1475993051
 06/12  04:00:00,251.800847888,32.7309351573,139.79846836,0.0,12.7620426787,28.1191506574,76.8091336005,0.0,3.33212,73.4770136005
 06/12  05:00:00,285.932501931,34.193102253,144.905750206,0.0,25.5240853573,30.610668775,124.442343257,0.0,8.3303,116.112043257
 06/12  06:00:00,382.687542965,33.863049748,155.466901519,0.0,51.0481707146,78.1489452969,222.8329359,0.102691397412,16.6606,206.069644503
 06/12  07:00:00,402.161177356,35.8421882457,122.294506663,0.0,64.3609230253,109.708623606,318.176884661,15.2538447231,24.9909,277.932139938
 06/12  08:00:00,355.031245932,35.9332682432,117.015386438,0.0,51.0481707146,80.7689615957,253.988900344,4.65167725686,33.3212,216.016023087
 06/12  09:00:00,330.678516063,36.9099684797,119.584858394,0.0,51.0481707146,71.0224615957,234.153590312,0.0,66.8089,167.344690312
 06/12  10:00:00,283.985517238,37.3812142806,121.12723854,0.0,32.1804615127,65.7244621605,216.567684925,0.0,83.4695,133.098184925
 06/12  11:00:00,281.739009544,36.8856970093,118.767680907,0.0,32.1804615127,65.7244621605,184.58252818,0.0,83.4695,101.11302818
 06/12  12:00:00,278.325324049,36.5211703377,117.241978485,0.0,32.1804615127,65.7244621605,178.181671535,0.0,83.4695,94.7121715346
 06/12  13:00:00,273.011497319,36.5311650943,121.205995598,0.0,32.1804615127,55.9779621605,176.095236472,0.0,75.1392,100.956036472
 06/12  14:00:00,274.150864406,36.5017968764,122.548276363,0.0,32.1804615127,55.9779621605,167.667067381,0.0,66.8089,100.858167381
 06/12  15:00:00,270.676636856,36.4586350367,119.80109618,0.0,32.1804615127,55.9779621605,169.697991369,0.0,75.1392,94.558791369
 06/12  16:00:00,300.187612874,36.4065427488,120.024466239,0.0,32.1804615127,60.9114621605,165.366195081,0.0,91.7998,73.5663950808
 06/12  17:00:00,335.092311005,36.1884369621,119.470573801,0.0,32.1804615127,77.5397301883,156.11732151,4.47566272621,49.9818,101.659858784
 06/12  18:00:00,390.29531636,36.709417635,119.720044715,0.0,77.122965704,86.2600435998,252.603256545,7.26176107964,49.9818,195.359695466
 06/12  19:00:00,397.789678083,37.0323664115,119.085773204,0.0,102.647051061,80.1663183927,178.796251509,6.76490413672,33.3212,138.710147372
 06/12  20:00:00,435.11745068,36.7006089917,117.492893996,0.0,115.40909374,92.7192997104,180.288844727,8.49448751762,33.3212,138.473157209
 06/12  21:00:00,412.925094082,36.3671906343,117.401132045,0.0,102.647051061,94.1340635361,243.130588802,8.79948840665,24.9909,209.340200395
 06/12  22:00:00,356.925414148,36.4489195483,127.116539925,0.0,77.122965704,65.871452062,184.484244117,9.70528582178,16.6606,158.118358296
 06/12  23:00:00,289.444018905,36.2695721506,127.835707018,0.0,38.286128036,48.4199368926,105.926977049,10.3527279473,8.3303,87.2439491018
 06/12  24:00:00,270.214875778,33.8841473916,148.430170241,0.0,25.5240853573,30.610668775,70.6872575989,0.0,3.33212,67.3551375989
 06/13  01:00:00,262.85784835,33.7095369211,148.666281191,0.0,19.418418834,29.3649097162,57.4987759505,0.00839649783745,3.33212,54.1582594526
 06/13  02:00:00,248.099797535,33.8767694141,141.638858623,0.0,12.7620426787,28.1191506574,51.5410662163,0.0705308236663,3.33212,48.1384153926
 06/13  03:00:00,251.021125866,33.3774655051,145.081256925,0.0,12.7620426787,28.1191506574,57.4875648975,0.0,3.33212,54.1554448975
 06/13  04:00:00,253.192569003,33.5466108896,139.522088024,0.0,12.7620426787,28.1191506574,70.6703220164,0.0,3.33212,67.3382020164
 06/13  05:00:00,286.792678387,33.3758270959,145.737757271,0.0,25.5240853573,30.610668775,130.828715886,0.0,8.3303,122.498415886
 06/13  06:00:00,376.848623856,34.345066168,148.186204509,0.0,51.0481707146,78.1489452969,222.670597057,0.14778005662,16.6606,205.862217001
 06/13  07:00:00,403.80318192,35.81527484,122.572531009,0.0,64.3609230253,109.708623606,309.911322602,15.0933382863,24.9909,269.827084316
 06/13  08:00:00,357.350705506,35.9097537302,118.076435146,0.0,51.0481707146,80.7689615957,254.053957268,4.85483269426,33.3212,215.877924574
 06/13  09:00:00,332.167367056,37.0726735862,120.897350359,0.0,51.0481707146,71.0224615957,236.400274981,0.0,66.8089,169.591374981
 06/13  10:00:00,285.73977763,37.8485941577,122.396462467,0.0,32.1804615127,65.7244621605,214.190306599,0.0,83.4695,130.720806599
 06/13  11:00:00,288.920297029,38.1323278217,124.626178083,0.0,32.1804615127,65.7244621605,184.545746871,0.0,83.4695,101.076246871
 06/13  12:00:00,289.700831521,38.3556437571,125.892225696,0.0,32.1804615127,65.7244621605,178.211426613,0.0,83.4695,94.7419266126
 06/13  13:00:00,280.242612992,37.9406441035,126.560937868,0.0,32.1804615127,55.9779621605,175.981631873,0.0,75.1392,100.842431873
 06/13  14:00:00,280.873494702,38.0825247701,127.039230925,0.0,32.1804615127,55.9779621605,167.628447539,0.0,66.8089,100.819547539
 06/13  15:00:00,279.225465952,38.3471307994,125.14836093,0.0,32.1804615127,55.9779621605,169.656260709,0.0,75.1392,94.5170607093
 06/13  16:00:00,307.540861602,38.7711145022,123.804435015,0.0,32.1804615127,60.9114621605,165.330109233,0.0,91.7998,73.5303092325
 06/13  17:00:00,341.475963695,37.6822454837,123.804435015,0.0,32.1804615127,77.5397301883,152.624287035,1.02301127692,49.9818,101.619475758
 06/13  18:00:00,394.994247857,37.8311894508,123.255310621,0.0,77.122965704,86.2600435998,241.002660757,2.81735581202,49.9818,188.203504945
 06/13  19:00:00,399.781987287,37.666875687,121.022528915,0.0,102.647051061,80.1663183927,183.047327515,4.4939600498,33.3212,145.232167465
 06/13  20:00:00,436.388196973,37.4453118623,118.561933114,0.0,115.40909374,92.7192997104,177.281645565,5.5580155391,33.3212,138.402430025
 06/13  21:00:00,414.950647765,37.6402374996,117.741660289,0.0,102.647051061,94.1340635361,236.873782853,5.82515805371,24.9909,206.0577248
 06/13  22:00:00,348.070356904,37.5406008584,117.123866607,0.0,77.122965704,65.871452062,177.614295826,6.7623138801,16.6606,154.191381946
 06/13  23:00:00,278.453924073,36.891447246,116.178048904,0.0,38.286128036,48.4199368926,104.77103242,9.24030491242,8.3303,87.2004275075
 06/13  24:00:00,268.00948252,34.2339823114,146.007744256,0.0,25.5240853573,30.610668775,70.66860237,0.0,3.33212,67.33648237
 06/14  01:00:00,268.966688048,34.0575066325,154.395285489,0.0,19.418418834,29.3649097162,57.4782847356,0.0,3.33212,54.1461647356
 06/14  02:00:00,260.44666294,34.8720775204,152.97968018,0.0,12.7620426787,28.1191506574,57.4774809746,0.0,3.33212,54.1453609746
 06/14  03:00:00,260.274564705,33.8826347055,153.825665247,0.0,12.7620426787,28.1191506574,51.4620161742,0.0,3.33212,48.1298961742
 06/14  04:00:00,265.825903334,34.3747087625,152.161934863,0.0,12.7620426787,28.1191506574,71.4818495197,0.0536083005772,3.33212,68.0961212191
 06/14  05:00:00,292.438328022,33.7130978826,151.906816067,0.0,25.5240853573,30.610668775,130.015406887,0.063660142102,8.3303,121.621446745
 06/14  06:00:00,378.106370111,34.5387737822,150.218285595,0.0,51.0481707146,78.1489452969,222.455722489,0.132347052915,16.6606,205.662775436
 06/14  07:00:00,401.178449147,35.8985014506,121.530249076,0.0,64.3609230253,109.708623606,308.938208354,14.4691789838,24.9909,269.478129371
 06/14  08:00:00,355.04481999,35.8310452131,116.935258433,0.0,51.0481707146,80.7689615957,252.30405318,3.32982532808,33.3212,215.653027852
 06/14  09:00:00,330.816572529,36.5756616874,120.06158693,0.0,51.0481707146,71.0224615957,232.310070932,0.0,66.8089,165.501170932
 06/14  10:00:00,284.670780298,37.4453199319,121.743985215,0.0,32.1804615127,65.7244621605,217.970569805,0.0,83.4695,134.501069805
 06/14  11:00:00,286.571914192,37.489681667,122.943326027,0.0,32.1804615127,65.7244621605,178.187275528,0.0,83.4695,94.717775528
 06/14  12:00:00,287.695260541,37.7961929007,124.466500634,0.0,32.1804615127,65.7244621605,184.42513473,0.0,83.4695,100.95563473
 06/14  13:00:00,277.979834639,37.3205102038,124.940430639,0.0,32.1804615127,55.9779621605,176.008284733,0.0,75.1392,100.869084733
 06/14  14:00:00,278.214939175,36.9974230001,125.495306471,0.0,32.1804615127,55.9779621605,161.290653725,0.0,66.8089,94.4817537252
 06/14  15:00:00,278.332991118,37.2835366098,125.336673962,0.0,32.1804615127,55.9779621605,175.925989815,0.0,75.1392,100.786789815
 06/14  16:00:00,306.41235703,37.7338156934,123.726953344,0.0,32.1804615127,60.9114621605,159.20685973,0.0,91.7998,67.4070597304
 06/14  17:00:00,339.111453499,36.931654075,122.209806033,0.0,32.1804615127,77.5397301883,158.855438052,2.88044634839,49.9818,105.993191704
 06/14  18:00:00,391.989220219,37.0078610774,121.096085207,0.0,77.122965704,86.2600435998,245.746353698,5.63105851472,49.9818,190.133495183
 06/14  19:00:00,398.908248012,37.1224706881,120.100510478,0.0,102.647051061,80.1663183927,178.397812952,6.52582646666,33.3212,138.550786486
 06/14  20:00:00,436.716187623,37.2167496694,118.561933114,0.0,115.40909374,92.7192997104,178.109790497,6.49982064673,33.3212,138.28876985
 06/14  21:00:00,415.273249891,37.5372389613,117.741660289,0.0,102.647051061,94.1340635361,237.085206655,6.23084006087,24.9909,205.863466594
 06/14  22:00:00,348.82423357,37.6716958981,117.741660289,0.0,77.122965704,65.871452062,177.220303043,6.4717786761,16.6606,154.087924367
 06/14  23:00:00,280.405768745,37.2605669922,117.741660289,0.0,38.286128036,48.4199368926,103.126947718,7.62351973622,8.3303,87.1731279813
 06/14  24:00:00,266.715869787,34.2394565997,144.783819103,0.0,25.5240853573,30.610668775,70.6470460617,0.0,3.33212,67.3149260617
 06/15  01:00:00,270.25279818,34.0657844126,155.65686828,0.0,19.418418834,29.3649097162,57.4665378398,0.0,3.33212,54.1344178398
 06/15  02:00:00,262.706320066,34.8817754706,155.208324401,0.0,12.7620426787,28.1191506574,51.452813101,0.0,3.33212,48.120693101
 06/15  03:00:00,262.806903849,34.0518395331,156.164695767,0.0,12.7620426787,28.1191506574,57.4650888873,0.0,3.33212,54.1329688873
 06/15  04:00:00,269.64938668,34.7081090778,155.616608267,0.0,12.7620426787,28.1191506574,70.640589642,0.00835788605342,3.33212,67.300111756
 06/15  05:00:00,296.938689011,33.8852928628,156.19363521,0.0,25.5240853573,30.610668775,130.719170132,0.0133726323503,8.3303,122.375497499
 06/15  06:00:00,381.840049075,34.7135356825,153.740044873,0.0,51.0481707146,78.1489452969,215.152891952,0.103638456619,16.6606,198.388653495
 06/15  07:00:00,398.927164561,35.9560187003,118.588591555,0.0,64.3609230253,109.708623606,313.665758651,14.0226089077,24.9909,274.652249743
 06/15  08:00:00,356.168054784,36.0280582108,117.817855658,0.0,51.0481707146,80.7689615957,252.712899795,4.99378900286,33.3212,214.397910792
 06/15  09:00:00,331.314030976,37.3267949314,119.797767682,0.0,51.0481707146,71.0224615957,232.11999326,0.0,66.8089,165.31109326
 06/15  10:00:00,285.10183024,38.3306755799,121.280930909,0.0,32.1804615127,65.7244621605,214.051679957,0.0,83.4695,130.582179957
 06/15  11:00:00,288.114667034,38.3554278886,123.602882041,0.0,32.1804615127,65.7244621605,184.471905157,0.0,83.4695,101.002405157
 06/15  12:00:00,288.381694295,38.6629410905,124.27716803,0.0,32.1804615127,65.7244621605,178.077427725,0.0,83.4695,94.6079277253
 06/15  13:00:00,278.856710218,38.658704944,124.466500634,0.0,32.1804615127,55.9779621605,175.977977648,0.0,75.1392,100.838777648
 06/15  14:00:00,280.574882035,39.3311883353,125.495306471,0.0,32.1804615127,55.9779621605,161.258945204,0.0,66.8089,94.4500452039
 06/15  15:00:00,281.687602296,40.0419233227,125.892225696,0.0,32.1804615127,55.9779621605,175.895104176,0.0,75.1392,100.755904176
 06/15  16:00:00,312.075197015,41.1854037555,125.892225696,0.0,32.1804615127,60.9114621605,159.184437058,0.0,91.7998,67.3846370583
 06/15  17:00:00,342.838284482,38.720571189,124.121461103,0.0,32.1804615127,77.5397301883,152.033409978,0.116920374622,49.9818,101.934689603
 06/15  18:00:00,394.128563597,38.0195292501,122.209806033,0.0,77.122965704,86.2600435998,241.833382967,1.86233616311,49.9818,189.989246804
 06/15  19:00:00,400.215209589,37.9615324539,120.560026943,0.0,102.647051061,80.1663183927,179.410010611,3.44888310352,33.3212,142.639927507
 06/15  20:00:00,438.092101077,38.0595713748,119.085773204,0.0,115.40909374,92.7192997104,175.513123265,3.96619675818,33.3212,138.225726507
 06/15  21:00:00,416.18736158,38.0754920795,118.11288443,0.0,102.647051061,94.1340635361,235.251536598,4.60007743434,24.9909,205.660559164
 06/15  22:00:00,348.235958797,37.7067986287,117.123866607,0.0,77.122965704,65.871452062,176.565088086,5.9180830532,16.6606,153.986405032
 06/15  23:00:00,279.123880783,37.050541999,116.684936078,0.0,38.286128036,48.4199368926,97.3313597015,8.09516732557,8.3303,80.905892376
 06/15  24:00:00,265.043828693,34.5694540881,142.849019589,0.0,25.5240853573,30.610668775,76.7459253686,0.0,3.33212,73.4138053686
 06/16  01:00:00,269.185328039,34.0745831587,154.58482702,0.0,19.418418834,29.3649097162,51.4427195137,0.0,3.33212,48.1105995137
 06/16  02:00:00,261.46585151,34.8993680411,153.969070391,0.0,12.7620426787,28.1191506574,57.4573977418,0.0,3.33212,54.1252777418
 06/16  03:00:00,261.247474772,34.0589792338,154.626537766,0.0,12.7620426787,28.1191506574,51.4437646003,0.0,3.33212,48.1116446003
 06/16  04:00:00,268.497935779,34.8765247212,153.461711788,0.0,12.7620426787,28.1191506574,70.6231569985,0.0116825308445,3.33212,67.2793544677
 06/16  05:00:00,295.125759829,34.0565880278,153.345152901,0.0,25.5240853573,30.610668775,130.675669648,0.0300408565587,8.3303,122.315328791
 06/16  06:00:00,381.099866918,34.8784977253,151.853965624,0.0,51.0481707146,78.1489452969,217.198660047,0.128509050351,16.6606,200.409550997
 06/16  07:00:00,399.311341258,35.9556533178,117.607048681,0.0,64.3609230253,109.708623606,311.301643563,14.2942801749,24.9909,272.016463388
 06/16  08:00:00,356.552835764,36.2589679881,116.935258433,0.0,51.0481707146,80.7689615957,248.512665269,3.93453783576,33.3212,211.256927434
 06/16  09:00:00,332.10514498,37.8435646786,120.06158693,0.0,51.0481707146,71.0224615957,234.726518721,0.0,66.8089,167.917618721
 06/16  10:00:00,287.427033446,38.9739293164,122.943326027,0.0,32.1804615127,65.7244621605,214.004088024,0.0,83.4695,130.534588024
 06/16  11:00:00,290.274140024,39.5258384256,124.577142345,0.0,32.1804615127,65.7244621605,178.121782659,0.0,83.4695,94.6522826586
 06/16  12:00:00,291.006063859,39.9667817824,125.574606964,0.0,32.1804615127,65.7244621605,184.356401497,0.0,83.4695,100.886901497
 06/16  13:00:00,279.427698298,39.0134948755,124.672506962,0.0,32.1804615127,55.9779621605,169.631991537,0.0,75.1392,94.4927915371
 06/16  14:00:00,279.161897861,38.9563252394,124.466500634,0.0,32.1804615127,55.9779621605,167.525163036,0.0,66.8089,100.716263036
 06/16  15:00:00,280.311545889,40.2940222742,124.27716803,0.0,32.1804615127,55.9779621605,169.559064771,0.0,75.1392,94.4198647709
 06/16  16:00:00,309.094346028,41.5248937134,122.599917727,0.0,32.1804615127,60.9114621605,165.272188598,0.0,91.7998,73.4723885976
 06/16  17:00:00,341.384538913,39.0054351281,122.396462467,0.0,32.1804615127,77.5397301883,151.465650714,0.0,49.9818,101.483850714
 06/16  18:00:00,393.951022728,39.0373970723,121.022528915,0.0,77.122965704,86.2600435998,238.357166956,0.633534462129,49.9818,187.741832493
 06/16  19:00:00,398.266321164,38.1033673474,119.085773204,0.0,102.647051061,80.1663183927,174.976492642,3.28422094645,33.3212,138.371071695
 06/16  20:00:00,435.610916814,37.1238358372,118.11288443,0.0,115.40909374,92.7192997104,177.831807275,6.38468059365,33.3212,138.125926682
 06/16  21:00:00,413.762161676,37.0797962903,117.123866607,0.0,102.647051061,94.1340635361,238.092554899,7.62606999826,24.9909,205.475584901
 06/16  22:00:00,346.674911065,37.1033348094,116.178048904,0.0,77.122965704,65.871452062,178.768692205,8.22522370913,16.6606,153.882868496
 06/16  23:00:00,277.926250207,36.7310892692,115.817744827,0.0,38.286128036,48.4199368926,103.584904315,10.0821193862,8.3303,85.1724849285
 06/16  24:00:00,267.960122061,34.4044971117,145.772929898,0.0,25.5240853573,30.610668775,72.5129286887,0.0,3.33212,69.1808086887
 06/17  01:00:00,278.336991394,34.0745831587,154.177247942,0.0,27.7269238854,30.610668775,51.433644476,0.0,3.33212,48.101524476
 06/17  02:00:00,260.478032588,34.8993680411,152.989066577,0.0,12.7620426787,28.1191506574,57.4444336701,0.0,3.33212,54.1123136701
 06/17  03:00:00,260.273933708,34.0713717487,153.643728393,0.0,12.7620426787,28.1191506574,51.4334274442,0.0,3.33212,48.1013074442
 06/17  04:00:00,267.180677407,34.8903830634,153.011808583,0.0,12.7620426787,28.1191506574,70.6095470404,0.0133305191016,3.33212,67.2640965213
 06/17  05:00:00,278.556042202,34.0580868555,153.031342339,0.0,12.7620426787,28.1191506574,95.4537336715,0.0299937367201,8.3303,87.0934399348
 06/17  06:00:00,347.611327753,34.8862499242,151.683497709,0.0,42.6918050922,54.3732441037,139.344994709,0.121642190794,16.6606,122.562752518
 06/17  07:00:00,353.076923339,36.1025271353,118.211615048,0.0,42.6918050922,86.1019271793,236.984527217,13.9732566156,24.9909,198.020370601
 06/17  08:00:00,395.443171254,36.5057974803,118.602158275,0.0,57.6566862989,112.030105488,329.777276169,3.38762125988,33.3212,293.06845491
 06/17  09:00:00,353.301527619,38.4759103732,121.280930909,0.0,57.6566862989,83.6599452969,281.657892329,0.0,66.8089,214.848992329
 06/17  10:00:00,299.423400215,38.3589158404,121.743985215,0.0,42.6918050922,68.9656133826,245.846883837,0.0,83.4695,162.377383837
 06/17  11:00:00,291.878250482,37.9887110534,122.943326027,0.0,34.9340096728,67.7198543238,214.150573934,0.0,83.4695,130.681073934
 06/17  12:00:00,292.42610289,37.996856778,124.245462691,0.0,34.9340096728,67.7198543238,184.487177588,0.0,83.4695,101.017677588
 06/17  13:00:00,283.928346227,38.6648994214,124.782253345,0.0,34.9340096728,57.9733543238,176.072921516,0.0,75.1392,100.933721516
 06/17  14:00:00,285.550893936,39.5551978365,125.495306471,0.0,34.9340096728,57.9733543238,161.352025692,0.0,66.8089,94.543125692
 06/17  15:00:00,287.095805877,40.025482767,126.560937868,0.0,34.9340096728,57.9733543238,175.986671429,0.0,75.1392,100.847471429
 06/17  16:00:00,316.452931234,39.6576891574,127.039230925,0.0,34.9340096728,62.9068543238,159.184967726,0.0,91.7998,67.3851677258
 06/17  17:00:00,341.119807766,37.8950432261,125.813501115,0.0,34.9340096728,72.2186844194,137.640474141,0.374555903001,49.9818,87.2841182376
 06/17  18:00:00,404.526591941,37.7686394669,123.070141137,0.0,87.0357390804,86.2600435998,161.072299366,3.02975823374,49.9818,108.060741132
 06/17  19:00:00,395.900893269,36.82847756,120.560026943,0.0,102.000620287,77.6748002752,177.819523422,6.33441711734,33.3212,138.163906305
 06/17  20:00:00,419.294154545,36.492797776,119.085773204,0.0,102.000620287,88.9820225341,179.60050983,8.22430140679,33.3212,138.055008423
 06/17  21:00:00,411.386012305,36.5622037553,118.11288443,0.0,102.000620287,91.6425454185,171.987615607,8.81549767067,24.9909,138.181217936
 06/17  22:00:00,356.327411508,36.3377231935,116.614605856,0.0,87.0357390804,65.871452062,224.618289111,9.34799103479,16.6606,198.609698076
 06/17  23:00:00,281.433769184,36.0191202519,115.817744827,0.0,42.6918050922,48.4199368926,138.27670042,8.49979352963,8.3303,121.446606891
 06/17  24:00:00,274.350048571,34.4044971117,149.913756318,0.0,27.7269238854,30.610668775,70.5933453748,0.0,3.33212,67.2612253748
 06/18  01:00:00,288.311636722,34.0745831587,154.926515266,0.0,34.4311606118,33.1021868926,57.4773730809,0.0,3.33212,54.1452530809
 06/18  02:00:00,271.004254534,34.8993680411,154.283228628,0.0,19.466279405,30.610668775,51.4637957356,0.0,3.33212,48.1316757356
 06/18  03:00:00,269.914143453,34.0745831587,154.051485116,0.0,19.466279405,30.610668775,57.4735052566,0.0,3.33212,54.1413852566
 06/18  04:00:00,277.500364943,34.8980581011,154.098480477,0.0,19.466279405,30.610668775,70.5889967058,0.0116562195296,3.33212,67.2452204863
 06/18  05:00:00,289.745207039,34.0680065774,154.970331798,0.0,19.466279405,30.610668775,95.4959704696,0.0299732044394,8.3303,87.1356972651
 06/18  06:00:00,349.467614174,34.8948039399,153.520022098,0.0,42.6918050922,54.3732441037,133.039226678,0.128219752645,16.6606,116.250406926
 06/18  07:00:00,362.896595075,36.1563017897,118.879912571,0.0,49.3960418185,88.5934452969,243.756190022,13.8290852956,24.9909,204.936204727
 06/18  08:00:00,392.421672054,36.1545534619,115.963486697,0.0,57.6566862989,112.030105488,330.784116453,4.79168583998,33.3212,292.671230613
 06/18  09:00:00,340.137016824,37.4160556012,118.445264896,0.0,50.9524495726,81.1684271793,281.172568326,0.0,66.8089,214.363668326
 06/18  10:00:00,299.209526886,38.3453159127,121.546508766,0.0,42.6918050922,68.9656133826,246.205586908,0.0,83.4695,162.736086908
 06/18  11:00:00,297.923220623,38.2760865745,124.073037814,0.0,38.286128036,68.9656133826,214.088060612,0.0,83.4695,130.618560612
 06/18  12:00:00,299.472809783,38.7135956313,125.940405047,0.0,38.286128036,68.9656133826,177.988588906,0.0,83.4695,94.5190889061
 06/18  13:00:00,281.346091499,38.0261011434,127.43866023,0.0,31.5818913096,56.727595265,175.954963413,0.0,75.1392,100.815763413
 06/18  14:00:00,282.190813865,38.3032264052,127.998080817,0.0,31.5818913096,56.727595265,161.167078307,0.0,66.8089,94.3581783066
 06/18  15:00:00,274.395501534,37.7877944804,120.786682626,0.0,31.5818913096,56.727595265,169.498319999,0.0,75.1392,94.3591199986
 06/18  16:00:00,295.90462983,36.6515167884,114.86610377,0.0,31.5818913096,61.661095265,165.251515906,0.0,91.7998,73.4517159058
 06/18  17:00:00,327.168803854,36.2750233057,118.598934832,0.0,31.5818913096,70.9729253606,140.69571324,3.44610812281,49.9818,87.2678051168
 06/18  18:00:00,391.969260562,36.22932236,121.415874858,0.0,80.3315023541,83.7685254822,157.544451558,5.97415995591,49.9818,101.588491602
 06/18  19:00:00,395.583649964,36.2820639763,121.00676302,0.0,102.000620287,77.6748002752,178.169314372,6.8513826273,33.3212,137.996731744
 06/18  20:00:00,429.60412186,36.2537509629,120.702231787,0.0,108.704857014,91.4735406516,178.796695553,7.71315403198,33.3212,137.762341521
 06/18  21:00:00,403.011910755,36.4006641773,119.491360095,0.0,95.2963835608,89.1510273009,170.851295263,8.58423398168,24.9909,137.276161281
 06/18  22:00:00,350.255070306,36.257709358,120.112305046,0.0,80.3315023541,63.3799339444,224.367557431,9.4344606854,16.6606,198.272496746
 06/18  23:00:00,287.031465731,36.1477727087,121.204497066,0.0,42.6918050922,48.4199368926,134.205586856,10.2054087626,8.3303,115.669878094
 06/18  24:00:00,283.980632346,34.2388743673,150.425403483,0.0,34.4311606118,33.1021868926,70.6302296972,0.0,3.33212,67.2981096972
 06/19  01:00:00,266.025843194,34.0644569417,151.49372489,0.0,19.418418834,29.3649097162,57.4253181012,0.0,3.33212,54.0931981012
 06/19  02:00:00,259.484815372,34.8804646225,152.049427944,0.0,12.7620426787,28.1191506574,51.4149846355,0.0,3.33212,48.0828646355
 06/19  03:00:00,257.892210808,34.0493066516,151.320657406,0.0,12.7620426787,28.1191506574,57.4290674326,0.00665183323617,3.33212,54.0902955993
 06/19  04:00:00,261.287252323,34.5417880273,147.531473331,0.0,12.7620426787,28.1191506574,70.5850555298,0.0232814571291,3.33212,67.2296540727
 06/19  05:00:00,288.507423097,33.8783198651,147.884058362,0.0,25.5240853573,30.610668775,124.08360968,0.038248240024,8.3303,115.71506144
 06/19  06:00:00,376.528768554,34.7040857036,148.530640573,0.0,51.0481707146,78.1489452969,214.500697141,0.164635490465,16.6606,197.67546165
 06/19  07:00:00,409.698697157,35.8447825438,129.196448452,0.0,64.3609230253,109.708623606,307.988862676,15.3086397489,24.9909,267.689322927
 06/19  08:00:00,363.109848109,35.8375933075,125.006734838,0.0,51.0481707146,80.7689615957,253.239429133,5.27489305593,33.3212,214.643336077
 06/19  09:00:00,331.265135131,36.2862164754,121.280323954,0.0,51.0481707146,71.0224615957,228.975269914,0.0,66.8089,162.166369914
 06/19  10:00:00,279.722490265,36.3429942644,118.88199536,0.0,32.1804615127,65.7244621605,213.798446354,0.0,83.4695,130.328946354
 06/19  11:00:00,282.479783191,36.5874952857,119.797767682,0.0,32.1804615127,65.7244621605,178.030874246,0.0,83.4695,94.5613742465
 06/19  12:00:00,284.159735483,36.8362408086,121.931647663,0.0,32.1804615127,65.7244621605,184.268775218,0.0,83.4695,100.799275218
 06/19  13:00:00,276.617159791,36.846530699,124.073037814,0.0,32.1804615127,55.9779621605,169.551243618,0.0,75.1392,94.412043618
 06/19  14:00:00,278.103817104,36.8907895457,125.495306471,0.0,32.1804615127,55.9779621605,161.129778667,0.0,66.8089,94.3208786674
 06/19  15:00:00,280.365549986,37.5201537273,127.11955591,0.0,32.1804615127,55.9779621605,169.471911015,0.0,75.1392,94.3327110146
 06/19  16:00:00,310.872495602,38.4448790752,127.43857029,0.0,32.1804615127,60.9114621605,165.227361608,0.0,91.7998,73.4275616079
 06/19  17:00:00,343.421417614,37.0488645964,126.36977033,0.0,32.1804615127,77.5397301883,153.716746547,2.36767013756,49.9818,101.367276409
 06/19  18:00:00,392.93547113,36.7781331636,122.268509127,0.0,77.122965704,86.2600435998,243.51519681,6.24776316289,49.9818,187.285633648
 06/19  19:00:00,397.217301519,36.4792832599,119.085773204,0.0,102.647051061,80.1663183927,178.068729503,6.61453043776,33.3212,138.132999065
 06/19  20:00:00,435.255432705,36.3770921075,118.11288443,0.0,115.40909374,92.7192997104,171.209881422,6.55805213965,33.3212,131.330629282
 06/19  21:00:00,413.320201232,36.4228093261,117.123866607,0.0,102.647051061,94.1340635361,236.879150583,6.94213105912,24.9909,204.946119524
 06/19  22:00:00,345.64394193,36.3838818877,116.33582334,0.0,77.122965704,65.871452062,177.833187375,7.58413388496,16.6606,153.58845349
 06/19  23:00:00,276.85845068,36.24237797,116.886307006,0.0,38.286128036,48.4199368926,98.4324459114,9.29986077738,8.3303,80.802285134
 06/19  24:00:00,272.971328285,34.2367828221,150.934029,0.0,25.5240853573,30.610668775,70.560262897,0.0,3.33212,67.228142897
 06/20  01:00:00,269.362922313,34.0609898651,154.803246602,0.0,19.418418834,29.3649097162,57.4153556823,0.0,3.33212,54.0832356823
 06/20  02:00:00,261.919169377,34.8751980123,154.462939711,0.0,12.7620426787,28.1191506574,51.4063020873,0.0,3.33212,48.0741820873
 06/20  03:00:00,260.179048296,33.8850938338,153.739161841,0.0,12.7620426787,28.1191506574,57.4128823669,0.0,3.33212,54.0807623669
 06/20  04:00:00,266.275875075,34.5395008416,151.640984552,0.0,12.7620426787,28.1191506574,70.5438770371,0.0,3.33212,67.2117570371
 06/20  05:00:00,293.121138841,33.8770831907,151.594408871,0.0,25.5240853573,30.610668775,124.012435137,0.0166337589812,8.3303,115.665501378
 06/20  06:00:00,378.760017416,34.5437126564,149.90912938,0.0,51.0481707146,78.1489452969,214.332990679,0.158021919057,16.6606,197.51436876
 06/20  07:00:00,406.463329473,35.9538306715,124.643755968,0.0,64.3609230253,109.708623606,307.237794289,14.8789781783,24.9909,267.36791611
 06/20  08:00:00,360.541783347,35.9642582848,121.662102927,0.0,51.0481707146,80.7689615957,246.053048325,4.91472044612,33.3212,207.817127879
 06/20  09:00:00,329.427361016,36.2669998774,119.927938301,0.0,51.0481707146,71.0224615957,228.412318954,0.0,66.8089,161.603418954
 06/20  10:00:00,280.33061727,36.474931219,118.666342709,0.0,32.1804615127,65.7244621605,213.744025836,0.0,83.4695,130.274525836
 06/20  11:00:00,282.260425228,36.5669101746,120.610655599,0.0,32.1804615127,65.7244621605,184.316990745,0.0,83.4695,100.847490745
 06/20  12:00:00,285.835271693,36.7072372891,123.871480155,0.0,32.1804615127,65.7244621605,177.942590972,0.0,83.4695,94.4730909719
 06/20  13:00:00,278.168979535,36.6386373391,126.003529349,0.0,32.1804615127,55.9779621605,169.536927558,0.0,75.1392,94.3977275576
 06/20  14:00:00,280.560106604,36.6524987662,128.350281642,0.0,32.1804615127,55.9779621605,167.404154152,0.0,66.8089,100.595254152
 06/20  15:00:00,279.33360574,36.6753837899,127.65170902,0.0,32.1804615127,55.9779621605,169.437603068,0.0,75.1392,94.2984030675
 06/20  16:00:00,301.486181324,36.6380055592,120.849145316,0.0,32.1804615127,60.9114621605,159.092025922,0.0,91.7998,67.292225922
 06/20  17:00:00,346.693308023,36.1563928755,130.691568515,0.0,32.1804615127,77.5397301883,155.091281434,3.77374869736,49.9818,101.335732737
 06/20  18:00:00,396.519120101,36.1462514694,126.608096013,0.0,77.122965704,86.2600435998,243.466748993,6.3551772691,49.9818,187.129771723
 06/20  19:00:00,402.283735932,36.2096019355,125.095414242,0.0,102.647051061,80.1663183927,178.665946015,7.26474853804,33.3212,138.079997477
 06/20  20:00:00,442.556210562,36.2398592458,126.022097233,0.0,115.40909374,92.7192997104,175.055622516,8.12253997936,33.3212,133.611882536
 06/20  21:00:00,420.294221222,36.2726043486,124.528893101,0.0,102.647051061,94.1340635361,236.229492303,8.97646871422,24.9909,202.262123589
 06/20  22:00:00,352.809469312,36.2734511057,123.196235662,0.0,77.122965704,65.871452062,179.751461139,9.78619982348,16.6606,153.304661315
 06/20  23:00:00,284.891897819,36.1459182018,123.413679743,0.0,38.286128036,48.4199368926,99.9147534932,10.5996094989,8.3303,80.9848439943
 06/20  24:00:00,260.986751789,33.2188120052,139.878425633,0.0,25.5240853573,30.610668775,70.5441948015,0.0,3.33212,67.2120748015
 06/21  01:00:00,256.204913325,34.1937218508,141.504727988,0.0,19.418418834,29.3649097162,56.5783995805,0.0,3.33212,53.2462795805
 06/21  02:00:00,248.306265639,33.3752112622,142.375813228,0.0,12.7620426787,28.1191506574,52.2255575241,0.0,3.33212,48.8934375241
 06/21  03:00:00,234.478712815,33.2086452224,128.69614453,0.0,12.7620426787,28.1191506574,51.3984155222,0.0,3.33212,48.0662955222
 06/21  04:00:00,245.650923188,33.7011009732,132.687227921,0.0,12.7620426787,28.1191506574,70.5436197505,0.0149502021213,3.33212,67.1965495483
 06/21  05:00:00,278.762412739,34.0121415567,137.954575182,0.0,25.5240853573,30.610668775,123.985272875,0.0465118930385,8.3303,115.608460982
 06/21  06:00:00,377.50090233,34.0159370756,150.194658154,0.0,51.0481707146,78.1489452969,219.973680908,0.0930244787666,16.6606,203.220056429
 06/21  07:00:00,410.487986,36.1375768704,129.683360165,0.0,64.3609230253,109.708623606,300.747890787,15.0762519822,24.9909,260.680738805
 06/21  08:00:00,363.743502701,35.9001104666,125.554054973,0.0,51.0481707146,80.7689615957,252.986300791,5.36213110683,33.3212,214.302969684
 06/21  09:00:00,333.97766473,36.2531367179,123.740595985,0.0,51.0481707146,71.0224615957,228.779848456,0.0,66.8089,161.970948456
 06/21  10:00:00,283.877987262,36.3939874888,122.945972219,0.0,32.1804615127,65.7244621605,207.178329184,0.0,83.4695,123.708829184
 06/21  11:00:00,284.341956069,36.5210559211,122.682750163,0.0,32.1804615127,65.7244621605,184.294200301,0.0,83.4695,100.824700301
 06/21  12:00:00,286.535119234,36.4942770206,124.720055752,0.0,32.1804615127,65.7244621605,177.909572917,0.0,83.4695,94.4400729175
 06/21  13:00:00,275.67317227,36.4297315609,123.66277341,0.0,32.1804615127,55.9779621605,173.56194943,0.0,75.1392,98.42274943
 06/21  14:00:00,274.45170681,36.5042238676,122.437290609,0.0,32.1804615127,55.9779621605,163.320788506,0.0,66.8089,96.5118885064
 06/21  15:00:00,270.630148082,36.4210240145,119.561634686,0.0,32.1804615127,55.9779621605,169.403718171,0.0,75.1392,94.2645181709
 06/21  16:00:00,302.030605024,36.4298623259,120.949455059,0.0,32.1804615127,60.9114621605,159.082153258,0.0,91.7998,67.2823532578
 06/21  17:00:00,336.941744939,35.9520501243,121.743985215,0.0,32.1804615127,77.5397301883,155.749221117,4.47586124169,49.9818,101.291559875
 06/21  18:00:00,388.982382974,35.9705852756,120.914994327,0.0,77.122965704,86.2600435998,244.430095812,7.44331160722,49.9818,187.004984205
 06/21  19:00:00,395.699587727,36.005305886,120.024334555,0.0,102.647051061,80.1663183927,177.349081334,7.96668807456,33.3212,136.061193259
 06/21  20:00:00,434.284249424,35.9665799806,118.637683688,0.0,115.40909374,92.7192997104,173.622138289,7.1656542537,33.3212,133.135284035
 06/21  21:00:00,414.299445375,35.9805894082,119.919759255,0.0,102.647051061,94.1340635361,234.718490131,7.23497125474,24.9909,202.492618876
 06/21  22:00:00,346.896463585,36.1849956372,118.481862654,0.0,77.122965704,65.871452062,176.199284916,10.8224927967,16.6606,148.716192119
 06/21  23:00:00,282.266868271,36.1179431891,121.02902624,0.0,38.286128036,48.4199368926,107.026502732,11.714058157,8.3303,86.9821445749
 06/21  24:00:00,267.260296928,33.3763903561,145.974878058,0.0,25.5240853573,30.610668775,70.5274624159,0.0,3.33212,67.1953424159
 06/22  01:00:00,257.879269007,34.0244735056,143.322391126,0.0,19.418418834,29.3649097162,51.3925832675,0.0,3.33212,48.0604632675
