Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  02:00:00,244.983497017,33.8515736122,138.549867544,0.0,12.7620426787,28.1191506574,51.3990690446,0.00996128735601,3.33212,48.0569877573
 06/22  03:00:00,245.207984854,33.0408082096,139.599180416,0.0,12.7620426787,28.1191506574,57.4172777466,0.0232430454744,3.33212,54.0619147012
 06/22  04:00:00,243.442480489,33.1971508604,130.977794995,0.0,12.7620426787,28.1191506574,70.5287316683,0.0166022115238,3.33212,67.1800094568
 06/22  05:00:00,281.482860131,34.0083589861,140.645222656,0.0,25.5240853573,30.610668775,123.96128994,0.0713898617471,8.3303,115.559600078
 06/22  06:00:00,377.905055458,34.8148344594,149.784661911,0.0,51.0481707146,78.1489452969,213.950664167,0.0996146657024,16.6606,197.190449501
 06/22  07:00:00,405.925822357,35.8554697166,125.693706959,0.0,64.3609230253,109.708623606,304.43058848,15.8797380897,24.9909,263.55995039
 06/22  08:00:00,356.302949469,35.822972477,118.887707759,0.0,51.0481707146,80.7689615957,248.021532113,4.7474253264,33.3212,209.952906786
 06/22  09:00:00,330.874309679,36.4424837264,120.252988193,0.0,51.0481707146,71.0224615957,228.673689253,0.0,66.8089,161.864789253
 06/22  10:00:00,284.140427037,36.7399197094,121.931647663,0.0,32.1804615127,65.7244621605,208.526444542,0.0,83.4695,125.056944542
 06/22  11:00:00,285.682197352,36.6989448053,122.863923818,0.0,32.1804615127,65.7244621605,182.887429077,0.0,83.4695,99.4179290772
 06/22  12:00:00,285.342878243,36.5859213467,123.412062487,0.0,32.1804615127,65.7244621605,177.868443555,0.0,83.4695,94.3989435548
 06/22  13:00:00,274.73679633,36.3726869553,123.627081791,0.0,32.1804615127,55.9779621605,169.457572491,0.0,75.1392,94.3183724914
 06/22  14:00:00,274.780836385,36.3715025072,124.021036973,0.0,32.1804615127,55.9779621605,165.46938681,0.0,66.8089,98.6604868103
 06/22  15:00:00,276.544666615,36.5049060646,125.020472076,0.0,32.1804615127,55.9779621605,171.252910115,0.0,75.1392,96.1137101151
 06/22  16:00:00,306.608147148,37.5404907957,124.121461103,0.0,32.1804615127,60.9114621605,159.066068167,0.0,91.7998,67.2662681671
 06/22  17:00:00,338.377620684,36.8571242032,121.560145527,0.0,32.1804615127,77.5397301883,154.630343716,3.39527410953,49.9818,101.253269606
 06/22  18:00:00,390.723706649,36.7570055738,120.100510478,0.0,77.122965704,86.2600435998,237.237560922,7.33023194457,49.9818,179.925528978
 06/22  19:00:00,398.15638958,36.7657778968,119.720044715,0.0,102.647051061,80.1663183927,179.435682047,8.17688471563,33.3212,137.937597331
 06/22  20:00:00,436.671705298,36.6530066868,119.085773204,0.0,115.40909374,92.7192997104,179.264731928,8.24422096023,33.3212,137.699310968
 06/22  21:00:00,414.1696611,36.6973598216,117.492893996,0.0,102.647051061,94.1340635361,231.266278017,8.90846567665,24.9909,197.366912341
 06/22  22:00:00,345.459916918,36.5175722183,115.576988397,0.0,77.122965704,65.871452062,178.74983419,8.76833998433,16.6606,153.320894205
 06/22  23:00:00,276.960315498,36.1987901267,116.521488038,0.0,38.286128036,48.4199368926,97.8138699905,8.74874417437,8.3303,80.7348258161
 06/22  24:00:00,272.193149734,34.2160286202,150.190417338,0.0,25.5240853573,30.610668775,70.5128087423,0.0,3.33212,67.1806887423
 06/23  01:00:00,269.205689312,33.8806715823,154.818440304,0.0,19.418418834,29.3649097162,51.3828750904,0.0,3.33212,48.0507550904
 06/23  02:00:00,259.379387983,34.3727001484,152.411668615,0.0,12.7620426787,28.1191506574,57.40805435,0.0232321294758,3.33212,54.0527022206
 06/23  03:00:00,259.40904868,33.7100084603,153.130748154,0.0,12.7620426787,28.1191506574,51.4156359682,0.0348482974749,3.33212,48.0486676707
 06/23  04:00:00,262.93167243,34.0410025992,148.756950086,0.0,12.7620426787,28.1191506574,70.6063067803,0.107864508683,3.33212,67.1663222716
 06/23  05:00:00,290.983205166,33.5444073321,149.749565921,0.0,25.5240853573,30.610668775,123.914678313,0.0696976111166,8.3303,115.514680702
 06/23  06:00:00,379.118607148,34.5325316264,150.266333498,0.0,51.0481707146,78.1489452969,213.836921385,0.144374962546,16.6606,197.031946423
 06/23  07:00:00,401.328709601,35.9797414036,119.900413243,0.0,64.3609230253,109.708623606,303.439103536,13.6150028883,24.9909,264.833200647
 06/23  08:00:00,357.9604308,36.1358538331,118.445264896,0.0,51.0481707146,80.7689615957,246.493961694,4.84256197336,33.3212,208.330199721
 06/23  09:00:00,331.561115583,37.1197889568,120.252988193,0.0,51.0481707146,71.0224615957,228.562472859,0.0,66.8089,161.753572859
 06/23  10:00:00,283.849106856,37.7399816374,120.634911005,0.0,32.1804615127,65.7244621605,207.072531607,0.0,83.4695,123.603031607
 06/23  11:00:00,281.093412787,37.2128785085,117.799297246,0.0,32.1804615127,65.7244621605,184.221040611,0.0,83.4695,100.751540611
 06/23  12:00:00,280.732151549,36.7667324997,118.602158275,0.0,32.1804615127,65.7244621605,177.83969376,0.0,83.4695,94.3701937595
 06/23  13:00:00,269.510790871,36.6877296274,117.187972058,0.0,32.1804615127,55.9779621605,169.418301097,0.0,75.1392,94.2791010974
 06/23  14:00:00,266.468560175,36.5534312427,114.30480004,0.0,32.1804615127,55.9779621605,161.020874596,0.0,66.8089,94.2119745959
 06/23  15:00:00,266.339946538,36.5336116307,115.120912054,0.0,32.1804615127,55.9779621605,169.366986788,0.0,75.1392,94.2277867884
 06/23  16:00:00,297.951363925,36.6085834657,117.810993749,0.0,32.1804615127,60.9114621605,159.0437347,0.0,91.7998,67.2439347003
 06/23  17:00:00,334.614507801,36.1669954906,119.731153875,0.0,32.1804615127,77.5397301883,154.942522843,3.73781012655,49.9818,101.222912717
 06/23  18:00:00,386.171295581,36.0881838837,118.106380962,0.0,77.122965704,86.2600435998,242.480676546,5.77179171906,49.9818,186.727084827
 06/23  19:00:00,390.660910165,36.1265270627,115.211159163,0.0,102.647051061,80.1663183927,177.598698304,6.42154854082,33.3212,137.855949764
 06/23  20:00:00,427.067214597,36.1044936927,114.386039962,0.0,115.40909374,92.7192997104,170.708259694,6.30694246448,33.3212,131.080117229
 06/23  21:00:00,408.913391851,36.1498390559,113.957066315,0.0,102.647051061,94.1340635361,228.8899847,6.69912909634,24.9909,197.199955604
 06/23  22:00:00,342.985703993,36.1500814788,114.2811443,0.0,77.122965704,65.871452062,177.580472078,7.68091292695,16.6606,153.238959151
 06/23  23:00:00,275.261063181,36.078825439,115.485830646,0.0,38.286128036,48.4199368926,99.0954461305,10.0616132931,8.3303,80.7035328374
 06/23  24:00:00,270.453758866,33.8856514598,148.769198723,0.0,25.5240853573,30.610668775,70.4958677728,0.0,3.33212,67.1637477728
 06/24  01:00:00,276.085427237,34.6905369874,151.327155462,0.0,27.7269238854,30.610668775,51.3759445702,0.0,3.33212,48.0438245702
 06/24  02:00:00,258.19153626,33.2264679247,152.374645966,0.0,12.7620426787,28.1191506574,57.4174428117,0.041521290907,3.33212,54.0438015208
 06/24  03:00:00,256.641884962,34.3583951823,149.70435566,0.0,12.7620426787,28.1191506574,51.4990555476,0.126225659333,3.33212,48.0407098883
 06/24  04:00:00,260.783047267,32.8947739496,148.59492249,0.0,12.7620426787,28.1191506574,70.5616789581,0.078061264912,3.33212,67.1514976932
 06/24  05:00:00,273.092006718,34.190470495,147.392943814,0.0,12.7620426787,28.1191506574,89.0344684941,0.0,8.3303,80.7041684941
 06/24  06:00:00,349.932898606,33.8684804157,155.014606988,0.0,42.6918050922,54.3732441037,137.286672396,0.174394276713,16.6606,120.451678119
 06/24  07:00:00,353.810990044,35.915462018,119.396185669,0.0,42.6918050922,86.1019271793,238.957211385,15.1931258037,24.9909,198.773185581
 06/24  08:00:00,392.420435355,36.2298467082,115.892071706,0.0,57.6566862989,112.030105488,320.723149143,4.86019781154,33.3212,282.541751332
 06/24  09:00:00,348.030811402,37.8515395126,116.684936078,0.0,57.6566862989,83.6599452969,273.356739532,0.0,66.8089,206.547839532
 06/24  10:00:00,297.076369733,39.3341729567,118.445264896,0.0,42.6918050922,68.9656133826,245.09126008,0.0,83.4695,161.62176008
 06/24  11:00:00,293.473377429,40.4257417717,122.09077459,0.0,34.9340096728,67.7198543238,213.753269132,0.0,83.4695,130.283769132
 06/24  12:00:00,296.718983082,41.4850963767,125.020472076,0.0,34.9340096728,67.7198543238,177.96333416,0.0,83.4695,94.49383416
 06/24  13:00:00,283.873058614,39.9236884648,123.463558797,0.0,34.9340096728,57.9733543238,175.852534907,0.0,75.1392,100.713334907
 06/24  14:00:00,278.445660749,38.0723808904,119.92181866,0.0,34.9340096728,57.9733543238,161.161229497,0.0,66.8089,94.3523294973
 06/24  15:00:00,273.419702375,36.8622756274,116.425672886,0.0,34.9340096728,57.9733543238,169.458570918,0.0,75.1392,94.3193709182
 06/24  16:00:00,305.786660135,36.6800953272,119.877950095,0.0,34.9340096728,62.9068543238,159.099618794,0.0,91.7998,67.2998187945
 06/24  17:00:00,335.303522334,36.3527621415,121.801596753,0.0,34.9340096728,72.2186844194,141.266336784,4.17385101151,49.9818,87.1106857725
 06/24  18:00:00,403.163402149,36.4324578249,123.227415871,0.0,87.0357390804,86.2600435998,158.308320134,6.66101999158,49.9818,101.665500142
 06/24  19:00:00,400.927494434,36.186568613,126.334028796,0.0,102.000620287,77.6748002752,178.358788304,7.58378837687,33.3212,137.453799928
 06/24  20:00:00,421.851497683,36.1530168405,124.867511454,0.0,102.000620287,88.9820225341,176.471081698,8.42468145696,33.3212,134.725200242
 06/24  21:00:00,418.095238088,36.1780514192,125.30149776,0.0,102.000620287,91.6425454185,168.211362953,9.23857770552,24.9909,133.981885247
 06/24  22:00:00,366.024333658,36.0306626487,126.68159722,0.0,87.0357390804,65.871452062,223.218640659,10.0303438313,16.6606,196.527696828
 06/24  23:00:00,293.764660981,35.9048580233,128.092229131,0.0,42.6918050922,48.4199368926,134.675514629,10.7849025514,8.3303,115.560312077
 06/24  24:00:00,268.964413417,33.5478500326,145.328684566,0.0,27.7269238854,30.610668775,70.4840773716,0.0,3.33212,67.1519573716
 06/25  01:00:00,278.84152848,34.3620478559,145.185528009,0.0,34.4311606118,33.1021868926,51.4623464562,0.0580404830501,3.33212,48.0721859732
 06/25  02:00:00,255.225118195,32.8956976779,140.524093481,0.0,19.466279405,30.610668775,57.4568889373,0.0480909467302,3.33212,54.0766779906
 06/25  03:00:00,260.998217219,34.192331163,144.997146227,0.0,19.466279405,30.610668775,51.4006735905,0.0,3.33212,48.0685535905
 06/25  04:00:00,258.542829097,32.5648346596,137.481963892,0.0,19.466279405,30.610668775,70.4667392894,0.0,3.33212,67.1346192894
 06/25  05:00:00,276.216863507,34.0243885905,141.470220467,0.0,19.466279405,30.610668775,89.1128762073,0.0397995906408,8.3303,80.7427766166
 06/25  06:00:00,345.591897486,34.8118202794,149.772976237,0.0,42.6918050922,54.3732441037,139.101306476,0.107791421804,16.6606,122.332915054
 06/25  07:00:00,364.418818987,35.9455052055,120.490659199,0.0,49.3960418185,88.5934452969,237.227643808,15.5051894507,24.9909,196.731554357
 06/25  08:00:00,390.039675107,35.7434255641,114.571565334,0.0,57.6566862989,112.030105488,320.238751802,4.68263033257,33.3212,282.23492147
 06/25  09:00:00,337.746422592,36.9936199408,116.501795779,0.0,50.9524495726,81.1684271793,274.54426347,0.0,66.8089,207.73536347
 06/25  10:00:00,297.243908898,38.520508338,119.421161296,0.0,42.6918050922,68.9656133826,244.061896873,0.0,83.4695,160.592396873
 06/25  11:00:00,296.830457222,38.7842894272,122.477135875,0.0,38.286128036,68.9656133826,213.69586336,0.0,83.4695,130.22636336
 06/25  12:00:00,299.877053097,40.0323780958,125.020472076,0.0,38.286128036,68.9656133826,177.783083882,0.0,83.4695,94.3135838819
 06/25  13:00:00,282.712742192,39.6940747936,127.11955591,0.0,31.5818913096,56.727595265,169.456564523,0.0,75.1392,94.3173645232
 06/25  14:00:00,283.493444179,39.5918698082,127.998080817,0.0,31.5818913096,56.727595265,160.984471189,0.0,66.8089,94.1755711892
 06/25  15:00:00,285.08996895,39.9467492959,129.231245627,0.0,31.5818913096,56.727595265,169.312536565,0.0,75.1392,94.1733365647
 06/25  16:00:00,315.055332011,42.2569167055,127.647910435,0.0,31.5818913096,61.661095265,159.006817177,0.0,91.7998,67.2070171766
 06/25  17:00:00,335.091965285,39.3114655706,122.988915575,0.0,31.5818913096,70.9729253606,137.044370533,0.0,49.9818,87.0625705329
 06/25  18:00:00,396.352403634,39.7933860189,122.09140722,0.0,80.3315023541,83.7685254822,151.289782177,0.0,49.9818,101.307982177
 06/25  19:00:00,400.86658532,39.844933495,122.47204884,0.0,102.000620287,77.6748002752,171.359651371,0.538273846749,33.3212,137.500177524
 06/25  20:00:00,429.270929754,39.1687562364,119.92181866,0.0,108.704857014,91.4735406516,165.642087646,1.58989381302,33.3212,130.730993833
 06/25  21:00:00,404.774953961,39.1701414208,118.11288443,0.0,95.2963835608,89.1510273009,157.9085406,1.97063161509,24.9909,130.947008985
 06/25  22:00:00,349.43879937,38.155093326,117.123866607,0.0,80.3315023541,63.3799339444,216.89435185,3.84141894596,16.6606,196.392332904
 06/25  23:00:00,283.54890966,37.0239954896,116.684936078,0.0,42.6918050922,48.4199368926,130.852428651,7.21805615713,8.3303,115.304072493
 06/25  24:00:00,277.054733611,34.2384507122,143.69215648,0.0,34.4311606118,33.1021868926,70.5186689391,0.0,3.33212,67.1865489391
 06/26  01:00:00,269.537968265,34.0617160216,154.959643706,0.0,19.418418834,29.3649097162,51.3597374857,0.0,3.33212,48.0276174857
 06/26  02:00:00,261.530338911,34.8750857136,154.060342347,0.0,12.7620426787,28.1191506574,51.3583666468,0.0,3.33212,48.0262466468
 06/26  03:00:00,260.630946001,33.8842791637,154.18469456,0.0,12.7620426787,28.1191506574,57.3580209735,0.0,3.33212,54.0259009735
 06/26  04:00:00,266.178932177,34.5389168993,152.367657973,0.0,12.7620426787,28.1191506574,64.3526485692,0.0,3.33212,61.0205285692
 06/26  05:00:00,293.064883208,33.8767056265,152.388382766,0.0,25.5240853573,30.610668775,123.723457287,0.0148983420477,8.3303,115.378258945
 06/26  06:00:00,378.354399088,34.5420947578,150.464931028,0.0,51.0481707146,78.1489452969,213.400748662,0.14898453739,16.6606,196.591164124
 06/26  07:00:00,399.005609673,35.9423537979,118.853097763,0.0,64.3609230253,109.708623606,297.029317513,14.0696628544,24.9909,257.968754658
 06/26  08:00:00,357.168739772,36.3919763642,118.445264896,0.0,51.0481707146,80.7689615957,246.265779151,3.0427261225,33.3212,209.901853028
 06/26  09:00:00,334.899918454,39.7851530657,120.897350359,0.0,51.0481707146,71.0224615957,225.012549317,0.0,66.8089,158.203649317
 06/26  10:00:00,289.355092069,40.2254036202,123.602882041,0.0,32.1804615127,65.7244621605,213.432925136,0.0,83.4695,129.963425136
 06/26  11:00:00,291.883662754,40.7707208905,124.940430639,0.0,32.1804615127,65.7244621605,177.838018878,0.0,83.4695,94.3685188779
 06/26  12:00:00,293.942889021,41.7910480137,126.673978333,0.0,32.1804615127,65.7244621605,177.769484877,0.0,83.4695,94.2999848767
 06/26  13:00:00,284.394466975,41.300761769,127.322414588,0.0,32.1804615127,55.9779621605,169.340119258,0.0,75.1392,94.2009192583
 06/26  14:00:00,284.876184428,41.4152310079,127.691102306,0.0,32.1804615127,55.9779621605,160.935295487,0.0,66.8089,94.126395487
 06/26  15:00:00,286.157401412,42.3893855707,127.998080817,0.0,32.1804615127,55.9779621605,169.273047121,0.0,75.1392,94.133847121
 06/26  16:00:00,319.135692441,46.6563086456,127.43857029,0.0,32.1804615127,60.9114621605,158.995029841,0.0,91.7998,67.1952298407
 06/26  17:00:00,346.092997598,39.9460158171,126.131502327,0.0,32.1804615127,77.5397301883,151.081677443,0.0,49.9818,101.099877443
 06/26  18:00:00,397.603995021,39.0166997354,124.672506962,0.0,77.122965704,86.2600435998,229.791777711,0.372077419907,49.9818,179.437900292
 06/26  19:00:00,403.520765735,39.2024966415,122.599917727,0.0,102.647051061,80.1663183927,172.403666168,1.41387383009,33.3212,137.668592338
 06/26  20:00:00,436.649290329,38.5650873621,119.92181866,0.0,115.40909374,92.7192997104,167.113289395,2.91030465171,33.3212,130.881784743
 06/26  21:00:00,415.928048917,37.8237009163,118.11288443,0.0,102.647051061,94.1340635361,226.624773782,4.85294984755,24.9909,196.780923935
 06/26  22:00:00,347.895678701,37.3733298961,117.123866607,0.0,77.122965704,65.871452062,169.801763323,6.81191273156,16.6606,146.329250592
 06/26  23:00:00,278.301003331,36.7490359965,116.178048904,0.0,38.286128036,48.4199368926,104.710659384,9.53142779729,8.3303,86.8489315869
 06/26  24:00:00,266.82357048,34.5694540881,144.515149724,0.0,25.5240853573,30.610668775,68.5373120407,0.0,3.33212,65.2051920407
 06/27  01:00:00,268.956469074,34.0745831587,154.366610752,0.0,19.418418834,29.3649097162,53.2362305351,0.0,3.33212,49.9041105351
 06/27  02:00:00,260.871770604,34.8993680411,153.377409353,0.0,12.7620426787,28.1191506574,51.3509067684,0.0,3.33212,48.0187867684
 06/27  03:00:00,260.896629151,34.0745831587,154.258637195,0.0,12.7620426787,28.1191506574,51.3506756005,0.0,3.33212,48.0185556005
 06/27  04:00:00,268.67705584,34.8990100466,153.633905324,0.0,12.7620426787,28.1191506574,70.4476296576,0.00826635812238,3.33212,67.1072432995
 06/27  05:00:00,295.940254705,34.0713592901,154.159922666,0.0,25.5240853573,30.610668775,123.686905645,0.0214925683907,8.3303,115.335113076
 06/27  06:00:00,382.101068223,34.8990145056,152.854341097,0.0,51.0481707146,78.1489452969,213.212626503,0.104157016953,16.6606,196.447869486
 06/27  07:00:00,400.844701258,35.9261229854,119.481275572,0.0,64.3609230253,109.708623606,296.034917504,13.3184155434,24.9909,257.725601961
 06/27  08:00:00,356.793629106,35.9950910907,117.451222401,0.0,51.0481707146,80.7689615957,243.591284865,4.05663524043,33.3212,206.213449624
 06/27  09:00:00,331.580756962,36.95592519,120.440031854,0.0,51.0481707146,71.0224615957,224.758782933,0.0,66.8089,157.949882933
 06/27  10:00:00,286.248921589,37.8126999703,122.943326027,0.0,32.1804615127,65.7244621605,210.222999737,0.0,83.4695,126.753499737
 06/27  11:00:00,288.983318225,37.8082598925,125.020472076,0.0,32.1804615127,65.7244621605,177.807508516,0.0,83.4695,94.3380085159
 06/27  12:00:00,290.359740329,38.3478526815,126.560937868,0.0,32.1804615127,65.7244621605,177.737794267,0.0,83.4695,94.2682942668
 06/27  13:00:00,282.73162593,38.7066747463,128.270423485,0.0,32.1804615127,55.9779621605,169.338774741,0.0,75.1392,94.1995747411
 06/27  14:00:00,283.490551032,38.5657183634,129.150995599,0.0,32.1804615127,55.9779621605,160.931146333,0.0,66.8089,94.1222463326
 06/27  15:00:00,282.768902997,37.8662363826,129.150995599,0.0,32.1804615127,55.9779621605,169.253686419,0.0,75.1392,94.1144864194
 06/27  16:00:00,312.058073295,38.5863523272,128.478314181,0.0,32.1804615127,60.9114621605,158.980934934,0.0,91.7998,67.1811349344
 06/27  17:00:00,344.375733932,37.6036048321,126.768580057,0.0,32.1804615127,77.5397301883,151.92173994,0.85935856026,49.9818,101.08058138
 06/27  18:00:00,397.572456801,38.3214867283,125.336673962,0.0,77.122965704,86.2600435998,230.731274396,1.42121696405,49.9818,179.328257432
 06/27  19:00:00,402.864670812,38.6897331905,123.070141137,0.0,102.647051061,80.1663183927,173.28321641,2.35487432406,33.3212,137.607142086
 06/27  20:00:00,435.183777197,37.6678263202,119.92181866,0.0,115.40909374,92.7192997104,168.831002443,4.6848690392,33.3212,130.824933403
 06/27  21:00:00,414.347744723,37.2993884238,117.492893996,0.0,102.647051061,94.1340635361,228.252341148,6.63480562924,24.9909,196.626635519
 06/27  22:00:00,346.400484799,36.9365360597,116.077315271,0.0,77.122965704,65.871452062,171.725240105,8.79992145093,16.6606,146.264718654
 06/27  23:00:00,277.028110237,36.5169467937,115.148086456,0.0,38.286128036,48.4199368926,98.1836517106,9.23060968758,8.3303,80.622742023
 06/27  24:00:00,268.194379304,34.5694540881,145.833288078,0.0,25.5240853573,30.610668775,70.4386037316,0.0,3.33212,67.1064837316
 06/28  01:00:00,268.830301061,34.0745831587,154.248721093,0.0,19.418418834,29.3649097162,51.345433002,0.0,3.33212,48.013313002
 06/28  02:00:00,260.91061794,34.8993680411,153.419234093,0.0,12.7620426787,28.1191506574,57.3432513135,0.0,3.33212,54.0111313135
 06/28  03:00:00,260.927119063,34.0745831587,154.28749266,0.0,12.7620426787,28.1191506574,51.3427188963,0.0,3.33212,48.0105988963
 06/28  04:00:00,268.561590919,34.8993680411,154.364695303,0.0,12.7620426787,28.1191506574,70.4321279437,0.00661138396859,3.33212,67.0933965598
 06/28  05:00:00,295.843935644,34.0745831587,154.936615206,0.0,25.5240853573,30.610668775,117.239417703,0.0181813322052,8.3303,108.89093637
 06/28  06:00:00,380.894619371,34.8993680411,152.636639499,0.0,51.0481707146,78.1489452969,213.083980991,0.100824417903,16.6606,196.322556573
 06/28  07:00:00,399.061872742,36.0063642898,118.687104481,0.0,64.3609230253,109.708623606,295.778102001,13.3235484269,24.9909,257.463653574
 06/28  08:00:00,357.193555837,36.418616959,118.445264896,0.0,51.0481707146,80.7689615957,242.238292096,2.84910504858,33.3212,206.067987047
 06/28  09:00:00,334.174272794,39.0639709917,120.897350359,0.0,51.0481707146,71.0224615957,228.184582666,0.0,66.8089,161.375682666
 06/28  10:00:00,288.098389169,38.9819542116,123.602882041,0.0,32.1804615127,65.7244621605,206.834322647,0.0,83.4695,123.364822647
 06/28  11:00:00,291.691775052,39.349502121,126.163301163,0.0,32.1804615127,65.7244621605,177.797489783,0.0,83.4695,94.3279897826
 06/28  12:00:00,293.764056113,40.0126540843,128.270423485,0.0,32.1804615127,65.7244621605,182.176402946,0.0,83.4695,98.7069029464
 06/28  13:00:00,284.907816394,39.9787995456,129.150995599,0.0,32.1804615127,55.9779621605,168.33984207,0.0,75.1392,93.2006420698
 06/28  14:00:00,285.839166993,40.3465119909,129.711926078,0.0,32.1804615127,55.9779621605,157.422722892,0.0,66.8089,90.6138228916
 06/28  15:00:00,287.502084213,41.6047702235,130.112631086,0.0,32.1804615127,55.9779621605,169.238598335,0.0,75.1392,94.0993983353
 06/28  16:00:00,318.388833778,43.2380424623,130.112631086,0.0,32.1804615127,60.9114621605,158.967929452,0.0,91.7998,67.1681294515
 06/28  17:00:00,348.865498789,39.9570498348,128.878820582,0.0,32.1804615127,77.5397301883,151.027602549,0.0,49.9818,101.045802549
 06/28  18:00:00,400.967803646,39.5938867897,127.43857029,0.0,77.122965704,86.2600435998,229.524247675,0.322079035204,49.9818,179.22036864
 06/28  19:00:00,406.102516977,39.7643208035,124.59641086,0.0,102.647051061,80.1663183927,172.043897286,1.18094040687,33.3212,137.541756879
 06/28  20:00:00,438.831316515,39.6323696249,121.022528915,0.0,115.40909374,92.7192997104,166.058637392,1.96539148002,33.3212,130.772045912
 06/28  21:00:00,417.303014847,38.7447380968,118.561933114,0.0,102.647051061,94.1340635361,225.183940411,3.69934829398,24.9909,196.493692117
 06/28  22:00:00,348.331110209,37.8093074314,117.123866607,0.0,77.122965704,65.871452062,168.515039059,5.65601132464,16.6606,146.198427734
 06/28  23:00:00,279.123995891,37.0566059923,116.684936078,0.0,38.286128036,48.4199368926,97.0448845825,8.11621468046,8.3303,80.5983699021
 06/28  24:00:00,265.163563306,34.8993680411,142.728255674,0.0,25.5240853573,30.610668775,70.4255583321,0.0,3.33212,67.0934383321
 06/29  01:00:00,269.673181427,34.0745831587,155.080716422,0.0,19.418418834,29.3649097162,51.3362087374,0.0,3.33212,48.0040887374
 06/29  02:00:00,260.990299459,34.8993680411,153.497082699,0.0,12.7620426787,28.1191506574,51.3377889901,0.0,3.33212,48.0056689901
 06/29  03:00:00,260.424837265,34.0745831587,153.790755694,0.0,12.7620426787,28.1191506574,51.3370182048,0.0,3.33212,48.0048982048
 06/29  04:00:00,267.429672469,34.8993680411,153.252255772,0.0,12.7620426787,28.1191506574,70.418079994,0.00330255610235,3.33212,67.0826574379
 06/29  05:00:00,294.60978177,34.0745831587,153.722422865,0.0,25.5240853573,30.610668775,123.600491807,0.0165128000784,8.3303,115.253679007
 06/29  06:00:00,380.135285194,34.8993680411,151.889571236,0.0,51.0481707146,78.1489452969,210.647725015,0.087518361298,16.6606,193.899606654
 06/29  07:00:00,398.03020901,35.9499154229,117.949583881,0.0,64.3609230253,109.708623606,297.805769947,13.1390883297,24.9909,259.675781617
 06/29  08:00:00,354.176819583,35.9913021939,115.892071706,0.0,51.0481707146,80.7689615957,242.362419242,3.90329829353,33.3212,205.137920948
 06/29  09:00:00,330.010681233,36.8668586229,118.972744123,0.0,51.0481707146,71.0224615957,222.149230661,0.0,66.8089,155.340330661
 06/29  10:00:00,285.085305446,37.6723999566,121.931647663,0.0,32.1804615127,65.7244621605,206.798790707,0.0,83.4695,123.329290707
 06/29  11:00:00,287.09761143,37.5462825489,123.412062487,0.0,32.1804615127,65.7244621605,183.889895114,0.0,83.4695,100.420395114
 06/29  12:00:00,288.594832683,38.1412224882,125.020472076,0.0,32.1804615127,65.7244621605,177.850890751,0.0,83.4695,94.3813907509
 06/29  13:00:00,281.627712717,39.319721723,126.560937868,0.0,32.1804615127,55.9779621605,169.27129603,0.0,75.1392,94.1320960302
 06/29  14:00:00,283.346815443,40.547265266,127.039230925,0.0,32.1804615127,55.9779621605,154.606714495,0.0,66.8089,87.7978144948
 06/29  15:00:00,284.554572527,41.7539119728,127.039230925,0.0,32.1804615127,55.9779621605,169.216701101,0.0,75.1392,94.0775011012
 06/29  16:00:00,319.673826427,48.6253600581,126.028641232,0.0,32.1804615127,60.9114621605,158.953459589,0.0,91.7998,67.1536595887
 06/29  17:00:00,346.344382106,41.8525117637,124.480165646,0.0,32.1804615127,77.5397301883,150.996669838,0.0,49.9818,101.014869838
 06/29  18:00:00,397.706480338,40.0699757891,123.726953344,0.0,77.122965704,86.2600435998,229.169549059,0.0907853022311,49.9818,179.096963756
 06/29  19:00:00,403.947436018,40.0230564186,122.209806033,0.0,102.647051061,80.1663183927,165.130582786,0.874821835404,33.3212,130.934560951
 06/29  20:00:00,437.911427626,39.1802056594,120.560026943,0.0,115.40909374,92.7192997104,172.919019915,2.33551346886,33.3212,137.262306446
 06/29  21:00:00,417.585770525,38.4973849418,119.085773204,0.0,102.647051061,94.1340635361,220.016360755,4.08477546168,24.9909,190.940685293
 06/29  22:00:00,349.227364222,37.7081194124,118.11288443,0.0,77.122965704,65.871452062,173.915150261,6.00699564438,16.6606,151.247554616
 06/29  23:00:00,279.513673148,37.005350824,117.123866607,0.0,38.286128036,48.4199368926,97.310004054,8.40771792247,8.3303,80.5719861315
 06/29  24:00:00,264.544266896,34.8993680411,142.142336454,0.0,25.5240853573,30.610668775,64.3162817452,0.0,3.33212,60.9841617452
 06/30  01:00:00,269.132746763,34.0745831587,154.536844686,0.0,19.418418834,29.3649097162,57.3310420935,0.0,3.33212,53.9989220935
 06/30  02:00:00,260.654362417,34.8993680411,153.156581207,0.0,12.7620426787,28.1191506574,51.3319688815,0.0,3.33212,47.9998488815
 06/30  03:00:00,260.363682419,34.0745831587,153.721925663,0.0,12.7620426787,28.1191506574,51.3315423718,0.0,3.33212,47.9994223718
 06/30  04:00:00,267.764453439,34.8993680411,152.716992018,0.0,12.7620426787,28.1191506574,70.4101066326,0.00990080383632,3.33212,67.0680858287
 06/30  05:00:00,295.329290059,34.0745831587,153.542041604,0.0,25.5240853573,30.610668775,117.169155786,0.0247520602455,8.3303,108.814103726
 06/30  06:00:00,381.416711968,34.8993680411,152.16800973,0.0,51.0481707146,78.1489452969,212.835710258,0.110560037936,16.6606,196.06455022
 06/30  07:00:00,400.26823519,36.0231425773,118.534613941,0.0,64.3609230253,109.708623606,295.311401462,13.3313975299,24.9909,256.989103932
 06/30  08:00:00,358.172643315,36.3491155059,118.445264896,0.0,51.0481707146,80.7689615957,242.172532753,3.05057283266,33.3212,205.800759921
 06/30  09:00:00,333.450926854,38.3484167193,120.897350359,0.0,51.0481707146,71.0224615957,221.300101458,0.0,66.8089,154.491201458
 06/30  10:00:00,286.142478644,38.2489681671,122.396462467,0.0,32.1804615127,65.7244621605,213.24780939,0.0,83.4695,129.77830939
 06/30  11:00:00,288.698503826,37.9169742041,124.626178083,0.0,32.1804615127,65.7244621605,177.735658977,0.0,83.4695,94.2661589767
 06/30  12:00:00,289.452220144,38.1176009654,125.892225696,0.0,32.1804615127,65.7244621605,177.665079226,0.0,83.4695,94.1955792265
 06/30  13:00:00,282.063912444,38.5241196442,127.791078386,0.0,32.1804615127,55.9779621605,169.258013822,0.0,75.1392,94.1188138225
 06/30  14:00:00,283.419564487,39.1727794574,128.478314181,0.0,32.1804615127,55.9779621605,154.859382089,0.0,66.8089,88.0504820894
 06/30  15:00:00,285.715024856,41.2723515889,128.670466645,0.0,32.1804615127,55.9779621605,168.915038317,0.0,75.1392,93.775838317
 06/30  16:00:00,318.973400519,46.7275934452,127.233835487,0.0,32.1804615127,60.9114621605,158.941423834,0.0,91.7998,67.1416238341
 06/30  17:00:00,344.036937239,39.3649453744,124.672506962,0.0,32.1804615127,77.5397301883,151.102676409,0.140166430739,49.9818,100.980709979
 06/30  18:00:00,395.006864459,37.8529814235,123.255310621,0.0,77.122965704,86.2600435998,231.271922236,2.30037852359,49.9818,178.989743713
 06/30  19:00:00,400.962700028,37.6584468813,122.209806033,0.0,102.647051061,80.1663183927,168.440304181,4.23797994979,33.3212,130.881124232
 06/30  20:00:00,434.813096455,37.2988912757,119.92181866,0.0,115.40909374,92.7192997104,169.66726523,5.68085996777,33.3212,130.665205262
 06/30  21:00:00,414.834827066,37.1623182003,118.11288443,0.0,102.647051061,94.1340635361,228.330744307,7.09899861881,24.9909,196.240845688
 06/30  22:00:00,348.000515667,37.0668513877,117.534946232,0.0,77.122965704,65.871452062,171.048328516,8.33582111121,16.6606,146.051907405
 06/30  23:00:00,279.333788842,36.8696222726,117.079390512,0.0,38.286128036,48.4199368926,97.9867220623,9.09412412618,8.3303,80.5622979361
 06/30  24:00:00,263.568057672,34.8993680411,141.211104637,0.0,25.5240853573,30.610668775,70.3995639882,0.0,3.33212,67.0674439882
 07/01  01:00:00,279.410763039,34.0745831587,155.244639035,0.0,27.7269238854,30.610668775,51.3253875211,0.0,3.33212,47.9932675211
 07/01  02:00:00,262.303589762,34.8993680411,154.803179909,0.0,12.7620426787,28.1191506574,51.3219939663,0.0,3.33212,47.9898739663
 07/01  03:00:00,261.968749531,34.0745831587,155.324746419,0.0,12.7620426787,28.1191506574,57.321658043,0.0,3.33212,53.989538043
 07/01  04:00:00,269.025634106,34.8993680411,154.835261083,0.0,12.7620426787,28.1191506574,64.3130453765,0.0181376946622,3.33212,60.9627876818
 07/01  05:00:00,280.446331675,34.0745831587,154.896289189,0.0,12.7620426787,28.1191506574,88.9220532637,0.0329777294603,8.3303,80.5587755342
 07/01  06:00:00,350.454505361,34.8993680411,154.498653766,0.0,42.6918050922,54.3732441037,132.24184357,0.126965439092,16.6606,115.454278131
 07/01  07:00:00,356.454099247,36.0617650566,121.726527492,0.0,42.6918050922,86.1019271793,234.752209753,13.8175084972,24.9909,195.943801256
 07/01  08:00:00,396.677768301,36.3667606781,119.980136603,0.0,57.6566862989,112.030105488,317.602446919,3.84727904519,33.3212,280.433967874
 07/01  09:00:00,353.01956695,37.4797423304,122.008922106,0.0,57.6566862989,83.6599452969,272.280168835,0.0,66.8089,205.471268835
 07/01  10:00:00,302.233985911,38.1648673956,124.737031581,0.0,42.6918050922,68.9656133826,237.918153496,0.0,83.4695,154.448653496
 07/01  11:00:00,296.281565341,38.6678983631,126.64057394,0.0,34.9340096728,67.7198543238,206.917730793,0.0,83.4695,123.448230793
 07/01  12:00:00,296.335687463,39.0806975314,127.039230925,0.0,34.9340096728,67.7198543238,184.087854213,0.0,83.4695,100.618354213
 07/01  13:00:00,288.850248933,39.3876757222,128.943141527,0.0,34.9340096728,57.9733543238,169.384799687,0.0,75.1392,94.2455996868
 07/01  14:00:00,291.283284672,40.442493786,130.30496817,0.0,34.9340096728,57.9733543238,160.98418123,0.0,66.8089,94.17528123
 07/01  15:00:00,291.579964776,40.7389293478,130.30496817,0.0,34.9340096728,57.9733543238,169.313739108,0.0,75.1392,94.1745391077
 07/01  16:00:00,321.867578687,41.7797383714,130.30496817,0.0,34.9340096728,62.9068543238,158.980549097,0.0,91.7998,67.1807490966
 07/01  17:00:00,346.315368685,39.843725709,129.031980719,0.0,34.9340096728,72.2186844194,130.71161842,0.0,49.9818,80.7298184203
 07/01  18:00:00,411.662573407,40.4203453696,127.518506585,0.0,87.0357390804,86.2600435998,151.176720805,0.0,49.9818,101.194920805
 07/01  19:00:00,403.37359192,38.9803316772,125.813501115,0.0,102.000620287,77.6748002752,165.091836765,1.05455552931,33.3212,130.716081236
 07/01  20:00:00,422.626540816,37.9128184483,123.726953344,0.0,102.000620287,88.9820225341,170.287991681,3.01537726333,33.3212,133.951414417
 07/01  21:00:00,413.999938702,37.4134984857,119.853315944,0.0,102.000620287,91.6425454185,163.973046842,5.05041025583,24.9909,133.931736586
 07/01  22:00:00,355.987998039,36.5119328903,116.110704467,0.0,87.0357390804,65.871452062,213.127498206,7.86087149295,16.6606,188.606026713
 07/01  23:00:00,279.740152709,36.0984892373,114.374788195,0.0,42.6918050922,48.4199368926,130.554734644,6.97298696469,8.3303,115.251447679
 07/01  24:00:00,272.470465422,34.8993680411,147.570820473,0.0,27.7269238854,30.610668775,65.9533849113,0.0,3.33212,62.6212649113
 07/02  01:00:00,288.000819172,34.0745831587,154.617525315,0.0,34.4311606118,33.1021868926,55.720207076,0.0,3.33212,52.388087076
 07/02  02:00:00,271.332637452,34.8993680411,154.60816155,0.0,19.466279405,30.610668775,51.3536066246,0.0,3.33212,48.0214866246
 07/02  03:00:00,271.187226283,34.0745831587,155.315879108,0.0,19.466279405,30.610668775,51.3534256204,0.0,3.33212,48.0213056204
 07/02  04:00:00,278.093259347,34.8993680411,154.689204851,0.0,19.466279405,30.610668775,70.3767150408,0.0,3.33212,67.0445950408
 07/02  05:00:00,288.799589039,34.0745831587,154.03055638,0.0,19.466279405,30.610668775,88.9456362736,0.0115413016248,8.3303,80.6037949719
 07/02  06:00:00,350.00038679,34.8993680411,154.049868753,0.0,42.6918050922,54.3732441037,132.347789405,0.0906822151713,16.6606,115.59650719
 07/02  07:00:00,366.960372886,36.2692066105,122.994989605,0.0,49.3960418185,88.5934452969,234.632510173,13.8262494549,24.9909,195.815360718
 07/02  08:00:00,393.529571564,36.024938273,117.63012722,0.0,57.6566862989,112.030105488,316.061392163,2.60296020152,33.3212,280.137231962
 07/02  09:00:00,341.964213479,37.1661919943,120.516016198,0.0,50.9524495726,81.1684271793,267.450588343,0.0,66.8089,200.641688343
 07/02  10:00:00,299.199654468,38.1455261057,121.743985215,0.0,42.6918050922,68.9656133826,242.615401019,0.0,83.4695,159.145901019
 07/02  11:00:00,298.3563674,38.5166230007,124.265577823,0.0,38.286128036,68.9656133826,206.867703214,0.0,83.4695,123.398203214
 07/02  12:00:00,301.430057381,39.9594723554,126.64057394,0.0,38.286128036,68.9656133826,177.633643283,0.0,83.4695,94.164143283
 07/02  13:00:00,282.777310944,38.6137029146,128.270423485,0.0,31.5818913096,56.727595265,169.296055209,0.0,75.1392,94.1568552089
 07/02  14:00:00,282.381578851,38.4599458145,128.030364859,0.0,31.5818913096,56.727595265,160.80876292,0.0,66.8089,93.9998629203
 07/02  15:00:00,280.896385361,39.1357668155,125.893096883,0.0,31.5818913096,56.727595265,169.156372945,0.0,75.1392,94.0171729454
 07/02  16:00:00,306.953571009,38.7912085772,123.070141137,0.0,31.5818913096,61.661095265,158.913215018,0.0,91.7998,67.1134150181
 07/02  17:00:00,331.150480424,36.6610692575,121.743985215,0.0,31.5818913096,70.9729253606,134.022154614,3.33666185591,49.9818,80.7036927582
 07/02  18:00:00,392.130581605,36.5135331779,121.203729355,0.0,80.3315023541,83.7685254822,156.207625239,5.14220262437,49.9818,101.083622615
 07/02  19:00:00,394.464955309,36.4858163099,119.646078784,0.0,102.000620287,77.6748002752,169.060984297,5.18508584282,33.3212,130.554698454
 07/02  20:00:00,424.791012147,36.2361803767,119.451076284,0.0,108.704857014,91.4735406516,168.51905198,4.84880144074,33.3212,130.34905054
 07/02  21:00:00,401.260374544,36.3948432937,118.21711827,0.0,95.2963835608,89.1510273009,160.54945473,4.99919082218,24.9909,130.559363908
 07/02  22:00:00,347.322398557,36.3364753645,117.226337324,0.0,80.3315023541,63.3799339444,212.113031546,6.96488869073,16.6606,188.487542856
 07/02  23:00:00,283.465545937,36.0912980694,118.948126046,0.0,42.6918050922,48.4199368926,129.957230856,6.59613670737,8.3303,115.030794149
 07/02  24:00:00,285.230610183,34.8993680411,151.079206756,0.0,34.4311606118,33.1021868926,64.3307559023,0.0,3.33212,60.9986359023
 07/03  01:00:00,272.343930073,34.0745831587,157.750986416,0.0,19.418418834,29.3649097162,57.3076400885,0.0,3.33212,53.9755200885
 07/03  02:00:00,263.801567483,34.8993680411,156.30338795,0.0,12.7620426787,28.1191506574,51.3115315409,0.0,3.33212,47.9794115409
 07/03  03:00:00,261.759077594,34.0745831587,155.121757948,0.0,12.7620426787,28.1191506574,51.3113451187,0.0,3.33212,47.9792251187
 07/03  04:00:00,268.18531345,34.8993680411,154.016882652,0.0,12.7620426787,28.1191506574,64.2936704258,0.0214688263853,3.33212,60.9400815994
 07/03  05:00:00,294.677269151,34.0745831587,153.805947409,0.0,25.5240853573,30.610668775,123.467771848,0.0330290732135,8.3303,115.104442775
 07/03  06:00:00,380.909003622,34.8993680411,152.678744272,0.0,51.0481707146,78.1489452969,205.503940682,0.127163100104,16.6606,188.716177582
 07/03  07:00:00,405.608923832,36.0469012317,125.223788175,0.0,64.3609230253,109.708623606,295.69922364,14.3728536737,24.9909,256.335469967
 07/03  08:00:00,355.161021072,35.9349612922,118.102677962,0.0,51.0481707146,80.7689615957,242.074521144,3.31511253921,33.3212,205.438208605
 07/03  09:00:00,330.486555629,36.4688988898,120.06158693,0.0,51.0481707146,71.0224615957,221.110330632,0.0,66.8089,154.301430632
 07/03  10:00:00,285.733565129,37.2011227272,123.053012312,0.0,32.1804615127,65.7244621605,206.634765192,0.0,83.4695,123.165265192
 07/03  11:00:00,287.887463163,37.2026240286,124.545360557,0.0,32.1804615127,65.7244621605,177.69445925,0.0,83.4695,94.2249592499
 07/03  12:00:00,289.958781312,37.6877079547,126.833147116,0.0,32.1804615127,65.7244621605,177.616298904,0.0,83.4695,94.146798904
 07/03  13:00:00,281.988183985,38.0521248525,128.190094791,0.0,32.1804615127,55.9779621605,169.201934171,0.0,75.1392,94.0627341711
 07/03  14:00:00,283.369292275,38.1828699746,129.423517686,0.0,32.1804615127,55.9779621605,160.795352869,0.0,66.8089,93.9864528686
 07/03  15:00:00,285.298142917,39.222823383,130.30496817,0.0,32.1804615127,55.9779621605,169.126915549,0.0,75.1392,93.9877155492
 07/03  16:00:00,315.095172306,39.774216935,130.30496817,0.0,32.1804615127,60.9114621605,152.80600561,0.0,91.7998,61.0062056098
 07/03  17:00:00,347.9017073,38.8084784251,129.071038789,0.0,32.1804615127,77.5397301883,150.88609297,0.0,49.9818,100.90429297
 07/03  18:00:00,401.102705143,40.2132268677,126.95997539,0.0,77.122965704,86.2600435998,228.687339562,0.0,49.9818,178.705539562
 07/03  19:00:00,405.330759185,39.3950014972,124.200508755,0.0,102.647051061,80.1663183927,165.238995915,1.19634227365,33.3212,130.721453641
 07/03  20:00:00,437.743616425,37.897788787,121.6680914,0.0,115.40909374,92.7192997104,167.848881714,4.00158910877,33.3212,130.526092606
 07/03  21:00:00,412.053160606,37.1333393154,115.090352081,0.0,102.647051061,94.1340635361,227.723381938,6.84028478819,24.9909,195.892197149
 07/03  22:00:00,345.63995777,36.7177482595,115.561068726,0.0,77.122965704,65.871452062,167.796319191,6.7923954764,16.6606,144.343323715
 07/03  23:00:00,280.283153581,36.7067473108,118.187460488,0.0,38.286128036,48.4199368926,99.1405448433,8.89056790057,8.3303,81.9196769427
 07/03  24:00:00,268.933885838,34.8993680411,146.37691557,0.0,25.5240853573,30.610668775,64.273901675,0.0,3.33212,60.941781675
 07/04  01:00:00,290.186040448,34.0745831587,156.77966153,0.0,34.4311606118,33.1021868926,51.3428313219,0.0,3.33212,48.0107113219
 07/04  02:00:00,272.692074627,34.8993680411,155.949865565,0.0,19.466279405,30.610668775,57.339776091,0.0,3.33212,54.007656091
 07/04  03:00:00,272.720304422,34.0745831587,156.831276955,0.0,19.466279405,30.610668775,51.3427765267,0.0,3.33212,48.0106565267
 07/04  04:00:00,279.083924365,34.8993680411,155.650068613,0.0,19.466279405,30.610668775,64.2630458572,0.0,3.33212,60.9309258572
 07/04  05:00:00,290.884144993,34.0745831587,156.085519298,0.0,19.466279405,30.610668775,95.1032501624,0.00825522030733,8.3303,86.764694942
 07/04  06:00:00,351.261742973,34.8993680411,155.292183714,0.0,42.6918050922,54.3732441037,129.873902306,0.0693441710552,16.6606,113.143958135
 07/04  07:00:00,364.613872078,36.193946534,120.596419716,0.0,49.3960418185,88.5934452969,229.284404558,13.0708815703,24.9909,191.222622987
 07/04  08:00:00,395.143342053,36.3075277689,118.519382355,0.0,57.6566862989,112.030105488,316.308002908,3.27562801332,33.3212,279.711174894
 07/04  09:00:00,343.409818401,39.393592609,119.720044715,0.0,50.9524495726,81.1684271793,269.89993525,0.0,66.8089,203.09103525
 07/04  10:00:00,299.362186891,40.3315498687,119.720044715,0.0,42.6918050922,68.9656133826,239.947095944,0.0,83.4695,156.477595944
 07/04  11:00:00,296.297163978,39.1905003074,121.546508766,0.0,38.286128036,68.9656133826,206.793464992,0.0,83.4695,123.323964992
 07/04  12:00:00,298.572832155,39.0223627365,124.737031581,0.0,38.286128036,68.9656133826,177.582856136,0.0,83.4695,94.1133561364
 07/04  13:00:00,280.479067157,37.9648120214,126.64057394,0.0,31.5818913096,56.727595265,169.242487587,0.0,75.1392,94.1032875874
 07/04  14:00:00,281.056892697,38.1396171189,127.039230925,0.0,31.5818913096,56.727595265,160.786478515,0.0,66.8089,93.9775785147
 07/04  15:00:00,281.255159102,38.34448234,127.039230925,0.0,31.5818913096,56.727595265,162.835502546,0.0,75.1392,87.6963025459
 07/04  16:00:00,311.183593058,38.3552687864,127.71031723,0.0,31.5818913096,61.661095265,158.899441531,0.0,91.7998,67.0996415305
 07/04  17:00:00,338.335005189,37.3397012897,128.190094791,0.0,31.5818913096,70.9729253606,137.770723211,0.911765317711,49.9818,86.8771578928
 07/04  18:00:00,398.716067911,37.2782429821,126.95997539,0.0,80.3315023541,83.7685254822,147.912398873,3.20984693959,49.9818,94.7207519333
 07/04  19:00:00,399.993677195,37.2394832313,124.200508755,0.0,102.000620287,77.6748002752,168.413591885,4.62100608102,33.3212,130.471385804
 07/04  20:00:00,424.758962549,36.4971667617,118.191141401,0.0,108.704857014,91.4735406516,171.019435542,7.43973243498,33.3212,130.258503107
 07/04  21:00:00,398.236634108,36.3489060632,115.161887667,0.0,95.2963835608,89.1510273009,162.199121296,6.71922881976,24.9909,130.488992476
 07/04  22:00:00,344.479057192,36.2660801707,114.374788195,0.0,80.3315023541,63.3799339444,212.650488826,7.71583436572,16.6606,188.27405446
 07/04  23:00:00,281.99312853,36.0446303117,117.569053679,0.0,42.6918050922,48.4199368926,130.54112301,7.24307062912,8.3303,114.967752381
 07/04  24:00:00,282.762042286,34.8993680411,148.620446521,0.0,34.4311606118,33.1021868926,64.3103547865,0.0,3.33212,60.9782347865
 07/05  01:00:00,270.447647489,34.0745831587,155.87408955,0.0,19.418418834,29.3649097162,51.3018975226,0.0,3.33212,47.9697775226
 07/05  02:00:00,262.762729051,34.8993680411,155.273164917,0.0,12.7620426787,28.1191506574,57.2944633605,0.0,3.33212,53.9623433605
 07/05  03:00:00,262.909364634,34.0745831587,156.2667844,0.0,12.7620426787,28.1191506574,51.306561991,0.00660857933338,3.33212,47.9678334117
 07/05  04:00:00,269.722145795,34.8993680411,155.52892688,0.0,12.7620426787,28.1191506574,64.3233986346,0.0693903943776,3.33212,60.9218882402
 07/05  05:00:00,297.293229551,34.0745831587,156.38861472,0.0,25.5240853573,30.610668775,123.438986729,0.0710431108207,8.3303,115.037643618
 07/05  06:00:00,382.786433656,34.8993680411,154.527285177,0.0,51.0481707146,78.1489452969,205.358542714,0.178436251414,16.6606,188.519506462
 07/05  07:00:00,400.716014074,35.9662577646,120.876441722,0.0,64.3609230253,109.708623606,295.612351556,14.6954320611,24.9909,255.926019495
 07/05  08:00:00,356.46690584,36.0780057022,118.076435146,0.0,51.0481707146,80.7689615957,236.319477858,4.87753650238,33.3212,198.120741355
 07/05  09:00:00,332.643466258,36.9053410451,121.546508766,0.0,51.0481707146,71.0224615957,225.034129404,0.0,66.8089,158.225229404
 07/05  10:00:00,286.118360728,37.1106030621,123.521993731,0.0,32.1804615127,65.7244621605,209.129999039,0.0,83.4695,125.660499039
 07/05  11:00:00,288.486692406,37.1332207601,125.210530917,0.0,32.1804615127,65.7244621605,177.634951323,0.0,83.4695,94.1654513234
 07/05  12:00:00,289.163219142,37.6448616425,126.083060775,0.0,32.1804615127,65.7244621605,175.281764659,0.0,83.4695,91.8122646586
 07/05  13:00:00,278.299047236,37.1693358328,125.416050082,0.0,32.1804615127,55.9779621605,165.169240081,0.0,75.1392,90.0300400811
 07/05  14:00:00,274.506301092,36.9406405468,121.877351355,0.0,32.1804615127,55.9779621605,160.75530195,0.0,66.8089,93.9464019502
 07/05  15:00:00,277.015376091,37.3603050317,123.959618637,0.0,32.1804615127,55.9779621605,169.092316431,0.0,75.1392,93.9531164305
 07/05  16:00:00,309.159851368,38.9306610799,125.259017326,0.0,32.1804615127,60.9114621605,152.787137175,0.0,91.7998,60.9873371747
 07/05  17:00:00,342.007362409,37.4743464639,124.545360557,0.0,32.1804615127,77.5397301883,151.805973006,0.973988015681,49.9818,100.850184991
 07/05  18:00:00,395.750408158,37.4606518671,124.387495957,0.0,77.122965704,86.2600435998,231.87390075,3.35127229565,49.9818,178.540828454
 07/05  19:00:00,402.04791864,37.6574514301,122.678136008,0.0,102.647051061,80.1663183927,167.990437358,4.02818387871,33.3212,130.641053479
 07/05  20:00:00,436.21568382,37.4909076527,120.560026943,0.0,115.40909374,92.7192997104,168.66012162,4.90306687594,33.3212,130.435854744
 07/05  21:00:00,416.612254676,37.4225236009,119.191067484,0.0,102.647051061,94.1340635361,219.673611685,6.00892970157,24.9909,188.673781984
 07/05  22:00:00,349.404829703,37.1820124679,118.814592669,0.0,77.122965704,65.871452062,170.200730725,7.77508319993,16.6606,145.765047525
 07/05  23:00:00,280.211076651,36.6299295815,118.187460488,0.0,38.286128036,48.4199368926,99.0131601236,10.2100249539,8.3303,80.4728351697
 07/05  24:00:00,269.729612002,34.8993680411,147.162729642,0.0,25.5240853573,30.610668775,70.344804755,0.0,3.33212,67.012684755
 07/06  01:00:00,272.223940776,34.0745831587,157.620648684,0.0,19.418418834,29.3649097162,51.2965270944,0.0,3.33212,47.9644070944
 07/06  02:00:00,263.181768065,34.8993680411,155.676680196,0.0,12.7620426787,28.1191506574,51.2958156007,0.0,3.33212,47.9636956007
 07/06  03:00:00,262.77083047,34.0745831587,156.121958892,0.0,12.7620426787,28.1191506574,51.2947919157,0.0,3.33212,47.9626719157
 07/06  04:00:00,269.155940943,34.8993680411,154.960219446,0.0,12.7620426787,28.1191506574,64.2520140046,0.00825383800502,3.33212,60.9116401666
 07/06  05:00:00,296.197535219,34.0745831587,155.29838732,0.0,25.5240853573,30.610668775,123.359215535,0.0214600171568,8.3303,115.007455518
 07/06  06:00:00,385.314623338,34.8993680411,154.261114122,0.0,51.0481707146,78.1489452969,205.189793937,0.107300874296,16.6606,188.421893062
 07/06  07:00:00,401.056493858,36.070556459,120.746904239,0.0,64.3609230253,109.708623606,294.406157214,13.665831788,24.9909,255.749425426
 07/06  08:00:00,359.143448272,36.2835954436,120.516016198,0.0,51.0481707146,80.7689615957,235.277215415,3.92556851123,33.3212,198.030446904
 07/06  09:00:00,333.109567736,37.1662487826,121.743985215,0.0,51.0481707146,71.0224615957,220.926743697,0.0,66.8089,154.117843697
 07/06  10:00:00,286.0425623,37.5031017381,123.053012312,0.0,32.1804615127,65.7244621605,208.713258984,0.0,83.4695,125.243758984
 07/06  11:00:00,288.375686288,37.6864360243,124.545360557,0.0,32.1804615127,65.7244621605,175.513616422,0.0,83.4695,92.0441164217
 07/06  12:00:00,289.93796317,38.3304679947,126.163301163,0.0,32.1804615127,65.7244621605,177.561153493,0.0,83.4695,94.0916534925
 07/06  13:00:00,277.924603986,37.6107908421,124.59641086,0.0,32.1804615127,55.9779621605,169.140804002,0.0,75.1392,94.0016040021
 07/06  14:00:00,272.396371403,36.8730297804,119.853315944,0.0,32.1804615127,55.9779621605,160.740902173,0.0,66.8089,93.9320021733
 07/06  15:00:00,271.078235463,37.0676571644,118.366282551,0.0,32.1804615127,55.9779621605,162.802266571,0.0,75.1392,87.6630665707
 07/06  16:00:00,302.585099719,38.3275274397,119.341976159,0.0,32.1804615127,60.9114621605,158.879671537,0.0,91.7998,67.0798715369
 07/06  17:00:00,337.583681631,37.2732028516,120.360027534,0.0,32.1804615127,77.5397301883,152.2448262,1.43510488051,49.9818,100.827921319
