Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  18:00:00,389.558541778,37.2148708871,118.493401174,0.0,77.122965704,86.2600435998,225.606625982,4.04989521997,49.9818,171.574930762
 07/06  19:00:00,396.220063693,37.2102419788,117.373302301,0.0,102.647051061,80.1663183927,169.432630413,5.51036798921,33.3212,130.601062423
 07/06  20:00:00,432.608364793,37.2649594136,117.226337324,0.0,115.40909374,92.7192997104,169.281334185,5.56837872228,33.3212,130.391755463
 07/06  21:00:00,413.372159557,37.159890173,116.250496521,0.0,102.647051061,94.1340635361,227.332238938,6.76472610576,24.9909,195.576612832
 07/06  22:00:00,346.122541044,36.9225316255,115.817744827,0.0,77.122965704,65.871452062,166.686602133,8.72855395612,16.6606,141.297448177
 07/06  23:00:00,277.740732538,36.5492231268,115.817744827,0.0,38.286128036,48.4199368926,96.4091097004,9.70268272938,8.3303,78.376126971
 07/06  24:00:00,267.461607456,34.8993680411,144.900758622,0.0,25.5240853573,30.610668775,70.3328031276,0.0,3.33212,67.0006831276
 07/07  01:00:00,269.953104563,34.0745831587,155.366253912,0.0,19.418418834,29.3649097162,51.2904005886,0.0,3.33212,47.9582805886
 07/07  02:00:00,261.982456046,34.8993680411,154.488684627,0.0,12.7620426787,28.1191506574,51.2902829573,0.0,3.33212,47.9581629573
 07/07  03:00:00,261.949994293,34.0745831587,155.308603283,0.0,12.7620426787,28.1191506574,51.2896474916,0.0,3.33212,47.9575274916
 07/07  04:00:00,269.711270648,34.8993680411,154.662642427,0.0,12.7620426787,28.1191506574,70.3248617797,0.00165015368352,3.33212,66.991091626
 07/07  05:00:00,296.93992649,34.0745831587,155.152436535,0.0,25.5240853573,30.610668775,116.935647357,0.013201241401,8.3303,108.592146116
 07/07  06:00:00,385.516563726,34.8993680411,153.476015401,0.0,51.0481707146,78.1489452969,205.076580826,0.0924092536205,16.6606,188.323571572
 07/07  07:00:00,400.421837542,35.9080626845,119.232687125,0.0,64.3609230253,109.708623606,293.54300505,13.000263534,24.9909,255.551841516
 07/07  08:00:00,354.503937246,35.8347853662,116.305827217,0.0,51.0481707146,80.7689615957,234.982514516,3.12411745243,33.3212,198.537197064
 07/07  09:00:00,328.092163268,36.3349829677,118.032644504,0.0,51.0481707146,71.0224615957,224.533025202,0.0,66.8089,157.724125202
 07/07  10:00:00,284.725187562,37.05907811,122.199959704,0.0,32.1804615127,65.7244621605,208.877055861,0.0,83.4695,125.407555861
 07/07  11:00:00,287.132028587,37.6637441095,123.333773861,0.0,32.1804615127,65.7244621605,175.5096547,0.0,83.4695,92.0401547001
 07/07  12:00:00,284.062830275,36.997493709,121.6680914,0.0,32.1804615127,65.7244621605,173.350892713,0.0,83.4695,89.8813927129
 07/07  13:00:00,276.697287797,36.6084386829,124.42782341,0.0,32.1804615127,55.9779621605,169.121890475,0.0,75.1392,93.9826904749
 07/07  14:00:00,278.964336481,36.764303008,126.481212248,0.0,32.1804615127,55.9779621605,160.728191678,0.0,66.8089,93.9192916783
 07/07  15:00:00,277.735024315,37.1718127614,124.86222796,0.0,32.1804615127,55.9779621605,162.788808733,0.0,75.1392,87.6496087325
 07/07  16:00:00,305.715895939,38.0941154532,122.678136008,0.0,32.1804615127,60.9114621605,158.869888888,0.0,91.7998,67.0700888879
 07/07  17:00:00,337.3850272,36.8734440907,120.560026943,0.0,32.1804615127,77.5397301883,150.017124262,2.77970793788,49.9818,97.2556163238
 07/07  18:00:00,389.70312742,36.6603146706,119.191067484,0.0,77.122965704,86.2600435998,232.187231285,6.84704501971,49.9818,175.358386265
 07/07  19:00:00,396.533647893,36.6673383925,118.814592669,0.0,102.647051061,80.1663183927,171.297115269,7.41778870462,33.3212,130.558126565
 07/07  20:00:00,432.340212917,36.5859576917,118.187460488,0.0,115.40909374,92.7192997104,171.694308268,8.02168265224,33.3212,130.351425616
 07/07  21:00:00,413.450007272,36.6806061356,117.226337324,0.0,102.647051061,94.1340635361,222.46654332,8.38632140936,24.9909,189.089321911
 07/07  22:00:00,346.98112188,36.7316502381,116.859870426,0.0,77.122965704,65.871452062,171.429679016,9.69137458095,16.6606,145.077704435
 07/07  23:00:00,278.666723208,36.4265652361,116.859870426,0.0,38.286128036,48.4199368926,98.3821498858,9.60978133486,8.3303,80.4420685509
 07/07  24:00:00,270.20551983,34.8993680411,147.584474709,0.0,25.5240853573,30.610668775,70.3226887692,0.0,3.33212,66.9905687692
 07/08  01:00:00,280.283293261,34.0745831587,156.125923834,0.0,27.7269238854,30.610668775,51.2869689901,0.0,3.33212,47.9548489901
 07/08  02:00:00,263.037283203,34.8993680411,155.541041165,0.0,12.7620426787,28.1191506574,51.2842061999,0.0,3.33212,47.9520861999
 07/08  03:00:00,263.363553034,34.0745831587,156.716643748,0.0,12.7620426787,28.1191506574,51.2857017968,0.0,3.33212,47.9535817968
 07/08  04:00:00,270.330149495,34.8993680411,156.136507983,0.0,12.7620426787,28.1191506574,64.2450917728,0.0181639628029,3.33212,60.89480781
 07/08  05:00:00,280.694394599,34.0745831587,155.152513716,0.0,12.7620426787,28.1191506574,88.8122776367,0.0330254902701,8.3303,80.4489521464
 07/08  06:00:00,352.508094979,34.8993680411,153.781634124,0.0,42.6918050922,54.3732441037,132.018881944,0.137057135479,16.6606,115.221224808
 07/08  07:00:00,360.526451309,36.023666272,125.371587062,0.0,42.6918050922,86.1019271793,227.877715204,14.6468321894,24.9909,188.239983015
 07/08  08:00:00,398.846820554,36.0289208775,122.805051109,0.0,57.6566862989,112.030105488,316.923495772,4.70850382114,33.3212,278.893791951
 07/08  09:00:00,348.513965501,36.2691756793,120.004967111,0.0,57.6566862989,83.6599452969,264.454582991,0.0,66.8089,197.645682991
 07/08  10:00:00,296.383160736,36.522243826,120.959860245,0.0,42.6918050922,68.9656133826,237.492524666,0.0,83.4695,154.023024666
 07/08  11:00:00,291.719906555,36.7192005626,124.073037814,0.0,34.9340096728,67.7198543238,206.653457087,0.0,83.4695,123.183957087
 07/08  12:00:00,292.661654609,36.8850283883,125.606488438,0.0,34.9340096728,67.7198543238,177.678845237,0.0,83.4695,94.2093452371
 07/08  13:00:00,284.76776553,36.9836998773,127.311147726,0.0,34.9340096728,57.9733543238,169.274756771,0.0,75.1392,94.1355567706
 07/08  14:00:00,284.813617397,37.3683227685,126.95997539,0.0,34.9340096728,57.9733543238,160.855802311,0.0,66.8089,94.0469023109
 07/08  15:00:00,286.833104817,38.4721153455,127.870905493,0.0,34.9340096728,57.9733543238,169.179610702,0.0,75.1392,94.0404107019
 07/08  16:00:00,316.715746247,39.6100848185,127.359583022,0.0,34.9340096728,62.9068543238,158.903350421,0.0,91.7998,67.1035504214
 07/08  17:00:00,340.172169234,37.9104759907,124.86222796,0.0,34.9340096728,72.2186844194,131.120784489,0.527971428838,49.9818,80.6110130603
 07/08  18:00:00,405.338223911,38.3193361536,123.333773861,0.0,87.0357390804,86.2600435998,153.167899062,2.16965528276,49.9818,101.016443779
 07/08  19:00:00,398.051032111,37.8581543335,121.6680914,0.0,102.000620287,77.6748002752,166.747996513,3.00285647464,33.3212,130.423940039
 07/08  20:00:00,418.760212091,37.6412403746,120.176878389,0.0,102.000620287,88.9820225341,166.269513331,3.65448278868,33.3212,129.293830543
 07/08  21:00:00,413.779033309,37.8601572544,119.191067484,0.0,102.000620287,91.6425454185,155.586014931,3.8604606674,24.9909,126.734654264
 07/08  22:00:00,358.951373607,37.3743115878,118.187460488,0.0,87.0357390804,65.871452062,212.662686745,5.26233027952,16.6606,190.739756466
 07/08  23:00:00,284.262897524,36.6703033919,117.741660289,0.0,42.6918050922,48.4199368926,126.972781868,8.00011408615,8.3303,110.642367782
 07/08  24:00:00,266.233256708,34.8993680411,141.684278276,0.0,27.7269238854,30.610668775,64.227396481,0.0,3.33212,60.895276481
 07/09  01:00:00,289.980371617,34.0745831587,156.571639028,0.0,34.4311606118,33.1021868926,57.313439165,0.0,3.33212,53.981319165
 07/09  02:00:00,273.037998255,34.8993680411,156.294438636,0.0,19.466279405,30.610668775,51.31524738,0.0,3.33212,47.98312738
 07/09  03:00:00,272.861048573,34.0745831587,156.974278345,0.0,19.466279405,30.610668775,51.3160321273,0.0,3.33212,47.9839121273
 07/09  04:00:00,279.561663199,34.8993680411,156.130422278,0.0,19.466279405,30.610668775,64.2221105004,0.003298819143,3.33212,60.8866916812
 07/09  05:00:00,291.36345578,34.0745831587,156.566717366,0.0,19.466279405,30.610668775,88.840534165,0.0148447030258,8.3303,80.4953894619
 07/09  06:00:00,353.890815208,34.8993680411,155.138206002,0.0,42.6918050922,54.3732441037,132.131325226,0.0923676370515,16.6606,115.378357589
 07/09  07:00:00,365.356907523,36.2037827578,121.34795267,0.0,49.3960418185,88.5934452969,226.883255422,13.7440048293,24.9909,188.148350593
 07/09  08:00:00,394.559990642,36.2526941644,117.995743959,0.0,57.6566862989,112.030105488,315.76016001,3.7454002635,33.3212,278.693559746
 07/09  09:00:00,343.72842933,38.9125253718,120.516016198,0.0,50.9524495726,81.1684271793,264.535191354,0.0,66.8089,197.726291354
 07/09  10:00:00,303.706103538,40.7610806912,123.602882041,0.0,42.6918050922,68.9656133826,237.562416413,0.0,83.4695,154.092916413
 07/09  11:00:00,300.997510985,39.8026923335,125.606488438,0.0,38.286128036,68.9656133826,213.129568894,0.0,83.4695,129.660068894
 07/09  12:00:00,302.903746905,40.1925927666,127.870905493,0.0,38.286128036,68.9656133826,171.227719271,0.0,83.4695,87.7582192714
 07/09  13:00:00,284.162306736,39.1062966367,129.150995599,0.0,31.5818913096,56.727595265,169.176084035,0.0,75.1392,94.0368840348
 07/09  14:00:00,284.830874819,38.5350531588,130.385025425,0.0,31.5818913096,56.727595265,160.696983092,0.0,66.8089,93.8880830918
 07/09  15:00:00,285.150112005,38.5427344471,130.705591007,0.0,31.5818913096,56.727595265,162.76226411,0.0,75.1392,87.6230641105
 07/09  16:00:00,312.585915734,37.8238937322,129.63179396,0.0,31.5818913096,61.661095265,158.853553378,0.0,91.7998,67.0537533782
 07/09  17:00:00,338.488117331,36.5410325894,129.150995599,0.0,31.5818913096,70.9729253606,134.025214938,3.44182563778,49.9818,80.6015893002
 07/09  18:00:00,398.347027998,36.5259081144,127.359583022,0.0,80.3315023541,83.7685254822,156.326174112,5.41628565703,49.9818,100.928088455
 07/09  19:00:00,393.873382078,36.5467323085,118.874193637,0.0,102.000620287,77.6748002752,169.447788134,5.84675134485,33.3212,130.279836789
 07/09  20:00:00,422.989356296,36.3687147954,116.758680829,0.0,108.704857014,91.4735406516,163.07580136,6.2031795505,33.3212,123.55142181
 07/09  21:00:00,401.769398878,36.636762399,117.669956918,0.0,95.2963835608,89.1510273009,162.604540399,7.34357472357,24.9909,130.270065675
 07/09  22:00:00,346.565039643,36.36028093,116.250496521,0.0,80.3315023541,63.3799339444,212.022553018,7.55187379284,16.6606,187.810079225
 07/09  23:00:00,280.954620628,36.0909042596,116.175432585,0.0,42.6918050922,48.4199368926,123.670977405,6.91042797344,8.3303,108.430249432
 07/09  24:00:00,283.433339494,34.8993680411,149.296535881,0.0,34.4311606118,33.1021868926,70.3563500096,0.0,3.33212,67.0242300096
 07/10  01:00:00,269.704842741,34.0745831587,155.129972804,0.0,19.418418834,29.3649097162,51.2758232821,0.0,3.33212,47.9437032821
 07/10  02:00:00,261.708921617,34.8993680411,154.225084561,0.0,12.7620426787,28.1191506574,51.2748464075,0.0,3.33212,47.9427264075
 07/10  03:00:00,261.822183252,34.0745831587,155.186269717,0.0,12.7620426787,28.1191506574,51.2746583327,0.0,3.33212,47.9425383327
 07/10  04:00:00,268.997080961,34.8993680411,154.808512765,0.0,12.7620426787,28.1191506574,64.2294835567,0.0181672638958,3.33212,60.8791962928
 07/10  05:00:00,295.512404265,34.0745831587,154.623762043,0.0,25.5240853573,30.610668775,120.023477972,0.0330314895067,8.3303,111.660146483
 07/10  06:00:00,384.095282226,34.8993680411,153.063511513,0.0,51.0481707146,78.1489452969,208.402849313,0.125520782023,16.6606,191.616728531
 07/10  07:00:00,401.696252988,35.9723615136,121.810637534,0.0,64.3609230253,109.708623606,286.678667196,14.1380132324,24.9909,247.549753964
 07/10  08:00:00,358.066431579,36.2103460166,119.52752947,0.0,51.0481707146,80.7689615957,242.181358153,4.13328265042,33.3212,204.726875503
 07/10  09:00:00,333.911125512,37.0418973699,122.6641133,0.0,51.0481707146,71.0224615957,219.756751535,0.0,66.8089,152.947851535
 07/10  10:00:00,287.576814938,37.3135112056,124.766787451,0.0,32.1804615127,65.7244621605,205.039380797,0.0,83.4695,121.569880797
 07/10  11:00:00,289.42827207,37.511633965,125.765184686,0.0,32.1804615127,65.7244621605,173.537928409,0.0,83.4695,90.0684284086
 07/10  12:00:00,291.285592825,37.961737323,127.870905493,0.0,32.1804615127,65.7244621605,177.488887446,0.0,83.4695,94.0193874456
 07/10  13:00:00,282.644709123,37.7436662465,129.150995599,0.0,32.1804615127,55.9779621605,169.085317175,0.0,75.1392,93.9461171753
 07/10  14:00:00,283.850948656,38.2624985908,129.824122722,0.0,32.1804615127,55.9779621605,154.416517573,0.0,66.8089,87.607617573
 07/10  15:00:00,285.360124593,39.2809859553,130.30496817,0.0,32.1804615127,55.9779621605,169.013733613,0.0,75.1392,93.8745336134
 07/10  16:00:00,314.687919777,40.0439544067,129.63179396,0.0,32.1804615127,60.9114621605,158.837585192,0.0,91.7998,67.0377851918
 07/10  17:00:00,346.52569089,38.5897048634,127.918462707,0.0,32.1804615127,77.5397301883,144.449556455,0.0165011625433,49.9818,94.4512552921
 07/10  18:00:00,397.964285401,38.2344502887,125.813501115,0.0,77.122965704,86.2600435998,224.303550011,1.278838927,49.9818,173.042911084
 07/10  19:00:00,403.554585734,38.1017806875,123.726953344,0.0,102.647051061,80.1663183927,165.065628913,2.94543792386,33.3212,128.798990989
 07/10  20:00:00,437.317207221,38.1236981614,121.022528915,0.0,115.40909374,92.7192997104,167.17185811,3.61360751205,33.3212,130.237050598
 07/10  21:00:00,417.173822209,37.9843073054,119.191067484,0.0,102.647051061,94.1340635361,218.209157211,4.58685213125,24.9909,188.631405079
 07/10  22:00:00,349.368084647,37.7770843733,118.187460488,0.0,77.122965704,65.871452062,167.558526821,5.74142253725,16.6606,145.156504284
 07/10  23:00:00,279.764999309,37.1505491434,117.226337324,0.0,38.286128036,48.4199368926,96.2568320864,7.52272010928,8.3303,80.4038119771
 07/10  24:00:00,263.894089188,34.8993680411,141.54490877,0.0,25.5240853573,30.610668775,64.2125522906,0.0,3.33212,60.8804322906
 07/11  01:00:00,270.187275724,34.0745831587,155.592544724,0.0,19.418418834,29.3649097162,51.2735345316,0.0,3.33212,47.9414145316
 07/11  02:00:00,262.263687973,34.8993680411,154.762878494,0.0,12.7620426787,28.1191506574,51.2727898825,0.0,3.33212,47.9406698825
 07/11  03:00:00,262.097031182,34.0745831587,155.453336269,0.0,12.7620426787,28.1191506574,51.2705578388,0.0,3.33212,47.9384378388
 07/11  04:00:00,269.576201366,34.8993680411,154.528532639,0.0,12.7620426787,28.1191506574,70.2991908184,0.00659855601332,3.33212,66.9604722624
 07/11  05:00:00,296.834774802,34.0745831587,155.048791866,0.0,25.5240853573,30.610668775,116.841096161,0.0181460561073,8.3303,108.492650105
 07/11  06:00:00,385.403158876,34.8993680411,153.364395222,0.0,51.0481707146,78.1489452969,204.759195874,0.0973294943635,16.6606,188.00126638
 07/11  07:00:00,401.706757051,36.0387140113,120.135863028,0.0,64.3609230253,109.708623606,291.086655712,13.4783015968,24.9909,252.617454115
 07/11  08:00:00,359.982023103,36.5184204425,120.06158693,0.0,51.0481707146,80.7689615957,235.603385176,2.51364749308,33.3212,199.768537683
 07/11  09:00:00,337.686905125,40.402253647,123.053012312,0.0,51.0481707146,71.0224615957,220.690066906,0.0,66.8089,153.881166906
 07/11  10:00:00,291.614890605,40.3080965014,125.766681974,0.0,32.1804615127,65.7244621605,206.38484872,0.0,83.4695,122.91534872
 07/11  11:00:00,294.105003172,40.8799611836,127.039230925,0.0,32.1804615127,65.7244621605,177.547856985,0.0,83.4695,94.078356985
 07/11  12:00:00,296.661504958,41.6626236598,129.503877449,0.0,32.1804615127,65.7244621605,171.197976738,0.0,83.4695,87.7284767384
 07/11  13:00:00,286.100546935,40.2844146228,130.032472733,0.0,32.1804615127,55.9779621605,169.067776603,0.0,75.1392,93.9285766028
 07/11  14:00:00,282.695386116,39.0132122428,127.918462707,0.0,32.1804615127,55.9779621605,160.670723983,0.0,66.8089,93.861823983
 07/11  15:00:00,283.140804417,39.1058099385,128.270423485,0.0,32.1804615127,55.9779621605,162.734181642,0.0,75.1392,87.5949816416
 07/11  16:00:00,314.556120154,40.3974433023,129.150995599,0.0,32.1804615127,60.9114621605,158.831046117,0.0,91.7998,67.0312461174
 07/11  17:00:00,346.748149763,38.8140844467,127.918462707,0.0,32.1804615127,77.5397301883,144.425417394,0.0164829656199,49.9818,94.427134428
 07/11  18:00:00,398.102983456,38.3752432268,125.813501115,0.0,77.122965704,86.2600435998,228.653363879,1.46699201458,49.9818,177.204571864
 07/11  19:00:00,402.551841795,37.7225278898,123.726953344,0.0,102.647051061,80.1663183927,164.435947824,4.40114535001,33.3212,126.713602474
 07/11  20:00:00,435.708221453,37.0907915787,121.022528915,0.0,115.40909374,92.7192997104,168.45096365,6.90747677445,33.3212,128.222286876
 07/11  21:00:00,415.09239056,36.9749303136,118.561933114,0.0,102.647051061,94.1340635361,221.257825324,8.0956503818,24.9909,188.171274942
 07/11  22:00:00,347.376282997,36.7625440526,117.226337324,0.0,77.122965704,65.871452062,170.092772817,7.94893922533,16.6606,145.483233592
 07/11  23:00:00,278.745702876,36.5153606816,116.859870426,0.0,38.286128036,48.4199368926,96.7098133441,7.98409581658,8.3303,80.3954175275
 07/11  24:00:00,269.881554943,34.8993680411,147.268404897,0.0,25.5240853573,30.610668775,64.204269664,0.0,3.33212,60.872149664
 07/12  01:00:00,270.683253272,34.0745831587,156.094300651,0.0,19.418418834,29.3649097162,51.2680466673,0.0,3.33212,47.9359266673
 07/12  02:00:00,262.029980841,34.8993680411,154.539852914,0.0,12.7620426787,28.1191506574,51.2695253322,0.0,3.33212,47.9374053322
 07/12  03:00:00,260.373425902,34.0745831587,153.744835022,0.0,12.7620426787,28.1191506574,51.2668671365,0.0,3.33212,47.9347471365
 07/12  04:00:00,268.657749442,34.8993680411,154.478676589,0.0,12.7620426787,28.1191506574,70.2877778803,0.00494935091107,3.33212,66.9507085294
 07/12  05:00:00,294.986323862,34.0745831587,154.103604968,0.0,25.5240853573,30.610668775,116.816160145,0.0181476456245,8.3303,108.467712499
 07/12  06:00:00,383.605975287,34.8993680411,152.57866677,0.0,51.0481707146,78.1489452969,204.684053325,0.0923886141739,16.6606,187.931064711
 07/12  07:00:00,401.02270591,36.0504310799,120.833313768,0.0,64.3609230253,109.708623606,285.554942879,13.2742811233,24.9909,247.289761756
 07/12  08:00:00,358.801676995,36.4013706244,120.06158693,0.0,51.0481707146,80.7689615957,241.03995802,3.14070874336,33.3212,204.578049276
 07/12  09:00:00,334.769159311,38.1595293855,122.396462467,0.0,51.0481707146,71.0224615957,220.646628126,0.0,66.8089,153.837728126
 07/12  10:00:00,288.769867809,38.520525466,124.737031581,0.0,32.1804615127,65.7244621605,203.496924622,0.0,83.4695,120.027424622
 07/12  11:00:00,292.556453449,39.0637388572,127.311147726,0.0,32.1804615127,65.7244621605,174.048337597,0.0,83.4695,90.5788375972
 07/12  12:00:00,293.815538353,39.585472872,128.750524802,0.0,32.1804615127,65.7244621605,177.456707125,0.0,83.4695,93.9872071253
 07/12  13:00:00,285.034281261,39.4362294819,129.824122722,0.0,32.1804615127,55.9779621605,169.059289473,0.0,75.1392,93.9200894733
 07/12  14:00:00,285.435731556,40.0261204243,129.63179396,0.0,32.1804615127,55.9779621605,154.391991742,0.0,66.8089,87.5830917418
 07/12  15:00:00,286.255856827,40.6522112834,129.824122722,0.0,32.1804615127,55.9779621605,168.985624847,0.0,75.1392,93.8464248474
 07/12  16:00:00,319.26796722,43.9317279896,130.30496817,0.0,32.1804615127,60.9114621605,152.729923543,0.0,91.7998,60.9301235425
 07/12  17:00:00,349.644331526,40.5432991938,129.071038789,0.0,32.1804615127,77.5397301883,150.68735583,0.0,49.9818,100.70555583
 07/12  18:00:00,401.67269987,40.2225171304,127.518506585,0.0,77.122965704,86.2600435998,221.16695034,0.0164873790511,49.9818,171.168662961
 07/12  19:00:00,405.96449982,39.630040801,124.59641086,0.0,102.647051061,80.1663183927,164.881686628,1.17059214979,33.3212,130.389894478
 07/12  20:00:00,440.281546364,38.2984450556,121.022528915,0.0,115.40909374,92.7192997104,167.081797994,3.5859361588,33.3212,130.174661835
 07/12  21:00:00,416.940778686,37.7550914231,119.191067484,0.0,102.647051061,94.1340635361,218.525528062,5.4325545676,24.9909,188.102073494
 07/12  22:00:00,348.965789718,37.3782189199,118.187460488,0.0,77.122965704,65.871452062,163.201076613,7.04031141589,16.6606,139.500165197
 07/12  23:00:00,279.949651477,36.8218164532,117.741660289,0.0,38.286128036,48.4199368926,97.0741957058,9.00293168163,8.3303,79.7409640241
 07/12  24:00:00,268.068973775,34.8993680411,145.563142919,0.0,25.5240853573,30.610668775,70.2839167864,0.0,3.33212,66.9517967864
 07/13  01:00:00,270.786403741,34.0745831587,156.189337775,0.0,19.418418834,29.3649097162,51.2648575049,0.0,3.33212,47.9327375049
 07/13  02:00:00,262.45875404,34.8993680411,154.955912778,0.0,12.7620426787,28.1191506574,51.2644401454,0.0,3.33212,47.9323201454
 07/13  03:00:00,261.990212224,34.0745831587,155.344561247,0.0,12.7620426787,28.1191506574,51.2639883842,0.0,3.33212,47.9318683842
 07/13  04:00:00,268.597396341,34.8993680411,154.406096809,0.0,12.7620426787,28.1191506574,64.1929352295,0.0,3.33212,60.8608152295
 07/13  05:00:00,296.017444782,34.0745831587,155.118188499,0.0,25.5240853573,30.610668775,116.790294365,0.00824460261817,8.3303,108.451749763
 07/13  06:00:00,384.234599256,34.8993680411,153.196361759,0.0,51.0481707146,78.1489452969,204.589054029,0.0643081781954,16.6606,187.864145851
 07/13  07:00:00,401.259432335,35.9941665808,121.371440888,0.0,64.3609230253,109.708623606,290.491069223,13.4068069062,24.9909,252.093362317
 07/13  08:00:00,356.944152098,36.109023649,118.519382355,0.0,51.0481707146,80.7689615957,237.290818912,4.10294252043,33.3212,199.866676391
 07/13  09:00:00,332.316827854,37.2327013923,120.897350359,0.0,51.0481707146,71.0224615957,220.61178175,0.0,66.8089,153.80288175
 07/13  10:00:00,286.489742971,37.3974779333,123.602882041,0.0,32.1804615127,65.7244621605,206.348704075,0.0,83.4695,122.879204075
 07/13  11:00:00,289.224309049,36.9136090856,126.163301163,0.0,32.1804615127,65.7244621605,171.23374575,0.0,83.4695,87.7642457496
 07/13  12:00:00,290.278934032,37.1342467694,127.71031723,0.0,32.1804615127,65.7244621605,177.454078144,0.0,83.4695,93.9845781442
 07/13  13:00:00,281.326134423,37.4050013565,128.190094791,0.0,32.1804615127,55.9779621605,169.048917605,0.0,75.1392,93.9097176053
 07/13  14:00:00,282.817713288,37.6408687061,129.423517686,0.0,32.1804615127,55.9779621605,154.379999472,0.0,66.8089,87.571099472
 07/13  15:00:00,284.949264714,37.651282786,131.538219097,0.0,32.1804615127,55.9779621605,168.975695017,0.0,75.1392,93.8364950169
 07/13  16:00:00,315.079701512,37.6542981443,132.418229742,0.0,32.1804615127,60.9114621605,152.723901524,0.0,91.7998,60.9241015237
 07/13  17:00:00,348.708828988,37.4982427377,131.186008835,0.0,32.1804615127,77.5397301883,151.97570232,1.30186136725,49.9818,100.692040952
 07/13  18:00:00,403.217484363,40.2089855779,129.071038789,0.0,77.122965704,86.2600435998,221.280851881,0.189499473451,49.9818,171.109552407
 07/13  19:00:00,411.051307637,42.9959975647,126.291536424,0.0,102.647051061,80.1663183927,163.673628941,0.0,33.3212,130.352428941
 07/13  20:00:00,444.177245877,40.6654817753,122.526012421,0.0,115.40909374,92.7192997104,164.395065352,0.922741294535,33.3212,130.151124057
 07/13  21:00:00,417.869875062,38.2219741669,119.646078784,0.0,102.647051061,94.1340635361,217.49506473,4.49011964907,24.9909,188.014045081
 07/13  22:00:00,348.727426804,37.1416597339,118.187460488,0.0,77.122965704,65.871452062,163.385335057,7.9429142159,16.6606,138.781820841
 07/13  23:00:00,279.288577393,36.6807678496,117.226337324,0.0,38.286128036,48.4199368926,97.2778847745,8.57881200145,8.3303,80.3687727731
 07/13  24:00:00,269.077006217,34.8993680411,146.48866154,0.0,25.5240853573,30.610668775,69.9072482973,0.0,3.33212,66.5751282973
 07/14  01:00:00,271.071162304,34.0745831587,156.476767965,0.0,19.418418834,29.3649097162,45.6350213571,0.0,3.33212,42.3029013571
 07/14  02:00:00,261.886747781,34.8993680411,154.392147693,0.0,12.7620426787,28.1191506574,51.2607429853,0.0,3.33212,47.9286229853
 07/14  03:00:00,260.820941929,34.0745831587,154.186391471,0.0,12.7620426787,28.1191506574,51.2607347077,0.0,3.33212,47.9286147077
 07/14  04:00:00,268.047157319,34.8993680411,153.033478848,0.0,12.7620426787,28.1191506574,70.2710694645,0.0,3.33212,66.9389494645
 07/14  05:00:00,294.611569281,34.0745831587,152.869985747,0.0,25.5240853573,30.610668775,116.767320131,0.00494496567824,8.3303,108.432075166
 07/14  06:00:00,383.964121855,34.8993680411,151.97098066,0.0,51.0481707146,78.1489452969,204.523826175,0.0609881533669,16.6606,187.802238021
 07/14  07:00:00,402.63469834,36.0074108133,121.45550248,0.0,64.3609230253,109.708623606,285.238368781,13.2112952464,24.9909,247.036173535
 07/14  08:00:00,358.16706547,36.0944509705,118.707789514,0.0,51.0481707146,80.7689615957,238.910384037,3.58306642534,33.3212,202.006117612
 07/14  09:00:00,333.695762728,36.8333583273,122.6641133,0.0,51.0481707146,71.0224615957,216.186463592,0.0,66.8089,149.377563592
 07/14  10:00:00,287.351536063,37.3134249178,124.545360557,0.0,32.1804615127,65.7244621605,206.304842262,0.0,83.4695,122.835342262
 07/14  11:00:00,290.284980969,37.2933098382,126.833147116,0.0,32.1804615127,65.7244621605,177.508573953,0.0,83.4695,94.0390739534
 07/14  12:00:00,291.111657277,37.4741062946,128.190094791,0.0,32.1804615127,65.7244621605,177.439085266,0.0,83.4695,93.9695852663
 07/14  13:00:00,282.425279823,37.261459494,129.423517686,0.0,32.1804615127,55.9779621605,162.767197257,0.0,75.1392,87.6279972572
 07/14  14:00:00,283.349698418,37.2888446134,130.30496817,0.0,32.1804615127,55.9779621605,160.632272087,0.0,66.8089,93.8233720865
 07/14  15:00:00,285.660340908,37.6561350691,132.247627265,0.0,32.1804615127,55.9779621605,162.704408875,0.0,75.1392,87.5652088751
 07/14  16:00:00,317.868566866,39.8957864418,132.950737222,0.0,32.1804615127,60.9114621605,158.811166833,0.0,91.7998,67.0113668335
 07/14  17:00:00,352.67965293,40.8876226267,131.746482908,0.0,32.1804615127,77.5397301883,144.35843863,0.0,49.9818,94.3766386303
 07/14  18:00:00,406.379231963,44.0451515238,128.383340587,0.0,77.122965704,86.2600435998,226.576346128,0.0,49.9818,176.594546128
 07/14  19:00:00,408.220951973,41.836877174,125.259017326,0.0,102.647051061,80.1663183927,158.547338839,0.148282818734,33.3212,125.07785602
 07/14  20:00:00,441.966854992,38.8818896763,122.678136008,0.0,115.40909374,92.7192997104,165.704486196,2.26543769837,33.3212,130.117848498
 07/14  21:00:00,418.020210655,37.8867220335,120.560026943,0.0,102.647051061,94.1340635361,217.71081512,4.77812683165,24.9909,187.941788288
 07/14  22:00:00,349.769898128,37.1730501241,119.191067484,0.0,77.122965704,65.871452062,169.564996135,7.53871806584,16.6606,145.365678069
 07/14  23:00:00,279.996558374,36.6327285048,117.979883875,0.0,38.286128036,48.4199368926,90.5245957614,8.01825650995,8.3303,74.1760392515
 07/14  24:00:00,270.64246539,34.8993680411,148.02332786,0.0,25.5240853573,30.610668775,70.2704934504,0.0,3.33212,66.9383734504
 07/15  01:00:00,280.487946138,34.0745831587,156.322897238,0.0,27.7269238854,30.610668775,51.2587402309,0.0,3.33212,47.9266202309
 07/15  02:00:00,261.859121138,34.8993680411,154.365891714,0.0,12.7620426787,28.1191506574,51.2584695467,0.0,3.33212,47.9263495467
 07/15  03:00:00,261.032539857,34.0745831587,154.395892241,0.0,12.7620426787,28.1191506574,51.2565400508,0.0,3.33212,47.9244200508
 07/15  04:00:00,268.27043184,34.8993680411,154.09072703,0.0,12.7620426787,28.1191506574,64.1811510579,0.0,3.33212,60.8490310579
 07/15  05:00:00,280.063066396,34.0745831587,154.513784909,0.0,12.7620426787,28.1191506574,88.7001224536,0.0,8.3303,80.3698224536
 07/15  06:00:00,352.040193947,34.8993680411,153.305557325,0.0,42.6918050922,54.3732441037,125.367492721,0.039560342584,16.6606,108.667332378
 07/15  07:00:00,356.504184765,36.0730147991,121.964955779,0.0,42.6918050922,86.1019271793,226.259235666,13.5277241493,24.9909,187.740611517
 07/15  08:00:00,394.38766841,36.1802894554,118.076435146,0.0,57.6566862989,112.030105488,313.46825441,3.45899680446,33.3212,276.688057605
 07/15  09:00:00,352.650872994,37.5851504455,121.546508766,0.0,57.6566862989,83.6599452969,264.883883974,0.0,66.8089,198.074983974
 07/15  10:00:00,301.650286588,38.250304155,124.073037814,0.0,42.6918050922,68.9656133826,236.735971588,0.0,83.4695,153.266471588
 07/15  11:00:00,296.429547565,38.0630874204,127.392392514,0.0,34.9340096728,67.7198543238,206.934528093,0.0,83.4695,123.465028093
 07/15  12:00:00,299.320289307,38.7026172291,130.385025425,0.0,34.9340096728,67.7198543238,173.407246324,0.0,83.4695,89.9377463236
 07/15  13:00:00,290.428378749,38.6343301109,131.266311752,0.0,34.9340096728,57.9733543238,167.053341116,0.0,75.1392,91.9141411161
 07/15  14:00:00,289.592460292,38.3563139845,130.705591007,0.0,34.9340096728,57.9733543238,160.760458,0.0,66.8089,93.9515579999
 07/15  15:00:00,284.420715889,38.6603128119,125.287183831,0.0,34.9340096728,57.9733543238,169.094996183,0.0,75.1392,93.9557961828
 07/15  16:00:00,316.161559996,39.1485155005,127.272762678,0.0,34.9340096728,62.9068543238,152.757565173,0.0,91.7998,60.9577651731
 07/15  17:00:00,347.197416938,37.8124403447,131.93846924,0.0,34.9340096728,72.2186844194,130.900287673,0.391235599718,49.9818,80.5272520735
 07/15  18:00:00,413.123161703,38.1955792809,131.186008835,0.0,87.0357390804,86.2600435998,152.801783431,1.91913011895,49.9818,100.900853312
 07/15  19:00:00,405.192653253,37.5119002193,129.071038789,0.0,102.000620287,77.6748002752,167.170853804,3.64902183697,33.3212,130.200631967
 07/15  20:00:00,428.031398666,37.2606354596,126.95997539,0.0,102.000620287,88.9820225341,161.587505544,4.68728994837,33.3212,123.579015596
 07/15  21:00:00,418.300781966,37.5457389316,123.980712615,0.0,102.000620287,91.6425454185,159.766464767,4.58034366668,24.9909,130.1952211
 07/15  22:00:00,361.566976953,37.2943689041,120.868045668,0.0,87.0357390804,65.871452062,209.487300768,5.38767927323,16.6606,187.439021495
 07/15  23:00:00,286.414968152,36.8334932772,119.720044715,0.0,42.6918050922,48.4199368926,123.732004158,6.92000191456,8.3303,108.481702244
 07/15  24:00:00,269.515476058,34.8993680411,144.967441895,0.0,27.7269238854,30.610668775,64.1814172516,0.0,3.33212,60.8492972516
 07/16  01:00:00,293.916291437,34.0745831587,160.481572492,0.0,34.4311606118,33.1021868926,52.0222007591,0.0,3.33212,48.6900807591
 07/16  02:00:00,276.607308696,34.8993680411,159.84046807,0.0,19.466279405,30.610668775,56.4332655056,0.0,3.33212,53.1011455056
 07/16  03:00:00,276.002830519,34.0745831587,160.097054393,0.0,19.466279405,30.610668775,51.4070501336,0.0,3.33212,48.0749301336
 07/16  04:00:00,283.83789984,34.8993680411,160.370984592,0.0,19.466279405,30.610668775,64.1757264643,0.0,3.33212,60.8436064643
 07/16  05:00:00,293.97370974,34.0745831587,159.146884445,0.0,19.466279405,30.610668775,88.7500670352,0.0,8.3303,80.4197670352
 07/16  06:00:00,355.936506992,34.8993680411,157.153629905,0.0,42.6918050922,54.3732441037,125.51774222,0.0362471347931,16.6606,108.820895086
 07/16  07:00:00,365.399676104,36.3524559044,121.022281596,0.0,49.3960418185,88.5934452969,225.137932842,12.446306432,24.9909,187.700726411
 07/16  08:00:00,395.860920058,36.1939591624,119.341976159,0.0,57.6566862989,112.030105488,314.615341752,3.65676139084,33.3212,277.637380361
 07/16  09:00:00,342.215054441,37.5705171102,120.360027534,0.0,50.9524495726,81.1684271793,264.062805541,0.0,66.8089,197.253905541
 07/16  10:00:00,295.914356708,37.6161742212,119.014649587,0.0,42.6918050922,68.9656133826,237.302991687,0.0,83.4695,153.833491687
 07/16  11:00:00,287.885728253,36.6053387536,116.214535633,0.0,38.286128036,68.9656133826,206.469899985,0.0,83.4695,123.000399985
 07/16  12:00:00,288.155890562,36.4938337236,118.412662862,0.0,38.286128036,68.9656133826,173.116983765,0.0,83.4695,89.6474837654
 07/16  13:00:00,268.846728828,36.4286417493,118.087144982,0.0,31.5818913096,56.727595265,167.101185186,0.0,75.1392,91.961985186
 07/16  14:00:00,269.415832091,36.4386063176,118.383692968,0.0,31.5818913096,56.727595265,160.609485795,0.0,66.8089,93.800585795
 07/16  15:00:00,271.317897103,36.6086397177,119.566458543,0.0,31.5818913096,56.727595265,162.674023937,0.0,75.1392,87.5348239372
 07/16  16:00:00,301.301150072,36.5534019281,119.720044715,0.0,31.5818913096,61.661095265,158.796503782,0.0,91.7998,66.9967037823
 07/16  17:00:00,328.387356675,35.9760856497,119.720044715,0.0,31.5818913096,70.9729253606,135.192296551,4.68245802463,49.9818,80.5280385259
 07/16  18:00:00,389.28864434,35.911499375,119.191067484,0.0,80.3315023541,83.7685254822,150.948394108,6.46453760782,49.9818,94.5020565007
 07/16  19:00:00,392.627075188,35.9933450046,118.187460488,0.0,102.000620287,77.6748002752,171.704156208,8.31190138258,33.3212,130.071054825
 07/16  20:00:00,427.103585263,35.9034782036,119.452564306,0.0,108.704857014,91.4735406516,165.16748424,8.47827991298,33.3212,123.368004327
 07/16  21:00:00,402.182412471,36.0219805493,120.923262447,0.0,95.2963835608,89.1510273009,163.944533928,8.8797661893,24.9909,130.073867738
 07/16  22:00:00,350.775336665,36.1006569873,121.577942503,0.0,80.3315023541,63.3799339444,214.385284392,10.6516310722,16.6606,187.07305332
 07/16  23:00:00,291.685232831,36.0788576711,125.804694729,0.0,42.6918050922,48.4199368926,125.735290692,11.3023374375,8.3303,106.102653255
 07/16  24:00:00,286.820766463,34.8993680411,152.587493414,0.0,34.4311606118,33.1021868926,66.584070443,0.0,3.33212,63.251950443
 07/17  01:00:00,270.716625466,34.0745831587,156.150711738,0.0,19.418418834,29.3649097162,51.2523181044,0.0,3.33212,47.9201981044
 07/17  02:00:00,262.686698302,34.8993680411,155.217421634,0.0,12.7620426787,28.1191506574,51.2838301313,0.0329656663161,3.33212,47.9187444649
 07/17  03:00:00,261.189257157,34.0745831587,154.575739897,0.0,12.7620426787,28.1191506574,51.2995253345,0.0461521594869,3.33212,47.921253175
 07/17  04:00:00,268.341329077,34.8993680411,154.197427718,0.0,12.7620426787,28.1191506574,64.3385535261,0.16647953069,3.33212,60.8399539955
 07/17  05:00:00,293.431311064,34.0745831587,152.591568303,0.0,25.5240853573,30.610668775,116.84528768,0.135163936957,8.3303,108.379823743
 07/17  06:00:00,382.487430238,34.8993680411,151.506233515,0.0,51.0481707146,78.1489452969,204.519347187,0.2142885358,16.6606,187.644458652
 07/17  07:00:00,411.829843269,35.8889189567,131.288984922,0.0,64.3609230253,109.708623606,287.53264472,15.7877731173,24.9909,246.753971603
 07/17  08:00:00,365.096032432,35.9118858155,126.933508781,0.0,51.0481707146,80.7689615957,241.026067149,5.66392910701,33.3212,202.040938042
 07/17  09:00:00,334.427921139,36.3078735152,124.626930684,0.0,51.0481707146,71.0224615957,215.9064216,0.0,66.8089,149.0975216
 07/17  10:00:00,286.237578771,36.3834893521,125.921522581,0.0,32.1804615127,65.7244621605,206.24132927,0.0,83.4695,122.77182927
 07/17  11:00:00,289.951884905,36.5598854004,128.685734193,0.0,32.1804615127,65.7244621605,177.490892876,0.0,83.4695,94.021392876
 07/17  12:00:00,302.301560651,36.7297986646,140.177482976,0.0,32.1804615127,65.7244621605,177.420655378,0.0,83.4695,93.9511553778
 07/17  13:00:00,300.602713391,36.6677603691,148.212245952,0.0,32.1804615127,55.9779621605,162.760762785,0.0,75.1392,87.6215627849
 07/17  14:00:00,301.278936578,36.6771235004,148.861895351,0.0,32.1804615127,55.9779621605,158.107619611,0.0,66.8089,91.2987196108
 07/17  15:00:00,296.75949847,36.7970027018,144.224344674,0.0,32.1804615127,55.9779621605,165.196239515,0.0,75.1392,90.0570395148
 07/17  16:00:00,322.729797807,37.254178915,140.491534909,0.0,32.1804615127,60.9114621605,155.548897252,0.0,91.7998,63.7490972516
 07/17  17:00:00,358.94262137,36.6201881798,142.318255341,0.0,32.1804615127,77.5397301883,151.410375045,3.71294186055,49.9818,97.7156331847
 07/17  18:00:00,408.653617338,36.7771563025,137.964598152,0.0,77.122965704,86.2600435998,227.106911483,6.17835753662,49.9818,170.946753946
 07/17  19:00:00,413.087917831,36.8575321678,134.560549405,0.0,102.647051061,80.1663183927,170.490411273,6.90603888729,33.3212,130.263172385
 07/17  20:00:00,449.048353617,36.7662346054,131.664047593,0.0,115.40909374,92.7192997104,164.365223538,7.48529906256,33.3212,123.558724475
 07/17  21:00:00,418.474281327,36.5905943242,123.191420409,0.0,102.647051061,94.1340635361,219.941364372,7.12150156555,24.9909,187.828962806
 07/17  22:00:00,349.533918587,36.5671528247,120.469212689,0.0,77.122965704,65.871452062,169.524997143,7.582429755,16.6606,145.281967388
 07/17  23:00:00,285.178673255,36.53599366,123.767535503,0.0,38.286128036,48.4199368926,98.2254302719,9.5446548244,8.3303,80.3504754475
 07/17  24:00:00,276.491774193,34.8993680411,153.674896612,0.0,25.5240853573,30.610668775,64.1711917732,0.0,3.33212,60.8390717732
 07/18  01:00:00,271.557828728,34.0745831587,156.973142466,0.0,19.418418834,29.3649097162,51.2491421545,0.0,3.33212,47.9170221545
 07/18  02:00:00,263.338450504,34.8993680411,155.849023466,0.0,12.7620426787,28.1191506574,51.2487259378,0.0,3.33212,47.9166059378
 07/18  03:00:00,262.701405131,34.0745831587,156.063056575,0.0,12.7620426787,28.1191506574,51.2491226492,0.0,3.33212,47.9170026492
 07/18  04:00:00,270.373271863,34.8993680411,155.337185405,0.0,12.7620426787,28.1191506574,64.1756642893,0.00824347706722,3.33212,60.8353008122
 07/18  05:00:00,295.644369695,34.0745831587,153.893234448,0.0,25.5240853573,30.610668775,116.718322295,0.0214330798919,8.3303,108.366589215
 07/18  06:00:00,385.070048982,34.8993680411,153.063745668,0.0,51.0481707146,78.1489452969,204.385081187,0.125302153704,16.6606,187.599179034
 07/18  07:00:00,404.585504007,35.9693796693,123.487384024,0.0,64.3609230253,109.708623606,285.901858042,14.2325036741,24.9909,246.678454368
 07/18  08:00:00,357.713102627,36.0004111435,118.366282551,0.0,51.0481707146,80.7689615957,234.020408358,3.54164995112,33.3212,197.157558407
 07/18  09:00:00,331.404433737,36.7110778187,120.516016198,0.0,51.0481707146,71.0224615957,220.460598478,0.0,66.8089,153.651698478
 07/18  10:00:00,285.829038495,37.2947291039,123.053012312,0.0,32.1804615127,65.7244621605,206.243990651,0.0,83.4695,122.774490651
 07/18  11:00:00,288.498754425,37.1446124072,125.210530917,0.0,32.1804615127,65.7244621605,177.482960142,0.0,83.4695,94.0134601416
 07/18  12:00:00,289.949513676,37.201405262,127.311147726,0.0,32.1804615127,65.7244621605,171.131219745,0.0,83.4695,87.6617197451
 07/18  13:00:00,281.359031093,36.8789152488,128.750524802,0.0,32.1804615127,55.9779621605,168.996345714,0.0,75.1392,93.8571457141
 07/18  14:00:00,281.588004708,36.7465158349,129.150995599,0.0,32.1804615127,55.9779621605,154.330943886,0.0,66.8089,87.5220438862
 07/18  15:00:00,281.196119508,36.9747326378,128.590374667,0.0,32.1804615127,55.9779621605,168.922296899,0.0,75.1392,93.7830968986
 07/18  16:00:00,311.287699572,38.1169239942,128.190094791,0.0,32.1804615127,60.9114621605,152.712354398,0.0,91.7998,60.9125543985
 07/18  17:00:00,344.808164636,37.2882833613,127.518506585,0.0,32.1804615127,77.5397301883,146.583026434,2.19951405535,49.9818,94.4017123788
 07/18  18:00:00,397.64676365,37.2558312493,126.481212248,0.0,77.122965704,86.2600435998,232.817462031,5.14114731985,49.9818,177.694514711
 07/18  19:00:00,402.377682175,37.0787016498,124.200508755,0.0,102.647051061,80.1663183927,163.717279484,6.68330529036,33.3212,123.712774193
 07/18  20:00:00,438.209764131,36.8070636455,121.022528915,0.0,115.40909374,92.7192997104,169.905751776,6.55327187667,33.3212,130.031279899
 07/18  21:00:00,414.874915204,36.7648051356,118.561933114,0.0,102.647051061,94.1340635361,219.461153104,6.71189597272,24.9909,187.758357132
 07/18  22:00:00,347.845635187,36.716481383,117.741660289,0.0,77.122965704,65.871452062,162.555456777,7.25833555003,16.6606,138.636521227
 07/18  23:00:00,279.089745545,36.4858527737,117.226337324,0.0,38.286128036,48.4199368926,96.565585511,7.91228233695,8.3303,80.3230031741
 07/18  24:00:00,271.5826374,34.8993680411,148.91644345,0.0,25.5240853573,30.610668775,70.2474953878,0.0,3.33212,66.9153753878
 07/19  01:00:00,271.359023338,34.0745831587,156.769896751,0.0,19.418418834,29.3649097162,45.2616490989,0.0,3.33212,41.9295290989
 07/19  02:00:00,263.516694818,34.8993680411,156.02092732,0.0,12.7620426787,28.1191506574,51.2487559124,0.0,3.33212,47.9166359124
 07/19  03:00:00,262.232923567,34.0745831587,155.59485804,0.0,12.7620426787,28.1191506574,51.2483070157,0.0,3.33212,47.9161870157
 07/19  04:00:00,268.467115599,34.8993680411,154.298099414,0.0,12.7620426787,28.1191506574,70.2456987686,0.00165032912072,3.33212,66.9119284395
 07/19  05:00:00,293.865378267,34.0745831587,153.001164992,0.0,25.5240853573,30.610668775,116.697423782,0.0132026452104,8.3303,108.353921137
 07/19  06:00:00,383.397009474,34.8993680411,152.382430873,0.0,51.0481707146,78.1489452969,201.754499021,0.0990204955621,16.6606,184.994878526
 07/19  07:00:00,404.744953073,36.0147440189,124.650420268,0.0,64.3609230253,109.708623606,288.461941637,14.1184551398,24.9909,249.352586497
 07/19  08:00:00,356.572131449,36.0120967044,118.519382355,0.0,51.0481707146,80.7689615957,233.913397706,3.46266342862,33.3212,197.129534277
 07/19  09:00:00,332.644971585,36.9100019281,121.546508766,0.0,51.0481707146,71.0224615957,220.444200241,0.0,66.8089,153.635300241
 07/19  10:00:00,287.925376839,37.6873623801,124.737031581,0.0,32.1804615127,65.7244621605,199.759951156,0.0,83.4695,116.290451156
 07/19  11:00:00,291.718100092,37.6756851982,127.870905493,0.0,32.1804615127,65.7244621605,177.469525636,0.0,83.4695,94.0000256359
 07/19  12:00:00,293.615785991,38.3224499094,129.824122722,0.0,32.1804615127,65.7244621605,177.394097204,0.0,83.4695,93.9245972042
 07/19  13:00:00,284.686710481,38.0532002232,130.865814938,0.0,32.1804615127,55.9779621605,162.727691297,0.0,75.1392,87.5884912965
 07/19  14:00:00,284.03076836,38.2352016056,130.032472733,0.0,32.1804615127,55.9779621605,160.590609079,0.0,66.8089,93.7817090788
 07/19  15:00:00,283.76065064,39.4112961812,128.590374667,0.0,32.1804615127,55.9779621605,162.662434312,0.0,75.1392,87.5232343117
 07/19  16:00:00,312.406653506,39.2198531073,128.190094791,0.0,32.1804615127,60.9114621605,158.780494968,0.0,91.7998,66.9806949681
 07/19  17:00:00,345.577505225,37.3781639535,128.190094791,0.0,32.1804615127,77.5397301883,146.11395881,1.80578657155,49.9818,94.3263722383
 07/19  18:00:00,398.306481643,37.4324237772,126.95997539,0.0,77.122965704,86.2600435998,225.032150834,4.18095067354,49.9818,170.86940016
 07/19  19:00:00,403.454918991,37.5298915038,124.200508755,0.0,102.647051061,80.1663183927,168.64504135,5.1051334176,33.3212,130.218707933
 07/19  20:00:00,439.208006603,37.2305137191,121.022528915,0.0,115.40909374,92.7192997104,163.172014879,6.34299192104,33.3212,123.507822958
 07/19  21:00:00,415.813938992,37.2680608068,118.561933114,0.0,102.647051061,94.1340635361,219.717652998,6.98703198804,24.9909,187.73972101
 07/19  22:00:00,347.717702953,37.1010101744,117.226337324,0.0,77.122965704,65.871452062,170.206505116,8.31579794079,16.6606,145.230107175
 07/19  23:00:00,278.225742757,36.6028795484,116.250496521,0.0,38.286128036,48.4199368926,91.6751329705,9.19943229885,8.3303,74.1454006717
 07/19  24:00:00,269.357846338,34.8993680411,146.742820325,0.0,25.5240853573,30.610668775,70.2453681927,0.0,3.33212,66.9132481927
 07/20  01:00:00,270.605241436,34.0745831587,156.017119959,0.0,19.418418834,29.3649097162,51.2461053427,0.0,3.33212,47.9139853427
 07/20  02:00:00,262.467897764,34.8993680411,154.973125995,0.0,12.7620426787,28.1191506574,51.2448767612,0.0,3.33212,47.9127567612
 07/20  03:00:00,261.476461509,34.0745831587,154.839570578,0.0,12.7620426787,28.1191506574,45.2597427534,0.0,3.33212,41.9276227534
 07/20  04:00:00,268.144011752,34.8993680411,153.967805423,0.0,12.7620426787,28.1191506574,70.2418151578,0.0,3.33212,66.9096951578
 07/20  05:00:00,295.197275964,34.0745831587,154.313048573,0.0,25.5240853573,30.610668775,116.682323949,0.00825117965725,8.3303,108.343772769
 07/20  06:00:00,384.299892678,34.8993680411,153.268159897,0.0,51.0481707146,78.1489452969,204.256101096,0.0742609796919,16.6606,187.521240116
 07/20  07:00:00,402.874976403,35.9557684941,123.125400295,0.0,64.3609230253,109.708623606,285.345542534,13.8228059806,24.9909,246.531836554
 07/20  08:00:00,357.441748884,35.9344877486,119.227884863,0.0,51.0481707146,80.7689615957,233.5202602,3.11642841587,33.3212,197.082631784
 07/20  09:00:00,334.147716071,36.7349638206,123.212927596,0.0,51.0481707146,71.0224615957,220.417140714,0.0,66.8089,153.608240714
 07/20  10:00:00,290.593141907,38.2409430898,126.833147116,0.0,32.1804615127,65.7244621605,205.589874097,0.0,83.4695,122.120374097
 07/20  11:00:00,293.660315966,39.2818115408,128.190094791,0.0,32.1804615127,65.7244621605,171.81353559,0.0,83.4695,88.34403559
 07/20  12:00:00,295.990970898,39.8383666489,130.657029457,0.0,32.1804615127,65.7244621605,177.383779122,0.0,83.4695,93.9142791224
 07/20  13:00:00,286.422335914,38.8871203716,131.746482908,0.0,32.1804615127,55.9779621605,162.718116444,0.0,75.1392,87.5789164441
 07/20  14:00:00,287.541534019,38.4634707602,133.290083024,0.0,32.1804615127,55.9779621605,160.57942016,0.0,66.8089,93.7705201595
 07/20  15:00:00,287.437780158,38.9597037149,132.694087059,0.0,32.1804615127,55.9779621605,162.650561946,0.0,75.1392,87.5113619459
 07/20  16:00:00,315.79249238,38.8324547679,131.93846924,0.0,32.1804615127,60.9114621605,158.781564611,0.0,91.7998,66.9817646113
 07/20  17:00:00,348.103698548,37.5616419189,130.513072093,0.0,32.1804615127,77.5397301883,145.509863125,1.20385734694,49.9818,94.3242057777
 07/20  18:00:00,399.400492751,37.5556758192,127.918462707,0.0,77.122965704,86.2600435998,224.29294239,3.4715300248,49.9818,170.839612365
 07/20  19:00:00,404.385037811,37.3865803662,125.259017326,0.0,102.647051061,80.1663183927,169.110251142,5.5829348933,33.3212,130.206116249
 07/20  20:00:00,440.395045047,37.2889511985,122.135062725,0.0,115.40909374,92.7192997104,163.158859938,6.34208362066,33.3212,123.495576317
 07/20  21:00:00,417.77203824,37.5905343781,120.176878389,0.0,102.647051061,94.1340635361,218.864511288,6.16896102049,24.9909,187.704650267
 07/20  22:00:00,350.18778137,37.5876881142,119.191067484,0.0,77.122965704,65.871452062,168.683332957,6.81197045906,16.6606,145.210762498
 07/20  23:00:00,281.178718599,36.9656734101,118.814592669,0.0,38.286128036,48.4199368926,91.3173408259,8.84888520882,8.3303,74.1381556171
 07/20  24:00:00,267.565583619,34.8993680411,145.154577576,0.0,25.5240853573,30.610668775,70.2412256565,0.0,3.33212,66.9091056565
 07/21  01:00:00,272.698870032,34.0745831587,158.088940142,0.0,19.418418834,29.3649097162,51.2434305889,0.0,3.33212,47.9113105889
 07/21  02:00:00,264.749738945,34.8993680411,157.236882682,0.0,12.7620426787,28.1191506574,51.2440270313,0.0,3.33212,47.9119070313
 07/21  03:00:00,264.138764172,34.0745831587,157.478061367,0.0,12.7620426787,28.1191506574,45.2577283028,0.0,3.33212,41.9256083028
 07/21  04:00:00,271.489883013,34.8993680411,156.396430398,0.0,12.7620426787,28.1191506574,70.2428685695,0.0049479947623,3.33212,66.9058005748
 07/21  05:00:00,298.507932393,34.0745831587,156.676179679,0.0,25.5240853573,30.610668775,116.681053455,0.0164933371386,8.3303,108.334260118
 07/21  06:00:00,385.608525049,34.8993680411,153.539797679,0.0,51.0481707146,78.1489452969,204.240512667,0.090713909412,16.6606,187.489198757
 07/21  07:00:00,400.970889295,36.2011413704,119.011717732,0.0,64.3609230253,109.708623606,284.710242406,13.2669289226,24.9909,246.452413483
 07/21  08:00:00,359.037133907,36.5357002144,119.102984943,0.0,51.0481707146,80.7689615957,232.812121552,2.43877155585,33.3212,197.052149996
 07/21  09:00:00,333.284367133,38.0315273872,121.050521251,0.0,51.0481707146,71.0224615957,220.390071761,0.0,66.8089,153.581171761
