Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  10:00:00,287.088257882,37.9879898734,123.602882041,0.0,32.1804615127,65.7244621605,199.745487121,0.0,83.4695,116.275987121
 07/21  11:00:00,291.40433955,38.4005449663,126.833147116,0.0,32.1804615127,65.7244621605,177.456827855,0.0,83.4695,93.987327855
 07/21  12:00:00,292.851456248,39.1918319252,128.190094791,0.0,32.1804615127,65.7244621605,177.379930095,0.0,83.4695,93.9104300951
 07/21  13:00:00,274.438814312,37.8805306359,120.864699147,0.0,32.1804615127,55.9779621605,162.71318949,0.0,75.1392,87.5739894898
 07/21  14:00:00,273.955961611,37.2082962496,121.067254912,0.0,32.1804615127,55.9779621605,160.57403658,0.0,66.8089,93.7651365804
 07/21  15:00:00,282.870413252,39.735522936,127.392392514,0.0,32.1804615127,55.9779621605,162.64566389,0.0,75.1392,87.5064638895
 07/21  16:00:00,308.480203022,40.448914543,123.067013947,0.0,32.1804615127,60.9114621605,156.310966858,0.0,91.7998,64.5111668581
 07/21  17:00:00,334.167845882,36.5880387788,117.669956918,0.0,32.1804615127,77.5397301883,150.049752872,3.22192495558,49.9818,96.8460279161
 07/21  18:00:00,387.943692402,36.4778012432,117.995743959,0.0,77.122965704,86.2600435998,225.815480178,5.02775084108,49.9818,170.805929337
 07/21  19:00:00,396.559458953,36.6978440176,118.814592669,0.0,102.647051061,80.1663183927,170.001307918,6.4854055725,33.3212,130.194702346
 07/21  20:00:00,435.159484447,36.6170115968,118.187460488,0.0,115.40909374,92.7192997104,163.938501439,7.14118092072,33.3212,123.476120518
 07/21  21:00:00,413.997716867,36.7113787926,117.741660289,0.0,102.647051061,94.1340635361,220.791292265,8.16558374949,24.9909,187.634808516
 07/21  22:00:00,347.246720417,36.6325148357,117.226337324,0.0,77.122965704,65.871452062,166.28019862,8.9012168558,16.6606,140.718381765
 07/21  23:00:00,278.612685968,36.3800503318,116.859870426,0.0,38.286128036,48.4199368926,95.6500654569,9.01026572199,8.3303,78.3094997349
 07/21  24:00:00,269.624476684,34.8993680411,147.01592218,0.0,25.5240853573,30.610668775,69.829093602,0.0,3.33212,66.496973602
 07/22  01:00:00,279.235676444,34.0745831587,155.088044697,0.0,27.7269238854,30.610668775,45.6570374039,0.0,3.33212,42.3249174039
 07/22  02:00:00,261.730461143,34.8993680411,154.249259384,0.0,12.7620426787,28.1191506574,51.2417040103,0.0,3.33212,47.9095840103
 07/22  03:00:00,261.426579129,34.0745831587,154.798187187,0.0,12.7620426787,28.1191506574,51.2424264522,0.0,3.33212,47.9103064522
 07/22  04:00:00,269.462774554,34.8993680411,155.283141836,0.0,12.7620426787,28.1191506574,65.1328591933,0.0363081093363,3.33212,61.764431084
 07/22  05:00:00,280.919218351,34.0745831587,155.3720524,0.0,12.7620426787,28.1191506574,87.7454229243,0.0478609304462,8.3303,79.3672619938
 07/22  06:00:00,353.466880749,34.8993680411,154.722477887,0.0,42.6918050922,54.3732441037,125.778751182,0.155137210432,16.6606,108.963013971
 07/22  07:00:00,354.969710027,35.9651677667,120.444335834,0.0,42.6918050922,86.1019271793,226.446957667,14.3969103499,24.9909,187.059147317
 07/22  08:00:00,395.508826649,36.0474378134,119.153246034,0.0,57.6566862989,112.030105488,311.410731757,4.22999492899,33.3212,273.859536828
 07/22  09:00:00,351.757193875,36.8886639472,121.357903626,0.0,57.6566862989,83.6599452969,264.893596151,0.0,66.8089,198.084696151
 07/22  10:00:00,299.366040852,37.6641061718,122.396462467,0.0,42.6918050922,68.9656133826,231.972830088,0.0,83.4695,148.503330088
 07/22  11:00:00,292.383762039,37.921945415,123.521993731,0.0,34.9340096728,67.7198543238,206.388165203,0.0,83.4695,122.918665203
 07/22  12:00:00,294.623828974,38.6573754882,125.766681974,0.0,34.9340096728,67.7198543238,177.511758099,0.0,83.4695,94.0422580991
 07/22  13:00:00,286.44857405,38.4612386556,127.48647314,0.0,34.9340096728,57.9733543238,169.120876823,0.0,75.1392,93.9816768234
 07/22  14:00:00,286.924244998,38.3828576138,128.030089804,0.0,34.9340096728,57.9733543238,154.449354727,0.0,66.8089,87.6404547269
 07/22  15:00:00,285.896426946,38.4453875194,126.95997539,0.0,34.9340096728,57.9733543238,169.041477305,0.0,75.1392,93.9022773052
 07/22  16:00:00,313.962086788,38.1543514053,126.083060775,0.0,34.9340096728,62.9068543238,158.823346173,0.0,91.7998,67.0235461726
 07/22  17:00:00,332.85658544,36.7414663836,118.874193637,0.0,34.9340096728,72.2186844194,133.889646633,3.41850412445,49.9818,80.4893425089
 07/22  18:00:00,395.081310403,36.3364534234,116.610634576,0.0,87.0357390804,86.2600435998,149.711886911,5.2008887789,49.9818,94.5291981324
 07/22  19:00:00,391.368324972,36.2088235226,116.859870426,0.0,102.000620287,77.6748002752,169.131694461,5.73464277214,33.3212,130.075851689
 07/22  20:00:00,416.122078029,36.2126854684,116.250496521,0.0,102.000620287,88.9820225341,164.637518623,7.84851027175,33.3212,123.467808351
 07/22  21:00:00,408.726065026,36.242358402,115.817744827,0.0,102.000620287,91.6425454185,163.083982138,8.01549022971,24.9909,130.077591909
 07/22  22:00:00,354.478405873,36.0603862274,115.318414279,0.0,87.0357390804,65.871452062,208.473842427,8.81790408678,16.6606,182.99533834
 07/22  23:00:00,283.736324393,35.8572990795,119.608485023,0.0,42.6918050922,48.4199368926,128.367406521,7.83828170555,8.3303,112.198824815
 07/22  24:00:00,274.568120127,34.8993680411,149.657012302,0.0,27.7269238854,30.610668775,64.1548260218,0.0,3.33212,60.8227060218
 07/23  01:00:00,289.204560849,34.0745831587,155.827322239,0.0,34.4311606118,33.1021868926,51.2774237407,0.0,3.33212,47.9453037407
 07/23  02:00:00,272.253640894,34.8993680411,155.541041363,0.0,19.466279405,30.610668775,51.2818576939,0.00495683311325,3.33212,47.9447808608
 07/23  03:00:00,271.565677364,34.0745831587,155.705601109,0.0,19.466279405,30.610668775,51.2944763055,0.0181750805642,3.33212,47.9441812249
 07/23  04:00:00,278.423374361,34.8993680411,155.031278345,0.0,19.466279405,30.610668775,64.2587027733,0.105746700873,3.33212,60.8208360724
 07/23  05:00:00,289.999983488,34.0745831587,155.234604707,0.0,19.466279405,30.610668775,88.8135058651,0.100791007163,8.3303,80.3824148579
 07/23  06:00:00,353.733471721,34.8993680411,154.994597063,0.0,42.6918050922,54.3732441037,126.359060858,0.234632555749,16.6606,109.463828302
 07/23  07:00:00,366.105896763,36.0895728563,122.355758654,0.0,49.3960418185,88.5934452969,226.84432606,15.1892688239,24.9909,186.664157237
 07/23  08:00:00,393.560175348,35.9280758003,117.373302301,0.0,57.6566862989,112.030105488,311.81346194,5.07929053101,33.3212,273.412971409
 07/23  09:00:00,339.672464109,36.5257588304,118.891663852,0.0,50.9524495726,81.1684271793,267.095253889,0.0,66.8089,200.286353889
 07/23  10:00:00,297.133142725,36.950929406,120.897350359,0.0,42.6918050922,68.9656133826,230.468232487,0.0,83.4695,146.998732487
 07/23  11:00:00,295.507773738,36.9135071385,123.053012312,0.0,38.286128036,68.9656133826,206.372454191,0.0,83.4695,122.902954191
 07/23  12:00:00,296.35248622,37.577117198,123.993243038,0.0,38.286128036,68.9656133826,177.37084158,0.0,83.4695,93.9013415799
 07/23  13:00:00,271.708751888,36.8144402683,119.163046384,0.0,31.5818913096,56.727595265,168.310159714,0.0,75.1392,93.170959714
 07/23  14:00:00,271.096424837,36.4308247507,119.920723636,0.0,31.5818913096,56.727595265,155.028431025,0.0,66.8089,88.2195310252
 07/23  15:00:00,273.850290835,36.7868686068,121.357903626,0.0,31.5818913096,56.727595265,162.6494066,0.0,75.1392,87.5102066001
 07/23  16:00:00,302.476296269,36.8722550055,120.560026943,0.0,31.5818913096,61.661095265,158.77175848,0.0,91.7998,66.9719584799
 07/23  17:00:00,328.060398311,36.1522756983,119.191067484,0.0,31.5818913096,70.9729253606,135.356295614,4.88805780122,49.9818,80.4864378125
 07/23  18:00:00,389.188876547,35.9850461273,118.814592669,0.0,80.3315023541,83.7685254822,152.455811929,8.02825721174,49.9818,94.4457547172
 07/23  19:00:00,391.359231982,35.9561201993,117.055502454,0.0,102.000620287,77.6748002752,171.694154093,8.40532003565,33.3212,129.967634058
 07/23  20:00:00,424.676360406,35.8562001203,116.708621899,0.0,108.704857014,91.4735406516,164.578468049,8.00249997348,33.3212,123.254768075
 07/23  21:00:00,399.045644914,36.0032697859,117.541365598,0.0,95.2963835608,89.1510273009,160.980296343,9.24349755709,24.9909,126.745898786
 07/23  22:00:00,345.921106354,36.0264568114,117.55454436,0.0,80.3315023541,63.3799339444,211.176048467,10.8874564136,16.6606,183.627992053
 07/23  23:00:00,284.344558953,36.0364716021,119.216328642,0.0,42.6918050922,48.4199368926,128.29377156,11.729118051,8.3303,108.234353509
 07/23  24:00:00,285.312526252,34.5694540881,151.430226228,0.0,34.4311606118,33.1021868926,65.3088729365,0.0,3.33212,61.9767529365
 07/24  01:00:00,268.939203915,34.0745831587,154.385033994,0.0,19.418418834,29.3649097162,50.1481595908,0.00165089649977,3.33212,46.8143886943
 07/24  02:00:00,261.513962882,34.8993680411,154.05135788,0.0,12.7620426787,28.1191506574,51.2945331795,0.0544797718605,3.33212,47.9079334076
 07/24  03:00:00,260.730668462,34.0745831587,154.11991169,0.0,12.7620426787,28.1191506574,51.2988416661,0.0594328800018,3.33212,47.9072887861
 07/24  04:00:00,268.254692787,34.8993680411,154.106697417,0.0,12.7620426787,28.1191506574,64.3550518957,0.204716313232,3.33212,60.8182155824
 07/24  05:00:00,294.777499149,34.0745831587,153.920483306,0.0,25.5240853573,30.610668775,116.768707728,0.125473568996,8.3303,108.312934159
 07/24  06:00:00,384.716331407,34.8993680411,153.699004528,0.0,51.0481707146,78.1489452969,204.330038893,0.241046129614,16.6606,187.428392764
 07/24  07:00:00,404.904004932,35.847801253,124.570283926,0.0,64.3609230253,109.708623606,287.409486569,16.0771373544,24.9909,246.341449215
 07/24  08:00:00,356.43596105,35.8111840392,119.435316417,0.0,51.0481707146,80.7689615957,235.854239049,5.55665281186,33.3212,196.976386237
 07/24  09:00:00,328.875489522,36.3465917405,118.519382355,0.0,51.0481707146,71.0224615957,220.372379926,0.0,66.8089,153.563479926
 07/24  10:00:00,283.882660812,36.8756642319,121.546508766,0.0,32.1804615127,65.7244621605,206.18776216,0.0,83.4695,122.71826216
 07/24  11:00:00,288.146914783,37.2655738173,124.737031581,0.0,32.1804615127,65.7244621605,175.154673011,0.0,83.4695,91.6851730114
 07/24  12:00:00,289.32205737,37.8007561564,126.083060775,0.0,32.1804615127,65.7244621605,173.382006639,0.0,83.4695,89.912506639
 07/24  13:00:00,280.331821216,37.956055903,126.64057394,0.0,32.1804615127,55.9779621605,168.962040346,0.0,75.1392,93.8228403456
 07/24  14:00:00,278.529803875,37.5407823705,125.259017326,0.0,32.1804615127,55.9779621605,154.302157207,0.0,66.8089,87.4932572075
 07/24  15:00:00,275.38791519,37.566266067,122.135062725,0.0,32.1804615127,55.9779621605,162.637593196,0.0,75.1392,87.498393196
 07/24  16:00:00,302.519939768,37.9528415664,119.646078784,0.0,32.1804615127,60.9114621605,158.769788844,0.0,91.7998,66.9699888437
 07/24  17:00:00,338.136221756,37.0220053763,121.163533618,0.0,32.1804615127,77.5397301883,146.837963689,2.54612067098,49.9818,94.3100430176
 07/24  18:00:00,395.08225468,38.3276616617,122.863923818,0.0,77.122965704,86.2600435998,221.956220862,1.20923248284,49.9818,170.76518838
 07/24  19:00:00,401.452189199,38.0815238696,121.6680914,0.0,102.647051061,80.1663183927,166.471655108,2.9927101302,33.3212,130.157744978
 07/24  20:00:00,437.818670909,37.2293354229,119.646078784,0.0,115.40909374,92.7192997104,162.815777741,6.04301333605,33.3212,123.451564405
 07/24  21:00:00,414.48445141,36.838528189,117.669956918,0.0,102.647051061,94.1340635361,221.265906318,8.68129239444,24.9909,187.593713924
 07/24  22:00:00,346.234712625,36.6027325439,116.250496521,0.0,77.122965704,65.871452062,171.494950478,9.67127514431,16.6606,145.163075333
 07/24  23:00:00,276.078364248,36.2460488411,114.859858554,0.0,38.286128036,48.4199368926,91.4891730625,9.04640352307,8.3303,74.1124695395
 07/24  24:00:00,272.226574423,34.4044971117,149.994443979,0.0,25.5240853573,30.610668775,70.2303840785,0.0,3.33212,66.8982640785
 07/25  01:00:00,268.518222492,34.0745831587,153.952884376,0.0,19.418418834,29.3649097162,45.253459798,0.0,3.33212,41.921339798
 07/25  02:00:00,261.248504922,34.8993680411,153.772177112,0.0,12.7620426787,28.1191506574,51.2388167246,0.0,3.33212,47.9066967246
 07/25  03:00:00,261.355971525,34.0738175232,154.728933017,0.0,12.7620426787,28.1191506574,51.2390236128,0.0,3.33212,47.9069036128
 07/25  04:00:00,269.444769578,34.8944345312,154.428440453,0.0,12.7620426787,28.1191506574,64.1832016581,0.0346410500084,3.33212,60.8164406081
 07/25  05:00:00,295.511727337,34.0652546104,153.774742092,0.0,25.5240853573,30.610668775,116.684892233,0.0445387047406,8.3303,108.310053528
 07/25  06:00:00,386.857290162,34.8939720133,152.080982961,0.0,51.0481707146,78.1489452969,204.230059106,0.15341280878,16.6606,187.416046297
 07/25  07:00:00,402.437055409,35.8976427259,121.447319109,0.0,64.3609230253,109.708623606,286.051007127,14.744728849,24.9909,246.315378278
 07/25  08:00:00,355.624153633,35.8791405452,116.424184121,0.0,51.0481707146,80.7689615957,234.153077216,3.86438709041,33.3212,196.967490125
 07/25  09:00:00,331.209419992,36.7068487522,120.329328103,0.0,51.0481707146,71.0224615957,220.352504488,0.0,66.8089,153.543604488
 07/25  10:00:00,286.093789871,37.7402324531,122.863923818,0.0,32.1804615127,65.7244621605,206.181243473,0.0,83.4695,122.711743473
 07/25  11:00:00,287.521433433,37.3062107653,124.073037814,0.0,32.1804615127,65.7244621605,175.735083758,0.0,83.4695,92.2655837575
 07/25  12:00:00,288.184100826,37.1517741498,125.606488438,0.0,32.1804615127,65.7244621605,172.79735924,0.0,83.4695,89.3278592399
 07/25  13:00:00,276.443773251,37.0969843177,123.651811436,0.0,32.1804615127,55.9779621605,168.959212162,0.0,75.1392,93.8200121617
 07/25  14:00:00,272.49492685,37.3511961372,119.470781071,0.0,32.1804615127,55.9779621605,154.300012459,0.0,66.8089,87.491112459
 07/25  15:00:00,270.252414252,37.2762419936,117.329008999,0.0,32.1804615127,55.9779621605,162.6305985,0.0,75.1392,87.4913985001
 07/25  16:00:00,298.231402859,36.7209477236,117.048916817,0.0,32.1804615127,60.9114621605,158.769591754,0.0,91.7998,66.9697917541
 07/25  17:00:00,335.048275572,36.2226088985,120.177513763,0.0,32.1804615127,77.5397301883,148.475709112,4.18825962154,49.9818,94.3056494908
 07/25  18:00:00,390.998060994,36.551666572,120.592096268,0.0,77.122965704,86.2600435998,227.850410993,7.11738215706,49.9818,170.751228835
 07/25  19:00:00,398.697896254,37.062510674,120.560026943,0.0,102.647051061,80.1663183927,169.590690996,6.1201342547,33.3212,130.149356741
 07/25  20:00:00,436.015094452,37.081812583,118.561933114,0.0,115.40909374,92.7192997104,163.407524934,6.64324606681,33.3212,123.443078867
 07/25  21:00:00,413.910431763,37.1342143106,117.226337324,0.0,102.647051061,94.1340635361,219.892317931,7.32660126704,24.9909,187.574816664
 07/25  22:00:00,346.392308824,36.7550700194,116.250496521,0.0,77.122965704,65.871452062,170.339022912,9.84752482018,16.6606,143.830898092
 07/25  23:00:00,277.460111407,36.2751575398,115.817744827,0.0,38.286128036,48.4199368926,94.0306517231,10.3505297074,8.3303,75.3498220158
 07/25  24:00:00,272.002853827,34.2370548017,149.94983837,0.0,25.5240853573,30.610668775,69.1216029889,0.0,3.33212,65.7894829889
 07/26  01:00:00,269.648333406,34.0608069796,155.089812774,0.0,19.418418834,29.3649097162,46.3416138496,0.0,3.33212,43.0094938496
 07/26  02:00:00,261.569634221,34.8746588056,154.116820858,0.0,12.7620426787,28.1191506574,51.2402475334,0.0,3.33212,47.9081275334
 07/26  03:00:00,260.834137596,33.8847932047,154.395787144,0.0,12.7620426787,28.1191506574,51.2367441696,0.0,3.33212,47.9046241696
 07/26  04:00:00,267.414741773,34.5411072377,153.598402338,0.0,12.7620426787,28.1191506574,64.18207564,0.0346145943353,3.33212,60.8153410456
 07/26  05:00:00,294.848451943,33.8796774455,154.161538463,0.0,25.5240853573,30.610668775,116.680933463,0.0445046888631,8.3303,108.306128774
 07/26  06:00:00,387.088975731,34.708217066,153.449650401,0.0,51.0481707146,78.1489452969,204.232989203,0.166482482472,16.6606,187.405906721
 07/26  07:00:00,399.67976237,35.8317928837,119.793723536,0.0,64.3609230253,109.708623606,285.432437268,14.1542074454,24.9909,246.287329823
 07/26  08:00:00,355.755451596,35.9002154182,117.554977095,0.0,51.0481707146,80.7689615957,234.738180249,4.46423576965,33.3212,196.952744479
 07/26  09:00:00,331.685698872,36.9886747955,120.516016198,0.0,51.0481707146,71.0224615957,220.347188718,0.0,66.8089,153.538288718
 07/26  10:00:00,287.576055929,38.4678012973,123.602882041,0.0,32.1804615127,65.7244621605,206.180043355,0.0,83.4695,122.710543355
 07/26  11:00:00,289.623001113,38.5224246089,124.940430639,0.0,32.1804615127,65.7244621605,171.16302887,0.0,83.4695,87.6935288697
 07/26  12:00:00,289.743099851,38.5751859803,125.71773378,0.0,32.1804615127,65.7244621605,177.362457303,0.0,83.4695,93.8929573032
 07/26  13:00:00,280.621858611,38.1617738861,126.720243414,0.0,32.1804615127,55.9779621605,165.106452182,0.0,75.1392,89.9672521825
 07/26  14:00:00,274.407309912,37.1659410132,121.558783857,0.0,32.1804615127,55.9779621605,158.159212369,0.0,66.8089,91.3503123689
 07/26  15:00:00,272.777700504,36.670115212,120.707026532,0.0,32.1804615127,55.9779621605,162.634283786,0.0,75.1392,87.4950837856
 07/26  16:00:00,307.07469621,38.6039763079,123.521993731,0.0,32.1804615127,60.9114621605,158.772107501,0.0,91.7998,66.9723075013
 07/26  17:00:00,342.620221169,38.0867098208,124.545360557,0.0,32.1804615127,77.5397301883,144.540045221,0.26360695609,49.9818,94.2946382646
 07/26  18:00:00,396.195476988,38.5697877067,123.726953344,0.0,77.122965704,86.2600435998,221.760785771,1.03794693708,49.9818,170.741038834
 07/26  19:00:00,402.806223058,38.8858487206,122.209806033,0.0,102.647051061,80.1663183927,165.016890229,1.54039181823,33.3212,130.15529841
 07/26  20:00:00,439.577923056,38.0591405417,120.560026943,0.0,115.40909374,92.7192997104,160.309750277,3.55013983423,33.3212,123.438410443
 07/26  21:00:00,415.931644027,37.3809871072,118.561933114,0.0,102.647051061,94.1340635361,218.98171633,6.44108052071,24.9909,187.549735809
 07/26  22:00:00,347.431733055,36.8143692087,117.226337324,0.0,77.122965704,65.871452062,164.732667353,9.22550937231,16.6606,138.84655798
 07/26  23:00:00,278.639199209,36.4070633943,116.859870426,0.0,38.286128036,48.4199368926,97.2507151268,8.91423798019,8.3303,80.0061771466
 07/26  24:00:00,272.460821403,34.4044971117,150.236755206,0.0,25.5240853573,30.610668775,64.1473322696,0.0,3.33212,60.8152122696
 07/27  01:00:00,271.283769823,34.0745831587,156.693001852,0.0,19.418418834,29.3649097162,51.2372066559,0.0,3.33212,47.9050866559
 07/27  02:00:00,262.552165547,34.8976758881,155.057684309,0.0,12.7620426787,28.1191506574,51.2392307234,0.0,3.33212,47.9071107234
 07/27  03:00:00,262.111274701,34.0648225323,155.480463792,0.0,12.7620426787,28.1191506574,51.2373531013,0.0,3.33212,47.9052331013
 07/27  04:00:00,269.073849193,34.8828281206,154.901186252,0.0,12.7620426787,28.1191506574,64.1590699539,0.0115356561475,3.33212,60.8154142978
 07/27  05:00:00,296.836850694,34.0567837374,155.950804594,0.0,25.5240853573,30.610668775,116.662626416,0.0280152325346,8.3303,108.304311184
 07/27  06:00:00,387.86871908,34.8869161373,154.040981804,0.0,51.0481707146,78.1489452969,204.179920761,0.118653750568,16.6606,187.40066701
 07/27  07:00:00,400.272480208,35.9530395759,120.402372981,0.0,64.3609230253,109.708623606,285.129421245,13.8492759997,24.9909,246.289245245
 07/27  08:00:00,357.597847789,36.1245427537,119.153246034,0.0,51.0481707146,80.7689615957,234.816086498,4.55335297385,33.3212,196.941533524
 07/27  09:00:00,333.849918075,37.6369229569,122.008922106,0.0,51.0481707146,71.0224615957,220.352138502,0.0,66.8089,153.543238502
 07/27  10:00:00,287.224524543,38.2008054885,123.521993731,0.0,32.1804615127,65.7244621605,206.182550339,0.0,83.4695,122.713050339
 07/27  11:00:00,289.664556193,38.2959804728,125.210530917,0.0,32.1804615127,65.7244621605,171.164403598,0.0,83.4695,87.6949035981
 07/27  12:00:00,292.493554048,39.1555736938,127.870905493,0.0,32.1804615127,65.7244621605,177.357806969,0.0,83.4695,93.8883069694
 07/27  13:00:00,282.807272946,38.4590653086,128.590374667,0.0,32.1804615127,55.9779621605,162.700657422,0.0,75.1392,87.561457422
 07/27  14:00:00,281.952257305,38.0093779651,128.190094791,0.0,32.1804615127,55.9779621605,160.559534495,0.0,66.8089,93.750634495
 07/27  15:00:00,274.985621094,37.8019606138,121.497267832,0.0,32.1804615127,55.9779621605,162.62930034,0.0,75.1392,87.4901003398
 07/27  16:00:00,300.058556536,37.2250765654,117.995743959,0.0,32.1804615127,60.9114621605,158.766509807,0.0,91.7998,66.9667098075
 07/27  17:00:00,336.305287498,36.6132570451,120.275558569,0.0,32.1804615127,77.5397301883,147.090357613,2.81576441554,49.9818,94.2927931979
 07/27  18:00:00,392.32488784,37.1028412326,121.357903626,0.0,77.122965704,86.2600435998,226.336550893,5.61777932313,49.9818,170.73697157
 07/27  19:00:00,400.612462324,37.7207134848,121.203729355,0.0,102.647051061,80.1663183927,167.925992479,4.45664424528,33.3212,130.148148234
 07/27  20:00:00,437.535289533,37.5888318956,119.014649587,0.0,115.40909374,92.7192997104,161.766411496,5.00867736018,33.3212,123.436534136
 07/27  21:00:00,415.351768778,37.6332326191,117.741660289,0.0,102.647051061,94.1340635361,218.205813292,5.67591253026,24.9909,187.539000762
 07/27  22:00:00,348.037363668,37.418511445,117.226337324,0.0,77.122965704,65.871452062,162.225375799,7.03505805986,16.6606,138.529717739
 07/27  23:00:00,278.313375939,36.6866733513,116.250496521,0.0,38.286128036,48.4199368926,98.3333707107,9.71271628479,8.3303,80.2903544259
 07/27  24:00:00,268.453607657,34.5694540881,146.097141838,0.0,25.5240853573,30.610668775,64.147679307,0.0,3.33212,60.815559307
 07/28  01:00:00,268.437160107,34.0745831587,153.861286613,0.0,19.418418834,29.3649097162,51.2397660122,0.0,3.33212,47.9076460122
 07/28  02:00:00,259.857676452,34.8993680411,152.381764955,0.0,12.7620426787,28.1191506574,51.2366714939,0.0,3.33212,47.9045514939
 07/28  03:00:00,259.589461801,34.0745831587,152.969362999,0.0,12.7620426787,28.1191506574,51.2389451793,0.0,3.33212,47.9068251793
 07/28  04:00:00,268.266996348,34.8993680411,153.265360641,0.0,12.7620426787,28.1191506574,64.1499858874,0.0016476901475,3.33212,60.8162181973
 07/28  05:00:00,295.027215236,34.0745831587,153.288023437,0.0,25.5240853573,30.610668775,116.647959868,0.0131815335275,8.3303,108.304478334
 07/28  06:00:00,387.043898927,34.8993680411,152.260848797,0.0,51.0481707146,78.1489452969,204.148321745,0.0889758994536,16.6606,187.398745846
 07/28  07:00:00,404.159534556,35.9571721313,122.87011922,0.0,64.3609230253,109.708623606,285.407750788,14.1287103586,24.9909,246.288140429
 07/28  08:00:00,356.335884367,36.0672685341,117.191072351,0.0,51.0481707146,80.7689615957,234.077885824,3.80688750264,33.3212,196.949798322
 07/28  09:00:00,332.891304629,37.5336524103,121.163533618,0.0,51.0481707146,71.0224615957,220.340683684,0.0,66.8089,153.531783684
 07/28  10:00:00,288.253582107,38.6735519551,124.073037814,0.0,32.1804615127,65.7244621605,206.189305059,0.0,83.4695,122.719805059
 07/28  11:00:00,291.78866784,39.4484372558,126.163301163,0.0,32.1804615127,65.7244621605,171.167955388,0.0,83.4695,87.6984553882
 07/28  12:00:00,293.818034382,40.0680293767,128.270423485,0.0,32.1804615127,65.7244621605,177.361889993,0.0,83.4695,93.8923899933
 07/28  13:00:00,285.21370544,39.6124272908,129.824122722,0.0,32.1804615127,55.9779621605,162.698020475,0.0,75.1392,87.5588204752
 07/28  14:00:00,285.646902377,39.5606245119,130.30496817,0.0,32.1804615127,55.9779621605,160.556385822,0.0,66.8089,93.7474858217
 07/28  15:00:00,287.439354895,40.7870225616,130.865814938,0.0,32.1804615127,55.9779621605,162.632748445,0.0,75.1392,87.4935484454
 07/28  16:00:00,319.905702876,44.846610437,130.032472733,0.0,32.1804615127,60.9114621605,158.761339423,0.0,91.7998,66.9615394231
 07/28  17:00:00,343.43437035,39.8670582377,123.580529556,0.0,32.1804615127,77.5397301883,144.322408611,0.0493903773131,49.9818,94.2912182339
 07/28  18:00:00,392.636521224,37.8671139572,120.897350359,0.0,77.122965704,86.2600435998,222.986264591,2.27200075376,49.9818,170.732463837
 07/28  19:00:00,398.210878519,37.115365103,120.027784107,0.0,102.647051061,80.1663183927,169.384889096,5.91115752928,33.3212,130.152531566
 07/28  20:00:00,435.076591533,36.4759948743,118.790935705,0.0,115.40909374,92.7192997104,162.447132009,5.69870301575,33.3212,123.427228993
 07/28  21:00:00,415.644195412,36.3884734624,121.158891739,0.0,102.647051061,94.1340635361,217.209349024,4.66302967382,24.9909,187.55541935
 07/28  22:00:00,346.353863338,36.4222964492,117.43202244,0.0,77.122965704,65.871452062,160.693767178,5.50570434093,16.6606,138.527462837
 07/28  23:00:00,278.118509176,36.5382806085,116.250496521,0.0,38.286128036,48.4199368926,97.7906223337,9.16744518668,8.3303,80.292877147
 07/28  24:00:00,269.111293006,34.7344110646,146.622560471,0.0,25.5240853573,30.610668775,64.1479888271,0.0,3.33212,60.8158688271
 07/29  01:00:00,279.969414551,34.0745831587,155.806558113,0.0,27.7269238854,30.610668775,51.2386759355,0.0,3.33212,47.9065559355
 07/29  02:00:00,261.812607803,34.8993680411,154.316454201,0.0,12.7620426787,28.1191506574,51.238014101,0.0,3.33212,47.905894101
 07/29  03:00:00,261.414308983,34.0745831587,154.774268645,0.0,12.7620426787,28.1191506574,51.2381606712,0.0,3.33212,47.9060406712
 07/29  04:00:00,267.838123368,34.8993680411,153.658121301,0.0,12.7620426787,28.1191506574,64.1605950535,0.0115422854695,3.33212,60.816932768
 07/29  05:00:00,279.596966267,34.0745831587,154.053651579,0.0,12.7620426787,28.1191506574,88.6710295699,0.0263824279602,8.3303,80.3143471419
 07/29  06:00:00,354.80872705,34.8993680411,153.278787924,0.0,42.6918050922,54.3732441037,125.349355482,0.130264415032,16.6606,108.558491067
 07/29  07:00:00,354.070452114,35.972262849,119.567171064,0.0,42.6918050922,86.1019271793,226.079963387,13.6818801949,24.9909,187.407183193
 07/29  08:00:00,394.589543604,36.2105820514,118.076435146,0.0,57.6566862989,112.030105488,306.763926492,4.1856444366,33.3212,269.257082056
 07/29  09:00:00,351.849613978,37.4375081367,120.897350359,0.0,57.6566862989,83.6599452969,263.563270464,0.0,66.8089,196.754370464
 07/29  10:00:00,300.299003061,37.931809276,123.053012312,0.0,42.6918050922,68.9656133826,237.000533712,0.0,83.4695,153.531033712
 07/29  11:00:00,294.202482926,38.038239521,125.210530917,0.0,34.9340096728,67.7198543238,206.367436947,0.0,83.4695,122.897936947
 07/29  12:00:00,296.214354115,38.6950628061,127.311147726,0.0,34.9340096728,67.7198543238,177.506356482,0.0,83.4695,94.0368564816
 07/29  13:00:00,288.369611271,39.10788991,128.750524802,0.0,34.9340096728,57.9733543238,162.83453221,0.0,75.1392,87.6953322097
 07/29  14:00:00,288.145338065,39.7123400114,127.918462707,0.0,34.9340096728,57.9733543238,160.701546203,0.0,66.8089,93.8926462029
 07/29  15:00:00,279.154167093,38.3062511704,120.397459106,0.0,34.9340096728,57.9733543238,162.773875092,0.0,75.1392,87.6346750918
 07/29  16:00:00,300.275296114,36.7174787124,114.158238349,0.0,34.9340096728,62.9068543238,158.818644211,0.0,91.7998,67.0188442109
 07/29  17:00:00,330.670846425,36.4164232993,118.223889464,0.0,34.9340096728,72.2186844194,133.630941271,3.16165090767,49.9818,80.4874903635
 07/29  18:00:00,395.240721019,36.3234442579,117.217866966,0.0,87.0357390804,86.2600435998,155.71274598,4.91647292696,49.9818,100.814473053
 07/29  19:00:00,389.896510972,36.0662017801,117.398170829,0.0,102.000620287,77.6748002752,162.816118462,5.95238032568,33.3212,123.542538136
 07/29  20:00:00,416.86856007,35.965127737,118.614657818,0.0,102.000620287,88.9820225341,168.807137817,5.53366382031,33.3212,129.952273997
 07/29  21:00:00,411.725127225,35.9973220222,120.685593451,0.0,102.000620287,91.6425454185,154.459404174,5.93227133093,24.9909,123.536232843
 07/29  22:00:00,357.955979713,36.1331060526,119.326429742,0.0,87.0357390804,65.871452062,213.84477891,10.0983063911,16.6606,187.085872519
 07/29  23:00:00,287.144044985,36.0314982587,121.601776312,0.0,42.6918050922,48.4199368926,127.261395848,10.5426516012,8.3303,108.388444247
 07/29  24:00:00,277.42888724,34.5694540881,152.759150687,0.0,27.7269238854,30.610668775,64.1489788521,0.0,3.33212,60.8168588521
 07/30  01:00:00,287.703185424,34.0745831587,154.337458243,0.0,34.4311606118,33.1021868926,51.2726333663,0.0,3.33212,47.9405133663
 07/30  02:00:00,270.197925602,34.8993680411,153.505785429,0.0,19.466279405,30.610668775,51.2740557666,0.00164961963615,3.33212,47.940286147
 07/30  03:00:00,268.515916596,34.0745831587,152.680824246,0.0,19.466279405,30.610668775,51.2893197305,0.0148465925204,3.33212,47.942353138
 07/30  04:00:00,276.083810807,34.8993680411,152.732092381,0.0,19.466279405,30.610668775,64.2437490639,0.0956787014699,3.33212,60.8159503624
 07/30  05:00:00,286.075790217,34.0706392507,151.36140788,0.0,19.466279405,30.610668775,88.7928013142,0.0857818391453,8.3303,80.3767194751
 07/30  06:00:00,354.136900843,34.8945927837,152.653416391,0.0,42.6918050922,54.3732441037,132.010609894,0.224356550445,16.6606,115.125653343
 07/30  07:00:00,374.532361202,36.104125213,129.980335555,0.0,49.3960418185,88.5934452969,225.406465436,15.2893712735,24.9909,185.126194163
 07/30  08:00:00,402.463780535,35.9614928316,126.298203523,0.0,57.6566862989,112.030105488,310.452068373,5.30098434496,33.3212,271.829884028
 07/30  09:00:00,342.117040907,36.3078482905,122.235430763,0.0,50.9524495726,81.1684271793,263.744435337,0.0,66.8089,196.935535337
 07/30  10:00:00,299.385166701,36.9237338753,123.162797631,0.0,42.6918050922,68.9656133826,237.132270707,0.0,83.4695,153.662770707
 07/30  11:00:00,297.626299441,36.7818046512,125.289628079,0.0,38.286128036,68.9656133826,206.377457223,0.0,83.4695,122.907957223
 07/30  12:00:00,299.735814317,37.0627642593,127.870905493,0.0,38.286128036,68.9656133826,171.109061765,0.0,83.4695,87.6395617649
 07/30  13:00:00,284.496833282,37.5502447941,131.057611116,0.0,31.5818913096,56.727595265,169.033955809,0.0,75.1392,93.8947558092
 07/30  14:00:00,287.502412686,38.6710170979,132.910070466,0.0,31.5818913096,56.727595265,154.303373044,0.0,66.8089,87.4944730443
 07/30  15:00:00,288.487472266,39.0297515459,133.540508287,0.0,31.5818913096,56.727595265,162.640933973,0.0,75.1392,87.5017339727
 07/30  16:00:00,317.154549821,39.0433082707,132.950737222,0.0,31.5818913096,61.661095265,158.775807965,0.0,91.7998,66.9760079655
 07/30  17:00:00,341.977483604,37.7388431977,131.410251319,0.0,31.5818913096,70.9729253606,130.758870384,0.296716427022,49.9818,80.4803539571
 07/30  18:00:00,402.202371209,38.4744494961,129.231297005,0.0,80.3315023541,83.7685254822,145.057271293,0.642867843446,49.9818,94.4326034492
 07/30  19:00:00,403.572762623,39.2595455733,125.736352358,0.0,102.000620287,77.6748002752,163.424481014,0.164826991256,33.3212,129.938454023
 07/30  20:00:00,432.455352884,37.9858198638,121.487759984,0.0,108.704857014,91.4735406516,159.373932101,2.80199682959,33.3212,123.250735272
 07/30  21:00:00,403.955085765,37.2742572597,119.191067484,0.0,95.2963835608,89.1510273009,161.303593525,6.36230796958,24.9909,129.950385555
 07/30  22:00:00,349.894919331,36.9242116354,118.814592669,0.0,80.3315023541,63.3799339444,204.829731287,8.01081793558,16.6606,180.158313352
 07/30  23:00:00,284.54960676,36.5203314204,118.187460488,0.0,42.6918050922,48.4199368926,126.661438693,10.1209937773,8.3303,108.210144915
 07/30  24:00:00,281.297204746,34.7344110646,147.417618722,0.0,34.4311606118,33.1021868926,70.2770874674,0.0,3.33212,66.9449674674
 07/31  01:00:00,272.052670419,34.0745831587,157.447157942,0.0,19.418418834,29.3649097162,45.2536448048,0.0,3.33212,41.9215248048
 07/31  02:00:00,263.526049184,34.8993680411,156.014513768,0.0,12.7620426787,28.1191506574,51.2390080907,0.0,3.33212,47.9068880907
 07/31  03:00:00,263.535447374,34.0745831587,156.876608253,0.0,12.7620426787,28.1191506574,51.23948548,0.0,3.33212,47.90736548
 07/31  04:00:00,269.712962617,34.8993680411,155.503606463,0.0,12.7620426787,28.1191506574,64.1496256511,0.0,3.33212,60.8175056511
 07/31  05:00:00,296.481672576,34.0745831587,155.570949223,0.0,25.5240853573,30.610668775,116.655039946,0.0115385215284,8.3303,108.313201425
 07/31  06:00:00,388.356392615,34.8993680411,154.501065001,0.0,51.0481707146,78.1489452969,204.183615111,0.0956054826089,16.6606,187.427409628
 07/31  07:00:00,400.388989863,36.0581402986,120.060090966,0.0,64.3609230253,109.708623606,284.902212488,13.5781514003,24.9909,246.333161088
 07/31  08:00:00,358.095068198,36.2378342643,119.52752947,0.0,51.0481707146,80.7689615957,234.331921193,3.94483838292,33.3212,197.06588281
 07/31  09:00:00,334.237501246,37.3670578846,122.6641133,0.0,51.0481707146,71.0224615957,220.290009461,0.0,66.8089,153.481109461
 07/31  10:00:00,289.041747331,37.7652452376,125.766681974,0.0,32.1804615127,65.7244621605,206.182941363,0.0,83.4695,122.713441363
 07/31  11:00:00,291.878144787,37.9981720834,127.71031723,0.0,32.1804615127,65.7244621605,177.438184391,0.0,83.4695,93.9686843915
 07/31  12:00:00,294.811154233,39.3468260996,129.98438773,0.0,32.1804615127,65.7244621605,171.103133499,0.0,83.4695,87.6336334994
 07/31  13:00:00,286.241339382,39.7515429948,130.705591007,0.0,32.1804615127,55.9779621605,168.960692367,0.0,75.1392,93.8214923667
 07/31  14:00:00,286.613921377,39.285415426,131.538219097,0.0,32.1804615127,55.9779621605,154.304328959,0.0,66.8089,87.4954289594
 07/31  15:00:00,282.87822986,39.0697046818,128.050394151,0.0,32.1804615127,55.9779621605,162.636134945,0.0,75.1392,87.4969349454
 07/31  16:00:00,313.230940692,41.4058578135,126.833147116,0.0,32.1804615127,60.9114621605,158.771456481,0.0,91.7998,66.9716564814
 07/31  17:00:00,347.675136856,40.759185194,126.896189659,0.0,32.1804615127,77.5397301883,144.276387993,0.0,49.9818,94.2945879928
 07/31  18:00:00,398.678961321,40.4073382084,124.359081972,0.0,77.122965704,86.2600435998,220.743906539,0.0,49.9818,170.762106539
 07/31  19:00:00,403.917045974,39.3350256237,122.863923818,0.0,102.647051061,80.1663183927,163.931620001,0.452990430044,33.3212,130.157429571
 07/31  20:00:00,441.030524368,38.3915709426,121.6680914,0.0,115.40909374,92.7192997104,159.016622474,2.24022376818,33.3212,123.455198706
 07/31  21:00:00,418.242134451,38.0590175386,120.176878389,0.0,102.647051061,94.1340635361,216.146413997,3.55792891444,24.9909,187.597585082
 07/31  22:00:00,350.732941579,37.8134974331,119.507961807,0.0,77.122965704,65.871452062,166.721309059,4.90026110168,16.6606,145.160447957
 07/31  23:00:00,281.772258154,37.1205306999,119.251015108,0.0,38.286128036,48.4199368926,89.6263954142,7.18159001933,8.3303,74.1145053948
 07/31  24:00:00,266.002776009,34.8993680411,143.642359839,0.0,25.5240853573,30.610668775,70.2304599101,0.0,3.33212,66.8983399101
 08/01  01:00:00,271.252322054,34.0745831587,156.633539244,0.0,19.418418834,29.3649097162,45.2552344427,0.0,3.33212,41.9231144427
 08/01  02:00:00,262.458101378,34.8993680411,154.931334228,0.0,12.7620426787,28.1191506574,51.2390910568,0.0,3.33212,47.9069710568
 08/01  03:00:00,262.526358878,34.0745831587,155.853956843,0.0,12.7620426787,28.1191506574,51.2413699372,0.0,3.33212,47.9092499372
 08/01  04:00:00,270.548773728,34.8993680411,155.432890177,0.0,12.7620426787,28.1191506574,69.2733050649,0.0,3.33212,65.9411850649
 08/01  05:00:00,297.699552628,34.0745831587,155.859742911,0.0,25.5240853573,30.610668775,115.006013136,0.00329429559726,8.3303,106.67241884
 08/01  06:00:00,388.710078181,34.8993680411,153.836206488,0.0,51.0481707146,78.1489452969,200.118621388,0.0642390157503,16.6606,183.393782372
 08/01  07:00:00,402.488119938,36.4192261106,120.237081217,0.0,64.3609230253,109.708623606,284.83463638,11.9525102643,24.9909,247.891226116
 08/01  08:00:00,362.697242659,37.6983780197,121.546508766,0.0,51.0481707146,80.7689615957,235.442500948,0.954418201248,33.3212,201.166882747
 08/01  09:00:00,341.070599886,42.198198369,124.626173086,0.0,51.0481707146,71.0224615957,215.06118847,0.0,66.8089,148.25228847
 08/01  10:00:00,293.65348986,41.4588706707,126.64057394,0.0,32.1804615127,65.7244621605,206.175502402,0.0,83.4695,122.706002402
 08/01  11:00:00,297.493788402,43.6002002923,127.689598744,0.0,32.1804615127,65.7244621605,177.456672357,0.0,83.4695,93.9871723572
 08/01  12:00:00,301.073006513,46.9559551568,128.615619898,0.0,32.1804615127,65.7244621605,171.104855309,0.0,83.4695,87.6353553087
 08/01  13:00:00,291.912436074,46.7389375384,129.389314945,0.0,32.1804615127,55.9779621605,168.965475377,0.0,75.1392,93.8262753768
 08/01  14:00:00,296.54399885,50.1626880306,130.590028512,0.0,32.1804615127,55.9779621605,154.305777655,0.0,66.8089,87.4968776548
 08/01  15:00:00,304.919213922,58.7226705331,130.405026597,0.0,32.1804615127,55.9779621605,165.395544725,0.0,75.1392,90.2563447253
 08/01  16:00:00,340.851607274,66.5709975257,129.168121517,0.0,32.1804615127,60.9114621605,156.087843679,0.0,91.7998,64.2880436793
 08/01  17:00:00,359.161513604,51.8981279427,127.204843126,0.0,32.1804615127,77.5397301883,144.265072743,0.0,49.9818,94.283272743
 08/01  18:00:00,405.543030571,46.79853328,124.807662346,0.0,77.122965704,86.2600435998,220.758486917,0.0,49.9818,170.776686917
 08/01  19:00:00,411.312585597,48.8672861769,121.333293125,0.0,102.647051061,80.1663183927,163.48414034,0.0,33.3212,130.16294034
 08/01  20:00:00,448.755689093,47.8978917835,120.453259769,0.0,115.40909374,92.7192997104,163.28346305,0.0,33.3212,129.96226305
 08/01  21:00:00,430.695994092,51.0664075649,120.03599868,0.0,102.647051061,94.1340635361,209.624561076,0.0,24.9909,184.633661076
 08/01  22:00:00,360.283167653,47.6697189134,119.180285554,0.0,77.122965704,65.871452062,158.011909435,0.0,16.6606,141.351309435
 08/01  23:00:00,285.618649578,40.4925621995,119.720044715,0.0,38.286128036,48.4199368926,88.79430827,0.617059055931,8.3303,79.8469492141
 08/01  24:00:00,253.651617415,34.8993680411,131.25027995,0.0,25.5240853573,30.610668775,64.6075463429,0.0,3.33212,61.2754263429
 08/02  01:00:00,269.168781538,34.0745831587,154.545933744,0.0,19.418418834,29.3649097162,51.2423437599,0.0,3.33212,47.9102237599
 08/02  02:00:00,261.156326621,34.8993680411,153.627835848,0.0,12.7620426787,28.1191506574,51.2395525061,0.0,3.33212,47.9074325061
 08/02  03:00:00,260.977288546,34.0745831587,154.304367087,0.0,12.7620426787,28.1191506574,45.2562380833,0.0,3.33212,41.9241180833
 08/02  04:00:00,267.919225821,34.8993680411,153.682642333,0.0,12.7620426787,28.1191506574,70.2344975328,0.0,3.33212,66.9023775328
 08/02  05:00:00,295.009772207,34.0745831587,154.07296636,0.0,25.5240853573,30.610668775,116.654355844,0.0,8.3303,108.324055844
 08/02  06:00:00,385.828689494,34.8993680411,151.963109105,0.0,51.0481707146,78.1489452969,204.1272053,0.00822738877162,16.6606,187.458377912
 08/02  07:00:00,400.864825629,37.221886173,119.026003956,0.0,64.3609230253,109.708623606,281.733299628,10.3244237578,24.9909,246.417975871
 08/02  08:00:00,363.086934137,40.5557437432,120.164108777,0.0,51.0481707146,80.7689615957,230.763596326,0.427424995723,33.3212,197.01497133
 08/02  09:00:00,345.959568748,50.0371270905,121.687496814,0.0,51.0481707146,71.0224615957,220.372289877,0.0,66.8089,153.563389877
 08/02  10:00:00,298.016417239,47.7112300376,124.755225711,0.0,32.1804615127,65.7244621605,199.724360087,0.0,83.4695,116.254860087
 08/02  11:00:00,299.050659249,47.2729424017,125.565786098,0.0,32.1804615127,65.7244621605,177.447037906,0.0,83.4695,93.9775379062
 08/02  12:00:00,299.876206199,48.6387819476,125.747083059,0.0,32.1804615127,65.7244621605,177.375241711,0.0,83.4695,93.9057417113
 08/02  13:00:00,290.531847577,47.1522700294,127.607299236,0.0,32.1804615127,55.9779621605,162.710988393,0.0,75.1392,87.5717883933
 08/02  14:00:00,292.706056129,47.5340419539,129.389314945,0.0,32.1804615127,55.9779621605,158.237617371,0.0,66.8089,91.4287173715
 08/02  15:00:00,302.111153223,55.7297049021,130.590028512,0.0,32.1804615127,55.9779621605,164.970185695,0.0,75.1392,89.8309856952
 08/02  16:00:00,347.767847033,72.2414733401,130.405026597,0.0,32.1804615127,60.9114621605,152.687907456,0.0,91.7998,60.8881074564
 08/02  17:00:00,368.401723097,58.3688981517,129.942780466,0.0,32.1804615127,77.5397301883,150.576649436,0.0,49.9818,100.594849436
 08/02  18:00:00,413.816556103,52.729706294,127.116881837,0.0,77.122965704,86.2600435998,220.7672804,0.0,49.9818,170.7854804
 08/02  19:00:00,416.813874251,52.8191921467,122.249484892,0.0,102.647051061,80.1663183927,160.154886434,0.0,33.3212,126.833686434
 08/02  20:00:00,449.658018013,45.963871708,119.943848537,0.0,115.40909374,92.7192997104,160.121935332,0.0,33.3212,126.800735332
 08/02  21:00:00,418.646184477,41.6181645198,117.055502454,0.0,102.647051061,94.1340635361,212.857385663,0.238364484365,24.9909,187.628121179
 08/02  22:00:00,348.405220917,39.2049974824,115.817744827,0.0,77.122965704,65.871452062,157.426844412,2.20279775601,16.6606,138.563446656
 08/02  23:00:00,279.757839862,37.9573711274,116.424184121,0.0,38.286128036,48.4199368926,92.4629584594,3.83016209466,8.3303,80.3024963647
 08/02  24:00:00,256.922386689,34.8993680411,134.663863433,0.0,25.5240853573,30.610668775,64.1534161872,0.0,3.33212,60.8212961872
 08/03  01:00:00,267.299199317,34.0745831587,152.704484509,0.0,19.418418834,29.3649097162,51.2436419911,0.0,3.33212,47.9115219911
 08/03  02:00:00,259.714554181,34.8993680411,152.210162294,0.0,12.7620426787,28.1191506574,51.2419663319,0.0,3.33212,47.9098463319
 08/03  03:00:00,259.928859776,34.0745831587,153.277528541,0.0,12.7620426787,28.1191506574,51.2431361038,0.0,3.33212,47.9110161038
 08/03  04:00:00,266.298754652,34.8993680411,152.101054393,0.0,12.7620426787,28.1191506574,64.1564040867,0.0,3.33212,60.8242840867
 08/03  05:00:00,293.63467527,34.0745831587,152.734900778,0.0,25.5240853573,30.610668775,116.663080694,0.0,8.3303,108.332780694
 08/03  06:00:00,385.363851446,34.8993680411,151.526331852,0.0,51.0481707146,78.1489452969,204.185829055,0.0345202115687,16.6606,187.490708843
 08/03  07:00:00,400.043639811,36.4261990647,119.185532044,0.0,64.3609230253,109.708623606,283.416066363,11.9578493213,24.9909,246.467317042
 08/03  08:00:00,361.15141308,38.8122329371,119.980136603,0.0,51.0481707146,80.7689615957,231.192516684,0.821172812489,33.3212,197.050143872
 08/03  09:00:00,341.706724057,46.1314110072,121.344248005,0.0,51.0481707146,71.0224615957,220.400176832,0.0,66.8089,153.591276832
 08/03  10:00:00,297.259450759,46.9546216035,124.755225711,0.0,32.1804615127,65.7244621605,206.204002265,0.0,83.4695,122.734502265
 08/03  11:00:00,300.997003043,47.8092358469,126.966574771,0.0,32.1804615127,65.7244621605,177.453775001,0.0,83.4695,93.9842750005
 08/03  12:00:00,299.76674876,45.3372876445,128.929291676,0.0,32.1804615127,65.7244621605,171.115522849,0.0,83.4695,87.6460228491
 08/03  13:00:00,290.791563175,44.4104725912,130.590028512,0.0,32.1804615127,55.9779621605,168.978908577,0.0,75.1392,93.8397085773
 08/03  14:00:00,292.77832466,44.3676136833,132.611615253,0.0,32.1804615127,55.9779621605,154.316725118,0.0,66.8089,87.5078251184
 08/03  15:00:00,294.460883517,45.7094182833,132.950737222,0.0,32.1804615127,55.9779621605,162.652855986,0.0,75.1392,87.5136559859
 08/03  16:00:00,328.299781137,49.406118994,133.819527774,0.0,32.1804615127,60.9114621605,158.783389271,0.0,91.7998,66.9835892709
 08/03  17:00:00,357.381651127,43.1349660639,134.191356408,0.0,32.1804615127,77.5397301883,144.279107386,0.0,49.9818,94.2973073859
 08/03  18:00:00,409.334105201,42.4137343622,132.950737222,0.0,77.122965704,86.2600435998,220.798777515,0.0,49.9818,170.816977515
 08/03  19:00:00,415.291765987,42.9695432208,130.513072093,0.0,102.647051061,80.1663183927,163.503884569,0.0,33.3212,130.182684569
 08/03  20:00:00,459.618595807,49.357199506,126.4290113,0.0,115.40909374,92.7192997104,163.310595382,0.0,33.3212,129.989395382
 08/03  21:00:00,433.813811534,51.9162427221,121.846905069,0.0,102.647051061,94.1340635361,212.619818918,0.0,24.9909,187.628918918
 08/03  22:00:00,359.115972002,45.1663562734,120.521516575,0.0,77.122965704,65.871452062,155.304515421,0.0574806428606,16.6606,138.586434778
 08/03  23:00:00,284.394042431,39.8027700867,119.191067484,0.0,38.286128036,48.4199368926,90.0927547339,1.44520197539,8.3303,80.3172527585
 08/03  24:00:00,254.557665747,34.9004964054,132.253280432,0.0,25.5240853573,30.610668775,64.1504938797,0.0,3.33212,60.8183738797
 08/04  01:00:00,268.379306572,34.0745831587,153.766075816,0.0,19.418418834,29.3649097162,51.2433964103,0.0,3.33212,47.9112764103
 08/04  02:00:00,260.019230278,34.8993680411,152.500381598,0.0,12.7620426787,28.1191506574,51.2464206251,0.0,3.33212,47.9143006251
 08/04  03:00:00,259.936124632,34.0745831587,153.273017607,0.0,12.7620426787,28.1191506574,51.2443796954,0.0,3.33212,47.9122596954
 08/04  04:00:00,267.474788576,34.8993680411,152.392292024,0.0,12.7620426787,28.1191506574,64.1590084006,0.0,3.33212,60.8268884006
 08/04  05:00:00,294.803160847,34.0745831587,152.992755567,0.0,25.5240853573,30.610668775,116.672071693,0.0,8.3303,108.341771693
 08/04  06:00:00,385.558803478,34.8993680411,150.717535022,0.0,51.0481707146,78.1489452969,204.207493281,0.0295604758331,16.6606,187.517332805
 08/04  07:00:00,400.64114208,36.8507856979,117.943472818,0.0,64.3609230253,109.708623606,282.379560345,10.8585319572,24.9909,246.530128388
 08/04  08:00:00,360.711906223,38.4108142194,118.891663852,0.0,51.0481707146,80.7689615957,231.137665962,0.72191832097,33.3212,197.094547641
 08/04  09:00:00,339.176016748,42.7508717808,122.199959704,0.0,51.0481707146,71.0224615957,220.410918119,0.0,66.8089,153.602018119
 08/04  10:00:00,291.517717245,41.4349670961,124.545360557,0.0,32.1804615127,65.7244621605,206.223055875,0.0,83.4695,122.753555875
 08/04  11:00:00,292.465061333,40.6813377965,125.606488438,0.0,32.1804615127,65.7244621605,171.185543204,0.0,83.4695,87.7160432037
 08/04  12:00:00,293.53145875,40.748392166,127.311147726,0.0,32.1804615127,65.7244621605,177.37985973,0.0,83.4695,93.9103597303
 08/04  13:00:00,285.718759102,41.1975802279,128.750524802,0.0,32.1804615127,55.9779621605,165.099885429,0.0,75.1392,89.9606854293
 08/04  14:00:00,290.019511295,43.1724963536,131.057611116,0.0,32.1804615127,55.9779621605,158.205492813,0.0,66.8089,91.3965928127
 08/04  15:00:00,291.685255391,44.7079345167,131.186008835,0.0,32.1804615127,55.9779621605,162.656128734,0.0,75.1392,87.5169287345
 08/04  16:00:00,328.183559411,51.5893869087,131.538219097,0.0,32.1804615127,60.9114621605,158.778853144,0.0,91.7998,66.9790531439
 08/04  17:00:00,357.76448615,48.1760725417,129.539721175,0.0,32.1804615127,77.5397301883,144.305591392,0.0,49.9818,94.3237913919
 08/04  18:00:00,409.575646292,48.8764156356,126.747606528,0.0,77.122965704,86.2600435998,220.824122543,0.0,49.9818,170.842322543
 08/04  19:00:00,414.639317468,48.6045872187,124.903324239,0.0,102.647051061,80.1663183927,163.521075997,0.0,33.3212,130.199875997
 08/04  20:00:00,450.889635724,45.0047747873,122.678136008,0.0,115.40909374,92.7192997104,160.688743673,0.0,33.3212,127.367543673
 08/04  21:00:00,424.269359364,44.1298211903,120.560026943,0.0,102.647051061,94.1340635361,210.722221419,0.0,24.9909,185.731321419
 08/04  22:00:00,352.900546954,40.2961853351,119.191067484,0.0,77.122965704,65.871452062,161.502544004,1.72268960267,16.6606,143.119254401
 08/04  23:00:00,281.087526409,37.5118575682,118.187460488,0.0,38.286128036,48.4199368926,93.8978899044,5.24195424622,8.3303,80.3256356582
 08/04  24:00:00,262.36293214,34.8993680411,140.150856266,0.0,25.5240853573,30.610668775,64.1599338092,0.0,3.33212,60.8278138092
 08/05  01:00:00,278.998982383,34.0745831587,154.827976561,0.0,27.7269238854,30.610668775,51.2456572005,0.0,3.33212,47.9135372005
 08/05  02:00:00,261.328305402,34.8993680411,153.823511582,0.0,12.7620426787,28.1191506574,51.2461568347,0.0,3.33212,47.9140368347
