Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  03:00:00,260.605116396,34.0745831587,153.957723344,0.0,12.7620426787,28.1191506574,51.2453001492,0.0,3.33212,47.9131801492
 08/05  04:00:00,266.805583044,34.8993680411,152.612473059,0.0,12.7620426787,28.1191506574,64.162723544,0.0,3.33212,60.830603544
 08/05  05:00:00,278.723697816,34.0745831587,153.169738824,0.0,12.7620426787,28.1191506574,88.6689300824,0.0,8.3303,80.3386300824
 08/05  06:00:00,353.338114852,34.8993680411,151.804878092,0.0,42.6918050922,54.3732441037,125.296142599,0.0278918188903,16.6606,108.60765078
 08/05  07:00:00,352.462211884,36.0720491588,117.487819686,0.0,42.6918050922,86.1019271793,225.038589391,12.4813895154,24.9909,187.566299876
 08/05  08:00:00,395.518732467,37.1282452315,118.076435146,0.0,57.6566862989,112.030105488,304.767704218,1.85339692935,33.3212,269.593107289
 08/05  09:00:00,358.382040054,43.3203552784,121.521558804,0.0,57.6566862989,83.6599452969,263.722607846,0.0,66.8089,196.913707846
 08/05  10:00:00,305.754052503,42.3285723238,124.073037814,0.0,42.6918050922,68.9656133826,237.099493218,0.0,83.4695,153.629993218
 08/05  11:00:00,299.900785738,42.7484868303,126.163301163,0.0,34.9340096728,67.7198543238,206.419112053,0.0,83.4695,122.949612053
 08/05  12:00:00,304.032631103,44.9792483833,128.808664228,0.0,34.9340096728,67.7198543238,177.534819017,0.0,83.4695,94.0653190167
 08/05  13:00:00,298.716920729,46.8007429853,131.368328438,0.0,34.9340096728,57.9733543238,169.134551096,0.0,75.1392,93.9953510958
 08/05  14:00:00,302.048531067,49.1068145018,132.388375471,0.0,34.9340096728,57.9733543238,154.464585622,0.0,66.8089,87.6556856219
 08/05  15:00:00,308.615870621,54.892926001,133.168771763,0.0,34.9340096728,57.9733543238,169.056451664,0.0,75.1392,93.917251664
 08/05  16:00:00,346.72749638,63.1324729993,133.726436985,0.0,34.9340096728,62.9068543238,156.039187425,0.0,91.7998,64.2393874249
 08/05  17:00:00,364.564610026,53.3325160123,133.726436985,0.0,34.9340096728,72.2186844194,133.318461249,0.0,49.9818,83.3366612492
 08/05  18:00:00,432.600800671,55.847900516,132.94576151,0.0,87.0357390804,86.2600435998,144.523919122,0.0,49.9818,94.5421191224
 08/05  19:00:00,422.296759344,54.09969212,129.539721175,0.0,102.000620287,77.6748002752,163.439180622,0.0,33.3212,130.117980622
 08/05  20:00:00,442.537901936,50.569729903,125.351528863,0.0,102.000620287,88.9820225341,156.821293704,0.0,33.3212,123.500093704
 08/05  21:00:00,427.514717617,49.6440293249,121.096030812,0.0,102.000620287,91.6425454185,155.100361408,0.0,24.9909,130.109461408
 08/05  22:00:00,367.39469698,42.8813019328,121.094805523,0.0,87.0357390804,65.871452062,203.923176215,0.0164008681256,16.6606,187.246175347
 08/05  23:00:00,289.411872626,38.9899809566,120.560026943,0.0,42.6918050922,48.4199368926,117.665882939,0.910238927502,8.3303,108.425344011
 08/05  24:00:00,257.535486003,34.8993680411,132.982106826,0.0,27.7269238854,30.610668775,64.1615391838,0.0,3.33212,60.8294191838
 08/06  01:00:00,289.412844458,34.0745831587,155.979255202,0.0,34.4311606118,33.1021868926,51.2843489746,0.0,3.33212,47.9522289746
 08/06  02:00:00,273.16950932,34.8993680411,156.39455331,0.0,19.466279405,30.610668775,51.2837370522,0.0,3.33212,47.9516170522
 08/06  03:00:00,274.707604418,34.0745831587,158.777583969,0.0,19.466279405,30.610668775,51.2824209594,0.0,3.33212,47.9503009594
 08/06  04:00:00,282.166804131,34.8993680411,158.655833416,0.0,19.466279405,30.610668775,64.1663866358,0.0,3.33212,60.8342666358
 08/06  05:00:00,293.752898407,34.0745831587,158.881150259,0.0,19.466279405,30.610668775,88.7395967621,0.0,8.3303,80.4092967621
 08/06  06:00:00,357.606666245,34.8993680411,155.998609635,0.0,42.6918050922,54.3732441037,131.854520853,0.00656022043302,16.6606,115.187360632
 08/06  07:00:00,364.980219165,36.6440139559,119.913017776,0.0,49.3960418185,88.5934452969,224.935535467,12.3361549628,24.9909,187.608480505
 08/06  08:00:00,396.12020493,36.4427541868,119.341976159,0.0,57.6566862989,112.030105488,305.932686718,2.91789692339,33.3212,269.693589794
 08/06  09:00:00,343.201129586,39.7235611695,119.191067484,0.0,50.9524495726,81.1684271793,263.933848612,0.0,66.8089,197.124948612
 08/06  10:00:00,298.429195473,39.7849950952,119.341976159,0.0,42.6918050922,68.9656133826,237.245164357,0.0,83.4695,153.775664357
 08/06  11:00:00,294.14282333,38.8875308352,119.720044715,0.0,38.286128036,68.9656133826,206.432046738,0.0,83.4695,122.962546738
 08/06  12:00:00,294.397725792,39.2619621764,120.360027534,0.0,38.286128036,68.9656133826,177.400190111,0.0,83.4695,93.9306901108
 08/06  13:00:00,275.993319008,38.7969489005,121.357903626,0.0,31.5818913096,56.727595265,163.753325994,0.0,75.1392,88.6141259937
 08/06  14:00:00,277.25676795,39.0073670451,122.396462467,0.0,31.5818913096,56.727595265,159.642436773,0.0,66.8089,92.8335367732
 08/06  15:00:00,279.407639539,40.028180306,123.521993731,0.0,31.5818913096,56.727595265,162.66698496,0.0,75.1392,87.5277849598
 08/06  16:00:00,311.579157245,41.9200569296,124.545360557,0.0,31.5818913096,61.661095265,158.788503985,0.0,91.7998,66.9887039854
 08/06  17:00:00,337.073065394,39.077283523,125.19851483,0.0,31.5818913096,70.9729253606,130.486055531,0.0,49.9818,80.5042555311
 08/06  18:00:00,397.846734487,38.5159807037,124.86222796,0.0,80.3315023541,83.7685254822,144.935951995,0.475420124833,49.9818,94.4787318699
 08/06  19:00:00,399.897197158,38.0191298418,123.333773861,0.0,102.000620287,77.6748002752,165.640512923,2.295132324,33.3212,130.024180599
 08/06  20:00:00,435.041255719,37.5995086681,121.6680914,0.0,108.704857014,91.4735406516,160.595402205,3.95089511787,33.3212,123.323307087
 08/06  21:00:00,403.502146726,36.9985505478,119.014649587,0.0,95.2963835608,89.1510273009,161.939012542,6.92671198442,24.9909,130.021400557
 08/06  22:00:00,348.60080208,36.3024871509,118.366282551,0.0,80.3315023541,63.3799339444,211.460487191,7.78105239905,16.6606,187.018834792
 08/06  23:00:00,284.403812703,36.054711954,119.803942629,0.0,42.6918050922,48.4199368926,118.727685529,6.60304961107,8.3303,103.794335918
 08/06  24:00:00,286.54844668,34.8993680411,152.400061397,0.0,34.4311606118,33.1021868926,68.6983960538,0.0,3.33212,65.3662760538
 08/07  01:00:00,272.565746591,34.0745831587,157.981750935,0.0,19.418418834,29.3649097162,51.2497611562,0.0,3.33212,47.9176411562
 08/07  02:00:00,263.835099011,34.8993680411,156.355665086,0.0,12.7620426787,28.1191506574,51.2499384937,0.0,3.33212,47.9178184937
 08/07  03:00:00,260.760925648,34.0745831587,154.145849975,0.0,12.7620426787,28.1191506574,51.251170835,0.0,3.33212,47.919050835
 08/07  04:00:00,267.793514699,34.8993680411,153.657839873,0.0,12.7620426787,28.1191506574,64.1966348026,0.0262543979208,3.33212,60.8382604046
 08/07  05:00:00,291.716756957,34.0745831587,150.885607952,0.0,25.5240853573,30.610668775,116.750263284,0.041022683563,8.3303,108.3789406
 08/07  06:00:00,384.176734705,34.8993680411,150.412786935,0.0,51.0481707146,78.1489452969,204.434927538,0.137837806421,16.6606,187.636489731
 08/07  07:00:00,420.228689383,35.9364707437,139.649702304,0.0,64.3609230253,109.708623606,286.172456975,14.4410970607,24.9909,246.740459914
 08/07  08:00:00,375.888588715,35.9329650382,137.693250112,0.0,51.0481707146,80.7689615957,237.521400534,4.65921171322,33.3212,199.540988821
 08/07  09:00:00,347.8359151,36.3535703215,137.351025931,0.0,51.0481707146,71.0224615957,218.265690656,0.0,66.8089,151.456790656
 08/07  10:00:00,302.044324537,36.5747778789,140.040751808,0.0,32.1804615127,65.7244621605,206.271517619,0.0,83.4695,122.802017619
 08/07  11:00:00,303.085539759,36.6928342065,140.28841508,0.0,32.1804615127,65.7244621605,177.494622973,0.0,83.4695,94.0251229735
 08/07  12:00:00,299.595234803,36.7761124275,137.419337823,0.0,32.1804615127,65.7244621605,173.180524213,0.0,83.4695,89.711024213
 08/07  13:00:00,290.003217432,36.7197057873,137.589778526,0.0,32.1804615127,55.9779621605,166.989068883,0.0,75.1392,91.8498688828
 08/07  14:00:00,291.211891135,36.7524023842,138.752097679,0.0,32.1804615127,55.9779621605,154.359847704,0.0,66.8089,87.5509477039
 08/07  15:00:00,288.882272491,36.8955293577,136.286658005,0.0,32.1804615127,55.9779621605,168.945346065,0.0,75.1392,93.806146065
 08/07  16:00:00,318.537065075,37.2579941096,136.33486817,0.0,32.1804615127,60.9114621605,152.716743293,0.0,91.7998,60.9169432926
 08/07  17:00:00,355.649427727,36.5231133172,139.153730783,0.0,32.1804615127,77.5397301883,153.995871634,3.37387972173,49.9818,100.640191912
 08/07  18:00:00,406.288582583,36.6576835533,135.749102011,0.0,77.122965704,86.2600435998,226.77712885,5.85293611885,49.9818,170.942392731
 08/07  19:00:00,415.234301262,36.7779668189,136.767545379,0.0,102.647051061,80.1663183927,170.234913261,6.65377189473,33.3212,130.259941366
 08/07  20:00:00,454.065346838,36.6933385945,133.653557644,0.0,115.40909374,92.7192997104,164.195596236,7.31865822514,33.3212,123.555738011
 08/07  21:00:00,422.132448322,36.716638463,125.565630038,0.0,102.647051061,94.1340635361,220.720612048,7.9322671351,24.9909,187.797444912
 08/07  22:00:00,355.875484145,36.6779184807,125.912514518,0.0,77.122965704,65.871452062,170.523679347,8.5849328838,16.6606,145.278146464
 08/07  23:00:00,291.273943881,36.4767765988,129.43770097,0.0,38.286128036,48.4199368926,93.8752590929,9.29030635808,8.3303,76.2546527349
 08/07  24:00:00,275.055016568,34.8993680411,152.255477207,0.0,25.5240853573,30.610668775,68.1997940318,0.0,3.33212,64.8676740318
 08/08  01:00:00,268.660017436,34.0745831587,154.102720313,0.0,19.418418834,29.3649097162,51.2521950959,0.0,3.33212,47.9200750959
 08/08  02:00:00,261.417045776,34.8993680411,153.95384016,0.0,12.7620426787,28.1191506574,51.2540712911,0.0,3.33212,47.9219512911
 08/08  03:00:00,260.36465795,34.0745831587,153.754652723,0.0,12.7620426787,28.1191506574,51.2534701861,0.0,3.33212,47.9213501861
 08/08  04:00:00,269.393557841,34.8993680411,154.416897036,0.0,12.7620426787,28.1191506574,64.1880830471,0.0131407669217,3.33212,60.8428222802
 08/08  05:00:00,295.443777822,34.0745831587,153.728811304,0.0,25.5240853573,30.610668775,116.750232439,0.0295668097872,8.3303,108.390365629
 08/08  06:00:00,387.1993979,34.8993680411,152.462671542,0.0,51.0481707146,78.1489452969,204.470491961,0.12484696421,16.6606,187.685044997
 08/08  07:00:00,417.394126446,35.9087359638,135.56428867,0.0,64.3609230253,109.708623606,286.322843843,14.5008512226,24.9909,246.831092621
 08/08  08:00:00,370.745857821,35.9202131105,131.54114526,0.0,51.0481707146,80.7689615957,239.13437502,4.68448256127,33.3212,201.128692459
 08/08  09:00:00,337.181277289,36.3493909963,126.898895622,0.0,51.0481707146,71.0224615957,216.835114241,0.0,66.8089,150.026214241
 08/08  10:00:00,284.493777814,36.4508866163,123.887664072,0.0,32.1804615127,65.7244621605,206.274568062,0.0,83.4695,122.805068062
 08/08  11:00:00,283.983967932,36.4501754286,122.415835651,0.0,32.1804615127,65.7244621605,177.48610587,0.0,83.4695,94.0166058705
 08/08  12:00:00,286.123119752,36.6876057322,124.073037814,0.0,32.1804615127,65.7244621605,177.410217479,0.0,83.4695,93.9407174789
 08/08  13:00:00,278.005925369,36.6992940796,125.606488438,0.0,32.1804615127,55.9779621605,162.743959959,0.0,75.1392,87.6047599594
 08/08  14:00:00,280.406755553,36.8077388668,127.870905493,0.0,32.1804615127,55.9779621605,160.552611496,0.0,66.8089,93.743711496
 08/08  15:00:00,280.709329291,37.0715678654,127.918462707,0.0,32.1804615127,55.9779621605,162.741490002,0.0,75.1392,87.6022900021
 08/08  16:00:00,310.772985503,38.0857691914,127.71031723,0.0,32.1804615127,60.9114621605,158.792969979,0.0,91.7998,66.9931699789
 08/08  17:00:00,344.88199177,37.3591461413,127.518506585,0.0,32.1804615127,77.5397301883,145.758085315,1.42048159615,49.9818,94.3558037191
 08/08  18:00:00,397.222700988,37.4999979898,125.813501115,0.0,77.122965704,86.2600435998,224.362139508,3.40773190296,49.9818,170.972607605
 08/08  19:00:00,401.352204598,37.1873747515,123.070141137,0.0,102.647051061,80.1663183927,169.478909131,5.88009264689,33.3212,130.277616484
 08/08  20:00:00,440.451455133,36.7204027392,120.560026943,0.0,115.40909374,92.7192997104,170.685401403,7.29433012304,33.3212,130.06987128
 08/08  21:00:00,414.300101886,36.7112057385,118.04268664,0.0,102.647051061,94.1340635361,220.29259596,7.47715136314,24.9909,187.824544597
 08/08  22:00:00,346.080924696,36.5564361978,116.250496521,0.0,77.122965704,65.871452062,162.837719003,7.48765276802,16.6606,138.689466235
 08/08  23:00:00,276.597085787,36.223638946,116.010482938,0.0,38.286128036,48.4199368926,95.4439199693,6.76696181142,8.3303,80.3466581579
 08/08  24:00:00,272.653741242,34.8993680411,149.949987436,0.0,25.5240853573,30.610668775,64.1744250806,0.0,3.33212,60.8423050806
 08/09  01:00:00,269.877460439,34.0745831587,155.300942893,0.0,19.418418834,29.3649097162,51.2543572686,0.0,3.33212,47.9222372686
 08/09  02:00:00,261.034386791,34.8993680411,153.557251052,0.0,12.7620426787,28.1191506574,51.256527161,0.0,3.33212,47.924407161
 08/09  03:00:00,260.014497681,34.0745831587,153.394170796,0.0,12.7620426787,28.1191506574,51.2572750654,0.0,3.33212,47.9251550654
 08/09  04:00:00,265.878357358,34.8993680411,151.736537855,0.0,12.7620426787,28.1191506574,64.188575968,0.00822409183593,3.33212,60.8482318762
 08/09  05:00:00,293.871527741,34.0745831587,153.00853716,0.0,25.5240853573,30.610668775,117.461268119,0.021382679155,8.3303,109.10958544
 08/09  06:00:00,387.939483772,34.8993680411,154.103912148,0.0,51.0481707146,78.1489452969,203.78416926,0.111848753276,16.6606,187.011720506
 08/09  07:00:00,400.290397833,35.8756186769,120.321602481,0.0,64.3609230253,109.708623606,292.701750403,13.3502164341,24.9909,254.360633969
 08/09  08:00:00,356.821175384,35.9913949953,118.519382355,0.0,51.0481707146,80.7689615957,234.795406082,4.15957992746,33.3212,197.314626155
 08/09  09:00:00,331.935561991,37.391819216,120.360027534,0.0,51.0481707146,71.0224615957,220.533796163,0.0,66.8089,153.724896163
 08/09  10:00:00,286.517635938,39.0145791155,122.008922106,0.0,32.1804615127,65.7244621605,206.307538501,0.0,83.4695,122.838038501
 08/09  11:00:00,291.028364521,40.1190850617,124.737031581,0.0,32.1804615127,65.7244621605,171.225747681,0.0,83.4695,87.7562476812
 08/09  12:00:00,293.629191305,41.5158726314,126.64057394,0.0,32.1804615127,65.7244621605,177.421452955,0.0,83.4695,93.9519529549
 08/09  13:00:00,285.271049702,41.2302554447,128.270423485,0.0,32.1804615127,55.9779621605,169.025366414,0.0,75.1392,93.886166414
 08/09  14:00:00,285.264613277,40.9027751105,128.590374667,0.0,32.1804615127,55.9779621605,154.358133219,0.0,66.8089,87.5492332192
 08/09  15:00:00,285.313586747,40.7913874418,128.750524802,0.0,32.1804615127,55.9779621605,163.567204921,0.0,75.1392,88.4280049205
 08/09  16:00:00,314.725683041,42.3456725318,127.359583022,0.0,32.1804615127,60.9114621605,157.955492934,0.0,91.7998,66.1556929342
 08/09  17:00:00,345.320458013,38.6727630797,126.64057394,0.0,32.1804615127,77.5397301883,144.341957214,0.0,49.9818,94.3601572137
 08/09  18:00:00,399.211762142,38.8106427113,126.481212248,0.0,77.122965704,86.2600435998,228.169854423,0.312417678989,49.9818,177.875636744
 08/09  19:00:00,404.852172057,38.9192743932,124.200508755,0.0,102.647051061,80.1663183927,159.358710559,1.63607469699,33.3212,124.401435862
 08/09  20:00:00,443.951783069,38.5218113369,121.6680914,0.0,115.40909374,92.7192997104,165.761289104,2.98437451134,33.3212,129.455714592
 08/09  21:00:00,418.44852097,38.7999647653,119.646078784,0.0,102.647051061,94.1340635361,216.178632808,3.3130356352,24.9909,187.874697173
 08/09  22:00:00,349.574738468,37.9846998856,118.187460488,0.0,77.122965704,65.871452062,167.10497636,5.11322479404,16.6606,145.331151566
 08/09  23:00:00,280.390088453,37.2595344218,117.741660289,0.0,38.286128036,48.4199368926,89.6955159772,7.20124027923,8.3303,74.163975698
 08/09  24:00:00,264.470545873,34.8993680411,142.14386648,0.0,25.5240853573,30.610668775,70.264070522,0.0,3.33212,66.931950522
 08/10  01:00:00,269.85865408,34.0745831587,155.251429558,0.0,19.418418834,29.3649097162,51.259878242,0.0,3.33212,47.927758242
 08/10  02:00:00,262.089222016,34.8993680411,154.573063755,0.0,12.7620426787,28.1191506574,51.2586503839,0.0,3.33212,47.9265303839
 08/10  03:00:00,263.039101585,34.0745831587,156.368060077,0.0,12.7620426787,28.1191506574,51.2591895627,0.0,3.33212,47.9270695627
 08/10  04:00:00,269.879867052,34.8993680411,155.644705054,0.0,12.7620426787,28.1191506574,64.1851602719,0.0,3.33212,60.8530402719
 08/10  05:00:00,296.617182357,34.0745831587,155.680412986,0.0,25.5240853573,30.610668775,116.761247896,0.00657636862719,8.3303,108.424371528
 08/10  06:00:00,388.339907444,34.8993680411,154.466938346,0.0,51.0481707146,78.1489452969,204.523374068,0.0690521818275,16.6606,187.793721886
 08/10  07:00:00,401.197960839,36.2438502079,120.528180803,0.0,64.3609230253,109.708623606,285.639857878,12.8947325888,24.9909,247.75422529
 08/10  08:00:00,358.034137353,36.3491200023,119.341976159,0.0,51.0481707146,80.7689615957,239.935558011,2.85031805206,33.3212,203.764039959
 08/10  09:00:00,331.143144452,37.2403755085,119.720044715,0.0,51.0481707146,71.0224615957,219.582123287,0.0,66.8089,152.773223287
 08/10  10:00:00,283.890234249,37.525002555,120.897350359,0.0,32.1804615127,65.7244621605,200.785815403,0.0,83.4695,117.316315403
 08/10  11:00:00,285.754951493,37.8867021924,121.743985215,0.0,32.1804615127,65.7244621605,177.518067786,0.0,83.4695,94.0485677859
 08/10  12:00:00,287.562751471,38.5322275858,123.602882041,0.0,32.1804615127,65.7244621605,177.433529109,0.0,83.4695,93.9640291088
 08/10  13:00:00,280.512974289,39.1684212805,125.606488438,0.0,32.1804615127,55.9779621605,164.476767273,0.0,75.1392,89.3375672734
 08/10  14:00:00,282.144933686,39.7504631416,126.64057394,0.0,32.1804615127,55.9779621605,158.917732367,0.0,66.8089,92.1088323666
 08/10  15:00:00,284.646328487,41.1721224961,127.71031723,0.0,32.1804615127,55.9779621605,162.700833636,0.0,75.1392,87.5616336365
 08/10  16:00:00,315.717791249,46.3133331352,124.412620135,0.0,32.1804615127,60.9114621605,158.814208703,0.0,91.7998,67.0144087032
 08/10  17:00:00,341.114993393,39.7486412821,121.390707276,0.0,32.1804615127,77.5397301883,144.35142877,0.0,49.9818,94.3696287698
 08/10  18:00:00,394.008256856,38.3791161331,121.743985215,0.0,77.122965704,86.2600435998,229.092549545,1.17879302703,49.9818,177.931956518
 08/10  19:00:00,399.354218963,37.6497241091,120.027784107,0.0,102.647051061,80.1663183927,163.659591779,4.23875938084,33.3212,126.099632398
 08/10  20:00:00,438.621417211,37.2432663149,117.669956918,0.0,115.40909374,92.7192997104,167.204284793,6.0788769689,33.3212,127.804207824
 08/10  21:00:00,412.118369474,37.0180114913,115.153948989,0.0,102.647051061,94.1340635361,220.843416459,7.91097071971,24.9909,187.941545739
 08/10  22:00:00,344.072894881,36.7503089136,113.957066315,0.0,77.122965704,65.871452062,171.788941713,9.76797359277,16.6606,145.36036812
 08/10  23:00:00,275.714396782,36.4091611365,113.957066315,0.0,38.286128036,48.4199368926,95.7955594904,9.85925669902,8.3303,77.6060027914
 08/10  24:00:00,266.727814007,34.8993680411,144.147742787,0.0,25.5240853573,30.610668775,66.895783361,0.0,3.33212,63.563663361
 08/11  01:00:00,269.731300805,34.0745831587,155.152770688,0.0,19.418418834,29.3649097162,51.2619667101,0.0,3.33212,47.9298467101
 08/11  02:00:00,262.823578035,34.8993680411,155.33170699,0.0,12.7620426787,28.1191506574,51.2628872235,0.0,3.33212,47.9307672235
 08/11  03:00:00,261.668488333,34.0745831587,155.029802687,0.0,12.7620426787,28.1191506574,51.2678660525,0.00492987025079,3.33212,47.9308161823
 08/11  04:00:00,268.853046033,34.8993680411,153.79831565,0.0,12.7620426787,28.1191506574,64.250893575,0.0591586765488,3.33212,60.8596148984
 08/11  05:00:00,296.346935842,34.0745831587,154.545408928,0.0,25.5240853573,30.610668775,116.843463724,0.0640890327584,8.3303,108.449074691
 08/11  06:00:00,391.078886102,34.8993680411,153.439052239,0.0,51.0481707146,78.1489452969,204.675127515,0.159402935504,16.6606,187.855124579
 08/11  07:00:00,401.813502691,35.9743361973,120.297934461,0.0,64.3609230253,109.708623606,293.755461749,14.1208055547,24.9909,254.643756194
 08/11  08:00:00,358.092202913,36.3531429481,118.366282551,0.0,51.0481707146,80.7689615957,234.033022245,3.27547862513,33.3212,197.43634362
 08/11  09:00:00,333.833001568,39.6503700061,119.980136603,0.0,51.0481707146,71.0224615957,220.603506882,0.0,66.8089,153.794606882
 08/11  10:00:00,288.551445049,39.8218756319,123.212927596,0.0,32.1804615127,65.7244621605,206.335636494,0.0,83.4695,122.866136494
 08/11  11:00:00,290.422460588,38.6467802467,125.606488438,0.0,32.1804615127,65.7244621605,175.163202714,0.0,83.4695,91.693702714
 08/11  12:00:00,289.730619879,37.6482404864,126.64057394,0.0,32.1804615127,65.7244621605,173.527649451,0.0,83.4695,90.0581494508
 08/11  13:00:00,281.577177322,37.5709443333,128.270423485,0.0,32.1804615127,55.9779621605,169.041980792,0.0,75.1392,93.9027807923
 08/11  14:00:00,282.592916368,38.2492904535,128.590374667,0.0,32.1804615127,55.9779621605,154.383780959,0.0,66.8089,87.5748809591
 08/11  15:00:00,284.035657756,39.5268403381,128.750524802,0.0,32.1804615127,55.9779621605,168.968920038,0.0,75.1392,93.8297200375
 08/11  16:00:00,314.697338827,41.100315786,128.590374667,0.0,32.1804615127,60.9114621605,152.717657524,0.0,91.7998,60.9178575242
 08/11  17:00:00,346.742529226,38.5351072877,128.190094791,0.0,32.1804615127,77.5397301883,150.761358812,0.0903048534121,49.9818,100.689253959
 08/11  18:00:00,398.233482984,38.0257669016,126.291536424,0.0,77.122965704,86.2600435998,222.857318599,1.7650738864,49.9818,171.110444713
 08/11  19:00:00,401.862595465,37.6962883967,123.070141137,0.0,102.647051061,80.1663183927,167.707788233,4.03113339658,33.3212,130.355454836
 08/11  20:00:00,441.082283991,37.3455885409,120.560026943,0.0,115.40909374,92.7192997104,169.131576824,5.6653808021,33.3212,130.144996022
 08/11  21:00:00,416.586253722,37.300034849,119.720044715,0.0,102.647051061,94.1340635361,219.778273864,6.77440867585,24.9909,188.012965188
 08/11  22:00:00,349.716291455,37.1182044693,119.191067484,0.0,77.122965704,65.871452062,163.673800289,8.23692672082,16.6606,138.776273569
 08/11  23:00:00,279.466137542,36.5084849291,117.669956918,0.0,38.286128036,48.4199368926,97.4297339723,8.73128743501,8.3303,80.3681465373
 08/11  24:00:00,272.838113551,34.8993680411,150.142586052,0.0,25.5240853573,30.610668775,70.2733078507,0.0,3.33212,66.9411878507
 08/12  01:00:00,281.240041539,34.0745831587,157.081161661,0.0,27.7269238854,30.610668775,50.6364368643,0.0,3.33212,47.3043168643
 08/12  02:00:00,262.582558675,34.8993680411,155.103612056,0.0,12.7620426787,28.1191506574,45.9245691015,0.0,3.33212,42.5924491015
 08/12  03:00:00,259.381041528,34.0745831587,152.77077538,0.0,12.7620426787,28.1191506574,51.2495226644,0.0,3.33212,47.9174026644
 08/12  04:00:00,266.971426338,34.8993680411,152.838100509,0.0,12.7620426787,28.1191506574,70.2850890039,0.00328604858918,3.33212,66.9496829553
 08/12  05:00:00,277.702588173,34.0745831587,152.197924504,0.0,12.7620426787,28.1191506574,88.7447094434,0.0164302646115,8.3303,80.3979791788
 08/12  06:00:00,356.527003731,34.8993680411,152.246670063,0.0,42.6918050922,54.3732441037,125.486885187,0.103511472189,16.6606,108.722773715
 08/12  07:00:00,376.598144024,36.0354097399,141.369313894,0.0,42.6918050922,86.1019271793,227.093367207,14.182379172,24.9909,187.920088035
 08/12  08:00:00,418.720037596,36.0392029299,142.431430974,0.0,57.6566862989,112.030105488,315.881960969,4.3961915112,33.3212,278.164569458
 08/12  09:00:00,371.54992809,36.3634859351,141.749599989,0.0,57.6566862989,83.6599452969,264.120910108,0.0,66.8089,197.312010108
 08/12  10:00:00,315.373210975,36.608012542,139.534362725,0.0,42.6918050922,68.9656133826,237.31363561,0.0,83.4695,153.84413561
 08/12  11:00:00,304.674630767,36.734526719,137.05196452,0.0,34.9340096728,67.7198543238,206.566479454,0.0,83.4695,123.096979454
 08/12  12:00:00,306.574789734,36.8399650268,139.608677457,0.0,34.9340096728,67.7198543238,177.627267283,0.0,83.4695,94.1577672826
 08/12  13:00:00,301.874835611,36.7570394177,144.695605763,0.0,34.9340096728,57.9733543238,169.223004632,0.0,75.1392,94.0838046321
 08/12  14:00:00,306.103333628,36.7936017061,148.860827502,0.0,34.9340096728,57.9733543238,155.52805518,0.0,66.8089,88.7191551801
 08/12  15:00:00,310.386662643,36.8598494736,153.081946233,0.0,34.9340096728,57.9733543238,168.155734125,0.0,75.1392,93.016534125
 08/12  16:00:00,340.475156722,36.8260224163,153.961926868,0.0,34.9340096728,62.9068543238,158.886104721,0.0,91.7998,67.0863047207
 08/12  17:00:00,370.984743959,36.4395845729,157.179829331,0.0,34.9340096728,72.2186844194,134.206291748,3.6497526477,49.9818,80.5747390998
 08/12  18:00:00,438.872560478,36.728021656,158.486039651,0.0,87.0357390804,86.2600435998,157.068484548,6.13190578816,49.9818,100.95477876
 08/12  19:00:00,433.726198298,36.4625720661,158.779793726,0.0,102.000620287,77.6748002752,170.111183149,7.03814485324,33.3212,129.751838296
 08/12  20:00:00,460.642140619,36.3372503499,157.828509804,0.0,102.000620287,88.9820225341,165.286107313,7.75733934842,33.3212,124.207567964
 08/12  21:00:00,448.824275135,36.3828778267,155.768026652,0.0,102.000620287,91.6425454185,163.664810873,8.38878457281,24.9909,130.2851263
 08/12  22:00:00,393.996238242,36.2273738844,154.43097462,0.0,87.0357390804,65.871452062,213.310485004,9.05173479497,16.6606,187.598150209
 08/12  23:00:00,320.881084813,36.0562667746,155.050228165,0.0,42.6918050922,48.4199368926,126.675666487,9.79583010234,8.3303,108.549536384
 08/12  24:00:00,277.032513327,34.8993680411,152.064138752,0.0,27.7269238854,30.610668775,70.2812930521,0.0,3.33212,66.9491730521
 08/13  01:00:00,280.426058143,34.0745831587,147.096648215,0.0,34.4311606118,33.1021868926,51.3051170165,0.0,3.33212,47.9729970165
 08/13  02:00:00,263.114837285,34.8993680411,146.468612556,0.0,19.466279405,30.610668775,51.3052385046,0.0,3.33212,47.9731185046
 08/13  03:00:00,257.35516657,34.0745831587,141.56862624,0.0,19.466279405,30.610668775,51.3057878755,0.0,3.33212,47.9736678755
 08/13  04:00:00,267.976257189,34.8993680411,144.698107555,0.0,19.466279405,30.610668775,64.2514792987,0.047745173264,3.33212,60.8716141255
 08/13  05:00:00,275.823680857,34.0745831587,141.169936999,0.0,19.466279405,30.610668775,88.8595005268,0.0592703049169,8.3303,80.4699302219
 08/13  06:00:00,348.981069146,34.8993680411,144.766084839,0.0,42.6918050922,54.3732441037,132.182169655,0.199217439721,16.6606,115.322352216
 08/13  07:00:00,397.765997066,36.0184678578,153.356144067,0.0,49.3960418185,88.5934452969,228.067923,15.0867865487,24.9909,187.990236451
 08/13  08:00:00,430.535161559,35.84947984,154.450141003,0.0,57.6566862989,112.030105488,316.837442817,5.19133315871,33.3212,278.324909659
 08/13  09:00:00,376.717755925,36.3307492864,156.182144325,0.0,50.9524495726,81.1684271793,264.369383827,0.0,66.8089,197.560483827
 08/13  10:00:00,333.413041936,36.6763128319,157.499942485,0.0,42.6918050922,68.9656133826,237.481829156,0.0,83.4695,154.012329156
 08/13  11:00:00,329.586720284,36.6655675276,157.430234057,0.0,38.286128036,68.9656133826,206.589218118,0.0,83.4695,123.119718118
 08/13  12:00:00,328.267589767,36.7275108363,156.808305872,0.0,38.286128036,68.9656133826,177.481370289,0.0,83.4695,94.0118702892
 08/13  13:00:00,308.000066793,36.624088124,155.572671619,0.0,31.5818913096,56.727595265,169.160925924,0.0,75.1392,94.0217259242
 08/13  14:00:00,309.347234065,36.645925748,156.890402557,0.0,31.5818913096,56.727595265,154.421701628,0.0,66.8089,87.6128016279
 08/13  15:00:00,308.847394009,36.6802405956,156.365063572,0.0,31.5818913096,56.727595265,169.007717044,0.0,75.1392,93.8685170441
 08/13  16:00:00,334.971689227,36.5886928585,153.333230608,0.0,31.5818913096,61.661095265,152.751110405,0.0,91.7998,60.9513104051
 08/13  17:00:00,363.126396382,36.1234976649,154.275283391,0.0,31.5818913096,70.9729253606,139.492692771,4.10949672791,49.9818,85.4013960426
 08/13  18:00:00,422.847971013,36.2076760919,152.230192514,0.0,80.3315023541,83.7685254822,152.605449381,6.62986995654,49.9818,95.9937794242
 08/13  19:00:00,425.396325219,36.2959352898,150.621443988,0.0,102.000620287,77.6748002752,170.950932004,7.41969655256,33.3212,130.210035452
 08/13  20:00:00,459.932111691,36.2123824435,148.039694649,0.0,108.704857014,91.4735406516,164.887345001,8.06156307846,33.3212,123.504581923
 08/13  21:00:00,430.63670329,36.3773601991,146.838921564,0.0,95.2963835608,89.1510273009,163.858673775,8.65752220935,24.9909,130.210251566
 08/13  22:00:00,376.303310269,36.2422386795,145.964030501,0.0,80.3315023541,63.3799339444,213.673916229,9.34599566389,16.6606,187.667320566
 08/13  23:00:00,313.262019598,36.1183460377,147.3664425,0.0,42.6918050922,48.4199368926,126.757194123,10.0246968886,8.3303,108.402197234
 08/13  24:00:00,286.584931053,34.7344110646,152.544936204,0.0,34.4311606118,33.1021868926,70.3385553585,0.0,3.33212,67.0064353585
 08/14  01:00:00,262.340800106,34.0745831587,147.813349491,0.0,19.418418834,29.3649097162,51.2743705745,0.0,3.33212,47.9422505745
 08/14  02:00:00,258.292323969,34.8993680411,150.855739981,0.0,12.7620426787,28.1191506574,51.2735192361,0.0,3.33212,47.9413992361
 08/14  03:00:00,253.869381775,34.0745831587,147.290734239,0.0,12.7620426787,28.1191506574,51.2731026847,0.0,3.33212,47.9409826847
 08/14  04:00:00,263.601958332,34.8993680411,149.512122534,0.0,12.7620426787,28.1191506574,64.2483576325,0.0363019697045,3.33212,60.8799356628
 08/14  05:00:00,286.899033226,34.0745831587,146.100733715,0.0,25.5240853573,30.610668775,116.887032998,0.0462027599876,8.3303,108.510530238
 08/14  06:00:00,384.051933182,34.8993680411,147.523490907,0.0,51.0481707146,78.1489452969,205.730930136,0.169962469062,16.6606,188.900367667
 08/14  07:00:00,436.920756943,35.8017486073,156.496908042,0.0,64.3609230253,109.708623606,294.332883164,15.1962109067,24.9909,254.145772257
 08/14  08:00:00,395.500468492,35.7903881685,157.462556362,0.0,51.0481707146,80.7689615957,236.213268285,5.24074148265,33.3212,197.651326802
 08/14  09:00:00,367.106769949,36.3266452462,156.672408842,0.0,51.0481707146,71.0224615957,220.738623399,0.0,66.8089,153.929723399
 08/14  10:00:00,320.884059871,36.4967808931,158.976409413,0.0,32.1804615127,65.7244621605,206.419771066,0.0,83.4695,122.950271066
 08/14  11:00:00,323.438989163,36.6098322897,160.748779794,0.0,32.1804615127,65.7244621605,177.574422152,0.0,83.4695,94.1049221523
 08/14  12:00:00,322.41386106,36.6744651395,160.372962104,0.0,32.1804615127,65.7244621605,177.493863738,0.0,83.4695,94.0243637378
 08/14  13:00:00,312.916101971,36.5967115018,160.65237269,0.0,32.1804615127,55.9779621605,169.094047588,0.0,75.1392,93.9548475879
 08/14  14:00:00,312.629541913,36.6423092212,160.30165205,0.0,32.1804615127,55.9779621605,154.435110969,0.0,66.8089,87.6262109686
 08/14  15:00:00,311.951403966,36.7265798732,159.53722804,0.0,32.1804615127,55.9779621605,169.02161867,0.0,75.1392,93.8824186702
 08/14  16:00:00,339.576251008,36.9491618839,157.690929879,0.0,32.1804615127,60.9114621605,152.758813877,0.0,91.7998,60.9590138773
 08/14  17:00:00,376.401386817,36.3255493631,160.126485307,0.0,32.1804615127,77.5397301883,154.834104235,4.10163150222,49.9818,100.750672733
 08/14  18:00:00,426.743288929,36.4631237299,156.419279079,0.0,77.122965704,86.2600435998,227.906475412,6.63014347323,49.9818,171.294531938
 08/14  19:00:00,430.138558802,36.5709742323,151.922395243,0.0,102.647051061,80.1663183927,171.200516627,7.4382056678,33.3212,130.44111096
 08/14  20:00:00,469.001387754,36.4841526086,148.862980112,0.0,115.40909374,92.7192997104,171.647421413,8.07818515858,33.3212,130.248036255
 08/14  21:00:00,442.798199789,36.5237908073,146.366648425,0.0,102.647051061,94.1340635361,221.891916463,8.67541068466,24.9909,188.225605778
 08/14  22:00:00,376.481743655,36.5008953776,146.642963613,0.0,77.122965704,65.871452062,171.511625228,9.33555305719,16.6606,145.515472171
 08/14  23:00:00,309.544204334,36.3196681017,147.908055656,0.0,38.286128036,48.4199368926,98.7950508187,10.0488751926,8.3303,80.4158756261
 08/14  24:00:00,274.873796007,34.4044971117,152.597697271,0.0,25.5240853573,30.610668775,64.2121932057,0.0,3.33212,60.8800732057
 08/15  01:00:00,263.861385756,34.0739568314,149.328633185,0.0,19.418418834,29.3649097162,51.2762367271,0.0,3.33212,47.9441167271
 08/15  02:00:00,257.238620883,34.8904879928,149.815570101,0.0,12.7620426787,28.1191506574,51.2769967156,0.0,3.33212,47.9448767156
 08/15  03:00:00,249.571016578,34.0531059834,143.03006312,0.0,12.7620426787,28.1191506574,51.2774248045,0.0,3.33212,47.9453048045
 08/15  04:00:00,253.39555591,34.543887636,138.892430788,0.0,12.7620426787,28.1191506574,70.3184946627,0.0148816094841,3.33212,66.9714930532
 08/15  05:00:00,280.181968714,33.8801771995,138.783097097,0.0,25.5240853573,30.610668775,116.893791904,0.031416827891,8.3303,108.532075077
 08/15  06:00:00,378.420121328,34.7016456834,141.205193625,0.0,51.0481707146,78.1489452969,204.956082453,0.15212533923,16.6606,188.143357114
 08/15  07:00:00,437.190057452,35.7432429083,155.651387546,0.0,64.3609230253,109.708623606,293.753973622,15.353207625,24.9909,253.409865997
 08/15  08:00:00,396.279308543,35.7443876712,157.342557298,0.0,51.0481707146,80.7689615957,238.124069949,5.36396097995,33.3212,199.438908969
 08/15  09:00:00,370.375925196,36.2876315119,159.976349035,0.0,51.0481707146,71.0224615957,220.784767697,0.0,66.8089,153.975867697
 08/15  10:00:00,323.025231742,36.4523559784,161.157851748,0.0,32.1804615127,65.7244621605,206.447222591,0.0,83.4695,122.977722591
 08/15  11:00:00,323.186484499,36.5765413857,160.531983091,0.0,32.1804615127,65.7244621605,177.593374176,0.0,83.4695,94.1238741765
 08/15  12:00:00,322.58575803,36.6586057068,160.556761532,0.0,32.1804615127,65.7244621605,177.518261454,0.0,83.4695,94.0487614542
 08/15  13:00:00,313.067764192,36.5933458076,160.803501825,0.0,32.1804615127,55.9779621605,162.843194103,0.0,75.1392,87.7039941026
 08/15  14:00:00,312.902298772,36.6440939598,160.574950397,0.0,32.1804615127,55.9779621605,160.704117557,0.0,66.8089,93.8952175574
 08/15  15:00:00,312.009799083,36.7139175287,159.619321467,0.0,32.1804615127,55.9779621605,164.115634195,0.0,75.1392,88.9764341953
 08/15  16:00:00,338.722152874,36.9014865571,156.892323059,0.0,32.1804615127,60.9114621605,157.555455226,0.0,91.7998,65.7556552258
 08/15  17:00:00,374.680020468,36.3091193767,158.415799212,0.0,32.1804615127,77.5397301883,154.87833751,4.12516838718,49.9818,100.771369122
 08/15  18:00:00,427.076946515,36.4672552381,156.744637303,0.0,77.122965704,86.2600435998,227.990516871,6.64745296293,49.9818,171.361263908
 08/15  19:00:00,434.832136902,36.5705573827,154.414956263,0.0,102.647051061,80.1663183927,171.257885832,7.45549098691,33.3212,130.481194845
 08/15  20:00:00,472.398194385,36.4895934293,152.777183974,0.0,115.40909374,92.7192997104,171.700220552,8.09513840085,33.3212,130.283882151
 08/15  21:00:00,445.131453765,36.5212482029,149.105287526,0.0,102.647051061,94.1340635361,221.991991563,8.69693832307,24.9909,188.30415324
 08/15  22:00:00,377.918115195,36.4918211501,148.092043051,0.0,77.122965704,65.871452062,171.589513642,9.36840707874,16.6606,145.560506563
 08/15  23:00:00,309.629811907,36.2874580816,148.025698397,0.0,38.286128036,48.4199368926,98.8337004316,10.0697748093,8.3303,80.4336256223
 08/15  24:00:00,268.607280067,34.0571473978,146.684359165,0.0,25.5240853573,30.610668775,64.2175778884,0.0,3.33212,60.8854578884
 08/16  01:00:00,257.166426732,33.8799384308,142.843146951,0.0,19.418418834,29.3649097162,51.2830163668,0.0,3.33212,47.9508963668
 08/16  02:00:00,243.628865362,34.2087317834,136.879845839,0.0,12.7620426787,28.1191506574,51.3333871686,0.0497079419393,3.33212,47.9515592267
 08/16  03:00:00,243.317740098,33.5446658603,137.258517958,0.0,12.7620426787,28.1191506574,51.3284443726,0.046394332749,3.33212,47.9499300398
 08/16  04:00:00,233.748528199,33.5464654245,120.989825087,0.0,12.7620426787,28.1191506574,70.3811917573,0.0662789407175,3.33212,66.9827928166
 08/16  05:00:00,269.768392008,34.0203468401,129.017720373,0.0,25.5240853573,30.610668775,116.908120616,0.0182274643718,8.3303,108.559593152
 08/16  06:00:00,379.022557896,34.0204274796,143.391083379,0.0,51.0481707146,78.1489452969,204.951741474,0.0679500676988,16.6606,188.223191407
 08/16  07:00:00,430.654853621,35.9664937104,150.057598224,0.0,64.3609230253,109.708623606,295.168588246,14.8144334706,24.9909,255.363254776
 08/16  08:00:00,386.897791282,35.7680010423,148.87326782,0.0,51.0481707146,80.7689615957,236.312174843,5.17203534031,33.3212,197.818939502
 08/16  09:00:00,362.118407938,36.2709776365,151.714617952,0.0,51.0481707146,71.0224615957,220.832634167,0.0,66.8089,154.023734167
 08/16  10:00:00,318.613134507,36.4626232999,156.71388912,0.0,32.1804615127,65.7244621605,206.476056978,0.0,83.4695,123.006556978
 08/16  11:00:00,323.238694778,36.5842241949,160.554874937,0.0,32.1804615127,65.7244621605,177.621476694,0.0,83.4695,94.151976694
 08/16  12:00:00,322.046500295,36.6685145278,159.986280501,0.0,32.1804615127,65.7244621605,177.532392013,0.0,83.4695,94.0628920134
 08/16  13:00:00,311.260605934,36.6137371286,158.956468573,0.0,32.1804615127,55.9779621605,169.121884487,0.0,75.1392,93.9826844874
 08/16  14:00:00,309.425114367,36.6521984403,157.066886172,0.0,32.1804615127,55.9779621605,154.457366994,0.0,66.8089,87.6484669943
 08/16  15:00:00,306.354900019,36.7744676757,153.884353213,0.0,32.1804615127,55.9779621605,169.052516208,0.0,75.1392,93.9133162076
 08/16  16:00:00,332.514950975,37.0189417495,150.553381628,0.0,32.1804615127,60.9114621605,158.870637859,0.0,91.7998,67.070837859
 08/16  17:00:00,368.783575314,36.3736916016,152.449782983,0.0,32.1804615127,77.5397301883,148.455996841,3.98211494764,49.9818,94.492081893
 08/16  18:00:00,422.451677514,36.5011089249,152.080165137,0.0,77.122965704,86.2600435998,234.762662745,6.49761987207,49.9818,178.283242873
 08/16  19:00:00,429.25512424,36.5714345729,148.240702393,0.0,102.647051061,80.1663183927,171.167450569,7.3083956068,33.3212,130.537854962
 08/16  20:00:00,466.181686625,36.4798418419,146.04726658,0.0,115.40909374,92.7192997104,171.622883196,7.98353179601,33.3212,130.3181514
 08/16  21:00:00,441.921519891,36.5254873777,145.481312326,0.0,102.647051061,94.1340635361,221.989258188,8.60580296979,24.9909,188.392555218
 08/16  22:00:00,375.480427927,36.4867030177,145.652492646,0.0,77.122965704,65.871452062,171.508573954,9.24311512234,16.6606,145.604858831
 08/16  23:00:00,308.99528057,36.2733154173,147.398787771,0.0,38.286128036,48.4199368926,96.4343054297,9.98344960565,8.3303,78.120555824
 08/16  24:00:00,271.366228698,34.0509355794,149.435920397,0.0,25.5240853573,30.610668775,66.5109438785,0.0,3.33212,63.1788238785
 08/17  01:00:00,254.522103022,33.7118995483,140.359778418,0.0,19.418418834,29.3649097162,51.2870720879,0.00165962060284,3.33212,47.9532924673
 08/17  02:00:00,235.159885415,33.8777658405,128.736905899,0.0,12.7620426787,28.1191506574,51.3432918853,0.0547676585523,3.33212,47.9564042268
 08/17  03:00:00,237.409388161,33.3762631638,131.519005391,0.0,12.7620426787,28.1191506574,51.2872472122,0.0,3.33212,47.9551272122
 08/17  04:00:00,227.225362742,33.2086646878,114.812684279,0.0,12.7620426787,28.1191506574,70.3218852867,0.0,3.33212,66.9897652867
 08/17  05:00:00,262.526058899,33.7037625473,122.049882274,0.0,25.5240853573,30.610668775,116.932295525,0.014936693682,8.3303,108.587058831
 08/17  06:00:00,383.565141663,34.8272020585,147.114876298,0.0,51.0481707146,78.1489452969,205.06033372,0.0879610534049,16.6606,188.311772667
 08/17  07:00:00,426.026161728,35.7554219806,145.644813098,0.0,64.3609230253,109.708623606,295.607454043,15.0826233552,24.9909,255.533930688
 08/17  08:00:00,382.836132438,35.7658521184,144.810176147,0.0,51.0481707146,80.7689615957,236.335946354,5.10488498948,33.3212,197.909861364
 08/17  09:00:00,354.466468518,36.2718472674,144.054851049,0.0,51.0481707146,71.0224615957,222.389812238,0.0,66.8089,155.580912238
 08/17  10:00:00,306.002222592,36.4858041489,144.069519735,0.0,32.1804615127,65.7244621605,209.771912739,0.0,83.4695,126.302412739
 08/17  11:00:00,310.602469122,36.6093865087,147.878039057,0.0,32.1804615127,65.7244621605,173.373287636,0.0,83.4695,89.9037876361
 08/17  12:00:00,312.16317214,36.7032156603,150.051149609,0.0,32.1804615127,65.7244621605,177.214517985,0.0,83.4695,93.7450179854
 08/17  13:00:00,302.448144046,36.6618193298,150.079046221,0.0,32.1804615127,55.9779621605,169.133468931,0.0,75.1392,93.9942689312
 08/17  14:00:00,303.529706004,36.7109716351,151.098529801,0.0,32.1804615127,55.9779621605,160.739863838,0.0,66.8089,93.930963838
 08/17  15:00:00,299.281860015,36.8420693542,146.734751552,0.0,32.1804615127,55.9779621605,162.807334868,0.0,75.1392,87.6681348681
 08/17  16:00:00,323.720352549,37.1345634526,141.62913527,0.0,32.1804615127,60.9114621605,158.87757322,0.0,91.7998,67.0777732198
 08/17  17:00:00,359.615672694,36.4692494065,143.168531744,0.0,32.1804615127,77.5397301883,148.288155882,3.79683143557,49.9818,94.5095244464
 08/17  18:00:00,411.397697122,36.5877970011,140.92556463,0.0,77.122965704,86.2600435998,234.66021402,6.31690086474,49.9818,178.361513155
 08/17  19:00:00,417.146577014,36.6651650457,136.023441934,0.0,102.647051061,80.1663183927,171.019890024,7.12787097371,33.3212,130.57081905
 08/17  20:00:00,453.79179012,36.5730118532,133.53978122,0.0,115.40909374,92.7192997104,171.472816684,7.79604694968,33.3212,130.355569735
 08/17  21:00:00,429.357450457,36.6049409557,132.8257034,0.0,102.647051061,94.1340635361,221.880176457,8.41601157973,24.9909,188.473264877
 08/17  22:00:00,363.29031679,36.5670588295,133.376712413,0.0,77.122965704,65.871452062,171.379051858,9.0641653054,16.6606,145.654286553
 08/17  23:00:00,296.580863208,36.3460565593,134.902462597,0.0,38.286128036,48.4199368926,98.5798644081,9.79347407239,8.3303,80.4560903357
 08/17  24:00:00,272.416306042,34.0573944998,150.468798458,0.0,25.5240853573,30.610668775,69.0524074615,0.0,3.33212,65.7202874615
 08/18  01:00:00,261.885353344,33.880853015,147.542917739,0.0,19.418418834,29.3649097162,52.5423221578,0.0,3.33212,49.2102021578
 08/18  02:00:00,247.585162914,34.2092990363,140.824210381,0.0,12.7620426787,28.1191506574,51.3290488734,0.0365305434529,3.33212,47.96039833
 08/18  03:00:00,246.791499905,33.544547761,140.725668175,0.0,12.7620426787,28.1191506574,51.3341873716,0.0415121562702,3.33212,47.9605552153
 08/18  04:00:00,245.290957729,33.7127315199,131.543189572,0.0,12.7620426787,28.1191506574,64.2967969459,0.053135815832,3.33212,60.91154113
 08/18  05:00:00,283.929507632,33.5433876844,142.776235278,0.0,25.5240853573,30.610668775,122.223459604,0.0697411664444,8.3303,113.823418438
 08/18  06:00:00,381.952475969,34.3664430466,144.944335924,0.0,51.0481707146,78.1489452969,206.506032403,0.146125787134,16.6606,189.699306616
 08/18  07:00:00,413.572576711,35.8200574124,131.793082863,0.0,64.3609230253,109.708623606,293.434182702,14.8951952861,24.9909,253.548087416
 08/18  08:00:00,362.950783546,35.8307074753,123.9835887,0.0,51.0481707146,80.7689615957,238.353963535,4.97057547606,33.3212,200.062188058
 08/18  09:00:00,328.672085379,36.1838412967,119.584234011,0.0,51.0481707146,71.0224615957,220.914232757,0.0,66.8089,154.105332757
 08/18  10:00:00,282.464118305,36.4138795059,121.080674584,0.0,32.1804615127,65.7244621605,206.529924265,0.0,83.4695,123.060424265
 08/18  11:00:00,286.48631498,36.7566266214,123.602882041,0.0,32.1804615127,65.7244621605,177.630873177,0.0,83.4695,94.1613731771
 08/18  12:00:00,288.147903895,37.1197839779,125.606488438,0.0,32.1804615127,65.7244621605,177.550094578,0.0,83.4695,94.0805945778
 08/18  13:00:00,276.417684999,37.1804175703,123.542398563,0.0,32.1804615127,55.9779621605,169.140640519,0.0,75.1392,94.0014405189
 08/18  14:00:00,276.150316369,37.3970393378,123.053012312,0.0,32.1804615127,55.9779621605,160.73923441,0.0,66.8089,93.9303344098
 08/18  15:00:00,276.894609488,38.5158235779,122.678136008,0.0,32.1804615127,55.9779621605,162.806611996,0.0,75.1392,87.6674119957
 08/18  16:00:00,303.64724003,38.6867583794,120.027784107,0.0,32.1804615127,60.9114621605,158.872024443,0.0,91.7998,67.0722244432
 08/18  17:00:00,336.1943272,36.9070865985,119.341976159,0.0,32.1804615127,77.5397301883,146.719201092,2.22330406647,49.9818,94.5140970257
 08/18  18:00:00,390.424585822,36.8447548708,119.720044715,0.0,77.122965704,86.2600435998,234.125382833,5.70792968458,49.9818,178.435653148
 08/18  19:00:00,400.066495219,37.0183491376,119.191067484,0.0,102.647051061,80.1663183927,170.018959052,6.09801052176,33.3212,130.59974853
 08/18  20:00:00,438.190870599,36.8429597164,118.187460488,0.0,115.40909374,92.7192997104,170.992781324,7.28427955001,33.3212,130.387301774
 08/18  21:00:00,412.835239432,36.6755237122,116.614605856,0.0,102.647051061,94.1340635361,225.235063326,9.17553273874,24.9909,191.068630587
 08/18  22:00:00,345.73767256,36.539523393,115.817744827,0.0,77.122965704,65.871452062,169.745253537,9.76438829987,16.6606,143.320265237
 08/18  23:00:00,277.460456027,36.2760493223,115.817744827,0.0,38.286128036,48.4199368926,98.5030148793,9.71510218727,8.3303,80.4576126921
 08/18  24:00:00,271.742737955,34.2256555507,149.696914531,0.0,25.5240853573,30.610668775,70.3336154256,0.0,3.33212,67.0014954256
 08/19  01:00:00,279.841095203,34.0514958226,155.711963524,0.0,27.7269238854,30.610668775,51.2968984886,0.0,3.33212,47.9647784886
 08/19  02:00:00,261.342780879,34.7038046632,154.051731661,0.0,12.7620426787,28.1191506574,51.2978965868,0.0,3.33212,47.9657765868
 08/19  03:00:00,261.333143904,33.8770159382,154.893322043,0.0,12.7620426787,28.1191506574,51.29892847,0.0,3.33212,47.96680847
 08/19  04:00:00,266.483204018,34.2105508393,152.970823794,0.0,12.7620426787,28.1191506574,70.4526498714,0.11117841545,3.33212,67.0093514559
 08/19  05:00:00,279.653142676,33.7096656755,154.44933982,0.0,12.7620426787,28.1191506574,88.8899212199,0.0713538885163,8.3303,80.4882673314
 08/19  06:00:00,357.340306029,34.530770952,153.362536371,0.0,42.6918050922,54.3732441037,125.741106285,0.179216360404,16.6606,108.901289925
 08/19  07:00:00,354.03091036,35.9003783911,119.371767365,0.0,42.6918050922,86.1019271793,234.840442085,14.3613004865,24.9909,195.488241599
 08/19  08:00:00,395.12883527,36.292143104,118.519382355,0.0,57.6566862989,112.030105488,312.794993109,4.00782452444,33.3212,275.465968585
 08/19  09:00:00,352.088955016,37.6653212628,120.897350359,0.0,57.6566862989,83.6599452969,268.318404924,0.0,66.8089,201.509504924
 08/19  10:00:00,301.998205311,38.401036438,124.265577823,0.0,42.6918050922,68.9656133826,237.6387186,0.0,83.4695,154.1692186
 08/19  11:00:00,296.570194688,38.9535739982,126.64057394,0.0,34.9340096728,67.7198543238,211.569090649,0.0,83.4695,128.099590649
 08/19  12:00:00,299.30817015,40.130621474,128.943141527,0.0,34.9340096728,67.7198543238,179.334485165,0.0,83.4695,95.8649851651
 08/19  13:00:00,291.132702581,40.9685160071,129.63179396,0.0,34.9340096728,57.9733543238,169.296916824,0.0,75.1392,94.1577168244
 08/19  14:00:00,288.745372062,40.3093391608,127.918462707,0.0,34.9340096728,57.9733543238,156.932776004,0.0,66.8089,90.1238760035
 08/19  15:00:00,286.664997661,39.6781704005,126.481212248,0.0,34.9340096728,57.9733543238,166.926531691,0.0,75.1392,91.7873316912
 08/19  16:00:00,316.436950157,39.3693780819,127.311147726,0.0,34.9340096728,62.9068543238,158.938614361,0.0,91.7998,67.1388143609
 08/19  17:00:00,343.48053723,38.5390791237,127.518506585,0.0,34.9340096728,72.2186844194,136.841195925,0.0,49.9818,86.8593959247
 08/19  18:00:00,409.186815835,39.6612153373,125.813501115,0.0,87.0357390804,86.2600435998,144.76339424,0.0165787081619,49.9818,94.7650155316
