Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  19:00:00,402.843245668,38.4332872456,123.070141137,0.0,102.000620287,77.6748002752,165.874019014,1.07760485047,33.3212,131.475214164
 08/19  20:00:00,424.932584268,37.838345671,120.560026943,0.0,102.000620287,88.9820225341,165.461908369,2.6441750923,33.3212,129.496533277
 08/19  21:00:00,413.790498243,37.8703458073,119.191067484,0.0,102.000620287,91.6425454185,159.026442166,3.49767486552,24.9909,130.5378673
 08/19  22:00:00,359.777099269,37.5666498322,118.814592669,0.0,87.0357390804,65.871452062,216.240098143,4.42551676242,16.6606,195.15398138
 08/19  23:00:00,285.08677557,37.0488455149,118.187460488,0.0,42.6918050922,48.4199368926,122.930669929,5.87506332724,8.3303,108.725306602
 08/19  24:00:00,265.37110108,34.5694540881,141.193377501,0.0,27.7269238854,30.610668775,70.3413061747,0.0,3.33212,67.0091861747
 08/20  01:00:00,289.288824238,34.0745831587,155.872564852,0.0,34.4311606118,33.1021868926,51.3382197644,0.0,3.33212,48.0060997644
 08/20  02:00:00,272.440584596,34.8993680411,155.689116952,0.0,19.466279405,30.610668775,51.3406980035,0.0,3.33212,48.0085780035
 08/20  03:00:00,271.913191873,34.0745831587,156.022887041,0.0,19.466279405,30.610668775,51.3407236408,0.0,3.33212,48.0086036408
 08/20  04:00:00,278.379652672,34.8993680411,154.941612871,0.0,19.466279405,30.610668775,70.3546939124,0.00165715881926,3.33212,67.0209167536
 08/20  05:00:00,290.579331727,34.0745831587,155.771123719,0.0,19.466279405,30.610668775,88.9085579474,0.0132572819617,8.3303,80.5650006654
 08/20  06:00:00,358.560457906,34.8993680411,154.211301239,0.0,42.6918050922,54.3732441037,132.266698942,0.0861728062254,16.6606,115.519926136
 08/20  07:00:00,363.400817632,36.2014919992,119.186037164,0.0,49.3960418185,88.5934452969,226.929413851,13.3516089871,24.9909,188.586904864
 08/20  08:00:00,395.193729701,36.3539565361,118.519382355,0.0,57.6566862989,112.030105488,316.500242983,3.41150720678,33.3212,279.767535776
 08/20  09:00:00,346.0959286,40.2371038902,121.546508766,0.0,50.9524495726,81.1684271793,272.085239405,0.0,66.8089,205.276339405
 08/20  10:00:00,307.347413324,42.6921785279,125.292295377,0.0,42.6918050922,68.9656133826,237.827285931,0.0,83.4695,154.357785931
 08/20  11:00:00,305.452520392,42.1311689736,127.71031723,0.0,38.286128036,68.9656133826,209.952434677,0.0,83.4695,126.482934677
 08/20  12:00:00,308.491324998,42.9630256938,130.657029457,0.0,38.286128036,68.9656133826,174.537744473,0.0,83.4695,91.0682444734
 08/20  13:00:00,290.604408054,41.4974685438,133.168771763,0.0,31.5818913096,56.727595265,169.264632999,0.0,75.1392,94.1254329988
 08/20  14:00:00,291.175355346,43.0758172856,132.166007748,0.0,31.5818913096,56.727595265,160.769775164,0.0,66.8089,93.9608751639
 08/20  15:00:00,293.949911288,46.1834391788,131.831620594,0.0,31.5818913096,56.727595265,169.113455953,0.0,75.1392,93.9742559525
 08/20  16:00:00,324.390999142,48.2308041632,130.960729271,0.0,31.5818913096,61.661095265,152.946831257,0.0,91.7998,61.147031257
 08/20  17:00:00,342.186248668,39.2870411145,130.063509701,0.0,31.5818913096,70.9729253606,136.709095508,0.0,49.9818,86.727295508
 08/20  18:00:00,401.209388752,38.3153456003,128.398851986,0.0,80.3315023541,83.7685254822,151.341215081,0.322942086602,49.9818,101.036472995
 08/20  19:00:00,404.006954249,38.0568077557,124.59641086,0.0,102.000620287,77.6748002752,165.71669053,1.93764442852,33.3212,130.457846102
 08/20  20:00:00,434.927405285,37.485143493,121.6680914,0.0,108.704857014,91.4735406516,160.938638633,3.88353473268,33.3212,123.733903901
 08/20  21:00:00,404.801342498,37.6565905181,119.646078784,0.0,95.2963835608,89.1510273009,160.072132648,4.61207276795,24.9909,130.46915988
 08/20  22:00:00,349.602093183,37.2569845513,118.187460488,0.0,80.3315023541,63.3799339444,217.384914646,6.02769947403,16.6606,194.696615171
 08/20  23:00:00,284.381066629,36.7984403069,117.741660289,0.0,42.6918050922,48.4199368926,125.543230034,8.11383926306,8.3303,109.099090771
 08/20  24:00:00,276.500452153,34.8993680411,142.697020774,0.0,34.4311606118,33.1021868926,70.4040326221,0.0,3.33212,67.0719126221
 08/21  01:00:00,270.589214843,34.0745831587,155.986382682,0.0,19.418418834,29.3649097162,51.3081236746,0.0,3.33212,47.9760036746
 08/21  02:00:00,262.422916074,34.8993680411,154.91090704,0.0,12.7620426787,28.1191506574,51.3092540422,0.0,3.33212,47.9771340422
 08/21  03:00:00,262.471337561,34.0745831587,155.811354201,0.0,12.7620426787,28.1191506574,51.3086103774,0.0,3.33212,47.9764903774
 08/21  04:00:00,268.561788789,34.8993680411,154.350263605,0.0,12.7620426787,28.1191506574,64.2710460796,0.0,3.33212,60.9389260796
 08/21  05:00:00,296.199009653,34.0745831587,155.269275415,0.0,25.5240853573,30.610668775,123.437719875,0.0082790420676,8.3303,115.099140833
 08/21  06:00:00,388.184720535,34.8993680411,151.568007796,0.0,51.0481707146,78.1489452969,205.428661321,0.069544254081,16.6606,188.698517067
 08/21  07:00:00,408.129816799,35.9814342297,127.49093123,0.0,64.3609230253,109.708623606,295.217249415,13.9353568731,24.9909,256.290992542
 08/21  08:00:00,361.134323477,35.9663859644,123.057835939,0.0,51.0481707146,80.7689615957,242.904671884,4.16819458497,33.3212,205.415277299
 08/21  09:00:00,327.13116074,36.3338791087,117.412743037,0.0,51.0481707146,71.0224615957,221.102102353,0.0,66.8089,154.293202353
 08/21  10:00:00,282.151121027,37.0205176715,119.685710159,0.0,32.1804615127,65.7244621605,206.629569495,0.0,83.4695,123.160069495
 08/21  11:00:00,287.501340088,38.3096921879,123.053012312,0.0,32.1804615127,65.7244621605,177.692938432,0.0,83.4695,94.2234384318
 08/21  12:00:00,288.765057735,39.3332974819,123.993243038,0.0,32.1804615127,65.7244621605,177.614413124,0.0,83.4695,94.1449131236
 08/21  13:00:00,274.742677756,38.092151136,120.952334742,0.0,32.1804615127,55.9779621605,169.199690818,0.0,75.1392,94.0604908183
 08/21  14:00:00,273.150765689,37.4899452022,119.980136603,0.0,32.1804615127,55.9779621605,160.792407161,0.0,66.8089,93.9835071613
 08/21  15:00:00,275.969176593,38.2673632074,122.008922106,0.0,32.1804615127,55.9779621605,169.124019239,0.0,75.1392,93.9848192388
 08/21  16:00:00,308.86124771,40.3736761435,123.521993731,0.0,32.1804615127,60.9114621605,152.80624061,0.0,91.7998,61.0064406095
 08/21  17:00:00,343.632383103,39.0905320669,124.545360557,0.0,32.1804615127,77.5397301883,150.880564037,0.0,49.9818,100.898764037
 08/21  18:00:00,395.689885262,39.2664125687,122.526012421,0.0,77.122965704,86.2600435998,228.707443433,0.0330959740131,49.9818,178.692547459
 08/21  19:00:00,400.093121691,37.7722848247,117.874257054,0.0,102.647051061,80.1663183927,166.996194877,2.95795511036,33.3212,130.717039767
 08/21  20:00:00,434.077379142,36.3416138824,114.463740069,0.0,115.40909374,92.7192997104,171.052004132,7.19909187744,33.3212,130.531712255
 08/21  21:00:00,410.679586202,36.2826561611,116.002350215,0.0,102.647051061,94.1340635361,227.793000841,6.9235938111,24.9909,195.87850703
 08/21  22:00:00,343.065591974,36.2665098072,114.264123879,0.0,77.122965704,65.871452062,165.460334465,6.8885654993,16.6606,141.911168966
 08/21  23:00:00,278.677322984,36.239361315,118.635518281,0.0,38.286128036,48.4199368926,102.069234114,9.55022607674,8.3303,84.1887080371
 08/21  24:00:00,271.105189567,34.7344110646,148.524038529,0.0,25.5240853573,30.610668775,64.2722660887,0.0,3.33212,60.9401460887
 08/22  01:00:00,268.040416411,34.0745831587,153.483675852,0.0,19.418418834,29.3649097162,51.3135611488,0.0,3.33212,47.9814411488
 08/22  02:00:00,261.380660104,34.8993680411,153.906028822,0.0,12.7620426787,28.1191506574,51.313867459,0.0,3.33212,47.981747459
 08/22  03:00:00,260.420542814,34.0745831587,153.798768849,0.0,12.7620426787,28.1191506574,57.3041120801,0.0066247566912,3.33212,53.9653673234
 08/22  04:00:00,268.429435205,34.8993680411,153.418102634,0.0,12.7620426787,28.1191506574,64.3612617347,0.0645916427271,3.33212,60.9645500919
 08/22  05:00:00,295.750881481,34.0745831587,153.990225553,0.0,25.5240853573,30.610668775,123.527167124,0.0645921017533,8.3303,115.132275023
 08/22  06:00:00,389.905794153,34.8993680411,152.305222833,0.0,51.0481707146,78.1489452969,205.661432899,0.187153914172,16.6606,188.813678985
 08/22  07:00:00,400.999373671,35.9627377993,119.486597374,0.0,64.3609230253,109.708623606,295.869462794,14.3776958754,24.9909,256.500866918
 08/22  08:00:00,358.509738744,36.2327527295,118.891663852,0.0,51.0481707146,80.7689615957,242.691460477,3.83817878218,33.3212,205.532081695
 08/22  09:00:00,332.792998811,37.6949157607,120.897350359,0.0,51.0481707146,71.0224615957,221.161084609,0.0,66.8089,154.352184609
 08/22  10:00:00,287.263000699,38.7060062183,123.053012312,0.0,32.1804615127,65.7244621605,206.665684447,0.0,83.4695,123.196184447
 08/22  11:00:00,283.917405995,37.4956536249,120.315046912,0.0,32.1804615127,65.7244621605,180.145780924,0.0,83.4695,96.6762809237
 08/22  12:00:00,276.869567996,36.5422004875,115.419475828,0.0,32.1804615127,65.7244621605,175.190222311,0.0,83.4695,91.7207223106
 08/22  13:00:00,268.883598877,36.4286729338,117.901149596,0.0,32.1804615127,55.9779621605,169.222997737,0.0,75.1392,94.0837977371
 08/22  14:00:00,270.089623494,36.5590128273,118.190053115,0.0,32.1804615127,55.9779621605,160.815719389,0.0,66.8089,94.0068193891
 08/22  15:00:00,269.945528654,36.5904607196,119.173865141,0.0,32.1804615127,55.9779621605,169.164334855,0.0,75.1392,94.0251348553
 08/22  16:00:00,296.920955846,36.3588849208,116.756081174,0.0,32.1804615127,60.9114621605,158.928473804,0.0,91.7998,67.1286738038
 08/22  17:00:00,339.184678315,35.8879021807,123.443502339,0.0,32.1804615127,77.5397301883,149.888686522,5.27965084453,49.9818,94.6272356771
 08/22  18:00:00,390.215112296,36.0151713629,120.624889084,0.0,77.122965704,86.2600435998,236.754001795,7.98306860232,49.9818,178.789133193
 08/22  19:00:00,396.554577525,36.0183078905,117.822618886,0.0,102.647051061,80.1663183927,172.904884407,8.81646450704,33.3212,130.7672199
 08/22  20:00:00,432.270130722,35.8840622491,114.556451391,0.0,115.40909374,92.7192997104,172.692420732,7.88301134144,33.3212,131.48820939
 08/22  21:00:00,408.995243853,35.9162190011,114.732090369,0.0,102.647051061,94.1340635361,227.44696039,7.44740042081,24.9909,195.008659969
 08/22  22:00:00,343.154503336,36.0089982733,114.542547339,0.0,77.122965704,65.871452062,170.93834089,8.35238679427,16.6606,145.925354096
 08/22  23:00:00,276.792046477,36.0387095275,115.460768221,0.0,38.286128036,48.4199368926,99.2650065633,10.4158560896,8.3303,80.5188504737
 08/22  24:00:00,271.284801595,34.057037893,149.413908802,0.0,25.5240853573,30.610668775,70.3745069145,0.0,3.33212,67.0423869145
 08/23  01:00:00,267.963929518,34.7024546158,152.75603539,0.0,19.418418834,29.3649097162,51.3194157013,0.0,3.33212,47.9872957013
 08/23  02:00:00,263.930204574,33.7242359056,157.610390995,0.0,12.7620426787,28.1191506574,51.3439856359,0.0231834320986,3.33212,47.9886822038
 08/23  03:00:00,259.394808111,34.5257158366,152.297640601,0.0,12.7620426787,28.1191506574,51.4247200064,0.102670081662,3.33212,47.9899299248
 08/23  04:00:00,268.04390753,33.2264359572,155.512870441,0.0,12.7620426787,28.1191506574,70.4844600532,0.0993589419854,3.33212,67.0529811113
 08/23  05:00:00,293.993423281,34.5252260065,152.61763169,0.0,25.5240853573,30.610668775,117.327186316,0.2235603698,8.3303,108.773325946
 08/23  06:00:00,390.939273819,33.718587341,155.48449106,0.0,51.0481707146,78.1489452969,212.815421905,0.228532443206,16.6606,195.926289462
 08/23  07:00:00,399.107465145,35.9695358007,118.831893323,0.0,64.3609230253,109.708623606,296.85310623,15.1342481392,24.9909,256.727958091
 08/23  08:00:00,356.621061359,36.2910648724,117.995743959,0.0,51.0481707146,80.7689615957,242.773898467,3.80288636711,33.3212,205.6498121
 08/23  09:00:00,332.880747628,38.1590216295,120.516016198,0.0,51.0481707146,71.0224615957,221.233748656,0.0,66.8089,154.424848656
 08/23  10:00:00,289.256829399,39.4749077549,124.256740441,0.0,32.1804615127,65.7244621605,206.711517152,0.0,83.4695,123.242017152
 08/23  11:00:00,290.484953929,39.457978238,124.86222796,0.0,32.1804615127,65.7244621605,177.73093023,0.0,83.4695,94.26143023
 08/23  12:00:00,286.407833302,38.2965006738,122.678136008,0.0,32.1804615127,65.7244621605,177.657184955,0.0,83.4695,94.1876849555
 08/23  13:00:00,276.654740505,37.8994259587,123.053012312,0.0,32.1804615127,55.9779621605,169.246849438,0.0,75.1392,94.1076494383
 08/23  14:00:00,282.088955278,39.9006509448,126.43582765,0.0,32.1804615127,55.9779621605,160.82891839,0.0,66.8089,94.0200183903
 08/23  15:00:00,284.974500921,41.014723284,128.190094791,0.0,32.1804615127,55.9779621605,169.169661958,0.0,75.1392,94.030461958
 08/23  16:00:00,314.246136178,42.2742808901,126.95997539,0.0,32.1804615127,60.9114621605,158.929709205,0.0,91.7998,67.1299092052
 08/23  17:00:00,343.424749519,38.5630941664,124.86222796,0.0,32.1804615127,77.5397301883,144.697193931,0.0826720292228,49.9818,94.6327219017
 08/23  18:00:00,395.511271528,38.2765854753,123.333773861,0.0,77.122965704,86.2600435998,230.243583595,1.38061133037,49.9818,178.881172265
 08/23  19:00:00,404.777202312,38.6116402889,121.6680914,0.0,102.647051061,80.1663183927,172.636301855,1.94271569315,33.3212,137.372386162
 08/23  20:00:00,442.604453576,38.6761695857,120.176878389,0.0,115.40909374,92.7192997104,166.291924351,2.36414837057,33.3212,130.606575981
 08/23  21:00:00,417.848290132,38.6523098484,119.191067484,0.0,102.647051061,94.1340635361,217.138991868,3.02516858024,24.9909,189.122923287
 08/23  22:00:00,350.183118633,38.5855605335,118.187460488,0.0,77.122965704,65.871452062,166.488053103,3.76855175625,16.6606,146.058901347
 08/23  23:00:00,280.879397133,37.7416926273,117.741660289,0.0,38.286128036,48.4199368926,100.56530466,5.58588276628,8.3303,86.649121894
 08/23  24:00:00,261.106157436,34.5694540881,139.242781014,0.0,25.5240853573,30.610668775,64.292953437,0.0,3.33212,60.960833437
 08/24  01:00:00,269.430497815,34.0745831587,154.822989804,0.0,19.418418834,29.3649097162,51.3233759715,0.0,3.33212,47.9912559715
 08/24  02:00:00,261.737707561,34.8965143808,154.227853143,0.0,12.7620426787,28.1191506574,57.3239541137,0.0,3.33212,53.9918341137
 08/24  03:00:00,262.058472717,34.0627721337,155.413245746,0.0,12.7620426787,28.1191506574,51.3299628358,0.0,3.33212,47.9978428358
 08/24  04:00:00,268.758327209,34.8804490404,154.568811472,0.0,12.7620426787,28.1191506574,64.3172199782,0.0148723625797,3.33212,60.9702276156
 08/24  05:00:00,295.521931299,34.0541514283,154.630630388,0.0,25.5240853573,30.610668775,123.569200556,0.02974480159,8.3303,115.209155754
 08/24  06:00:00,389.504202551,34.8825315325,152.876794012,0.0,51.0481707146,78.1489452969,212.819682904,0.122285190001,16.6606,196.036797714
 08/24  07:00:00,399.025851511,36.0742862601,118.52354452,0.0,64.3609230253,109.708623606,295.651195357,13.6988865846,24.9909,256.961408772
 08/24  08:00:00,357.351872778,36.4963744837,118.519382355,0.0,51.0481707146,80.7689615957,239.77800827,2.26978398999,33.3212,204.18702428
 08/24  09:00:00,336.368765955,39.9426210317,122.199959704,0.0,51.0481707146,71.0224615957,222.820220893,0.0,66.8089,156.011320893
 08/24  10:00:00,290.705861185,40.6277821315,124.545360557,0.0,32.1804615127,65.7244621605,206.743020694,0.0,83.4695,123.273520694
 08/24  11:00:00,294.149278365,41.1253151423,126.833147116,0.0,32.1804615127,65.7244621605,177.747775503,0.0,83.4695,94.2782755035
 08/24  12:00:00,295.366090429,41.6899581106,128.190094791,0.0,32.1804615127,65.7244621605,177.676600443,0.0,83.4695,94.2071004432
 08/24  13:00:00,287.07151098,41.3023956499,129.98438773,0.0,32.1804615127,55.9779621605,169.268768842,0.0,75.1392,94.1295688416
 08/24  14:00:00,287.146271531,41.8949593343,129.471684903,0.0,32.1804615127,55.9779621605,160.853076674,0.0,66.8089,94.0441766743
 08/24  15:00:00,286.360663059,43.9345846749,126.664888894,0.0,32.1804615127,55.9779621605,169.183700738,0.0,75.1392,94.0445007385
 08/24  16:00:00,320.181499717,48.2003289681,126.946643198,0.0,32.1804615127,60.9114621605,158.938114669,0.0,91.7998,67.1383146693
 08/24  17:00:00,348.152299237,41.289704982,126.843355349,0.0,32.1804615127,77.5397301883,150.156516242,0.0,49.9818,100.174716242
 08/24  18:00:00,401.071145678,41.75334821,125.392370394,0.0,77.122965704,86.2600435998,228.316515531,0.0,49.9818,178.334715531
 08/24  19:00:00,411.829303337,41.4467908622,123.070141137,0.0,102.647051061,80.1663183927,165.6295069,0.0,33.3212,132.3083069
 08/24  20:00:00,444.740678,40.4238687086,120.560026943,0.0,115.40909374,92.7192997104,164.520175776,0.544747124268,33.3212,130.654228652
 08/24  21:00:00,418.136263867,39.5768506038,118.561933114,0.0,102.647051061,94.1340635361,223.243962159,2.03860441194,24.9909,196.214457747
 08/24  22:00:00,349.603324014,38.4571612297,117.741660289,0.0,77.122965704,65.871452062,166.344796619,3.63127774933,16.6606,146.052918869
 08/24  23:00:00,280.323488634,37.7102549548,117.226337324,0.0,38.286128036,48.4199368926,94.249429231,5.36392137789,8.3303,80.5552078531
 08/24  24:00:00,258.989944846,34.8993680411,136.761950511,0.0,25.5240853573,30.610668775,70.3967889218,0.0,3.33212,67.0646689218
 08/25  01:00:00,268.777529592,34.0745831587,154.176194946,0.0,19.418418834,29.3649097162,51.3345078966,0.0,3.33212,48.0023878966
 08/25  02:00:00,260.518107235,34.8993680411,153.012029063,0.0,12.7620426787,28.1191506574,51.3361915243,0.0,3.33212,48.0040715243
 08/25  03:00:00,260.293178975,34.0745831587,153.643349944,0.0,12.7620426787,28.1191506574,51.3356089451,0.0,3.33212,48.0034889451
 08/25  04:00:00,268.419129037,34.8993680411,153.349974797,0.0,12.7620426787,28.1191506574,70.4088215193,0.0,3.33212,67.0767015193
 08/25  05:00:00,295.903956069,34.0745831587,154.106047192,0.0,25.5240853573,30.610668775,123.198970506,0.00990213766743,8.3303,114.858768368
 08/25  06:00:00,390.143509187,34.8993680411,152.515239653,0.0,51.0481707146,78.1489452969,206.32588749,0.0759167635191,16.6606,189.589370727
 08/25  07:00:00,400.603113617,35.9501039923,118.969226059,0.0,64.3609230253,109.708623606,295.139224117,12.9855892575,24.9909,257.16273486
 08/25  08:00:00,358.82194445,36.2859528751,119.153246034,0.0,51.0481707146,80.7689615957,242.696431439,3.45579602216,33.3212,205.919435417
 08/25  09:00:00,336.645322378,39.7551377455,122.6641133,0.0,51.0481707146,71.0224615957,228.099472226,0.0,66.8089,161.290572226
 08/25  10:00:00,291.120304751,40.3768125283,125.210530917,0.0,32.1804615127,65.7244621605,206.787861476,0.0,83.4695,123.318361476
 08/25  11:00:00,294.057907701,41.7926361396,126.083060775,0.0,32.1804615127,65.7244621605,177.762927207,0.0,83.4695,94.2934272073
 08/25  12:00:00,296.184153094,42.1504657977,128.543299912,0.0,32.1804615127,65.7244621605,177.694379021,0.0,83.4695,94.2248790209
 08/25  13:00:00,286.216299163,40.1261852471,130.30496817,0.0,32.1804615127,55.9779621605,169.289264497,0.0,75.1392,94.1500644968
 08/25  14:00:00,284.813366048,39.4037750135,129.63179396,0.0,32.1804615127,55.9779621605,160.876039905,0.0,66.8089,94.067139905
 08/25  15:00:00,287.486503089,41.8816464593,129.824122722,0.0,32.1804615127,55.9779621605,169.199254375,0.0,75.1392,94.0600543751
 08/25  16:00:00,328.179600387,53.0797104798,130.063509701,0.0,32.1804615127,60.9114621605,158.955459382,0.0,91.7998,67.1556593818
 08/25  17:00:00,355.419727445,46.1991819095,129.168121517,0.0,32.1804615127,77.5397301883,150.982677375,0.0,49.9818,101.000877375
 08/25  18:00:00,403.554233788,42.5684847385,127.042863353,0.0,77.122965704,86.2600435998,229.078458116,0.0,49.9818,179.096658116
 08/25  19:00:00,413.65379845,42.7472555414,124.200508755,0.0,102.647051061,80.1663183927,164.240400678,0.0,33.3212,130.919200678
 08/25  20:00:00,447.208812874,42.3389328743,121.6680914,0.0,115.40909374,92.7192997104,164.036596509,0.00824816045161,33.3212,130.707148348
 08/25  21:00:00,421.818444495,42.0579968511,120.176878389,0.0,102.647051061,94.1340635361,221.584085934,0.247443798612,24.9909,196.345742135
 08/25  22:00:00,352.454722743,39.8443412549,119.191067484,0.0,77.122965704,65.871452062,164.689744123,1.92173214705,16.6606,146.107411976
 08/25  23:00:00,281.344484638,37.76234876,118.187460488,0.0,38.286128036,48.4199368926,93.8599430726,4.94835563722,8.3303,80.5812874353
 08/25  24:00:00,260.339695368,34.8993680411,138.115638292,0.0,25.5240853573,30.610668775,70.4109829694,0.0,3.33212,67.0788629694
 08/26  01:00:00,279.127776286,34.0745831587,154.951713376,0.0,27.7269238854,30.610668775,51.3398234257,0.0,3.33212,48.0077034257
 08/26  02:00:00,261.929010192,34.8993680411,154.414973814,0.0,12.7620426787,28.1191506574,57.3408990089,0.0,3.33212,54.0087790089
 08/26  03:00:00,261.367420779,34.0745831587,154.71127598,0.0,12.7620426787,28.1191506574,51.3395592959,0.0,3.33212,48.0074392959
 08/26  04:00:00,267.767249556,34.8993680411,153.56035927,0.0,12.7620426787,28.1191506574,70.4225183751,0.0,3.33212,67.0903983751
 08/26  05:00:00,279.533601719,34.0745831587,153.963614074,0.0,12.7620426787,28.1191506574,88.9488145518,0.00494820217914,8.3303,80.6135663496
 08/26  06:00:00,357.103496726,34.8993680411,152.761003081,0.0,42.6918050922,54.3732441037,132.288812784,0.0626774747681,16.6606,115.565535309
 08/26  07:00:00,353.959496579,36.0648628138,118.978476008,0.0,42.6918050922,86.1019271793,232.262094881,12.952222103,24.9909,194.318972778
 08/26  08:00:00,396.750863916,36.887157205,119.52752947,0.0,57.6566862989,112.030105488,318.670267772,1.92874578716,33.3212,283.420321985
 08/26  09:00:00,357.356356284,41.7981433918,122.008922106,0.0,57.6566862989,83.6599452969,272.655271059,0.0,66.8089,205.846371059
 08/26  10:00:00,306.6465035,41.9880007434,125.292295377,0.0,42.6918050922,68.9656133826,238.100754316,0.0,83.4695,154.631254316
 08/26  11:00:00,301.959675215,42.6851601374,128.270423485,0.0,34.9340096728,67.7198543238,213.539167253,0.0,83.4695,130.069667253
 08/26  12:00:00,303.761991506,44.4237640193,129.090040959,0.0,34.9340096728,67.7198543238,177.864649422,0.0,83.4695,94.3951494224
 08/26  13:00:00,296.064446608,45.48749151,130.035850773,0.0,34.9340096728,57.9733543238,169.450325809,0.0,75.1392,94.3111258092
 08/26  14:00:00,299.134820001,47.5349243785,131.052791954,0.0,34.9340096728,57.9733543238,161.057386075,0.0,66.8089,94.2484860747
 08/26  15:00:00,299.612070907,48.6636941916,130.405026597,0.0,34.9340096728,57.9733543238,171.984525317,0.0,75.1392,96.8453253173
 08/26  16:00:00,330.318616093,50.5473430169,129.942780466,0.0,34.9340096728,62.9068543238,162.605064832,0.0,91.7998,70.8052648324
 08/26  17:00:00,348.069768381,42.097417288,128.52461038,0.0,34.9340096728,72.2186844194,130.756858183,0.0,49.9818,80.7750581834
 08/26  18:00:00,413.464165682,43.627416461,126.114645939,0.0,87.0357390804,86.2600435998,151.259046257,0.0,49.9818,101.277246257
 08/26  19:00:00,407.780695471,40.7132442857,122.927553521,0.0,102.000620287,77.6748002752,171.172856572,0.428607661877,33.3212,137.42304891
 08/26  20:00:00,424.754933328,37.6615404647,120.560026943,0.0,102.000620287,88.9820225341,167.258973344,3.1733609199,33.3212,130.764412424
 08/26  21:00:00,413.610302913,37.6913104077,119.191067484,0.0,102.000620287,91.6425454185,159.994596975,4.12946022879,24.9909,130.874236746
 08/26  22:00:00,358.65844019,37.0801882971,118.187460488,0.0,87.0357390804,65.871452062,218.355700036,5.73666814917,16.6606,195.958431887
 08/26  23:00:00,283.514308553,36.4537272834,117.226337324,0.0,42.6918050922,48.4199368926,131.883450056,8.58863692657,8.3303,114.964513129
 08/26  24:00:00,268.581262655,34.8993680411,143.93148056,0.0,27.7269238854,30.610668775,64.6737199043,0.0,3.33212,61.3415999043
 08/27  01:00:00,289.421210042,34.0745831587,156.018281757,0.0,34.4311606118,33.1021868926,57.3861323638,0.0,3.33212,54.0540123638
 08/27  02:00:00,271.445250216,34.8993680411,154.710896717,0.0,19.466279405,30.610668775,51.3850926401,0.0,3.33212,48.0529726401
 08/27  03:00:00,271.141718791,34.0745831587,155.263785611,0.0,19.466279405,30.610668775,51.3829718999,0.0,3.33212,48.0508518999
 08/27  04:00:00,278.135567183,34.8993680411,154.710930757,0.0,19.466279405,30.610668775,70.4372045083,0.0,3.33212,67.1050845083
 08/27  05:00:00,290.318887506,34.0745831587,155.523270269,0.0,19.466279405,30.610668775,91.2300233648,0.00989091535341,8.3303,82.8898324494
 08/27  06:00:00,357.827832643,34.8993680411,153.490226782,0.0,42.6918050922,54.3732441037,136.700207629,0.0824247473765,16.6606,119.957182882
 08/27  07:00:00,362.34531014,36.1816865919,118.121633658,0.0,49.3960418185,88.5934452969,234.17324667,13.4175733736,24.9909,195.764773297
 08/27  08:00:00,395.341624262,36.309927006,118.707789514,0.0,57.6566862989,112.030105488,319.110474757,3.53385066933,33.3212,282.255424087
 08/27  09:00:00,348.428964907,42.0989909757,122.008922106,0.0,50.9524495726,81.1684271793,272.984874635,0.0,66.8089,206.175974635
 08/27  10:00:00,305.870786151,42.9948630597,123.521993731,0.0,42.6918050922,68.9656133826,245.014178349,0.0,83.4695,161.544678349
 08/27  11:00:00,303.418746197,41.3761492426,126.43582765,0.0,38.286128036,68.9656133826,207.076248413,0.0,83.4695,123.606748413
 08/27  12:00:00,306.047351739,41.7663776111,129.423517686,0.0,38.286128036,68.9656133826,177.746058626,0.0,83.4695,94.2765586258
 08/27  13:00:00,287.433508042,41.2068066309,130.30496817,0.0,31.5818913096,56.727595265,175.020880516,0.0,75.1392,99.8816805155
 08/27  14:00:00,286.302796916,40.0785225538,130.30496817,0.0,31.5818913096,56.727595265,155.320631696,0.0,66.8089,88.5117316964
 08/27  15:00:00,285.597571439,40.0575174386,129.63179396,0.0,31.5818913096,56.727595265,169.264891379,0.0,75.1392,94.1256913787
 08/27  16:00:00,314.337852359,41.2815695148,127.918462707,0.0,31.5818913096,61.661095265,158.977939789,0.0,91.7998,67.178139789
 08/27  17:00:00,338.320476437,38.4759941068,127.039230925,0.0,31.5818913096,70.9729253606,136.99646253,0.0,49.9818,87.0146625301
 08/27  18:00:00,398.653841389,38.3653210432,125.813501115,0.0,80.3315023541,83.7685254822,152.002600825,0.790816408154,49.9818,101.229984417
 08/27  19:00:00,405.456235516,38.257463599,123.070141137,0.0,102.000620287,77.6748002752,166.555955274,2.41363419829,33.3212,130.821121076
 08/27  20:00:00,434.218856666,37.8960568775,120.560026943,0.0,108.704857014,91.4735406516,167.774227532,3.84694841008,33.3212,130.606079122
 08/27  21:00:00,404.658684121,37.9709157413,119.191067484,0.0,95.2963835608,89.1510273009,166.840885711,4.48107345096,24.9909,137.36891226
 08/27  22:00:00,349.71857567,37.369911535,118.187460488,0.0,80.3315023541,63.3799339444,211.731524128,5.99646846809,16.6606,189.07445566
 08/27  23:00:00,284.375243034,36.789162513,117.741660289,0.0,42.6918050922,48.4199368926,131.802173459,8.22848203957,8.3303,115.24339142
 08/27  24:00:00,277.023586204,34.8993680411,143.201665069,0.0,34.4311606118,33.1021868926,70.4893433991,0.0,3.33212,67.1572233991
 08/28  01:00:00,269.738310242,34.0745831587,155.140765909,0.0,19.418418834,29.3649097162,51.3530022783,0.0,3.33212,48.0208822783
 08/28  02:00:00,261.040207199,34.8993680411,153.537191403,0.0,12.7620426787,28.1191506574,51.354434282,0.0,3.33212,48.022314282
 08/28  03:00:00,261.071235747,34.0745831587,154.420953019,0.0,12.7620426787,28.1191506574,57.3564235732,0.0,3.33212,54.0243035732
 08/28  04:00:00,267.795185257,34.8993680411,153.597739471,0.0,12.7620426787,28.1191506574,69.0748568266,0.00658919792153,3.33212,65.7361476287
 08/28  05:00:00,295.082805913,34.0745831587,154.180823247,0.0,25.5240853573,30.610668775,118.7647264,0.0181203214265,8.3303,110.416306078
 08/28  06:00:00,389.118144449,34.8993680411,152.482001927,0.0,51.0481707146,78.1489452969,213.328168182,0.0955441425071,16.6606,196.572024039
 08/28  07:00:00,399.336277477,35.9472667304,119.043931437,0.0,64.3609230253,109.708623606,298.029463162,13.1444068539,24.9909,259.894156308
 08/28  08:00:00,357.915433303,36.4285194507,119.153246034,0.0,51.0481707146,80.7689615957,247.652916872,2.81511431219,33.3212,211.51660256
 08/28  09:00:00,334.684178098,39.1128487894,121.357903626,0.0,51.0481707146,71.0224615957,221.701269712,0.0,66.8089,154.892369712
 08/28  10:00:00,287.473713712,38.914451748,123.053012312,0.0,32.1804615127,65.7244621605,213.435201088,0.0,83.4695,129.965701088
 08/28  11:00:00,290.9229334,38.9847025757,125.766681974,0.0,32.1804615127,65.7244621605,177.839365771,0.0,83.4695,94.3698657709
 08/28  12:00:00,292.89003016,39.4858431248,127.934284331,0.0,32.1804615127,65.7244621605,177.75635007,0.0,83.4695,94.2868500699
 08/28  13:00:00,275.105311889,38.3838350924,121.020894348,0.0,32.1804615127,55.9779621605,169.340183723,0.0,75.1392,94.2009837228
 08/28  14:00:00,266.597242502,36.8272262054,114.144135339,0.0,32.1804615127,55.9779621605,160.93544176,0.0,66.8089,94.1265417597
 08/28  15:00:00,265.037475671,36.5453216467,113.679710865,0.0,32.1804615127,55.9779621605,169.256170204,0.0,75.1392,94.1169702038
 08/28  16:00:00,295.988513917,36.411555093,116.21887427,0.0,32.1804615127,60.9114621605,158.993519463,0.0,91.7998,67.1937194635
 08/28  17:00:00,335.582967952,36.0960139231,120.015541767,0.0,32.1804615127,77.5397301883,154.68108493,3.58263394318,49.9818,101.116650987
 08/28  18:00:00,392.07774278,36.1317286059,122.200106528,0.0,77.122965704,86.2600435998,235.630062807,6.22592212428,49.9818,179.422340683
 08/28  19:00:00,401.804942741,36.2286707188,119.07488582,0.0,102.647051061,80.1663183927,178.230132717,7.24990929026,33.3212,137.659023427
 08/28  20:00:00,435.714201363,36.2085214701,116.858086149,0.0,115.40909374,92.7192997104,172.397186091,8.18264335186,33.3212,130.893342739
 08/28  21:00:00,412.239754645,36.2860789229,116.913632292,0.0,102.647051061,94.1340635361,230.724682911,8.98879727737,24.9909,196.744985633
 08/28  22:00:00,345.007027841,36.2645873364,116.732081214,0.0,77.122965704,65.871452062,172.564524551,9.57083176657,16.6606,146.333092784
 08/28  23:00:00,273.43254388,36.0486807891,113.983320301,0.0,38.286128036,48.4199368926,104.593790514,9.42098815812,8.3303,86.842502356
 08/28  24:00:00,267.833897963,34.8993680411,145.247062418,0.0,25.5240853573,30.610668775,65.7610651569,0.0,3.33212,62.4289451569
 08/29  01:00:00,267.762403167,34.0745831587,153.213598108,0.0,19.418418834,29.3649097162,55.9741025532,0.0,3.33212,52.6419825532
 08/29  02:00:00,260.03312583,34.8993680411,152.580343111,0.0,12.7620426787,28.1191506574,51.3685527628,0.00658519900804,3.33212,48.0298475638
 08/29  03:00:00,258.41662181,34.0745831587,151.819882667,0.0,12.7620426787,28.1191506574,51.3856289327,0.0230482408172,3.33212,48.0304606919
 08/29  04:00:00,266.979820382,34.8993680411,152.029353126,0.0,12.7620426787,28.1191506574,70.5812459681,0.115242188643,3.33212,67.1338837795
 08/29  05:00:00,292.895374563,34.0745831587,151.215679161,0.0,25.5240853573,30.610668775,123.84743524,0.10042662806,8.3303,115.416708612
 08/29  06:00:00,390.991985416,34.8993680411,150.685005454,0.0,51.0481707146,78.1489452969,213.577633224,0.205795926598,16.6606,196.711237298
 08/29  07:00:00,411.168757315,35.8234386371,129.42120306,0.0,64.3609230253,109.708623606,298.663934052,15.4561429655,24.9909,258.216891086
 08/29  08:00:00,365.216450358,35.8303152909,126.112378076,0.0,51.0481707146,80.7689615957,250.174386273,5.45987919379,33.3212,211.393307079
 08/29  09:00:00,331.871181868,36.2722275308,122.238384076,0.0,51.0481707146,71.0224615957,223.769987031,0.0,66.8089,156.961087031
 08/29  10:00:00,281.908975298,36.4510681011,120.405396092,0.0,32.1804615127,65.7244621605,213.486948759,0.0,83.4695,130.017448759
 08/29  11:00:00,285.175048466,36.6636477855,122.396462467,0.0,32.1804615127,65.7244621605,177.864113997,0.0,83.4695,94.3946139974
 08/29  12:00:00,285.739110295,36.8140558232,123.521993731,0.0,32.1804615127,65.7244621605,177.774482135,0.0,83.4695,94.3049821353
 08/29  13:00:00,276.547218049,36.8588475149,123.993243038,0.0,32.1804615127,55.9779621605,169.378643957,0.0,75.1392,94.239443957
 08/29  14:00:00,276.501030066,36.8040631832,123.993243038,0.0,32.1804615127,55.9779621605,160.975956176,0.0,66.8089,94.1670561762
 08/29  15:00:00,276.240645342,37.2155858817,123.333773861,0.0,32.1804615127,55.9779621605,169.303850146,0.0,75.1392,94.1646501456
 08/29  16:00:00,304.907518115,38.2979673588,121.6680914,0.0,32.1804615127,60.9114621605,159.007410913,0.0,91.7998,67.2076109132
 08/29  17:00:00,337.590311823,36.8138933119,120.818939586,0.0,32.1804615127,77.5397301883,153.772967157,2.66532114576,49.9818,101.125846012
 08/29  18:00:00,391.932169259,36.6984157901,121.357903626,0.0,77.122965704,86.2600435998,239.513054681,6.10458432596,49.9818,183.426670355
 08/29  19:00:00,403.474337907,36.7893027951,120.027784107,0.0,102.647051061,80.1663183927,174.385383787,7.04329606365,33.3212,134.020887724
 08/29  20:00:00,437.983172405,36.6357458548,118.187460488,0.0,115.40909374,92.7192997104,178.128975282,8.2535907157,33.3212,136.554184566
 08/29  21:00:00,412.785958784,36.6239197575,116.614605856,0.0,102.647051061,94.1340635361,232.076510471,9.20053597796,24.9909,197.885074493
 08/29  22:00:00,345.167696507,36.4713340935,115.318414279,0.0,77.122965704,65.871452062,172.372370247,9.30848389092,16.6606,146.403286356
 08/29  23:00:00,275.890045566,36.2232921372,114.374788195,0.0,38.286128036,48.4199368926,97.7400536893,8.75085210862,8.3303,80.6589015807
 08/29  24:00:00,268.930118692,34.7344110646,146.401626925,0.0,25.5240853573,30.610668775,70.4647110214,0.0,3.33212,67.1325910214
 08/30  01:00:00,269.157784519,34.0745831587,154.587128214,0.0,19.418418834,29.3649097162,51.367596904,0.0,3.33212,48.035476904
 08/30  02:00:00,262.463943219,34.8993680411,154.983858403,0.0,12.7620426787,28.1191506574,57.3726559008,0.0,3.33212,54.0405359008
 08/30  03:00:00,261.397551689,34.0745831587,154.775063615,0.0,12.7620426787,28.1191506574,51.3698694609,0.0,3.33212,48.0377494609
 08/30  04:00:00,268.479474017,34.8993680411,154.330094066,0.0,12.7620426787,28.1191506574,70.5026787133,0.023053183333,3.33212,67.14750553
 08/30  05:00:00,293.589734996,34.0745831587,152.742949198,0.0,25.5240853573,30.610668775,123.829187507,0.0378732339399,8.3303,115.461014273
 08/30  06:00:00,391.651113933,34.8993680411,152.269606333,0.0,51.0481707146,78.1489452969,213.663589386,0.144907875708,16.6606,196.85808151
 08/30  07:00:00,409.428487231,35.8747938976,128.876515139,0.0,64.3609230253,109.708623606,298.307560543,14.8240665139,24.9909,258.492594029
 08/30  08:00:00,362.802861405,35.8819248738,124.830504902,0.0,51.0481707146,80.7689615957,251.512458185,4.95268039014,33.3212,213.238577795
 08/30  09:00:00,330.965274538,36.3239118919,121.088568964,0.0,51.0481707146,71.0224615957,222.267374686,0.0,66.8089,155.458474686
 08/30  10:00:00,285.240961408,36.7147704168,123.053012312,0.0,32.1804615127,65.7244621605,213.52389083,0.0,83.4695,130.05439083
 08/30  11:00:00,288.163504501,36.8124123543,125.210530917,0.0,32.1804615127,65.7244621605,177.884804357,0.0,83.4695,94.4153043565
 08/30  12:00:00,288.992761267,36.9233983337,126.64057394,0.0,32.1804615127,65.7244621605,177.8150826,0.0,83.4695,94.3455826
 08/30  13:00:00,280.285592994,36.8541541388,127.71031723,0.0,32.1804615127,55.9779621605,175.683754182,0.0,75.1392,100.544554182
 08/30  14:00:00,281.400012857,36.9107015745,128.750524802,0.0,32.1804615127,55.9779621605,160.972352485,0.0,66.8089,94.1634524848
 08/30  15:00:00,281.43767108,37.1185328386,128.590374667,0.0,32.1804615127,55.9779621605,169.322544266,0.0,75.1392,94.1833442663
 08/30  16:00:00,311.878841824,37.4686525967,129.423517686,0.0,32.1804615127,60.9114621605,159.027844914,0.0,91.7998,67.2280449136
 08/30  17:00:00,345.215893798,36.8102827726,128.398851986,0.0,32.1804615127,77.5397301883,153.889332195,2.73175382881,49.9818,101.175778367
 08/30  18:00:00,396.814433474,37.0864007654,125.813501115,0.0,77.122965704,86.2600435998,234.322582095,4.69058617353,49.9818,179.650195922
 08/30  19:00:00,408.03169217,36.9942963622,123.726953344,0.0,102.647051061,80.1663183927,177.341893599,6.23022229374,33.3212,137.790471305
 08/30  20:00:00,440.996905474,36.7618201053,120.488645093,0.0,115.40909374,92.7192997104,172.226274467,7.91037711489,33.3212,130.994697352
 08/30  21:00:00,415.884732527,37.0742455173,118.814592669,0.0,102.647051061,94.1340635361,229.492045804,7.47478100546,24.9909,197.026364799
 08/30  22:00:00,349.086983672,37.4915445887,118.187460488,0.0,77.122965704,65.871452062,176.207211958,6.40427051902,16.6606,153.142341439
 08/30  23:00:00,279.598898905,36.9766434428,117.226337324,0.0,38.286128036,48.4199368926,97.0923395166,8.08306432901,8.3303,80.6789751875
 08/30  24:00:00,266.078334823,34.7344110646,143.747845869,0.0,25.5240853573,30.610668775,70.4792242814,0.0,3.33212,67.1471042814
 08/31  01:00:00,268.805596379,34.0745831587,154.225269202,0.0,19.418418834,29.3649097162,51.3767789212,0.0,3.33212,48.0446589212
 08/31  02:00:00,262.276892508,34.8993680411,154.799718748,0.0,12.7620426787,28.1191506574,57.3802477909,0.0,3.33212,54.0481277909
 08/31  03:00:00,260.813734159,34.0745831587,154.196060095,0.0,12.7620426787,28.1191506574,51.379217483,0.0,3.33212,48.047097483
 08/31  04:00:00,266.158922878,34.8981271874,152.02342451,0.0,12.7620426787,28.1191506574,70.5004339194,0.00823100824597,3.33212,67.1600829112
 08/31  05:00:00,293.082630871,34.0745831587,152.230896933,0.0,25.5240853573,30.610668775,123.865419712,0.0246930768166,8.3303,115.510426635
 08/31  06:00:00,391.726490544,34.8993680411,152.33711247,0.0,51.0481707146,78.1489452969,213.795258244,0.125112721202,16.6606,197.009545523
 08/31  07:00:00,412.709510353,35.922128917,132.111688976,0.0,64.3609230253,109.708623606,300.557308502,14.7712662983,24.9909,260.795142204
 08/31  08:00:00,373.839705941,35.9040627904,135.657339265,0.0,51.0481707146,80.7689615957,250.325883098,4.94399191267,33.3212,212.060691185
 08/31  09:00:00,347.414354459,36.3366555932,136.945301638,0.0,51.0481707146,71.0224615957,227.369596522,0.0,66.8089,160.560696522
 08/31  10:00:00,298.302183426,36.5388351732,136.326114833,0.0,32.1804615127,65.7244621605,208.255393751,0.0,83.4695,124.785893751
 08/31  11:00:00,299.980216974,36.6563472798,137.215205867,0.0,32.1804615127,65.7244621605,184.22871631,0.0,83.4695,100.75921631
 08/31  12:00:00,299.856090573,36.7582354015,137.700083077,0.0,32.1804615127,65.7244621605,177.85056482,0.0,83.4695,94.3810648198
 08/31  13:00:00,288.081280711,36.7364071064,135.647165376,0.0,32.1804615127,55.9779621605,169.450887011,0.0,75.1392,94.3116870105
 08/31  14:00:00,287.913339059,36.6689229495,135.540295069,0.0,32.1804615127,55.9779621605,161.020902083,0.0,66.8089,94.2120020834
 08/31  15:00:00,288.677980871,36.7620666688,136.21921688,0.0,32.1804615127,55.9779621605,169.357345656,0.0,75.1392,94.2181456562
 08/31  16:00:00,316.68737787,37.1337339133,134.604581481,0.0,32.1804615127,60.9114621605,159.052284528,0.0,91.7998,67.2524845276
 08/31  17:00:00,353.884312736,36.3952573773,137.525312546,0.0,32.1804615127,77.5397301883,155.16037785,3.96110581525,49.9818,101.217472035
 08/31  18:00:00,406.979499079,36.476903271,136.626265869,0.0,77.122965704,86.2600435998,243.161241759,6.48344633792,49.9818,186.695995421
 08/31  19:00:00,419.177818188,36.5660656739,135.35601742,0.0,102.647051061,80.1663183927,171.87600243,7.26000969884,33.3212,131.294792731
 08/31  20:00:00,453.388636684,36.5223844557,133.161592568,0.0,115.40909374,92.7192997104,178.842593889,7.89181882446,33.3212,137.629575065
 08/31  21:00:00,425.63072023,36.5942412762,129.072217503,0.0,102.647051061,94.1340635361,230.67166163,8.49531439451,24.9909,197.185447235
 08/31  22:00:00,356.23461299,36.5882744515,126.287852501,0.0,77.122965704,65.871452062,179.026604319,9.13452195746,16.6606,153.231482362
 08/31  23:00:00,283.856349776,36.3780583837,122.662632267,0.0,38.286128036,48.4199368926,98.824961617,9.77842056194,8.3303,80.716241055
 08/31  24:00:00,275.644668132,34.4044971117,153.401243949,0.0,25.5240853573,30.610668775,70.493152602,0.0,3.33212,67.161032602
 09/01  01:00:00,272.541566941,34.0745831587,157.955868545,0.0,19.418418834,29.3649097162,51.3842777798,0.0,3.33212,48.0521577798
 09/01  02:00:00,262.648079323,34.8993680411,155.153012222,0.0,12.7620426787,28.1191506574,57.3898484174,0.0,3.33212,54.0577284174
 09/01  03:00:00,262.068509889,34.0731886664,155.428390254,0.0,12.7620426787,28.1191506574,51.3865115943,0.0,3.33212,48.0543915943
 09/01  04:00:00,269.258916263,34.8935435535,154.217639893,0.0,12.7620426787,28.1191506574,70.5303565698,0.0214048964008,3.33212,67.1768316734
 09/01  05:00:00,296.454870863,34.0654343701,154.677492172,0.0,25.5240853573,30.610668775,123.916267938,0.0345772585388,8.3303,115.55139068
 09/01  06:00:00,394.101928082,34.8950734947,153.673850474,0.0,51.0481707146,78.1489452969,213.959691392,0.1350172757,16.6606,197.164074116
 09/01  07:00:00,399.553669819,35.832631905,118.725061118,0.0,64.3609230253,109.708623606,305.377881941,13.7053921155,24.9909,266.681589826
 09/01  08:00:00,355.254273383,35.8049231407,117.444141801,0.0,51.0481707146,80.7689615957,244.559759602,4.263749844,33.3212,206.974809758
 09/01  09:00:00,324.783337034,36.2028753385,115.915194688,0.0,51.0481707146,71.0224615957,228.655847121,0.0,66.8089,161.846947121
 09/01  10:00:00,277.171744021,36.2718201526,116.526606865,0.0,32.1804615127,65.7244621605,213.235677441,0.0,83.4695,129.766177441
 09/01  11:00:00,279.681147587,36.4805673882,118.012923337,0.0,32.1804615127,65.7244621605,178.350113685,0.0,83.4695,94.880613685
 09/01  12:00:00,284.799504242,36.6259501928,123.5305951,0.0,32.1804615127,65.7244621605,177.873703588,0.0,83.4695,94.4042035882
 09/01  13:00:00,278.291980033,36.5491716773,127.039204936,0.0,32.1804615127,55.9779621605,172.727019772,0.0,75.1392,97.5878197724
 09/01  14:00:00,277.267592307,36.4325170542,126.268358449,0.0,32.1804615127,55.9779621605,164.07330414,0.0,66.8089,97.2644041396
 09/01  15:00:00,277.761673694,36.7835801673,125.336673962,0.0,32.1804615127,55.9779621605,169.37012745,0.0,75.1392,94.2309274501
 09/01  16:00:00,306.768048034,37.5389969545,124.27716803,0.0,32.1804615127,60.9114621605,159.05563364,0.0,91.7998,67.2558336403
 09/01  17:00:00,340.346566528,36.5664417122,123.804435015,0.0,32.1804615127,77.5397301883,155.297655909,4.0816576507,49.9818,101.234198258
 09/01  18:00:00,392.334499326,36.5061511146,121.948881874,0.0,77.122965704,86.2600435998,237.891607389,7.76102046012,49.9818,180.148786929
 09/01  19:00:00,402.651417939,36.5395073886,119.46440019,0.0,102.647051061,80.1663183927,179.893581582,8.8732628667,33.3212,137.699118716
 09/01  20:00:00,437.903449867,36.6308978503,118.11288443,0.0,115.40909374,92.7192997104,180.097811346,9.08767549944,33.3212,137.688935847
 09/01  21:00:00,412.892653285,36.7256999849,116.614605856,0.0,102.647051061,94.1340635361,231.701345677,9.36720871091,24.9909,197.343236966
 09/01  22:00:00,345.768077753,36.5619558601,115.817744827,0.0,77.122965704,65.871452062,180.487007192,10.5193590771,16.6606,153.307048115
 09/01  23:00:00,276.777677551,36.2428637673,115.219233213,0.0,38.286128036,48.4199368926,99.1017646093,10.0510542956,8.3303,80.7204103137
 09/01  24:00:00,271.493027764,34.2322971877,149.441516081,0.0,25.5240853573,30.610668775,70.5105198448,0.0,3.33212,67.1783998448
 09/02  01:00:00,279.134885439,34.0576691849,155.008367785,0.0,27.7269238854,30.610668775,51.3922938812,0.0,3.33212,48.0601738812
 09/02  02:00:00,261.714504591,34.7105408878,154.420659363,0.0,12.7620426787,28.1191506574,57.3984626788,0.0,3.33212,54.0663426788
 09/02  03:00:00,259.373298923,33.8809897926,152.945198818,0.0,12.7620426787,28.1191506574,51.3946172922,0.0,3.33212,48.0624972922
 09/02  04:00:00,262.162241027,34.2114284618,148.685145817,0.0,12.7620426787,28.1191506574,70.6585499542,0.133369929783,3.33212,67.1930600244
 09/02  05:00:00,276.817503721,33.7097052039,151.643050197,0.0,12.7620426787,28.1191506574,95.3909256541,0.0823279969238,8.3303,86.9782976572
 09/02  06:00:00,358.203301847,34.521656515,151.467934484,0.0,42.6918050922,54.3732441037,132.749924034,0.197589910426,16.6606,115.891734123
 09/02  07:00:00,359.283277293,35.8416313619,124.405364184,0.0,42.6918050922,86.1019271793,237.520247397,15.2097377038,24.9909,197.319609693
 09/02  08:00:00,393.619547235,35.8429178088,118.280872936,0.0,57.6566862989,112.030105488,329.327680764,4.58350392745,33.3212,291.422976837
 09/02  09:00:00,348.997150795,36.6107626094,118.891663852,0.0,57.6566862989,83.6599452969,273.698452491,0.0,66.8089,206.889552491
 09/02  10:00:00,294.671244484,36.8400695316,118.561933114,0.0,42.6918050922,68.9656133826,245.464869195,0.0,83.4695,161.995369195
 09/02  11:00:00,288.200066151,36.5827130465,120.707026532,0.0,34.9340096728,67.7198543238,213.894371535,0.0,83.4695,130.424871535
 09/02  12:00:00,291.912691029,37.1196306932,124.626178083,0.0,34.9340096728,67.7198543238,184.357761309,0.0,83.4695,100.888261309
 09/02  13:00:00,282.673292076,37.5343247604,124.672506962,0.0,34.9340096728,57.9733543238,169.635628383,0.0,75.1392,94.4964283834
 09/02  14:00:00,280.826298377,37.3298060189,123.036393352,0.0,34.9340096728,57.9733543238,167.527740619,0.0,66.8089,100.718840619
 09/02  15:00:00,278.868821136,37.0343659728,121.405153901,0.0,34.9340096728,57.9733543238,169.558400737,0.0,75.1392,94.4192007369
 09/02  16:00:00,305.326607459,36.7420583361,118.938952843,0.0,34.9340096728,62.9068543238,159.118842513,0.0,91.7998,67.3190425129
 09/02  17:00:00,334.61756562,36.5664683965,120.707026532,0.0,34.9340096728,72.2186844194,141.727630655,4.58657838079,49.9818,87.1592522744
 09/02  18:00:00,403.050000998,37.1635591315,122.209806033,0.0,87.0357390804,86.2600435998,163.190273844,5.33466243836,49.9818,107.873811405
 09/02  19:00:00,401.972766331,36.3452425676,118.767680907,0.0,102.000620287,77.6748002752,172.729149875,8.10777456635,33.3212,131.300175309
 09/02  20:00:00,418.049079784,36.022810503,116.852272601,0.0,102.000620287,88.9820225341,178.662217961,7.57889196815,33.3212,137.762125993
 09/02  21:00:00,409.040008702,36.1200798645,117.483655385,0.0,102.000620287,91.6425454185,171.929339087,9.05841832025,24.9909,137.880020767
 09/02  22:00:00,357.969922765,36.068721518,118.880258129,0.0,87.0357390804,65.871452062,223.582906497,9.95554408262,16.6606,196.966762415
 09/02  23:00:00,283.964914107,35.9497384557,118.620978118,0.0,42.6918050922,48.4199368926,134.716482753,10.6881482022,8.3303,115.698034551
 09/02  24:00:00,273.097881793,33.8831595283,149.129147638,0.0,27.7269238854,30.610668775,70.5333450891,0.00822521954358,3.33212,67.1929998695
 09/03  01:00:00,281.977830133,33.5483173085,149.128358577,0.0,34.4311606118,33.1021868926,54.9381543609,0.0279658064057,3.33212,51.5780685545
 09/03  02:00:00,264.260166885,34.2075726493,148.238478149,0.0,19.466279405,30.610668775,54.0640168878,0.0888331515161,3.33212,50.6430637363
 09/03  03:00:00,263.79597732,33.5453678538,148.462252307,0.0,19.466279405,30.610668775,57.5191334266,0.0658028817666,3.33212,54.1212105449
 09/03  04:00:00,266.567038649,33.8775477373,144.183924356,0.0,19.466279405,30.610668775,70.7069170147,0.166154193109,3.33212,67.2086428216
 09/03  05:00:00,283.669468509,33.5412048533,149.423683692,0.0,19.466279405,30.610668775,89.2835196987,0.0954164669813,8.3303,80.8578032317
 09/03  06:00:00,355.965216308,34.3479437305,149.388857541,0.0,42.6918050922,54.3732441037,139.432886913,0.185900088676,16.6606,122.586386824
 09/03  07:00:00,364.720938313,36.0330848892,120.818265351,0.0,49.3960418185,88.5934452969,237.963120176,15.48787328,24.9909,197.484346896
 09/03  08:00:00,391.381826884,35.8619544939,116.108174692,0.0,57.6566862989,112.030105488,329.908959538,4.77477946667,33.3212,291.812980072
 09/03  09:00:00,339.111587364,36.7713744391,118.076435146,0.0,50.9524495726,81.1684271793,280.391491162,0.0,66.8089,213.582591162
 09/03  10:00:00,298.756464441,37.8965256561,121.546508766,0.0,42.6918050922,68.9656133826,246.362191779,0.0,83.4695,162.892691779
