Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  11:00:00,295.864865799,37.4472161093,122.863923818,0.0,38.286128036,68.9656133826,213.953296659,0.0,83.4695,130.483796659
 09/03  12:00:00,297.532375443,37.4424085112,125.292295377,0.0,38.286128036,68.9656133826,177.92706302,0.0,83.4695,94.4575630202
 09/03  13:00:00,279.39395962,37.1653227731,126.36977033,0.0,31.5818913096,56.727595265,169.58305123,0.0,75.1392,94.4438512299
 09/03  14:00:00,281.048627005,37.3827724469,127.791078386,0.0,31.5818913096,56.727595265,167.400007907,0.0,66.8089,100.591107907
 09/03  15:00:00,278.583718213,37.2651131367,125.470683475,0.0,31.5818913096,56.727595265,169.427485006,0.0,75.1392,94.2882850063
 09/03  16:00:00,302.276304142,36.8488450628,120.38234156,0.0,31.5818913096,61.661095265,159.089397661,0.0,91.7998,67.289597661
 09/03  17:00:00,323.654494403,36.0009531981,115.587024475,0.0,31.5818913096,70.9729253606,141.855603139,4.67178840611,49.9818,87.2020147324
 09/03  18:00:00,389.925373804,35.989984574,119.887689747,0.0,80.3315023541,83.7685254822,158.728648529,7.24731298741,49.9818,101.499535541
 09/03  19:00:00,401.258575006,35.992276489,119.149418836,0.0,102.000620287,77.6748002752,179.161292146,8.00087269995,33.3212,137.839219446
 09/03  20:00:00,424.961483184,35.9021677516,114.835830003,0.0,108.704857014,91.4735406516,173.061027735,8.06177308592,33.3212,131.678054649
 09/03  21:00:00,397.325398805,35.9285859052,115.234560264,0.0,95.2963835608,89.1510273009,169.005982487,6.82354782656,24.9909,137.191534661
 09/03  22:00:00,345.008749174,35.9886295857,116.424263009,0.0,80.3315023541,63.3799339444,223.527969568,9.73481430111,16.6606,197.132555267
 09/03  23:00:00,280.415083446,35.9539999444,116.169827348,0.0,42.6918050922,48.4199368926,135.206788347,11.3211670051,8.3303,115.555321341
 09/03  24:00:00,279.661595549,33.5474061022,146.823434503,0.0,34.4311606118,33.1021868926,71.613919923,0.0,3.33212,68.281799923
 09/04  01:00:00,281.733607446,34.3601924571,148.058888986,0.0,34.4311606118,33.1021868926,56.5279665958,0.0706809721114,3.33212,53.1251656237
 09/04  02:00:00,252.701129367,32.5661195046,138.309698778,0.0,19.466279405,30.610668775,57.463071893,0.0,3.33212,54.130951893
 09/04  03:00:00,259.954407207,34.0255966939,144.091714287,0.0,19.466279405,30.610668775,51.4549793874,0.00328750103018,3.33212,48.1195718864
 09/04  04:00:00,262.63345807,33.8557714487,140.273720237,0.0,19.466279405,30.610668775,70.5888984556,0.0328750809166,3.33212,67.2239033747
 09/04  05:00:00,271.114932876,33.6913475671,136.703012475,0.0,19.466279405,30.610668775,95.5373150501,0.105200957605,8.3303,87.1018140925
 09/04  06:00:00,359.711444233,33.8451599796,153.666482643,0.0,42.6918050922,54.3732441037,139.467403056,0.166022696774,16.6606,122.640780359
 09/04  07:00:00,368.341938614,35.9696346021,124.014346437,0.0,49.3960418185,88.5934452969,238.180597477,15.5284787846,24.9909,197.661218693
 09/04  08:00:00,396.402194522,35.8221800013,120.998180648,0.0,57.6566862989,112.030105488,330.988004717,5.47008969551,33.3212,292.196715021
 09/04  09:00:00,337.93639052,36.2446108048,117.863441655,0.0,50.9524495726,81.1684271793,280.468627888,0.0,66.8089,213.659727888
 09/04  10:00:00,296.138043168,37.0554666751,119.797767682,0.0,42.6918050922,68.9656133826,246.55508368,0.0,83.4695,163.08558368
 09/04  11:00:00,294.731948113,36.7111090442,122.477135875,0.0,38.286128036,68.9656133826,214.031441605,0.0,83.4695,130.561941605
 09/04  12:00:00,295.415271501,36.8365567118,123.804435015,0.0,38.286128036,68.9656133826,177.94906996,0.0,83.4695,94.4795699598
 09/04  13:00:00,277.626643476,36.7667542667,125.020472076,0.0,31.5818913096,56.727595265,175.927909405,0.0,75.1392,100.788709405
 09/04  14:00:00,279.49430558,37.0725679389,126.560937868,0.0,31.5818913096,56.727595265,161.13353513,0.0,66.8089,94.3246351298
 09/04  15:00:00,281.594552507,37.4569581624,128.270423485,0.0,31.5818913096,56.727595265,169.472110015,0.0,75.1392,94.3329100147
 09/04  16:00:00,311.577050261,37.9763937338,128.478314181,0.0,31.5818913096,61.661095265,159.096914118,0.0,91.7998,67.297114118
 09/04  17:00:00,337.240583199,37.0008766078,127.43857029,0.0,31.5818913096,70.9729253606,138.952452207,1.75706923034,49.9818,87.2135829769
 09/04  18:00:00,396.699706177,37.0807011445,125.14836093,0.0,80.3315023541,83.7685254822,161.739773852,3.88374386706,49.9818,107.874229985
 09/04  19:00:00,405.115075122,36.8039288091,121.410042874,0.0,102.000620287,77.6748002752,171.148544199,6.2241536951,33.3212,131.603190504
 09/04  20:00:00,430.634229014,36.3431084227,118.561933114,0.0,108.704857014,91.4735406516,179.452393971,8.74600020706,33.3212,137.385193764
 09/04  21:00:00,401.046815981,36.4586645108,117.123866607,0.0,95.2963835608,89.1510273009,171.71848561,8.81324620565,24.9909,137.914339405
 09/04  22:00:00,346.561233304,36.2452840011,116.178048904,0.0,80.3315023541,63.3799339444,223.071651081,9.11875274516,16.6606,197.292298336
 09/04  23:00:00,281.011690017,35.9779820905,115.818381348,0.0,42.6918050922,48.4199368926,132.542554143,8.61178709232,8.3303,115.600467051
 09/04  24:00:00,285.612254267,33.8895906027,152.43542603,0.0,34.4311606118,33.1021868926,70.6122412104,0.0,3.33212,67.2801212104
 09/05  01:00:00,268.225696149,34.6930411173,153.023450416,0.0,19.418418834,29.3649097162,57.4260350848,0.0,3.33212,54.0939150848
 09/05  02:00:00,257.110380051,33.2275326711,151.288846984,0.0,12.7620426787,28.1191506574,51.4394794852,0.0197259682589,3.33212,48.0876335169
 09/05  03:00:00,255.789740551,34.3593787621,148.85332025,0.0,12.7620426787,28.1191506574,57.5122691395,0.0821920059882,3.33212,54.0979571335
 09/05  04:00:00,258.39021761,32.8947721517,145.373474725,0.0,12.7620426787,28.1191506574,70.6310139801,0.0558909761784,3.33212,67.243003004
 09/05  05:00:00,287.556952373,34.1937417636,145.663815031,0.0,25.5240853573,30.610668775,124.091447983,0.0,8.3303,115.761147983
 09/05  06:00:00,391.756138403,33.871410068,152.427284567,0.0,51.0481707146,78.1489452969,217.824038428,0.098632007961,16.6606,201.06480642
 09/05  07:00:00,405.258833413,35.862924765,123.574983006,0.0,64.3609230253,109.708623606,305.399578628,14.8233434742,24.9909,265.585335154
 09/05  08:00:00,358.38008852,35.8128940509,120.28291948,0.0,51.0481707146,80.7689615957,251.884373956,4.770449803,33.3212,213.792724153
 09/05  09:00:00,329.979070608,36.4748151145,119.421161296,0.0,51.0481707146,71.0224615957,229.079401344,0.0,66.8089,162.270501344
 09/05  10:00:00,284.424383543,37.0204432627,121.931647663,0.0,32.1804615127,65.7244621605,213.859141756,0.0,83.4695,130.389641756
 09/05  11:00:00,287.463663657,37.2497514149,124.073037814,0.0,32.1804615127,65.7244621605,184.364987143,0.0,83.4695,100.895487143
 09/05  12:00:00,288.422997549,37.4960458923,125.495306471,0.0,32.1804615127,65.7244621605,177.976978665,0.0,83.4695,94.5074786653
 09/05  13:00:00,280.165692001,37.3162710515,127.11955591,0.0,32.1804615127,55.9779621605,175.872455636,0.0,75.1392,100.733255636
 09/05  14:00:00,281.539942478,37.7920861268,127.998080817,0.0,32.1804615127,55.9779621605,161.162020625,0.0,66.8089,94.3531206246
 09/05  15:00:00,281.166721167,38.54696821,126.880117375,0.0,32.1804615127,55.9779621605,169.492649856,0.0,75.1392,94.3534498557
 09/05  16:00:00,308.591024981,38.8659595443,124.751712384,0.0,32.1804615127,60.9114621605,159.110070149,0.0,91.7998,67.3102701486
 09/05  17:00:00,342.371101381,37.3551726046,125.020472076,0.0,32.1804615127,77.5397301883,158.687808518,0.977208400897,49.9818,107.728800117
 09/05  18:00:00,396.386234928,37.7987542226,124.672506962,0.0,77.122965704,86.2600435998,236.523329197,1.75736286065,49.9818,184.784166336
 09/05  19:00:00,409.387375838,37.9616798902,121.948881874,0.0,102.647051061,80.1663183927,176.449003579,2.48822778284,33.3212,140.639575797
 09/05  20:00:00,439.956955325,37.3122865535,119.46440019,0.0,115.40909374,92.7192997104,169.538985001,4.80402673472,33.3212,131.413758266
 09/05  21:00:00,414.734270635,37.0545540069,118.11288443,0.0,102.647051061,94.1340635361,236.918511892,6.83263305646,24.9909,205.094978836
 09/05  22:00:00,347.391383958,36.8659942717,117.123866607,0.0,77.122965704,65.871452062,178.920443854,8.59040820762,16.6606,153.669435646
 09/05  23:00:00,277.88507731,36.3344033846,116.178048904,0.0,38.286128036,48.4199368926,98.5733973739,9.4211576471,8.3303,80.8219397268
 09/05  24:00:00,271.107991975,34.2329095651,149.055283698,0.0,25.5240853573,30.610668775,70.5748352794,0.0,3.33212,67.2427152794
 09/06  01:00:00,269.715084828,34.0563064512,155.151276316,0.0,19.418418834,29.3649097162,57.4387036644,0.0,3.33212,54.1065836644
 09/06  02:00:00,261.927488293,34.7104349963,154.622849449,0.0,12.7620426787,28.1191506574,51.426741512,0.0,3.33212,48.094621512
 09/06  03:00:00,260.968294304,33.8820063453,154.522473583,0.0,12.7620426787,28.1191506574,57.4417021255,0.0,3.33212,54.1095821255
 09/06  04:00:00,266.029550968,34.3746495587,152.369307633,0.0,12.7620426787,28.1191506574,70.6416067401,0.0492886580373,3.33212,67.2601980821
 09/06  05:00:00,293.414406137,33.7146913275,152.876719004,0.0,25.5240853573,30.610668775,124.202941791,0.0591467294834,8.3303,115.813495062
 09/06  06:00:00,391.511198576,34.5414441469,152.428400014,0.0,51.0481707146,78.1489452969,221.865768338,0.128152485277,16.6606,205.077015852
 09/06  07:00:00,399.282273429,35.8038461145,119.365467181,0.0,64.3609230253,109.708623606,306.741301175,13.4309964307,24.9909,268.319404744
 09/06  08:00:00,355.621402216,35.8605347345,117.451222401,0.0,51.0481707146,80.7689615957,252.177934555,3.88380941036,33.3212,214.972925144
 09/06  09:00:00,330.699261431,36.7218769972,119.797767682,0.0,51.0481707146,71.0224615957,229.12688627,0.0,66.8089,162.31798627
 09/06  10:00:00,285.16048614,37.7463992553,121.931647663,0.0,32.1804615127,65.7244621605,213.926051897,0.0,83.4695,130.456551897
 09/06  11:00:00,288.585628711,38.3582916873,124.073037814,0.0,32.1804615127,65.7244621605,178.092595733,0.0,83.4695,94.6230957332
 09/06  12:00:00,288.672369864,38.2907251743,124.940430639,0.0,32.1804615127,65.7244621605,184.320898949,0.0,83.4695,100.851398949
 09/06  13:00:00,279.980122441,37.529924549,126.721399525,0.0,32.1804615127,55.9779621605,169.594605711,0.0,75.1392,94.4554057111
 09/06  14:00:00,281.511311707,37.7684152335,127.998080817,0.0,32.1804615127,55.9779621605,167.487007365,0.0,66.8089,100.678107365
 09/06  15:00:00,282.464846204,39.9557714635,126.768580057,0.0,32.1804615127,55.9779621605,169.532330249,0.0,75.1392,94.3931302485
 09/06  16:00:00,319.263035069,47.9081349554,126.349654555,0.0,32.1804615127,60.9114621605,159.131764951,0.0,91.7998,67.3319649511
 09/06  17:00:00,346.832901372,41.9934683744,124.82102063,0.0,32.1804615127,77.5397301883,157.759550776,0.0,49.9818,107.777750776
 09/06  18:00:00,398.647085522,41.068987169,123.660143607,0.0,77.122965704,86.2600435998,236.969160332,0.0,49.9818,186.987360332
 09/06  19:00:00,412.950254033,41.2990537593,121.560145527,0.0,102.647051061,80.1663183927,172.114608186,0.00821217488994,33.3212,138.785196011
 09/06  20:00:00,443.011360675,39.7993207907,119.46440019,0.0,115.40909374,92.7192997104,172.361878718,1.00187517564,33.3212,138.038803543
 09/06  21:00:00,416.826140552,38.714649514,118.11288443,0.0,102.647051061,94.1340635361,226.086454625,2.91519135702,24.9909,198.180363268
 09/06  22:00:00,348.500092114,37.9721486395,117.123866607,0.0,77.122965704,65.871452062,175.295619811,4.86116956101,16.6606,153.77385025
 09/06  23:00:00,279.08454789,37.0118142813,116.684936078,0.0,38.286128036,48.4199368926,103.330756636,7.92396794752,8.3303,87.0764886885
 09/06  24:00:00,267.08264396,34.5694540881,144.800281196,0.0,25.5240853573,30.610668775,70.5908427205,0.0,3.33212,67.2587227205
 09/07  01:00:00,269.802573177,34.0745831587,155.207774073,0.0,19.418418834,29.3649097162,55.2909528488,0.0,3.33212,51.9588328488
 09/07  02:00:00,262.086791242,34.8993680411,154.581828746,0.0,12.7620426787,28.1191506574,53.591801295,0.0,3.33212,50.259681295
 09/07  03:00:00,261.433550417,34.0745831587,154.786375806,0.0,12.7620426787,28.1191506574,57.451714276,0.0,3.33212,54.119594276
 09/07  04:00:00,267.681982472,34.8993680411,153.497182193,0.0,12.7620426787,28.1191506574,70.6097145849,0.0,3.33212,67.2775945849
 09/07  05:00:00,295.088129087,34.0745831587,154.190069607,0.0,25.5240853573,30.610668775,124.211171229,0.00985374603113,8.3303,115.871017483
 09/07  06:00:00,391.920056303,34.8993680411,152.488280677,0.0,51.0481707146,78.1489452969,221.991268991,0.0804727036679,16.6606,205.250196288
 09/07  07:00:00,398.121465202,35.9004222474,118.07814163,0.0,64.3609230253,109.708623606,306.755177393,13.0794969621,24.9909,268.684780431
 09/07  08:00:00,352.766079463,35.8159758856,115.00616011,0.0,51.0481707146,80.7689615957,251.487864481,3.02050615895,33.3212,215.146158322
 09/07  09:00:00,325.337027138,36.2822235953,115.956591749,0.0,51.0481707146,71.0224615957,229.226713076,0.0,66.8089,162.417813076
 09/07  10:00:00,279.844655156,36.5010484854,118.201971569,0.0,32.1804615127,65.7244621605,213.983784631,0.0,83.4695,130.514284631
 09/07  11:00:00,283.191715813,36.8365584675,120.252988193,0.0,32.1804615127,65.7244621605,184.434996226,0.0,83.4695,100.965496226
 09/07  12:00:00,285.219612261,37.8849775078,121.931647663,0.0,32.1804615127,65.7244621605,178.041365387,0.0,83.4695,94.5718653868
 09/07  13:00:00,276.833371544,38.2582633755,122.863923818,0.0,32.1804615127,55.9779621605,175.93385052,0.0,75.1392,100.79465052
 09/07  14:00:00,278.33307183,37.9774096985,124.626178083,0.0,32.1804615127,55.9779621605,161.229866178,0.0,66.8089,94.4209661779
 09/07  15:00:00,279.461064675,38.3950113446,125.336673962,0.0,32.1804615127,55.9779621605,169.549367124,0.0,75.1392,94.4101671236
 09/07  16:00:00,308.253259333,38.3406194384,124.940430639,0.0,32.1804615127,60.9114621605,165.283232596,0.0,91.7998,73.483432596
 09/07  17:00:00,340.93287452,37.2210842859,123.726953344,0.0,32.1804615127,77.5397301883,152.99259279,1.52690667323,49.9818,101.483886116
 09/07  18:00:00,392.959729737,37.5088742831,121.560145527,0.0,77.122965704,86.2600435998,240.774175689,3.11133873758,49.9818,187.681036951
 09/07  19:00:00,407.047263977,37.5276347286,119.46440019,0.0,102.647051061,80.1663183927,175.999353487,4.318128629,33.3212,138.360024858
 09/07  20:00:00,439.162703815,37.3252063828,118.11288443,0.0,115.40909374,92.7192997104,176.924783888,5.46733411583,33.3212,138.136249772
 09/07  21:00:00,413.727388371,37.1340486867,116.614605856,0.0,102.647051061,94.1340635361,237.549084155,7.10081063436,24.9909,205.457373521
 09/07  22:00:00,345.394130235,36.7883487451,115.219233213,0.0,77.122965704,65.871452062,180.053333587,9.52265014978,16.6606,153.870083437
 09/07  23:00:00,276.566203273,36.4072342973,114.794436227,0.0,38.286128036,48.4199368926,105.54226496,10.1064148067,8.3303,87.1055501537
 09/07  24:00:00,268.906866944,34.5694540881,146.544382339,0.0,25.5240853573,30.610668775,70.6097158255,0.0,3.33212,67.2775958255
 09/08  01:00:00,269.158933392,34.0745831587,154.581073468,0.0,19.418418834,29.3649097162,51.445123927,0.0,3.33212,48.113003927
 09/08  02:00:00,261.025689727,34.8993680411,153.541021049,0.0,12.7620426787,28.1191506574,57.4572323434,0.0,3.33212,54.1251123434
 09/08  03:00:00,260.138918155,34.0745831587,153.511609376,0.0,12.7620426787,28.1191506574,55.6840551113,0.0,3.33212,52.3519351113
 09/08  04:00:00,267.89784562,34.8983289622,152.895014839,0.0,12.7620426787,28.1191506574,72.4642594662,0.0361262400711,3.33212,69.0960132261
 09/08  05:00:00,294.789341166,34.0697201449,153.048664793,0.0,25.5240853573,30.610668775,124.304398666,0.0476212045614,8.3303,115.926477462
 09/08  06:00:00,392.77230243,34.8977842587,152.380210182,0.0,51.0481707146,78.1489452969,222.258387527,0.15436022769,16.6606,205.443427299
 09/08  07:00:00,400.478730414,35.8718023322,119.287731054,0.0,64.3609230253,109.708623606,307.990701033,13.9469078152,24.9909,269.052893218
 09/08  08:00:00,355.075518506,35.8622862043,115.892071706,0.0,51.0481707146,80.7689615957,252.538353441,3.83210062642,33.3212,215.385052815
 09/08  09:00:00,328.031769715,36.5752234319,117.299987309,0.0,51.0481707146,71.0224615957,229.397509466,0.0,66.8089,162.588609466
 09/08  10:00:00,281.242026322,36.9023880739,118.891663852,0.0,32.1804615127,65.7244621605,214.049604086,0.0,83.4695,130.580104086
 09/08  11:00:00,284.562748642,36.8966659802,121.546508766,0.0,32.1804615127,65.7244621605,184.4693266,0.0,83.4695,100.9998266
 09/08  12:00:00,285.429885162,37.1593243587,122.863923818,0.0,32.1804615127,65.7244621605,184.378644508,0.0,83.4695,100.909144508
 09/08  13:00:00,275.558304927,36.9997062395,122.863923818,0.0,32.1804615127,55.9779621605,169.660605796,0.0,75.1392,94.5214057955
 09/08  14:00:00,274.788711637,36.8840657014,122.209806033,0.0,32.1804615127,55.9779621605,167.555554672,0.0,66.8089,100.746654672
 09/08  15:00:00,273.668056599,36.8977978001,121.096085207,0.0,32.1804615127,55.9779621605,169.58797161,0.0,75.1392,94.4487716096
 09/08  16:00:00,302.806509568,37.251476849,120.634911005,0.0,32.1804615127,60.9114621605,161.005651042,0.0,91.7998,69.2058510417
 09/08  17:00:00,336.477357303,36.4312225161,120.100510478,0.0,32.1804615127,77.5397301883,160.595826853,4.65377491937,49.9818,105.960251933
 09/08  18:00:00,389.27518524,36.3353135103,119.085773204,0.0,77.122965704,86.2600435998,245.772737191,7.91367472877,49.9818,187.877262463
 09/08  19:00:00,403.367066962,36.4521071141,117.492893996,0.0,102.647051061,80.1663183927,180.196071043,8.44084715045,33.3212,138.434023893
 09/08  20:00:00,434.528550498,36.3211630592,115.082433003,0.0,115.40909374,92.7192997104,180.448329398,8.91847674153,33.3212,138.208652656
 09/08  21:00:00,409.239924012,36.214645008,113.957066315,0.0,102.647051061,94.1340635361,238.365429019,7.72981858732,24.9909,205.644710432
 09/08  22:00:00,345.830488424,36.240986495,117.584368102,0.0,77.122965704,65.871452062,178.834013102,8.21283379435,16.6606,153.960579308
 09/08  23:00:00,276.171321599,36.1911733194,116.385149924,0.0,38.286128036,48.4199368926,105.815369801,10.3447131839,8.3303,87.140356617
 09/08  24:00:00,271.330534924,34.2306712428,149.311256735,0.0,25.5240853573,30.610668775,70.6286025687,0.0,3.33212,67.2964825687
 09/09  01:00:00,278.194927053,34.0564016523,154.07344827,0.0,27.7269238854,30.610668775,57.4661301248,0.0,3.33212,54.1340101248
 09/09  02:00:00,260.153310948,34.7086443258,152.868538138,0.0,12.7620426787,28.1191506574,51.4570613426,0.0,3.33212,48.1249413426
 09/09  03:00:00,259.476125517,33.8803950661,153.045286968,0.0,12.7620426787,28.1191506574,57.4719757846,0.0,3.33212,54.1398557846
 09/09  04:00:00,264.64871429,34.372560186,151.005986482,0.0,12.7620426787,28.1191506574,70.7335333816,0.0903854554331,3.33212,67.3110279261
 09/09  05:00:00,276.035767501,33.707652796,150.868782755,0.0,12.7620426787,28.1191506574,95.59452021,0.08874287046,8.3303,87.1754773395
 09/09  06:00:00,352.350251172,34.3618865827,145.798050872,0.0,42.6918050922,54.3732441037,139.608917672,0.208718103726,16.6606,122.739599569
 09/09  07:00:00,371.230703255,35.8952423976,136.126143407,0.0,42.6918050922,86.1019271793,244.59752222,15.2497357946,24.9909,204.356886426
 09/09  08:00:00,408.316016949,35.8945264726,132.164342256,0.0,57.6566862989,112.030105488,334.307958876,5.26930164838,33.3212,295.717457228
 09/09  09:00:00,360.26700083,36.2629848092,130.592604242,0.0,57.6566862989,83.6599452969,282.156483141,0.0,66.8089,215.347583141
 09/09  10:00:00,302.027849627,36.4486887123,126.382279478,0.0,42.6918050922,68.9656133826,246.140346566,0.0,83.4695,162.670846566
 09/09  11:00:00,291.447849869,36.5500910635,124.0682349,0.0,34.9340096728,67.7198543238,220.81157512,0.0,83.4695,137.34207512
 09/09  12:00:00,294.469123346,36.6066388312,127.816869416,0.0,34.9340096728,67.7198543238,178.360923016,0.0,83.4695,94.8914230159
 09/09  13:00:00,289.584388613,36.5144390404,132.754343121,0.0,34.9340096728,57.9733543238,176.181695366,0.0,75.1392,101.042495366
 09/09  14:00:00,288.68651612,36.5145843667,131.850517328,0.0,34.9340096728,57.9733543238,167.771138663,0.0,66.8089,100.962238663
 09/09  15:00:00,288.309740007,36.4981120697,131.488552209,0.0,34.9340096728,57.9733543238,176.097761874,0.0,75.1392,100.958561874
 09/09  16:00:00,312.925151039,36.2731638173,127.082695064,0.0,34.9340096728,62.9068543238,159.262365717,0.0,91.7998,67.4625657167
 09/09  17:00:00,340.057331202,35.8980138553,126.908741602,0.0,34.9340096728,72.2186844194,142.790515746,5.42498108773,49.9818,87.3837346581
 09/09  18:00:00,411.241479845,36.0253443353,131.615644635,0.0,87.0357390804,86.2600435998,166.317034526,8.13365638977,49.9818,108.201578136
 09/09  19:00:00,413.51241517,35.8249354997,130.899982782,0.0,102.000620287,77.6748002752,180.885159776,9.14492541704,33.3212,138.419034359
 09/09  20:00:00,430.998992802,35.8354458305,128.744201242,0.0,102.000620287,88.9820225341,182.14601506,9.94504482643,33.3212,138.879770234
 09/09  21:00:00,420.446937839,35.9097610939,127.900110178,0.0,102.000620287,91.6425454185,180.03970019,10.6129389477,24.9909,144.435861243
 09/09  22:00:00,367.770896995,35.8546902644,128.590378902,0.0,87.0357390804,65.871452062,226.125290019,11.2867221197,16.6606,198.1779679
 09/09  23:00:00,295.409981791,35.7722324542,129.858396758,0.0,42.6918050922,48.4199368926,142.821162016,11.9616333957,8.3303,122.52922862
 09/09  24:00:00,264.018657159,33.0425005582,140.88558086,0.0,27.7269238854,30.610668775,70.6475581948,0.0,3.33212,67.3154381948
 09/10  01:00:00,252.350847766,33.0523903189,119.964416735,0.0,34.4311606118,33.1021868926,57.5951430796,0.0722687381493,3.33212,54.1907543414
 09/10  02:00:00,232.224307066,32.8851717508,117.500722647,0.0,19.466279405,30.610668775,57.6059707543,0.082124203846,3.33212,54.1917265504
 09/10  03:00:00,222.27931407,32.3854475566,108.059820851,0.0,19.466279405,30.610668775,51.6274914118,0.121544946306,3.33212,48.1738264655
 09/10  04:00:00,244.506935034,33.1965182626,122.797174037,0.0,19.466279405,30.610668775,76.9334475328,0.147826906008,3.33212,73.4535006267
 09/10  05:00:00,242.197066811,32.8761681298,108.568515735,0.0,19.466279405,30.610668775,95.7664451293,0.156041666415,8.3303,87.2801034629
 09/10  06:00:00,349.580597574,34.3232386055,143.081704894,0.0,42.6918050922,54.3732441037,139.844549849,0.175754765629,16.6606,123.008195083
 09/10  07:00:00,375.731399721,36.008001893,131.292332739,0.0,49.3960418185,88.5934452969,246.523045792,15.7004026109,24.9909,205.831743181
 09/10  08:00:00,405.024552491,35.7692243489,129.01065507,0.0,57.6566862989,112.030105488,333.806380721,5.75683130323,33.3212,294.728349418
 09/10  09:00:00,343.472690689,36.1792633335,123.101516725,0.0,50.9524495726,81.1684271793,282.641513782,0.0,66.8089,215.832613782
 09/10  10:00:00,296.847601361,36.4796079186,121.257691329,0.0,42.6918050922,68.9656133826,253.183490638,0.0,83.4695,169.713990638
 09/10  11:00:00,293.27710937,36.451336543,121.500550914,0.0,38.286128036,68.9656133826,214.414607343,0.0,83.4695,130.945107343
 09/10  12:00:00,292.824182389,36.4343800709,121.775856915,0.0,38.286128036,68.9656133826,184.474427673,0.0,83.4695,101.004927673
 09/10  13:00:00,273.849841098,36.3660345073,121.837668775,0.0,31.5818913096,56.727595265,176.132011707,0.0,75.1392,100.992811707
 09/10  14:00:00,273.118730941,36.4291133153,121.163946232,0.0,31.5818913096,56.727595265,161.337481464,0.0,66.8089,94.5285814638
 09/10  15:00:00,275.713685963,36.451226818,123.574607737,0.0,31.5818913096,56.727595265,175.967562337,0.0,75.1392,100.828362337
 09/10  16:00:00,307.080331785,36.2267407967,125.865356642,0.0,31.5818913096,61.661095265,159.228907179,0.0,91.7998,67.4291071788
 09/10  17:00:00,338.376089952,35.7543358976,129.938739972,0.0,31.5818913096,70.9729253606,143.681796728,6.28534051655,49.9818,87.4146562112
 09/10  18:00:00,397.964176283,35.8005157783,127.798358318,0.0,80.3315023541,83.7685254822,166.98037198,8.8393779919,49.9818,108.159193988
 09/10  19:00:00,408.157623226,35.8148664234,125.566960583,0.0,102.000620287,77.6748002752,181.296875239,9.59268307213,33.3212,138.382992167
 09/10  20:00:00,437.142925413,35.811055775,125.68896813,0.0,108.704857014,91.4735406516,181.614722951,10.1467013349,33.3212,138.146821616
 09/10  21:00:00,406.61310426,35.9620905881,123.245227356,0.0,95.2963835608,89.1510273009,176.268286848,10.6866880515,24.9909,140.590698796
 09/10  22:00:00,352.738018924,35.9100172264,122.726702955,0.0,80.3315023541,63.3799339444,231.010425461,11.2501066521,16.6606,203.099718809
 09/10  23:00:00,290.322684075,35.8486559613,124.685816378,0.0,42.6918050922,48.4199368926,142.526739778,11.812956524,8.3303,122.383483254
 09/10  24:00:00,274.237071603,32.8734259458,142.025204807,0.0,34.4311606118,33.1021868926,70.7621438323,0.0442924771823,3.33212,67.3857313551
 09/11  01:00:00,238.550445555,33.1899339012,124.823136169,0.0,19.418418834,29.3649097162,57.5109261649,0.0213260945192,3.33212,54.1574800704
 09/11  02:00:00,224.457041104,32.8682101849,118.976603965,0.0,12.7620426787,28.1191506574,51.5846457959,0.106631127693,3.33212,48.1458946682
 09/11  03:00:00,232.340768547,33.1944073191,126.543618062,0.0,12.7620426787,28.1191506574,57.584870218,0.091867650028,3.33212,54.160882568
 09/11  04:00:00,247.555107203,33.6596530051,134.629469335,0.0,12.7620426787,28.1191506574,70.8872393665,0.203424037266,3.33212,67.3516953292
 09/11  05:00:00,280.74088414,33.977545513,139.953170762,0.0,25.5240853573,30.610668775,130.915572101,0.0328107052259,8.3303,122.552461396
 09/11  06:00:00,387.517373874,33.6612509539,149.3791106,0.0,51.0481707146,78.1489452969,222.897801439,0.200147758388,16.6606,206.037053681
 09/11  07:00:00,410.447970566,35.6960286334,130.088122109,0.0,64.3609230253,109.708623606,311.622831142,15.9029450362,24.9909,270.728986106
 09/11  08:00:00,363.482256938,35.6891813938,125.536004167,0.0,51.0481707146,80.7689615957,261.818517097,5.81436039664,33.3212,222.6829567
 09/11  09:00:00,330.479469278,36.1564102332,120.469790505,0.0,51.0481707146,71.0224615957,229.701498389,0.0,66.8089,162.892598389
 09/11  10:00:00,282.31437208,36.3300943626,120.816158181,0.0,32.1804615127,65.7244621605,214.256398375,0.0,83.4695,130.786898375
 09/11  11:00:00,282.977527441,36.4636850414,120.800383695,0.0,32.1804615127,65.7244621605,184.591036187,0.0,83.4695,101.121536187
 09/11  12:00:00,282.601460959,36.5329335213,121.323062469,0.0,32.1804615127,65.7244621605,184.504101099,0.0,83.4695,101.034601099
 09/11  13:00:00,271.361288127,36.3907676387,120.631199055,0.0,32.1804615127,55.9779621605,176.082046355,0.0,75.1392,100.942846355
 09/11  14:00:00,271.52453637,36.3390267659,121.049075212,0.0,32.1804615127,55.9779621605,161.346529677,0.0,66.8089,94.5376296773
 09/11  15:00:00,271.258816311,36.379789774,120.664168546,0.0,32.1804615127,55.9779621605,175.987461483,0.0,75.1392,100.848261483
 09/11  16:00:00,300.146739786,36.4953601469,119.268696926,0.0,32.1804615127,60.9114621605,159.239184833,0.0,91.7998,67.4393848331
 09/11  17:00:00,335.528859495,36.0795280864,119.720044715,0.0,32.1804615127,77.5397301883,162.46919699,4.47615520753,49.9818,108.011241783
 09/11  18:00:00,387.737143915,36.0974539096,117.939413456,0.0,77.122965704,86.2600435998,244.873263107,6.55224104988,49.9818,188.339222057
 09/11  19:00:00,406.1431487,36.0535575267,118.610637037,0.0,102.647051061,80.1663183927,185.122596908,6.49259544792,33.3212,145.30880146
 09/11  20:00:00,436.399850315,36.1679940374,118.17344139,0.0,115.40909374,92.7192997104,180.711398965,8.92357201675,33.3212,138.466626948
 09/11  21:00:00,411.142273051,36.1933170048,116.926609111,0.0,102.647051061,94.1340635361,240.542765232,9.31176532564,24.9909,206.240099907
 09/11  22:00:00,348.04524728,36.3105651359,118.933319877,0.0,77.122965704,65.871452062,181.143970905,10.1884986544,16.6606,154.29487225
 09/11  23:00:00,282.422980675,36.1677267427,121.031983958,0.0,38.286128036,48.4199368926,106.347576413,10.7771234173,8.3303,87.2401529958
 09/11  24:00:00,263.26148563,33.2046099131,142.155950203,0.0,25.5240853573,30.610668775,76.8045386646,0.0,3.33212,73.4724186646
 09/12  01:00:00,248.615087968,33.538424737,134.530251002,0.0,19.418418834,29.3649097162,51.5298634468,0.044284544253,3.33212,48.1534589026
 09/12  02:00:00,247.221724547,34.0036731922,140.63351565,0.0,12.7620426787,28.1191506574,57.5037864827,0.0,3.33212,54.1716664827
 09/12  03:00:00,247.279565971,33.9984919047,140.709925104,0.0,12.7620426787,28.1191506574,57.5053220852,0.0,3.33212,54.1732020852
 09/12  04:00:00,257.058781884,33.1920134617,143.769631947,0.0,12.7620426787,28.1191506574,70.7105934251,0.00820086643076,3.33212,67.3702725586
 09/12  05:00:00,275.626784714,33.3570707509,134.581113856,0.0,25.5240853573,30.610668775,130.959724193,0.0147615819721,8.3303,122.614662611
 09/12  06:00:00,390.636293394,34.8065948005,150.370365034,0.0,51.0481707146,78.1489452969,222.981476449,0.073808311834,16.6606,206.247068137
 09/12  07:00:00,408.113148084,35.7676791744,126.389550035,0.0,64.3609230253,109.708623606,311.084965788,15.1812524004,24.9909,270.912813388
 09/12  08:00:00,362.403024684,35.764863965,123.408927572,0.0,51.0481707146,80.7689615957,261.663082543,5.25893328688,33.3212,223.082949256
 09/12  09:00:00,329.21592877,36.14889543,119.865456315,0.0,51.0481707146,71.0224615957,229.801186362,0.0,66.8089,162.992286362
 09/12  10:00:00,281.749668864,36.3977713365,120.229035158,0.0,32.1804615127,65.7244621605,220.879398426,0.0,83.4695,137.409898426
 09/12  11:00:00,281.471922025,36.6261047857,118.767680907,0.0,32.1804615127,65.7244621605,182.5957004,0.0,83.4695,99.1262004004
 09/12  12:00:00,282.255859216,36.6215503013,120.254099574,0.0,32.1804615127,65.7244621605,180.212249209,0.0,83.4695,96.7427492091
 09/12  13:00:00,275.771139507,36.6646589397,123.412062487,0.0,32.1804615127,55.9779621605,176.115571199,0.0,75.1392,100.976371199
 09/12  14:00:00,276.591387979,37.075295249,123.804435015,0.0,32.1804615127,55.9779621605,167.703423379,0.0,66.8089,100.894523379
 09/12  15:00:00,276.513844421,37.0109153386,123.804435015,0.0,32.1804615127,55.9779621605,169.717991652,0.0,75.1392,94.5787916519
 09/12  16:00:00,305.412356169,37.2118810239,123.255310621,0.0,32.1804615127,60.9114621605,165.382299707,0.0,91.7998,73.5824997067
 09/12  17:00:00,337.204639788,36.2293318354,121.022528915,0.0,32.1804615127,77.5397301883,159.733632737,5.0664581695,49.9818,104.685374568
 09/12  18:00:00,389.118710032,36.1763430722,119.085773204,0.0,77.122965704,86.2600435998,250.606638355,8.4017430643,49.9818,192.223095291
 09/12  19:00:00,405.922539463,36.2167835419,117.492893996,0.0,102.647051061,80.1663183927,180.404725978,8.29704261973,33.3212,138.786483358
 09/12  20:00:00,435.469617968,36.1567393857,116.178048904,0.0,115.40909374,92.7192997104,187.013095481,8.5450072479,33.3212,145.146888233
 09/12  21:00:00,411.562475044,36.2070383869,115.817744827,0.0,102.647051061,94.1340635361,240.028157484,8.59635789071,24.9909,206.440899594
 09/12  22:00:00,344.332244218,36.146871104,115.27133107,0.0,77.122965704,65.871452062,179.860010166,8.81199668526,16.6606,154.38741348
 09/12  23:00:00,277.262308031,36.1301444087,117.119024527,0.0,38.286128036,48.4199368926,106.686425737,11.0850585074,8.3303,87.2710672296
 09/12  24:00:00,266.421006242,33.3756751804,145.186420825,0.0,25.5240853573,30.610668775,76.8252012492,0.0,3.33212,73.4930812492
 09/13  01:00:00,260.677892677,34.0238934187,146.102433344,0.0,19.418418834,29.3649097162,51.494654645,0.0,3.33212,48.162534645
 09/13  02:00:00,250.538447129,34.0110407823,143.93040433,0.0,12.7620426787,28.1191506574,57.5156072644,0.0,3.33212,54.1834872644
 09/13  03:00:00,252.204164943,33.2014218994,146.414713556,0.0,12.7620426787,28.1191506574,57.5165171828,0.0,3.33212,54.1843971828
 09/13  04:00:00,251.985885105,33.3689908905,139.300773009,0.0,12.7620426787,28.1191506574,70.7354664577,0.0147665786892,3.33212,67.388579879
 09/13  05:00:00,284.729980219,34.1659054777,143.74739224,0.0,25.5240853573,30.610668775,131.012294688,0.0,8.3303,122.681994688
 09/13  06:00:00,390.959181665,33.8443777063,152.616354641,0.0,51.0481707146,78.1489452969,223.253206438,0.141104204749,16.6606,206.451502233
 09/13  07:00:00,404.36740996,35.7982291152,123.961796318,0.0,64.3609230253,109.708623606,318.867693593,15.1953085042,24.9909,278.681485089
 09/13  08:00:00,358.106707658,35.8091571789,120.461566731,0.0,51.0481707146,80.7689615957,255.014246315,5.24521587186,33.3212,216.447830443
 09/13  09:00:00,327.187151056,36.1660539075,117.596558483,0.0,51.0481707146,71.0224615957,236.71938653,0.0,66.8089,169.91048653
 09/13  10:00:00,280.861461312,36.5391640844,118.891663852,0.0,32.1804615127,65.7244621605,214.395758601,0.0,83.4695,130.926258601
 09/13  11:00:00,283.775040201,36.7674364824,120.897350359,0.0,32.1804615127,65.7244621605,184.643552015,0.0,83.4695,101.174052015
 09/13  12:00:00,285.401557802,37.0521468799,122.943326027,0.0,32.1804615127,65.7244621605,184.568219568,0.0,83.4695,101.098719568
 09/13  13:00:00,277.226370691,37.0560204128,124.466500634,0.0,32.1804615127,55.9779621605,176.142958138,0.0,75.1392,101.003758138
 09/13  14:00:00,276.553545191,37.1194013552,123.726953344,0.0,32.1804615127,55.9779621605,161.628083544,0.0,66.8089,94.8191835439
 09/13  15:00:00,273.039488644,36.9887920954,120.38234156,0.0,32.1804615127,55.9779621605,175.864201579,0.0,75.1392,100.725001579
 09/13  16:00:00,302.040603399,37.3294228499,119.797767682,0.0,32.1804615127,60.9114621605,165.397011149,0.0,91.7998,73.597211149
 09/13  17:00:00,337.101490069,36.5165764208,120.634911005,0.0,32.1804615127,77.5397301883,157.642310667,4.26898161762,49.9818,103.39152905
 09/13  18:00:00,390.399645306,36.4326248261,120.100510478,0.0,77.122965704,86.2600435998,251.256677321,7.39520315983,49.9818,193.879674161
 09/13  19:00:00,407.822573971,36.440922157,118.561933114,0.0,102.647051061,80.1663183927,184.808511806,7.38905421546,33.3212,144.098257591
 09/13  20:00:00,437.186342442,36.3669933787,117.123866607,0.0,115.40909374,92.7192997104,181.022504652,7.67830702749,33.3212,140.022997624
 09/13  21:00:00,412.58858156,36.4462609085,116.178048904,0.0,102.647051061,94.1340635361,239.932508323,8.30394550513,24.9909,206.637662818
 09/13  22:00:00,344.998107824,36.3986823444,115.219233213,0.0,77.122965704,65.871452062,186.860765711,8.97881845368,16.6606,161.221347257
 09/13  23:00:00,276.459597827,36.0985548078,115.639069268,0.0,38.286128036,48.4199368926,104.130780612,8.51364969334,8.3303,87.286830919
 09/13  24:00:00,271.934401352,33.8848986519,150.198131061,0.0,25.5240853573,30.610668775,70.7225870923,0.0,3.33212,67.3904670923
 09/14  01:00:00,266.693634608,33.7102096077,152.478880625,0.0,19.418418834,29.3649097162,57.5331498143,0.00821175590177,3.33212,54.1928180584
 09/14  02:00:00,252.74194832,33.8781413455,146.255416338,0.0,12.7620426787,28.1191506574,57.5899562165,0.0624096054342,3.33212,54.195426611
 09/14  03:00:00,257.410021471,33.5389812911,151.29340454,0.0,12.7620426787,28.1191506574,51.5556684496,0.0459863037783,3.33212,48.1775621458
 09/14  04:00:00,252.861282071,33.3737331648,140.180414466,0.0,12.7620426787,28.1191506574,76.8786393289,0.00985423873753,3.33212,73.5366650901
 09/14  05:00:00,287.652803068,34.1867290738,146.616135454,0.0,25.5240853573,30.610668775,131.078908412,0.0,8.3303,122.748608412
 09/14  06:00:00,392.001028332,33.864009047,153.624545639,0.0,51.0481707146,78.1489452969,223.443006294,0.100185428124,16.6606,206.682220866
 09/14  07:00:00,401.720584568,35.8559233237,121.678067814,0.0,64.3609230253,109.708623606,318.928320527,14.8487729903,24.9909,279.088647537
 09/14  08:00:00,353.259744906,35.7878037284,116.11730247,0.0,51.0481707146,80.7689615957,254.010305564,4.00177011811,33.3212,216.687335446
 09/14  09:00:00,328.084416362,36.4746799487,117.451222401,0.0,51.0481707146,71.0224615957,236.852131064,0.0,66.8089,170.043231064
 09/14  10:00:00,282.260128307,37.0040616035,119.797767682,0.0,32.1804615127,65.7244621605,214.457510729,0.0,83.4695,130.988010729
 09/14  11:00:00,285.603037809,37.5415757858,121.931647663,0.0,32.1804615127,65.7244621605,184.691931404,0.0,83.4695,101.222431404
 09/14  12:00:00,287.810919079,38.30434612,124.073037814,0.0,32.1804615127,65.7244621605,184.601034664,0.0,83.4695,101.131534664
 09/14  13:00:00,278.158782064,38.1586344259,124.27716803,0.0,32.1804615127,55.9779621605,176.187178649,0.0,75.1392,101.047978649
 09/14  14:00:00,271.353060201,37.2094490743,118.468349517,0.0,32.1804615127,55.9779621605,167.757413581,0.0,66.8089,100.948513581
 09/14  15:00:00,266.878119547,36.5181652841,114.794436227,0.0,32.1804615127,55.9779621605,170.422893736,0.0,75.1392,95.2836937356
 09/14  16:00:00,298.982363038,36.5862751012,117.637857365,0.0,32.1804615127,60.9114621605,164.833958006,0.0,91.7998,73.0341580058
 09/14  17:00:00,335.341940148,36.3202301468,119.085773204,0.0,32.1804615127,77.5397301883,162.685780581,4.55370052986,49.9818,108.150280051
 09/14  18:00:00,388.033640338,36.0741910353,118.11288443,0.0,77.122965704,86.2600435998,250.430799726,7.53351274587,49.9818,192.91548698
 09/14  19:00:00,405.851520552,36.040518032,117.123866607,0.0,102.647051061,80.1663183927,182.466918571,7.38408587511,33.3212,141.761632696
 09/14  20:00:00,436.006105169,36.1483693614,116.178048904,0.0,115.40909374,92.7192997104,187.039965663,8.3837190954,33.3212,145.335046568
 09/14  21:00:00,412.092289296,36.3114897134,115.817744827,0.0,102.647051061,94.1340635361,241.789714625,9.92869796687,24.9909,206.870116658
 09/14  22:00:00,344.825079462,36.2389419052,115.219233213,0.0,77.122965704,65.871452062,188.029887463,10.4137417562,16.6606,160.955545707
 09/14  23:00:00,275.590954062,36.0305043189,115.713493942,0.0,38.286128036,48.4199368926,106.696281339,10.6957504611,8.3303,87.6702308783
 09/14  24:00:00,267.760444705,33.5433387699,146.395152628,0.0,25.5240853573,30.610668775,70.7417988539,0.0,3.33212,67.4096788539
 09/15  01:00:00,260.730934641,34.1877567274,146.025397304,0.0,19.418418834,29.3649097162,57.5675059803,0.0295650912633,3.33212,54.2058208891
 09/15  02:00:00,246.389854527,33.0459789069,140.759542121,0.0,12.7620426787,28.1191506574,57.5390577187,0.0,3.33212,54.2069377187
 09/15  03:00:00,235.461907616,33.0427069373,129.829123714,0.0,12.7620426787,28.1191506574,51.5278490902,0.00821254385493,3.33212,48.1875165464
 09/15  04:00:00,248.96763192,33.6917689092,135.17307214,0.0,12.7620426787,28.1191506574,76.9133271555,0.021352653004,3.33212,73.5598545025
 09/15  05:00:00,282.414465285,34.0036842045,140.733382046,0.0,25.5240853573,30.610668775,131.199589793,0.0558456591818,8.3303,122.813444134
 09/15  06:00:00,391.792932655,33.9963225739,152.327596657,0.0,51.0481707146,78.1489452969,223.632152346,0.0903393571849,16.6606,206.881212989
 09/15  07:00:00,408.165003104,35.9718193805,126.2227114,0.0,64.3609230253,109.708623606,319.502122838,14.9925933602,24.9909,279.518629478
 09/15  08:00:00,363.164812612,35.7683668391,124.129277464,0.0,51.0481707146,80.7689615957,262.926316805,5.42535112353,33.3212,224.179765681
 09/15  09:00:00,332.998345973,36.2169586836,122.952313847,0.0,51.0481707146,71.0224615957,230.171353228,0.0,66.8089,163.362453228
 09/15  10:00:00,286.303430543,36.438807302,124.871462804,0.0,32.1804615127,65.7244621605,221.096367666,0.0,83.4695,137.626867666
 09/15  11:00:00,289.228041079,36.5562007535,127.003252087,0.0,32.1804615127,65.7244621605,184.743900353,0.0,83.4695,101.274400353
 09/15  12:00:00,292.279765154,36.6877558782,130.313556361,0.0,32.1804615127,65.7244621605,184.654870031,0.0,83.4695,101.185370031
 09/15  13:00:00,286.634255185,36.7051478133,134.239938058,0.0,32.1804615127,55.9779621605,176.235944133,0.0,75.1392,101.096744133
 09/15  14:00:00,286.461083045,36.7732239765,134.013189592,0.0,32.1804615127,55.9779621605,167.821572566,0.0,66.8089,101.012672566
 09/15  15:00:00,284.082410178,36.894851138,131.742112548,0.0,32.1804615127,55.9779621605,169.839763229,0.0,75.1392,94.7005632287
 09/15  16:00:00,315.058177859,37.1021627238,133.073199074,0.0,32.1804615127,60.9114621605,165.46319748,0.0,91.7998,73.6633974803
 09/15  17:00:00,354.875543115,36.3784004844,138.523368299,0.0,32.1804615127,77.5397301883,162.434589004,4.23147777519,49.9818,108.221311229
 09/15  18:00:00,411.524528939,36.4604488198,141.177053915,0.0,77.122965704,86.2600435998,252.667496087,6.73441120495,49.9818,195.951284882
 09/15  19:00:00,428.172292549,36.582259092,139.338552012,0.0,102.647051061,80.1663183927,179.995758732,7.51763338241,33.3212,139.15692535
 09/15  20:00:00,453.031896171,36.5505123564,133.313294013,0.0,115.40909374,92.7192997104,186.888961244,8.12993189422,33.3212,145.43782935
 09/15  21:00:00,424.976674165,36.6110498307,128.805944648,0.0,102.647051061,94.1340635361,240.770608097,8.72205221522,24.9909,207.057655882
 09/15  22:00:00,357.940310654,36.5712875977,127.978976695,0.0,77.122965704,65.871452062,187.479549416,9.34665566874,16.6606,161.472293747
 09/15  23:00:00,291.011025276,36.3528849504,129.292898313,0.0,38.286128036,48.4199368926,105.710866503,10.008680098,8.3303,87.371886405
 09/15  24:00:00,275.669949773,34.0480166841,153.7029493,0.0,25.5240853573,30.610668775,76.8928620055,0.0,3.33212,73.5607420055
 09/16  01:00:00,275.166206366,33.7127711418,151.38201171,0.0,27.7269238854,30.610668775,51.5320352153,0.00492789637905,3.33212,48.194987319
 09/16  02:00:00,251.629419837,34.0400376841,144.999050489,0.0,12.7620426787,28.1191506574,57.6087422952,0.057492345065,3.33212,54.2191299501
 09/16  03:00:00,248.643077001,33.3751672486,142.711414117,0.0,12.7620426787,28.1191506574,57.5514326393,0.0,3.33212,54.2193126393
 09/16  04:00:00,238.715692905,33.2074912553,126.249037952,0.0,12.7620426787,28.1191506574,76.9195621372,0.00821322460673,3.33212,73.5792289126
 09/16  05:00:00,262.725331768,34.0189485722,137.22585307,0.0,12.7620426787,28.1191506574,95.7673432656,0.0328529883536,8.3303,87.4041902772
 09/16  06:00:00,356.976434487,34.8214844914,149.98834802,0.0,42.6918050922,54.3732441037,139.936768987,0.0722770597455,16.6606,123.203891927
 09/16  07:00:00,370.410182577,35.8536030438,135.343994112,0.0,42.6918050922,86.1019271793,252.862533947,14.8716507367,24.9909,212.99998321
 09/16  08:00:00,408.204877278,35.8495587837,132.07194922,0.0,57.6566862989,112.030105488,342.565782706,4.96008558087,33.3212,304.284497125
 09/16  09:00:00,356.808619254,36.2563702731,127.107882203,0.0,57.6566862989,83.6599452969,286.104686517,0.0,66.8089,219.295786517
 09/16  10:00:00,299.927806086,36.4369012145,124.693911821,0.0,42.6918050922,68.9656133826,253.771202686,0.0,83.4695,170.301702686
 09/16  11:00:00,289.770898526,36.4529674804,123.869754108,0.0,34.9340096728,67.7198543238,221.415423925,0.0,83.4695,137.945923925
 09/16  12:00:00,288.113175024,36.4126423462,122.620586404,0.0,34.9340096728,67.7198543238,184.842017143,0.0,83.4695,101.372517143
 09/16  13:00:00,278.665670724,36.4179600364,122.209806033,0.0,34.9340096728,57.9733543238,176.420117436,0.0,75.1392,101.280917436
 09/16  14:00:00,279.787409894,36.3625874326,124.156646373,0.0,34.9340096728,57.9733543238,168.022804354,0.0,66.8089,101.213904354
 09/16  15:00:00,280.759238016,36.5660268419,123.804435015,0.0,34.9340096728,57.9733543238,176.340664001,0.0,75.1392,101.201464001
 09/16  16:00:00,310.334226024,36.4137991648,124.466500634,0.0,34.9340096728,62.9068543238,165.54766771,0.0,91.7998,73.74786771
 09/16  17:00:00,337.632215504,36.0921116962,124.27716803,0.0,34.9340096728,72.2186844194,148.486496976,4.64116760071,49.9818,93.8635293751
 09/16  18:00:00,402.483517664,36.4332788101,122.382396782,0.0,87.0357390804,86.2600435998,165.942220727,7.4086427937,49.9818,108.551777933
 09/16  19:00:00,405.356040426,36.0740552044,119.768988304,0.0,102.000620287,77.6748002752,186.402155853,7.42716004203,33.3212,145.653795811
 09/16  20:00:00,423.103686386,35.8525929831,122.211181988,0.0,102.000620287,88.9820225341,178.701119171,6.47663601897,33.3212,138.903283152
 09/16  21:00:00,414.303207603,35.9089801558,123.456594082,0.0,102.000620287,91.6425454185,177.187273423,6.53752461184,24.9909,145.658848811
 09/16  22:00:00,358.622747105,36.0274577701,120.246980094,0.0,87.0357390804,65.871452062,233.465984589,10.1118990263,16.6606,206.693485563
 09/16  23:00:00,288.074070912,35.937088195,122.499222017,0.0,42.6918050922,48.4199368926,142.27946942,10.9607806763,8.3303,122.988388744
 09/16  24:00:00,277.954362637,34.0470256225,153.787469062,0.0,27.7269238854,30.610668775,76.9150458108,0.0,3.33212,73.5829258108
 09/17  01:00:00,283.898681886,33.7120938607,150.888845099,0.0,34.4311606118,33.1021868926,57.6291761399,0.0263085711687,3.33212,54.2707475688
 09/17  02:00:00,255.907957266,33.8756357223,140.21805392,0.0,19.466279405,30.610668775,57.6451138677,0.0394630110852,3.33212,54.2735308566
 09/17  03:00:00,258.652737296,33.3768639598,143.484797907,0.0,19.466279405,30.610668775,57.606936259,0.0,3.33212,54.274816259
 09/17  04:00:00,255.568793826,33.3820034785,133.663385245,0.0,19.466279405,30.610668775,76.9538108591,0.0180872764952,3.33212,73.6036035827
 09/17  05:00:00,270.289667108,33.8576116911,135.732211596,0.0,19.466279405,30.610668775,95.879372319,0.0394632890979,8.3303,87.5096090299
 09/17  06:00:00,356.886954343,34.0144293887,150.696932454,0.0,42.6918050922,54.3732441037,143.094132903,0.0871487709303,16.6606,126.346384132
 09/17  07:00:00,384.286202966,36.1748038947,136.861727941,0.0,49.3960418185,88.5934452969,251.22822276,14.8540572676,24.9909,211.383265492
 09/17  08:00:00,411.789619164,35.8837217136,135.633742279,0.0,57.6566862989,112.030105488,344.734380986,5.26939925172,33.3212,306.143781734
 09/17  09:00:00,354.435066648,36.325092423,133.88624248,0.0,50.9524495726,81.1684271793,291.415858264,0.0,66.8089,224.606958264
 09/17  10:00:00,306.417267594,36.7475881944,130.413301206,0.0,42.6918050922,68.9656133826,254.051855953,0.0,83.4695,170.582355953
 09/17  11:00:00,298.662776746,36.7030837071,126.726928376,0.0,38.286128036,68.9656133826,221.495419396,0.0,83.4695,138.025919396
 09/17  12:00:00,295.822935719,36.5162062438,126.011001669,0.0,38.286128036,68.9656133826,184.732888102,0.0,83.4695,101.263388102
 09/17  13:00:00,278.172656922,36.3724567993,127.644956501,0.0,31.5818913096,56.727595265,176.377191568,0.0,75.1392,101.237991568
 09/17  14:00:00,281.341667241,36.587088729,129.995150369,0.0,31.5818913096,56.727595265,167.899795528,0.0,66.8089,101.090895528
 09/17  15:00:00,288.013236711,36.7280231952,135.453862242,0.0,31.5818913096,56.727595265,176.232373177,0.0,75.1392,101.093173177
 09/17  16:00:00,320.586507796,36.6322388442,138.87269524,0.0,31.5818913096,61.661095265,159.369330125,0.0,91.7998,67.569530125
 09/17  17:00:00,356.629905845,36.103277639,147.761830759,0.0,31.5818913096,70.9729253606,148.137065622,4.24500248156,49.9818,93.9102631407
 09/17  18:00:00,422.413892505,36.1894438036,151.781897856,0.0,80.3315023541,83.7685254822,165.251830263,6.75235702285,49.9818,108.517673241
 09/17  19:00:00,433.498732923,36.2533665218,147.577040151,0.0,102.000620287,77.6748002752,186.48911915,7.535691951,33.3212,145.632227199
 09/17  20:00:00,455.683226037,36.189777856,143.795907056,0.0,108.704857014,91.4735406516,180.621440953,8.19902567745,33.3212,139.101215276
 09/17  21:00:00,427.64737815,36.3582458002,143.838922609,0.0,95.2963835608,89.1510273009,179.108171566,8.81823563713,24.9909,145.299035929
 09/17  22:00:00,373.332116424,36.2198717374,142.976639632,0.0,80.3315023541,63.3799339444,238.620589285,9.45378975845,16.6606,212.506199527
 09/17  23:00:00,309.11456058,36.0747904765,143.233617839,0.0,42.6918050922,48.4199368926,136.224620625,10.1254684357,8.3303,117.768852189
 09/17  24:00:00,289.221803709,33.8871072278,155.977420052,0.0,34.4311606118,33.1021868926,76.9981063831,0.0,3.33212,73.6659863831
 09/18  01:00:00,266.0081202,34.5275194522,150.978013907,0.0,19.418418834,29.3649097162,57.5846113421,0.00987928893318,3.33212,54.2426120531
