Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  02:00:00,243.837406387,33.0628122393,138.193675062,0.0,12.7620426787,28.1191506574,57.6045581053,0.0279913845639,3.33212,54.2444467208
 09/18  03:00:00,248.348537264,34.1906340165,141.59502505,0.0,12.7620426787,28.1191506574,57.6168071644,0.0395174076441,3.33212,54.2451697568
 09/18  04:00:00,248.124753161,33.2089524673,135.671250694,0.0,12.7620426787,28.1191506574,76.8360837862,0.00987938144712,3.33212,73.4940844048
 09/18  05:00:00,259.037977516,33.2086006497,119.022664986,0.0,25.5240853573,30.610668775,131.51040706,0.0131725292172,8.3303,123.16693453
 09/18  06:00:00,382.42523607,34.6742367034,143.285034604,0.0,51.0481707146,78.1489452969,224.322095819,0.0938549085613,16.6606,207.567640911
 09/18  07:00:00,436.591409028,35.7671572151,153.389502861,0.0,64.3609230253,109.708623606,322.746508451,14.8708510808,24.9909,282.884757371
 09/18  08:00:00,390.295914885,35.7614949952,152.288677266,0.0,51.0481707146,80.7689615957,261.333505055,5.05683491111,33.3212,222.955470144
 09/18  09:00:00,355.051858865,36.2623735802,144.685709866,0.0,51.0481707146,71.0224615957,237.369871528,0.0,66.8089,170.560971528
 09/18  10:00:00,297.770207382,36.4788394895,135.879046426,0.0,32.1804615127,65.7244621605,221.3361184,0.0,83.4695,137.8666184
 09/18  11:00:00,291.511084706,36.6566681184,128.841820141,0.0,32.1804615127,65.7244621605,184.86597145,0.0,83.4695,101.39647145
 09/18  12:00:00,288.164612324,36.8126175901,126.69043325,0.0,32.1804615127,65.7244621605,187.63173534,0.0,83.4695,104.16223534
 09/18  13:00:00,285.590673667,36.8466503663,133.195842851,0.0,32.1804615127,55.9779621605,177.276550694,0.0,75.1392,102.137350694
 09/18  14:00:00,291.350851288,36.8998232198,138.737728335,0.0,32.1804615127,55.9779621605,164.169571681,0.0,66.8089,97.3606716812
 09/18  15:00:00,290.447453103,37.0255984938,137.714874557,0.0,32.1804615127,55.9779621605,176.268845385,0.0,75.1392,101.129645385
 09/18  16:00:00,319.947073867,37.2439583479,137.752188691,0.0,32.1804615127,60.9114621605,165.535366443,0.0,91.7998,73.735566443
 09/18  17:00:00,359.806258588,36.4763249815,143.357678625,0.0,32.1804615127,77.5397301883,162.260877963,3.89889092299,49.9818,108.38018704
 09/18  18:00:00,415.766985809,36.546789994,145.331306641,0.0,77.122965704,86.2600435998,253.031382587,6.42224700961,49.9818,196.627335577
 09/18  19:00:00,438.60416687,36.6162373676,149.143115908,0.0,102.647051061,80.1663183927,186.550015026,7.23656666562,33.3212,145.992248361
 09/18  20:00:00,469.001933446,36.5489212106,148.752261089,0.0,115.40909374,92.7192997104,186.948556554,7.89501605218,33.3212,145.732340501
 09/18  21:00:00,437.613287451,36.5809781519,141.093105812,0.0,102.647051061,94.1340635361,248.428066361,8.54846840309,24.9909,214.888697958
 09/18  22:00:00,370.57706604,36.5464652991,140.67183461,0.0,77.122965704,65.871452062,185.192117253,9.19361251853,16.6606,159.337904735
 09/18  23:00:00,306.795536377,36.3324459498,145.130483168,0.0,38.286128036,48.4199368926,108.049136465,9.92152910855,8.3303,89.7973073563
 09/18  24:00:00,272.087548214,34.0572290837,150.141440708,0.0,25.5240853573,30.610668775,70.8251696965,0.0,3.33212,67.4930496965
 09/19  01:00:00,258.298166461,33.8791638761,143.965564416,0.0,19.418418834,29.3649097162,57.5874031335,0.0,3.33212,54.2552831335
 09/19  02:00:00,237.981292661,34.0431681336,131.396676099,0.0,12.7620426787,28.1191506574,57.6410686079,0.0511479210299,3.33212,54.2578006869
 09/19  03:00:00,236.336231208,33.3789048393,130.441442297,0.0,12.7620426787,28.1191506574,57.5903824404,0.0,3.33212,54.2582624404
 09/19  04:00:00,227.965617677,33.3814988788,114.595833187,0.0,12.7620426787,28.1191506574,76.9919987882,0.00824969507191,3.33212,73.6516290931
 09/19  05:00:00,264.60402545,33.8584316599,123.210431445,0.0,25.5240853573,30.610668775,131.450442344,0.0247491374675,8.3303,123.095393207
 09/19  06:00:00,379.900432392,34.0167221872,140.585872899,0.0,51.0481707146,78.1489452969,231.670965549,0.0593982484262,16.6606,214.950967301
 09/19  07:00:00,437.108139371,35.9468779978,152.546538992,0.0,64.3609230253,109.708623606,320.942897765,14.6491558817,24.9909,281.302841883
 09/19  08:00:00,389.375160407,35.7419658784,150.438961933,0.0,51.0481707146,80.7689615957,263.535761666,5.08865862041,33.3212,225.125903046
 09/19  09:00:00,356.9101947,36.2760447654,146.519106102,0.0,51.0481707146,71.0224615957,237.50522559,0.0,66.8089,170.69632559
 09/19  10:00:00,309.761325969,36.4970676464,147.839241963,0.0,32.1804615127,65.7244621605,221.414828211,0.0,83.4695,137.945328211
 09/19  11:00:00,311.786900246,36.6720060223,149.019495717,0.0,32.1804615127,65.7244621605,184.906961007,0.0,83.4695,101.437461007
 09/19  12:00:00,312.481632811,36.8547131859,150.238235738,0.0,32.1804615127,65.7244621605,190.134044853,0.0,83.4695,106.664544853
 09/19  13:00:00,302.732610684,36.83250304,150.218183028,0.0,32.1804615127,55.9779621605,177.412077184,0.0,75.1392,102.272877184
 09/19  14:00:00,302.576940735,36.8617408013,150.025449328,0.0,32.1804615127,55.9779621605,167.981728223,0.0,66.8089,101.172828223
 09/19  15:00:00,303.470174184,37.002531904,150.781758337,0.0,32.1804615127,55.9779621605,173.569448247,0.0,75.1392,98.4302482469
 09/19  16:00:00,330.023837504,37.2067337962,147.878453374,0.0,32.1804615127,60.9114621605,162.078883811,0.0,91.7998,70.2790838112
 09/19  17:00:00,368.013010982,36.4378416316,151.616715868,0.0,32.1804615127,77.5397301883,167.059186938,3.76661685123,49.9818,113.310770087
 09/19  18:00:00,423.526126605,36.5084243275,153.146480963,0.0,77.122965704,86.2600435998,254.256388682,6.3218804978,49.9818,197.952708184
 09/19  19:00:00,445.622340501,36.5773061123,154.028841434,0.0,102.647051061,80.1663183927,187.070295295,7.15476236204,33.3212,146.594332933
 09/19  20:00:00,474.480367633,36.5200093775,154.823297169,0.0,115.40909374,92.7192997104,184.899894435,7.85619550189,33.3212,143.722498933
 09/19  21:00:00,449.563064441,36.5740626368,153.452761877,0.0,102.647051061,94.1340635361,243.795160455,8.4919950011,24.9909,210.312265454
 09/19  22:00:00,382.908688509,36.5482830031,152.994615,0.0,77.122965704,65.871452062,187.805674473,9.17407839924,16.6606,161.970996074
 09/19  23:00:00,317.487822224,36.3453495431,155.797631233,0.0,38.286128036,48.4199368926,112.002930974,9.91285026435,8.3303,93.7597807094
 09/19  24:00:00,272.180555792,34.2196789544,150.077653145,0.0,25.5240853573,30.610668775,70.8482955661,0.0,3.33212,67.5161755661
 09/20  01:00:00,255.463877366,33.8797045936,141.138907255,0.0,19.418418834,29.3649097162,57.5996582153,0.0,3.33212,54.2675382153
 09/20  02:00:00,234.44468727,34.0432653471,127.869756219,0.0,12.7620426787,28.1191506574,57.655593961,0.0512764835139,3.33212,54.2721974775
 09/20  03:00:00,230.996735208,33.3775750457,125.117634174,0.0,12.7620426787,28.1191506574,57.6047969103,0.0,3.33212,54.2726769103
 09/20  04:00:00,219.098797391,33.2096259235,106.714672256,0.0,12.7620426787,28.1191506574,77.0061010756,0.0,3.33212,73.6739810756
 09/20  05:00:00,251.602157846,33.2123637795,111.731493455,0.0,25.5240853573,30.610668775,131.517454842,0.0165428874836,8.3303,123.170611955
 09/20  06:00:00,374.914763375,34.8216940134,135.822157884,0.0,51.0481707146,78.1489452969,231.945291431,0.0496220201231,16.6606,215.235069411
 09/20  07:00:00,438.297420069,35.6896593597,155.223281551,0.0,64.3609230253,109.708623606,324.517719281,15.0609277406,24.9909,284.46589154
 09/20  08:00:00,392.873415547,35.7014766663,154.95177369,0.0,51.0481707146,80.7689615957,264.547487687,5.17582739061,33.3212,226.050460297
 09/20  09:00:00,362.421986644,36.2549540692,152.078117563,0.0,51.0481707146,71.0224615957,241.490927267,0.0,66.8089,174.682027267
 09/20  10:00:00,313.320562612,36.4460916504,151.476726652,0.0,32.1804615127,65.7244621605,221.496094847,0.0,83.4695,138.026594847
 09/20  11:00:00,316.785595787,36.5733647516,154.143033883,0.0,32.1804615127,65.7244621605,184.950496851,0.0,83.4695,101.480996851
 09/20  12:00:00,317.449068741,36.7473687693,155.343938617,0.0,32.1804615127,65.7244621605,184.856469376,0.0,83.4695,101.386969376
 09/20  13:00:00,307.609054085,36.7729826405,155.184051864,0.0,32.1804615127,55.9779621605,176.439664563,0.0,75.1392,101.300464563
 09/20  14:00:00,307.615414006,36.8484704944,155.101854081,0.0,32.1804615127,55.9779621605,168.021982327,0.0,66.8089,101.213082327
 09/20  15:00:00,306.861861879,36.9249074796,154.270169484,0.0,32.1804615127,55.9779621605,176.352229315,0.0,75.1392,101.213029315
 09/20  16:00:00,334.550546693,37.0590920721,152.572289146,0.0,32.1804615127,60.9114621605,165.576366061,0.0,91.7998,73.7765660605
 09/20  17:00:00,371.492056028,36.3605412709,155.191145125,0.0,32.1804615127,77.5397301883,163.487370503,4.14682160271,49.9818,109.3587489
 09/20  18:00:00,425.422573337,36.42885442,155.14012549,0.0,77.122965704,86.2600435998,258.47054458,6.71204026627,49.9818,201.776704314
 09/20  19:00:00,442.858468195,36.477418446,150.826186569,0.0,102.647051061,80.1663183927,188.336700714,7.55865443544,33.3212,147.456846279
 09/20  20:00:00,469.707375145,36.4206976635,149.669150532,0.0,115.40909374,92.7192997104,187.50736967,8.24842160285,33.3212,145.937748067
 09/20  21:00:00,445.058097454,36.4578434449,148.714820764,0.0,102.647051061,94.1340635361,249.228924865,8.89379963693,24.9909,215.344225228
 09/20  22:00:00,378.455855474,36.4109313803,148.723892811,0.0,77.122965704,65.871452062,188.344507899,9.57585963066,16.6606,162.108048268
 09/20  23:00:00,310.394031452,36.212119747,148.885293312,0.0,38.286128036,48.4199368926,106.180812803,10.3061237311,8.3303,87.544389072
 09/20  24:00:00,258.140363611,33.7153727122,136.565502227,0.0,25.5240853573,30.610668775,77.0082521546,0.0,3.33212,73.6761321546
 09/21  01:00:00,246.331800763,34.1922788728,131.690761759,0.0,19.418418834,29.3649097162,57.6149658869,0.0,3.33212,54.2828458869
 09/21  02:00:00,227.67018702,33.2089627754,121.944508047,0.0,12.7620426787,28.1191506574,57.6141335079,0.0,3.33212,54.2820135079
 09/21  03:00:00,205.890057812,32.8858525998,100.470342987,0.0,12.7620426787,28.1191506574,57.6775741799,0.0630013486748,3.33212,54.2824528312
 09/21  04:00:00,205.043116153,32.7224239729,93.1235904204,0.0,12.7620426787,28.1191506574,77.1113638014,0.0812391609633,3.33212,73.6980046405
 09/21  05:00:00,237.873305377,33.0419242276,98.0974217739,0.0,25.5240853573,30.610668775,131.635273562,0.059695558941,8.3303,123.245278003
 09/21  06:00:00,374.566263472,34.659893325,135.502651989,0.0,51.0481707146,78.1489452969,232.235768084,0.15087561783,16.6606,215.424292466
 09/21  07:00:00,436.29148595,35.6951372468,153.19631507,0.0,64.3609230253,109.708623606,322.377084652,15.1489600489,24.9909,282.237224603
 09/21  08:00:00,392.024396839,35.7142853742,154.083518076,0.0,51.0481707146,80.7689615957,268.077769781,5.27543612805,33.3212,229.481133653
 09/21  09:00:00,361.907035442,36.2511702359,151.548890222,0.0,51.0481707146,71.0224615957,241.021530509,0.0,66.8089,174.212630509
 09/21  10:00:00,310.586340807,36.4588892295,148.710980234,0.0,32.1804615127,65.7244621605,221.57859239,0.0,83.4695,138.10909239
 09/21  11:00:00,311.411872225,36.5975607499,148.728072114,0.0,32.1804615127,65.7244621605,184.991982774,0.0,83.4695,101.522482774
 09/21  12:00:00,311.69386634,36.742018512,149.582132667,0.0,32.1804615127,65.7244621605,185.670839898,0.0,83.4695,102.201339898
 09/21  13:00:00,298.053085798,36.6953336929,145.686277904,0.0,32.1804615127,55.9779621605,182.043531679,0.0,75.1392,106.904331679
 09/21  14:00:00,295.692239139,36.833802456,143.162616029,0.0,32.1804615127,55.9779621605,168.063568473,0.0,66.8089,101.254668473
 09/21  15:00:00,296.915410758,36.949062957,144.276163575,0.0,32.1804615127,55.9779621605,176.394170633,0.0,75.1392,101.254970633
 09/21  16:00:00,324.435625632,37.0749507035,142.427423935,0.0,32.1804615127,60.9114621605,165.607580884,0.0,91.7998,73.807780884
 09/21  17:00:00,361.167969737,36.3471303903,144.871454542,0.0,32.1804615127,77.5397301883,162.428030587,3.89895778422,49.9818,108.547272803
 09/21  18:00:00,414.020268422,36.4183413564,143.74421318,0.0,77.122965704,86.2600435998,253.671924421,6.46253984187,49.9818,197.227584579
 09/21  19:00:00,434.414208918,36.4762807376,142.364366209,0.0,102.647051061,80.1663183927,191.821258415,7.31176772186,33.3212,151.188290693
 09/21  20:00:00,464.053333165,36.4228461624,143.992269578,0.0,115.40909374,92.7192997104,189.138696808,8.01208463828,33.3212,147.80541217
 09/21  21:00:00,442.849158798,36.4708295466,146.465921474,0.0,102.647051061,94.1340635361,249.237312698,8.66138209661,24.9909,215.585030602
 09/21  22:00:00,376.462152229,36.4348567057,146.685563922,0.0,77.122965704,65.871452062,188.237702089,9.34410819125,16.6606,162.232993898
 09/21  23:00:00,308.450102424,36.2428277799,146.886299197,0.0,38.286128036,48.4199368926,106.002945884,10.0899120959,8.3303,87.582733788
 09/21  24:00:00,263.002375856,33.7181784161,141.406922565,0.0,25.5240853573,30.610668775,77.0308248088,0.0,3.33212,73.6987048088
 09/22  01:00:00,252.03371151,34.3595021237,137.222273563,0.0,19.418418834,29.3649097162,57.6431655602,0.0182683410582,3.33212,54.2927772191
 09/22  02:00:00,218.415448339,32.5665133126,113.311711677,0.0,12.7620426787,28.1191506574,57.6289155169,0.0,3.33212,54.2967955169
 09/22  03:00:00,228.678066649,33.8653244995,122.273345743,0.0,12.7620426787,28.1191506574,57.6298513222,0.0,3.33212,54.2977313222
 09/22  04:00:00,232.841244885,33.6940873882,119.193949032,0.0,12.7620426787,28.1191506574,77.1357121962,0.0813775542582,3.33212,73.7222146419
 09/22  05:00:00,260.046442193,33.691929186,118.817628593,0.0,25.5240853573,30.610668775,131.738274894,0.0896820887942,8.3303,123.318292805
 09/22  06:00:00,374.424018403,33.6989922681,135.409745879,0.0,51.0481707146,78.1489452969,232.593819348,0.157775906541,16.6606,215.775443441
 09/22  07:00:00,433.330849369,35.7456998217,148.959940633,0.0,64.3609230253,109.708623606,330.701285342,15.1534335423,24.9909,290.5569518
 09/22  08:00:00,386.149869428,35.6720501721,147.291643236,0.0,51.0481707146,80.7689615957,264.379528175,5.15226197712,33.3212,225.906066198
 09/22  09:00:00,352.401304043,36.2219839981,142.094495651,0.0,51.0481707146,71.0224615957,241.920017978,0.0,66.8089,175.111117978
 09/22  10:00:00,302.889893781,36.3288768593,141.167437657,0.0,32.1804615127,65.7244621605,222.92201747,0.0,83.4695,139.45251747
 09/22  11:00:00,305.054215174,36.472694276,142.504530403,0.0,32.1804615127,65.7244621605,186.457023601,0.0,83.4695,102.987523601
 09/22  12:00:00,304.791934652,36.5761747757,142.843394292,0.0,32.1804615127,65.7244621605,184.943280298,0.0,83.4695,101.473780298
 09/22  13:00:00,295.652894994,36.5375517927,143.446066933,0.0,32.1804615127,55.9779621605,182.859458103,0.0,75.1392,107.720258103
 09/22  14:00:00,297.797529735,36.5561592107,145.551933346,0.0,32.1804615127,55.9779621605,168.105377472,0.0,66.8089,101.296477472
 09/22  15:00:00,298.196008062,36.6552222693,145.850395733,0.0,32.1804615127,55.9779621605,176.436817941,0.0,75.1392,101.297617941
 09/22  16:00:00,322.03168265,36.6572572097,140.457270917,0.0,32.1804615127,60.9114621605,165.633603337,0.0,91.7998,73.8338033375
 09/22  17:00:00,357.790592813,36.0290871143,141.85250577,0.0,32.1804615127,77.5397301883,163.835100242,5.2517470458,49.9818,108.601553196
 09/22  18:00:00,405.909037882,36.0351502724,136.142777357,0.0,77.122965704,86.2600435998,259.861092945,7.84992818922,49.9818,202.029364756
 09/22  19:00:00,414.271171,36.0581852365,123.339165579,0.0,102.647051061,80.1663183927,190.672867497,8.62408303498,33.3212,148.727584462
 09/22  20:00:00,475.728884121,36.0682330968,156.61297625,0.0,115.40909374,92.7192997104,188.79002561,9.32202799803,33.3212,146.146797612
 09/22  21:00:00,433.047884497,36.1116686516,137.485558687,0.0,102.647051061,94.1340635361,250.85963772,9.94980318143,24.9909,215.918934538
 09/22  22:00:00,347.897851294,36.1177740947,118.506078923,0.0,77.122965704,65.871452062,189.66005824,10.6257936297,16.6606,162.37366461
 09/22  23:00:00,254.914841019,35.965234175,93.7184849071,0.0,38.286128036,48.4199368926,113.535898506,11.3286575033,8.3303,93.8769410024
 09/22  24:00:00,213.62045791,32.8692258937,93.1058276828,0.0,25.5240853573,30.610668775,77.1191367594,0.0615665788101,3.33212,73.7254501805
 09/23  01:00:00,229.476132745,31.5808143976,108.24452416,0.0,27.7269238854,30.610668775,59.5586566818,1.92635947552,3.33212,54.3001772063
 09/23  02:00:00,226.859565575,32.3706031097,122.710248883,0.0,12.7620426787,28.1191506574,69.1194736602,11.4769996637,3.33212,54.3103539965
 09/23  03:00:00,227.181171317,32.7708404033,122.960405857,0.0,12.7620426787,28.1191506574,80.4468253061,22.8069393668,3.33212,54.3077659393
 09/23  04:00:00,222.269427954,33.1692269281,111.538787255,0.0,12.7620426787,28.1191506574,112.295865249,35.2240966092,3.33212,73.73964864
 09/23  05:00:00,236.536116577,33.1681828499,113.942608052,0.0,12.7620426787,28.1191506574,147.259978509,47.9049767699,8.3303,91.0247017394
 09/23  06:00:00,323.411843331,33.3276987979,120.02270027,0.0,42.6918050922,54.3732441037,204.975335862,61.5913456565,16.6606,126.723390206
 09/23  07:00:00,360.234840408,35.6574278029,124.270766823,0.0,42.6918050922,86.1019271793,305.994084917,64.9503117318,24.9909,216.052873185
 09/23  08:00:00,398.512721539,35.6311977818,123.952171792,0.0,57.6566862989,112.030105488,372.826356261,21.9641840106,33.3212,317.540972251
 09/23  09:00:00,354.604292306,36.1530407514,126.005813802,0.0,57.6566862989,83.6599452969,292.887898476,0.156596243088,66.8089,225.922402233
 09/23  10:00:00,303.969777507,36.2772413606,128.82177243,0.0,42.6918050922,68.9656133826,261.582458802,0.0,83.4695,178.112958802
 09/23  11:00:00,298.450493738,36.3804390391,131.305972274,0.0,34.9340096728,67.7198543238,221.996271274,0.0,83.4695,138.526771274
 09/23  12:00:00,299.952814902,36.4528193612,133.484765789,0.0,34.9340096728,67.7198543238,191.501250175,0.0,83.4695,108.031750175
 09/23  13:00:00,291.681348683,36.4473607805,134.911770477,0.0,34.9340096728,57.9733543238,176.732576965,0.0,75.1392,101.593376965
 09/23  14:00:00,293.255338085,36.5239229889,136.383128727,0.0,34.9340096728,57.9733543238,174.650838954,0.0,66.8089,107.841938954
 09/23  15:00:00,294.132659855,36.5502875676,137.233276151,0.0,34.9340096728,57.9733543238,176.638154425,0.0,75.1392,101.498954425
 09/23  16:00:00,324.961699785,36.3565391676,139.019267655,0.0,34.9340096728,62.9068543238,165.706554114,0.0,91.7998,73.9067541136
 09/23  17:00:00,354.101069278,35.9432642709,140.889542981,0.0,34.9340096728,72.2186844194,147.712327348,3.59817087344,49.9818,94.1323564744
 09/23  18:00:00,420.062571176,36.1681093499,140.331373252,0.0,87.0357390804,86.2600435998,170.880718989,5.55104375329,49.9818,115.347875235
 09/23  19:00:00,428.124972829,35.9157780919,140.42511419,0.0,102.000620287,77.6748002752,186.001318777,6.30488373383,33.3212,146.375235043
 09/23  20:00:00,440.36988008,35.8044490932,139.933390305,0.0,102.000620287,88.9820225341,186.531401802,6.96713688967,33.3212,146.243064912
 09/23  21:00:00,430.58437092,35.8426196538,140.2247067,0.0,102.000620287,91.6425454185,185.498881345,7.46764639445,24.9909,153.04033495
 09/23  22:00:00,378.320269368,35.7464311692,141.627093221,0.0,87.0357390804,65.871452062,240.167919635,8.03025603389,16.6606,215.477063601
 09/23  23:00:00,307.345693605,35.6687908338,144.570668243,0.0,42.6918050922,48.4199368926,140.472444928,8.65603841471,8.3303,123.486106513
 09/23  24:00:00,217.181897446,32.7693929798,98.1237250492,0.0,27.7269238854,30.610668775,77.6759174445,0.595021731973,3.33212,73.7487757126
 09/24  01:00:00,213.494182884,30.7754436294,89.3657515555,0.0,34.4311606118,33.1021868926,57.6915084753,0.0,3.33212,54.3593884753
 09/24  02:00:00,216.17598775,30.7754436294,109.621308533,0.0,19.466279405,30.610668775,63.7263643893,0.0,3.33212,60.3942443893
 09/24  03:00:00,193.175229409,33.1681828499,81.4136022087,0.0,19.466279405,30.610668775,62.089823516,4.39178035442,3.33212,54.3659231616
 09/24  04:00:00,190.416525449,31.5730233695,75.5755184668,0.0,19.466279405,30.610668775,79.5363564536,2.44743333856,3.33212,73.756803115
 09/24  05:00:00,200.165264724,32.3706031097,71.2878614417,0.0,19.466279405,30.610668775,103.846009947,1.47372894579,8.3303,94.0419810012
 09/24  06:00:00,314.46297152,34.4443104342,109.462090805,0.0,42.6918050922,54.3732441037,147.978737714,0.747133326962,16.6606,130.571004387
 09/24  07:00:00,390.96046655,35.9072381659,145.510662404,0.0,49.3960418185,88.5934452969,252.623948,11.4317471726,24.9909,216.201300827
 09/24  08:00:00,417.495526726,35.6830206081,142.783563235,0.0,57.6566862989,112.030105488,355.661255628,4.13075918025,33.3212,318.209296447
 09/24  09:00:00,362.185285886,36.1786394942,142.440236707,0.0,50.9524495726,81.1684271793,293.226863237,0.0,66.8089,226.417963237
 09/24  10:00:00,317.408141154,36.4235157202,141.789348919,0.0,42.6918050922,68.9656133826,261.886914739,0.0,83.4695,178.417414739
 09/24  11:00:00,311.849393944,36.450095509,139.923456467,0.0,38.286128036,68.9656133826,222.0711813,0.0,83.4695,138.6016813
 09/24  12:00:00,309.980592854,36.5913470188,138.672317897,0.0,38.286128036,68.9656133826,191.371767608,0.0,83.4695,107.902267608
 09/24  13:00:00,292.52085617,36.5010122328,140.237713306,0.0,31.5818913096,56.727595265,176.695213592,0.0,75.1392,101.556013592
 09/24  14:00:00,295.21854867,36.5564454327,142.874810454,0.0,31.5818913096,56.727595265,168.172194059,0.0,66.8089,101.363294059
 09/24  15:00:00,298.245930204,36.587438328,145.883756556,0.0,31.5818913096,56.727595265,182.844519669,0.0,75.1392,107.705319669
 09/24  16:00:00,329.774626186,36.4168546697,148.335155173,0.0,31.5818913096,61.661095265,165.646361729,0.0,91.7998,73.8465617286
 09/24  17:00:00,358.655569103,35.8214839217,150.472588769,0.0,31.5818913096,70.9729253606,147.863959621,3.69262663985,49.9818,94.1895329813
 09/24  18:00:00,419.048273992,35.8553078156,149.096207424,0.0,80.3315023541,83.7685254822,168.876237588,5.70750227586,49.9818,113.186935312
 09/24  19:00:00,435.428137217,35.9030291541,147.647998328,0.0,102.000620287,77.6748002752,188.228368914,6.37743930705,33.3212,148.529729607
 09/24  20:00:00,456.889269449,35.849393215,146.416863996,0.0,108.704857014,91.4735406516,186.343044109,6.93873144217,33.3212,146.083112667
 09/24  21:00:00,428.531526583,36.0126854644,145.974751557,0.0,95.2963835608,89.1510273009,178.770245282,7.42843476071,24.9909,146.350910522
 09/24  22:00:00,375.816864669,35.9051688252,146.538398625,0.0,80.3315023541,63.3799339444,240.485049329,7.99385519724,16.6606,215.830594132
 09/24  23:00:00,313.596078238,35.793312189,149.111283885,0.0,42.6918050922,48.4199368926,146.752322458,8.57784957697,8.3303,129.844172881
 09/24  24:00:00,213.439871687,32.7693929798,85.7638003525,0.0,34.4311606118,33.1021868926,77.744591311,0.590029530246,3.33212,73.8224417807
 09/25  01:00:00,163.743285938,30.7754436294,58.5796931739,0.0,19.418418834,29.3649097162,57.6632904753,0.0,3.33212,54.3311704753
 09/25  02:00:00,181.386237072,33.1681828499,79.0391830908,0.0,12.7620426787,28.1191506574,59.1704978819,1.50541244753,3.33212,54.3329654344
 09/25  03:00:00,184.058055081,33.1681828499,81.6854337395,0.0,12.7620426787,28.1191506574,71.9641528529,14.3017185021,3.33212,54.3303143508
 09/25  04:00:00,169.152774964,32.3706031097,61.854880546,0.0,12.7620426787,28.1191506574,105.07119649,27.943890863,3.33212,73.7951856266
 09/25  05:00:00,196.71449235,32.3706031097,61.9351645153,0.0,25.5240853573,30.610668775,170.102534308,31.7200813512,8.3303,130.052152957
 09/25  06:00:00,355.799321326,34.7633423302,117.839717325,0.0,51.0481707146,78.1489452969,257.045999049,23.9125409327,16.6606,216.472858116
 09/25  07:00:00,427.297467743,35.5795429918,147.475000427,0.0,64.3609230253,109.708623606,344.999299472,27.9589576067,24.9909,292.049441866
 09/25  08:00:00,384.053941306,35.6044446715,148.992470386,0.0,51.0481707146,80.7689615957,273.216131961,5.83421019886,33.3212,234.060721762
 09/25  09:00:00,357.183084697,36.1632103808,148.971429559,0.0,51.0481707146,71.0224615957,238.350809068,0.0,66.8089,171.541909068
 09/25  10:00:00,310.034345722,36.2470609412,149.54368364,0.0,32.1804615127,65.7244621605,225.254203643,0.0,83.4695,141.784703643
 09/25  11:00:00,312.144130114,36.3414411571,149.93980254,0.0,32.1804615127,65.7244621605,188.302690373,0.0,83.4695,104.833190373
 09/25  12:00:00,311.994844011,36.4308671048,150.272213145,0.0,32.1804615127,65.7244621605,191.41184362,0.0,83.4695,107.94234362
 09/25  13:00:00,301.824783135,36.4727204069,149.768955156,0.0,32.1804615127,55.9779621605,176.643568779,0.0,75.1392,101.504368779
 09/25  14:00:00,301.997780227,36.5552678299,149.844748445,0.0,32.1804615127,55.9779621605,168.213801268,0.0,66.8089,101.404901268
 09/25  15:00:00,301.373971768,36.6257761704,149.151119428,0.0,32.1804615127,55.9779621605,182.890302458,0.0,75.1392,107.751102458
 09/25  16:00:00,331.0906359,36.5298969903,149.705266232,0.0,32.1804615127,60.9114621605,165.681385801,0.0,91.7998,73.881585801
 09/25  17:00:00,366.308029536,35.915692402,150.511154258,0.0,32.1804615127,77.5397301883,161.867029544,3.14113547803,49.9818,108.744094066
 09/25  18:00:00,418.728522924,35.9772418931,148.958682344,0.0,77.122965704,86.2600435998,260.092214601,4.9409401003,49.9818,205.1694745
 09/25  19:00:00,440.094639999,36.0551627351,148.572799563,0.0,102.647051061,80.1663183927,192.25854076,5.54048929307,33.3212,153.396851467
 09/25  20:00:00,465.628053879,35.9954590657,147.567736415,0.0,115.40909374,92.7192997104,185.86649586,6.08077553271,33.3212,146.464520327
 09/25  21:00:00,439.269252884,36.0198049097,145.760026992,0.0,102.647051061,94.1340635361,250.254318668,6.6004836508,24.9909,218.662935017
 09/25  22:00:00,374.25202839,36.0192970043,147.397291823,0.0,77.122965704,65.871452062,191.493776447,7.12225532272,16.6606,167.710921125
 09/25  23:00:00,308.765161463,35.8864250597,150.369073586,0.0,38.286128036,48.4199368926,110.021040689,7.70382941922,8.3303,93.9869112693
 09/25  24:00:00,192.124536492,32.7693929798,75.5195644142,0.0,25.5240853573,30.610668775,77.6599482536,0.54312033873,3.33212,73.7847079149
 09/26  01:00:00,147.648091076,30.7754436294,42.6063060822,0.0,19.418418834,29.3649097162,57.674131292,0.0,3.33212,54.342011292
 09/26  02:00:00,178.680385884,33.1681828499,76.1887311369,0.0,12.7620426787,28.1191506574,59.0392808607,1.36001553155,3.33212,54.3471453291
 09/26  03:00:00,184.620448522,33.1681828499,82.1210965039,0.0,12.7620426787,28.1191506574,62.2446418204,4.57069441402,3.33212,54.3418274064
 09/26  04:00:00,145.924756508,31.5730233695,39.7695741245,0.0,12.7620426787,28.1191506574,81.7002736174,4.54501996982,3.33212,73.8231336476
 09/26  05:00:00,198.121782215,32.3706031097,62.5873029116,0.0,25.5240853573,30.610668775,146.401146466,7.93965021118,8.3303,130.131196255
 09/26  06:00:00,353.252461576,34.7633423302,114.355305953,0.0,51.0481707146,78.1489452969,244.891342022,10.421225748,16.6606,217.809516274
 09/26  07:00:00,429.24070048,35.5955802971,147.506262815,0.0,64.3609230253,109.708623606,329.819457026,12.6707371991,24.9909,292.157819827
 09/26  08:00:00,385.638638028,35.6082359429,148.959749778,0.0,51.0481707146,80.7689615957,270.754933879,3.77390885681,33.3212,233.659825022
 09/26  09:00:00,357.621772257,36.1600587544,148.36205544,0.0,51.0481707146,71.0224615957,245.371503621,0.0,66.8089,178.562603621
 09/26  10:00:00,311.277524575,36.2695035072,149.808870502,0.0,32.1804615127,65.7244621605,222.01077428,0.0,83.4695,138.54127428
 09/26  11:00:00,313.069023333,36.3848505546,150.632250897,0.0,32.1804615127,65.7244621605,191.559804336,0.0,83.4695,108.090304336
 09/26  12:00:00,312.560031077,36.550849636,150.63933642,0.0,32.1804615127,65.7244621605,185.094605144,0.0,83.4695,101.625105144
 09/26  13:00:00,302.106977921,36.5698329169,150.089506043,0.0,32.1804615127,55.9779621605,183.036527188,0.0,75.1392,107.897327188
 09/26  14:00:00,301.522141994,36.6460397402,149.276030431,0.0,32.1804615127,55.9779621605,168.262106497,0.0,66.8089,101.453206497
 09/26  15:00:00,300.0730116,36.7274459675,147.671793709,0.0,32.1804615127,55.9779621605,182.616552857,0.0,75.1392,107.477352857
 09/26  16:00:00,330.422532919,36.8240250508,148.674799212,0.0,32.1804615127,60.9114621605,166.004428568,0.0,91.7998,74.2046285676
 09/26  17:00:00,366.639891258,36.1603419504,150.531100766,0.0,32.1804615127,77.5397301883,161.794549329,3.00880822413,49.9818,108.803941105
 09/26  18:00:00,418.082219304,36.2040720064,148.019836546,0.0,77.122965704,86.2600435998,260.159731736,4.78465237453,49.9818,205.393279361
 09/26  19:00:00,434.99122423,36.2410770536,143.771244508,0.0,102.647051061,80.1663183927,192.227414364,5.38147568054,33.3212,153.524738684
 09/26  20:00:00,461.147651351,36.1695890424,141.998608555,0.0,115.40909374,92.7192997104,185.777697281,5.88938589756,33.3212,146.567111384
 09/26  21:00:00,436.150430763,36.2038373225,140.796527608,0.0,102.647051061,94.1340635361,255.544982792,6.36415974939,24.9909,224.189923043
 09/26  22:00:00,370.940898552,36.1856700476,141.992479066,0.0,77.122965704,65.871452062,186.448816173,6.86876652142,16.6606,162.919449651
 09/26  23:00:00,304.760658006,36.0277453296,144.373063598,0.0,38.286128036,48.4199368926,109.792051455,7.43299025945,8.3303,94.0287611956
 09/26  24:00:00,212.484300096,33.1681828499,94.6916187189,0.0,25.5240853573,30.610668775,77.1560304915,0.0,3.33212,73.8239104915
 09/27  01:00:00,210.494494442,33.1681828499,99.8123077297,0.0,19.418418834,29.3649097162,57.6887416651,0.0,3.33212,54.3566216651
 09/27  02:00:00,186.844919389,32.7693929798,85.149963219,0.0,12.7620426787,28.1191506574,64.3171153536,0.588006845508,3.33212,60.3969885081
 09/27  03:00:00,193.393439275,33.1681828499,90.7209286061,0.0,12.7620426787,28.1191506574,57.7271073404,0.0302826551719,3.33212,54.3647046853
 09/27  04:00:00,185.177103977,32.7693929798,76.935539865,0.0,12.7620426787,28.1191506574,77.7480782846,0.570826697467,3.33212,73.8451315871
 09/27  05:00:00,218.518773912,33.1681828499,81.7714174629,0.0,25.5240853573,30.610668775,138.608224681,0.068750094229,8.3303,130.209174586
 09/27  06:00:00,329.617512697,33.646730694,94.0814830709,0.0,51.0481707146,78.1489452969,234.534809542,0.126442447048,16.6606,217.747767095
 09/27  07:00:00,421.114985006,35.6381018354,138.462347013,0.0,64.3609230253,109.708623606,331.61291392,10.9110523375,24.9909,295.710961583
 09/27  08:00:00,376.674606759,35.6324998774,138.846967839,0.0,51.0481707146,80.7689615957,268.61824872,3.8234639282,33.3212,231.473584791
 09/27  09:00:00,344.425816151,36.1710842934,134.121343611,0.0,51.0481707146,71.0224615957,245.520735302,0.0,66.8089,178.711835302
 09/27  10:00:00,294.335749767,36.3145746565,132.577108022,0.0,32.1804615127,65.7244621605,222.160713597,0.0,83.4695,138.691213597
 09/27  11:00:00,297.011812553,36.4830991605,134.419009508,0.0,32.1804615127,65.7244621605,191.552846426,0.0,83.4695,108.083346426
 09/27  12:00:00,297.380602919,36.6657370751,135.31262703,0.0,32.1804615127,65.7244621605,191.504708958,0.0,83.4695,108.035208958
 09/27  13:00:00,290.176953971,36.6648686401,137.811918498,0.0,32.1804615127,55.9779621605,176.724365405,0.0,75.1392,101.585165405
 09/27  14:00:00,293.700084149,36.6841466579,141.300141328,0.0,32.1804615127,55.9779621605,174.659178852,0.0,66.8089,107.850278852
 09/27  15:00:00,292.867469336,36.8346348375,140.318142015,0.0,32.1804615127,55.9779621605,176.633713948,0.0,75.1392,101.494513948
 09/27  16:00:00,318.525355716,37.0296562025,136.533073197,0.0,32.1804615127,60.9114621605,171.925261709,0.0,91.7998,80.1254617087
 09/27  17:00:00,350.379872078,36.2784586632,134.127359168,0.0,32.1804615127,77.5397301883,161.774131141,2.88627625231,49.9818,108.906054888
 09/27  18:00:00,401.798412873,36.3091519266,131.622429459,0.0,77.122965704,86.2600435998,260.344773159,4.74733405655,49.9818,205.615639103
 09/27  19:00:00,426.676531021,36.3449440944,131.959265376,0.0,102.647051061,80.1663183927,192.30998212,5.34375844748,33.3212,153.645023673
 09/27  20:00:00,450.970309689,36.2711544399,131.056008966,0.0,115.40909374,92.7192997104,185.837536363,5.83938846829,33.3212,146.676947895
 09/27  21:00:00,425.972952488,36.3045942505,129.75519049,0.0,102.647051061,94.1340635361,255.781828067,6.34082426392,24.9909,224.450103803
 09/27  22:00:00,360.211288848,36.279087628,130.586428117,0.0,77.122965704,65.871452062,193.395574518,6.85430405793,16.6606,169.88067046
 09/27  23:00:00,294.812210725,36.1117482218,133.385016349,0.0,38.286128036,48.4199368926,103.590776478,7.45299236151,8.3303,87.8074841166
 09/27  24:00:00,232.393061454,33.1681828499,114.120983292,0.0,25.5240853573,30.610668775,83.3066560458,0.0,3.33212,79.9745360458
 09/28  01:00:00,210.93819782,32.9023229365,100.863636896,0.0,19.418418834,29.3649097162,57.8224341845,0.113409557674,3.33212,54.3769046268
 09/28  02:00:00,192.080871269,33.1681828499,89.3874756655,0.0,12.7620426787,28.1191506574,57.720174563,0.0121552639544,3.33212,54.375899299
 09/28  03:00:00,177.63463114,32.7693929798,76.0784789188,0.0,12.7620426787,28.1191506574,58.3256584516,0.613787767652,3.33212,54.3797506839
 09/28  04:00:00,192.260217872,33.1681828499,83.0292666284,0.0,12.7620426787,28.1191506574,83.445430488,0.0838830929952,3.33212,80.0294273951
 09/28  05:00:00,227.293791481,33.4340427633,89.9769346263,0.0,25.5240853573,30.610668775,132.508957418,0.0830877252735,8.3303,124.095569692
 09/28  06:00:00,338.970014354,33.9657625901,102.66139777,0.0,51.0481707146,78.1489452969,240.834516508,0.0316118762958,16.6606,224.142304631
 09/28  07:00:00,418.996701362,35.8217696917,136.085199107,0.0,64.3609230253,109.708623606,329.406925217,10.7735039675,24.9909,293.64252125
 09/28  08:00:00,373.813154454,35.636337598,135.96280131,0.0,51.0481707146,80.7689615957,272.032297076,3.80500693547,33.3212,234.90609014
 09/28  09:00:00,342.285686281,36.1801005462,131.994644068,0.0,51.0481707146,71.0224615957,245.683496446,0.0,66.8089,178.874596446
 09/28  10:00:00,293.937193431,36.3191326644,132.194653125,0.0,32.1804615127,65.7244621605,227.144102561,0.0,83.4695,143.674602561
 09/28  11:00:00,298.736803109,36.4869318268,136.156301932,0.0,32.1804615127,65.7244621605,186.87541007,0.0,83.4695,103.40591007
 09/28  12:00:00,303.821516039,36.6758611821,141.750438823,0.0,32.1804615127,65.7244621605,191.560075975,0.0,83.4695,108.090575975
 09/28  13:00:00,297.939479935,36.7028398161,145.532249794,0.0,32.1804615127,55.9779621605,183.124579603,0.0,75.1392,107.985379603
 09/28  14:00:00,299.844111883,36.757092639,147.367606686,0.0,32.1804615127,55.9779621605,168.359153923,0.0,66.8089,101.550253923
 09/28  15:00:00,301.318255352,36.8826620161,148.717290926,0.0,32.1804615127,55.9779621605,183.029335766,0.0,75.1392,107.890135766
 09/28  16:00:00,330.494683748,37.102014397,148.423187333,0.0,32.1804615127,60.9114621605,165.754464094,0.0,91.7998,73.9546640941
 09/28  17:00:00,364.882614678,36.3464301131,148.543767668,0.0,32.1804615127,77.5397301883,168.196610674,2.87487138795,49.9818,115.339939286
 09/28  18:00:00,417.784531877,36.3859685615,147.50196761,0.0,77.122965704,86.2600435998,260.623766226,4.79873929328,49.9818,205.843226933
 09/28  19:00:00,441.202305025,36.4116993894,146.430156074,0.0,102.647051061,80.1663183927,190.015372958,5.44043495289,33.3212,151.253738005
 09/28  20:00:00,463.536617985,36.319105657,143.768444849,0.0,115.40909374,92.7192997104,188.624937488,5.9953084814,33.3212,149.308429006
 09/28  21:00:00,435.83302176,36.3425908258,139.878659263,0.0,102.647051061,94.1340635361,256.253831051,6.51223155027,24.9909,224.7506995
 09/28  22:00:00,367.088211209,36.2971371073,137.686712443,0.0,77.122965704,65.871452062,193.74065867,7.05338404364,16.6606,170.026674626
 09/28  23:00:00,298.784328973,36.1146722263,137.587371988,0.0,38.286128036,48.4199368926,108.135568524,7.66341857821,8.3303,92.141849946
 09/28  24:00:00,215.076216011,33.1681828499,97.1540166073,0.0,25.5240853573,30.610668775,79.1198886642,0.0,3.33212,75.7877686642
 09/29  01:00:00,204.579468369,33.1681828499,93.9437572447,0.0,19.418418834,29.3649097162,57.7192943589,0.0,3.33212,54.3871743589
 09/29  02:00:00,192.646464492,33.1681828499,89.9715351614,0.0,12.7620426787,28.1191506574,57.7346387117,0.0113415113275,3.33212,54.3911772004
 09/29  03:00:00,185.377757032,32.7693929798,83.6909996972,0.0,12.7620426787,28.1191506574,64.4187441358,0.652260331462,3.33212,60.4343638044
 09/29  04:00:00,185.220779058,32.6364630231,76.4878358793,0.0,12.7620426787,28.1191506574,77.2981370791,0.0693368857903,3.33212,73.8966801933
 09/29  05:00:00,221.657917054,33.1681828499,84.1131386638,0.0,25.5240853573,30.610668775,138.774549691,0.065560460963,8.3303,130.37868923
 09/29  06:00:00,350.290469097,34.4443104342,112.040290143,0.0,51.0481707146,78.1489452969,241.588299756,0.105908137356,16.6606,224.821791619
 09/29  07:00:00,422.016596197,35.6510909807,137.970531066,0.0,64.3609230253,109.708623606,330.473748164,11.2977317159,24.9909,294.185116449
 09/29  08:00:00,376.522120551,35.6310160939,137.721697621,0.0,51.0481707146,80.7689615957,272.453837457,3.9292857019,33.3212,235.203351755
 09/29  09:00:00,345.654049782,36.1798173914,135.37182641,0.0,51.0481707146,71.0224615957,245.834141031,0.0,66.8089,179.025241031
 09/29  10:00:00,297.399917971,36.3014758946,135.674456959,0.0,32.1804615127,65.7244621605,222.278272564,0.0,83.4695,138.808772564
 09/29  11:00:00,301.072091426,36.4686427057,138.490167958,0.0,32.1804615127,65.7244621605,191.708308386,0.0,83.4695,108.238808386
 09/29  12:00:00,305.930525355,36.6322539466,143.883730128,0.0,32.1804615127,65.7244621605,191.60751949,0.0,83.4695,108.13801949
 09/29  13:00:00,300.119010234,36.6586780207,147.739475526,0.0,32.1804615127,55.9779621605,183.179217294,0.0,75.1392,108.040017294
 09/29  14:00:00,301.002117135,36.6277975973,148.639489338,0.0,32.1804615127,55.9779621605,168.39332223,0.0,66.8089,101.58442223
 09/29  15:00:00,300.597680346,36.724917608,148.14705591,0.0,32.1804615127,55.9779621605,183.07984894,0.0,75.1392,107.94064894
 09/29  16:00:00,331.564730165,36.8532116047,149.752321163,0.0,32.1804615127,60.9114621605,165.79699148,0.0,91.7998,73.9971914801
 09/29  17:00:00,366.942925351,36.1582894991,150.8276267,0.0,32.1804615127,77.5397301883,168.541658884,3.1278000519,49.9818,115.432058832
 09/29  18:00:00,416.511137483,36.1886895758,146.468110275,0.0,77.122965704,86.2600435998,261.199593701,5.13500618965,49.9818,206.082787511
 09/29  19:00:00,436.604736994,36.2377744683,142.582693765,0.0,102.647051061,80.1663183927,192.997367818,5.79176543284,33.3212,153.884402386
 09/29  20:00:00,458.951955928,36.2004653612,139.63382755,0.0,115.40909374,92.7192997104,193.232533537,6.31296323125,33.3212,153.598370306
 09/29  21:00:00,431.278401647,36.2451392903,135.526895682,0.0,102.647051061,94.1340635361,256.886045829,6.84534724862,24.9909,225.04979858
 09/29  22:00:00,365.865689862,36.2312976542,136.299944856,0.0,77.122965704,65.871452062,189.164109216,7.38271000434,16.6606,165.120799212
 09/29  23:00:00,299.381597938,36.0881283259,137.979211553,0.0,38.286128036,48.4199368926,108.849347115,7.99018117113,8.3303,92.5288659435
 09/29  24:00:00,235.020041793,33.1681828499,116.702100133,0.0,25.5240853573,30.610668775,83.3859024322,0.0,3.33212,80.0537824322
 09/30  01:00:00,237.971480068,33.1681828499,117.539244889,0.0,27.7269238854,30.610668775,57.8738513993,0.141037405043,3.33212,54.4006939942
 09/30  02:00:00,223.123898851,33.6999026767,119.048521717,0.0,12.7620426787,28.1191506574,57.8663832631,0.124774430959,3.33212,54.4094888321
 09/30  03:00:00,221.315926677,33.6999026767,117.28190219,0.0,12.7620426787,28.1191506574,63.9097514982,0.12858231947,3.33212,60.4490491787
 09/30  04:00:00,215.897847505,32.9023229365,106.902560673,0.0,12.7620426787,28.1191506574,77.4091685399,0.149754706954,3.33212,73.9272938329
 09/30  05:00:00,239.289945057,32.9023229365,117.931229599,0.0,12.7620426787,28.1191506574,102.698719186,0.169305060723,8.3303,94.1991141253
 09/30  06:00:00,340.58200375,34.6038263822,134.825179652,0.0,42.6918050922,54.3732441037,147.578353075,0.0830313390348,16.6606,130.834721736
 09/30  07:00:00,372.954875189,35.7661670987,135.187536195,0.0,42.6918050922,86.1019271793,261.749565981,11.6728231592,24.9909,225.085842822
 09/30  08:00:00,409.433730083,35.7443577275,133.425526449,0.0,57.6566862989,112.030105488,365.080043446,3.98983093484,33.3212,327.769012511
 09/30  09:00:00,362.427736441,36.1831895207,132.798693557,0.0,57.6566862989,83.6599452969,299.330740363,0.0,66.8089,232.521840363
 09/30  10:00:00,310.012302761,36.3372093811,134.429351432,0.0,42.6918050922,68.9656133826,266.665724198,0.0,83.4695,183.196224198
 09/30  11:00:00,303.157325996,36.4974301826,135.755369028,0.0,34.9340096728,67.7198543238,223.182425497,0.0,83.4695,139.712925497
 09/30  12:00:00,303.906925707,36.6778470396,137.091741233,0.0,34.9340096728,67.7198543238,194.732857132,0.0,83.4695,111.263357132
 09/30  13:00:00,295.941344224,36.6577989112,138.860342694,0.0,34.9340096728,57.9733543238,180.543912796,0.0,75.1392,105.404712796
 09/30  14:00:00,295.895243048,36.6801180226,138.777611681,0.0,34.9340096728,57.9733543238,175.000438557,0.0,66.8089,108.191538557
 09/30  15:00:00,295.448790527,36.7280105373,138.28539874,0.0,34.9340096728,57.9733543238,183.325105382,0.0,75.1392,108.185905382
 09/30  16:00:00,326.227006777,36.5249327632,140.032084135,0.0,34.9340096728,62.9068543238,172.069855102,0.0,91.7998,80.2700551022
 09/30  17:00:00,354.707300629,36.1142615202,141.253847631,0.0,34.9340096728,72.2186844194,147.983181769,3.55717062039,49.9818,94.4442111489
 09/30  18:00:00,418.924719237,36.3463705018,138.943308031,0.0,87.0357390804,86.2600435998,171.395212108,5.58765234133,49.9818,115.825759767
 09/30  19:00:00,429.477684151,36.0854364781,138.178664892,0.0,102.000620287,77.6748002752,193.47552974,6.28449432024,33.3212,153.86983542
 09/30  20:00:00,439.546598526,36.0118676828,137.060442644,0.0,102.000620287,88.9820225341,193.920609217,6.87431308883,33.3212,153.725096129
 09/30  21:00:00,428.309666712,36.079997329,135.546139907,0.0,102.000620287,91.6425454185,186.230751143,7.37589516855,24.9909,153.863955974
 09/30  22:00:00,374.026095249,35.9587063146,134.700869595,0.0,87.0357390804,65.871452062,249.194070914,7.88161904347,16.6606,224.65185187
 09/30  23:00:00,302.920959296,35.8294392516,137.276010565,0.0,42.6918050922,48.4199368926,147.392706662,8.47192993265,8.3303,130.590476729
 09/30  24:00:00,270.036191661,33.646730694,148.227269506,0.0,27.7269238854,30.610668775,77.2696842466,0.00804475077667,3.33212,73.9295194958
 10/01  01:00:00,277.723391253,33.4340427633,147.10843831,0.0,34.4311606118,33.1021868926,63.9138843622,0.071510450997,3.33212,60.5102539112
 10/01  02:00:00,264.229375381,32.3706031097,153.213486855,0.0,19.466279405,30.610668775,57.7992741796,0.0,3.33212,54.4671541796
 10/01  03:00:00,259.169916554,32.3706031097,148.20047326,0.0,19.466279405,30.610668775,63.8501378168,0.0,3.33212,60.5180178168
 10/01  04:00:00,263.558152972,32.7693929798,145.103222627,0.0,19.466279405,30.610668775,77.9391206152,0.660458107377,3.33212,73.9465425078
 10/01  05:00:00,277.68590894,32.7693929798,147.003100769,0.0,19.466279405,30.610668775,103.310830336,0.657286146627,8.3303,94.3232441893
 10/01  06:00:00,348.576290213,34.7633423302,142.383049303,0.0,42.6918050922,54.3732441037,154.407997936,0.0174406824107,16.6606,137.729957254
 10/01  07:00:00,374.587288798,36.0415226968,127.256333965,0.0,49.3960418185,88.5934452969,262.141877186,11.7636027068,24.9909,225.387374479
 10/01  08:00:00,399.440710175,35.875527332,123.257677459,0.0,57.6566862989,112.030105488,359.880767211,3.79586537899,33.3212,322.763701832
 10/01  09:00:00,342.059811148,36.4264033281,121.519034364,0.0,50.9524495726,81.1684271793,305.963570242,0.0,66.8089,239.154670242
 10/01  10:00:00,299.186786631,36.8869397355,123.274537559,0.0,42.6918050922,68.9656133826,266.609157766,0.0,83.4695,183.139657766
 10/01  11:00:00,297.026655558,36.7052729211,125.278932341,0.0,38.286128036,68.9656133826,229.364381446,0.0,83.4695,145.894881446
 10/01  12:00:00,297.066371671,37.0349735505,126.083060775,0.0,38.286128036,68.9656133826,191.705719858,0.0,83.4695,108.236219858
 10/01  13:00:00,277.814763901,36.8181191225,125.416050082,0.0,31.5818913096,56.727595265,178.938817778,0.0,75.1392,103.799617778
 10/01  14:00:00,277.562096176,36.8518435256,124.940430639,0.0,31.5818913096,56.727595265,172.925039805,0.0,66.8089,106.116139805
 10/01  15:00:00,278.488334657,36.8485543505,126.499364326,0.0,31.5818913096,56.727595265,183.195900208,0.0,75.1392,108.056700208
 10/01  16:00:00,308.638495266,36.779575012,127.089387244,0.0,31.5818913096,61.661095265,165.871029431,0.0,91.7998,74.0712294313
 10/01  17:00:00,340.84826403,36.2011042284,131.895304795,0.0,31.5818913096,70.9729253606,153.783132514,3.00380538319,49.9818,100.797527131
 10/01  18:00:00,402.009981563,36.1948615547,131.382743881,0.0,80.3315023541,83.7685254822,170.886982927,5.11939386467,49.9818,115.785789062
 10/01  19:00:00,417.352449576,36.2383124739,125.917348396,0.0,102.000620287,77.6748002752,193.004023312,5.83201623868,33.3212,153.850807073
 10/01  20:00:00,432.61083414,36.1755470347,121.107232707,0.0,108.704857014,91.4735406516,193.316486338,6.43454325978,33.3212,153.560743079
 10/01  21:00:00,401.028722521,36.3079556447,118.338340013,0.0,95.2963835608,89.1510273009,183.402822968,7.02868099886,24.9909,151.383241969
 10/01  22:00:00,345.284818005,36.1190177938,116.861950254,0.0,80.3315023541,63.3799339444,244.628639892,7.62980685125,16.6606,220.338233041
 10/01  23:00:00,281.269479951,36.0049565837,116.859870426,0.0,42.6918050922,48.4199368926,146.958272672,8.17780539737,8.3303,130.450167275
 10/01  24:00:00,285.301820055,34.1252785381,151.923212347,0.0,34.4311606118,33.1021868926,83.5225625308,0.0,3.33212,80.1904425308
 10/02  01:00:00,259.341205298,33.806246642,144.976506749,0.0,19.418418834,29.3649097162,57.7681281064,0.0,3.33212,54.4360081064
 10/02  02:00:00,253.027794052,32.6896350058,147.705092934,0.0,12.7620426787,28.1191506574,63.8151716918,0.0,3.33212,60.4830516918
 10/02  03:00:00,256.475737481,34.1252785381,149.730210836,0.0,12.7620426787,28.1191506574,57.7714476983,0.0,3.33212,54.4393276983
 10/02  04:00:00,259.550393927,32.6896350058,147.525260267,0.0,12.7620426787,28.1191506574,83.4799898233,0.0,3.33212,80.1478698233
 10/02  05:00:00,291.822743341,34.2847944861,150.661560808,0.0,25.5240853573,30.610668775,139.042611784,0.0520089965105,8.3303,130.660302787
 10/02  06:00:00,394.799858521,33.9657625901,156.288513207,0.0,51.0481707146,78.1489452969,242.417461629,0.0834907024573,16.6606,225.673370927
 10/02  07:00:00,404.209156698,35.8046058155,121.10945124,0.0,64.3609230253,109.708623606,338.357010279,12.0512401192,24.9909,301.314870159
 10/02  08:00:00,355.353640194,35.7772128489,118.28898162,0.0,51.0481707146,80.7689615957,275.636737041,3.84868332064,33.3212,238.46685372
 10/02  09:00:00,329.549295782,36.2511579381,119.377491625,0.0,51.0481707146,71.0224615957,246.317996184,0.0,66.8089,179.509096184
 10/02  10:00:00,284.612004463,37.1203580427,122.008922106,0.0,32.1804615127,65.7244621605,229.180477389,0.0,83.4695,145.710977389
 10/02  11:00:00,287.36361811,37.1450906167,124.073037814,0.0,32.1804615127,65.7244621605,191.851998048,0.0,83.4695,108.382498048
 10/02  12:00:00,286.99582304,37.1862505092,124.387495957,0.0,32.1804615127,65.7244621605,191.753382947,0.0,83.4695,108.283882947
 10/02  13:00:00,278.673384321,37.189233609,125.766681974,0.0,32.1804615127,55.9779621605,183.330323842,0.0,75.1392,108.191123842
 10/02  14:00:00,278.125487915,37.1435102424,125.259017326,0.0,32.1804615127,55.9779621605,168.532932035,0.0,66.8089,101.724032035
 10/02  15:00:00,274.908729799,37.087072003,122.135062725,0.0,32.1804615127,55.9779621605,183.233757568,0.0,75.1392,108.094557568
