Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  16:00:00,304.641400611,37.692069139,122.008922106,0.0,32.1804615127,60.9114621605,172.062503991,0.0,91.7998,80.2627039911
 10/02  17:00:00,338.923657906,36.7382882878,122.209806033,0.0,32.1804615127,77.5397301883,168.876756458,3.29805658374,49.9818,115.596899875
 10/02  18:00:00,390.926938672,36.4830079695,120.560026943,0.0,77.122965704,86.2600435998,262.595157743,5.81504297685,49.9818,206.798314766
 10/02  19:00:00,413.441467361,36.463742004,118.561933114,0.0,102.647051061,80.1663183927,193.600821862,6.0336115641,33.3212,154.246010298
 10/02  20:00:00,438.467507774,36.3781519625,118.366282551,0.0,115.40909374,92.7192997104,193.388600071,6.10131647706,33.3212,153.966083594
 10/02  21:00:00,415.400482738,36.5724560676,118.814592669,0.0,102.647051061,94.1340635361,263.646721281,7.10445895928,24.9909,231.551362321
 10/02  22:00:00,348.231697891,36.6219436484,118.187460488,0.0,77.122965704,65.871452062,197.264151749,8.42510365872,16.6606,172.17844809
 10/02  23:00:00,279.405841238,36.2831944434,117.741660289,0.0,38.286128036,48.4199368926,110.861242232,8.25022853699,8.3303,94.2807136953
 10/02  24:00:00,274.510811337,34.1252785381,152.50963764,0.0,25.5240853573,30.610668775,77.3170148031,0.0,3.33212,73.9848948031
 10/03  01:00:00,270.307566426,33.487214746,156.2736742,0.0,19.418418834,29.3649097162,63.8316740975,0.0,3.33212,60.4995540975
 10/03  02:00:00,258.807331004,33.806246642,152.359400528,0.0,12.7620426787,28.1191506574,57.8040987512,0.0208947250605,3.33212,54.4510840261
 10/03  03:00:00,260.485176078,33.487214746,154.395257193,0.0,12.7620426787,28.1191506574,63.8596474089,0.0236809092718,3.33212,60.5038464997
 10/03  04:00:00,265.839919947,33.806246642,151.825989257,0.0,12.7620426787,28.1191506574,77.416538683,0.0724371474861,3.33212,74.0119815355
 10/03  05:00:00,296.739129713,33.646730694,155.327311777,0.0,25.5240853573,30.610668775,139.113021614,0.0445777601121,8.3303,130.738143854
 10/03  06:00:00,393.387093899,34.4443104342,153.378299372,0.0,51.0481707146,78.1489452969,247.181190412,0.0947303883419,16.6606,230.425860024
 10/03  07:00:00,405.179455182,35.8251156578,121.006998762,0.0,64.3609230253,109.708623606,336.625170266,12.0620809052,24.9909,299.57218936
 10/03  08:00:00,355.499467263,35.7471872437,117.791209687,0.0,51.0481707146,80.7689615957,280.361977762,3.50317916551,33.3212,243.537598597
 10/03  09:00:00,328.892742117,36.1867068718,118.742417031,0.0,51.0481707146,71.0224615957,246.750860828,0.0,66.8089,179.941960828
 10/03  10:00:00,283.805458073,36.7841289895,121.546508766,0.0,32.1804615127,65.7244621605,229.283981534,0.0,83.4695,145.814481534
 10/03  11:00:00,286.69036444,37.0324276307,123.521993731,0.0,32.1804615127,65.7244621605,191.909295936,0.0,83.4695,108.439795936
 10/03  12:00:00,286.643464073,37.2291089009,123.993243038,0.0,32.1804615127,65.7244621605,191.806979364,0.0,83.4695,108.337479364
 10/03  13:00:00,278.598026733,37.1106771279,125.766681974,0.0,32.1804615127,55.9779621605,183.380078044,0.0,75.1392,108.240878044
 10/03  14:00:00,279.50337919,37.2885383024,126.481212248,0.0,32.1804615127,55.9779621605,174.947377054,0.0,66.8089,108.138477054
 10/03  15:00:00,279.690153224,37.8819244616,126.083060775,0.0,32.1804615127,55.9779621605,176.914556906,0.0,75.1392,101.775356906
 10/03  16:00:00,308.618252988,38.2293062487,125.416050082,0.0,32.1804615127,60.9114621605,172.077754939,0.0,91.7998,80.2779549392
 10/03  17:00:00,340.654527403,36.9385865222,123.726953344,0.0,32.1804615127,77.5397301883,168.499086099,2.81658714049,49.9818,115.700698958
 10/03  18:00:00,392.14897546,36.585944204,121.6680914,0.0,77.122965704,86.2600435998,270.059976185,5.89960941253,49.9818,214.178566773
 10/03  19:00:00,414.626211153,36.6161223143,120.176878389,0.0,102.647051061,80.1663183927,193.628609933,5.91028528703,33.3212,154.397124646
 10/03  20:00:00,438.985068788,36.6171224221,119.191067484,0.0,115.40909374,92.7192997104,194.051714481,6.63776391451,33.3212,154.092750566
 10/03  21:00:00,415.190077078,36.7895605165,118.814592669,0.0,102.647051061,94.1340635361,258.712443055,7.50943591444,24.9909,226.212107141
 10/03  22:00:00,348.333167366,36.7240890101,118.187460488,0.0,77.122965704,65.871452062,202.169562225,8.25813438295,16.6606,177.250827843
 10/03  23:00:00,279.318166584,36.3347888327,117.741660289,0.0,38.286128036,48.4199368926,110.651845605,7.65380972848,8.3303,94.6677358762
 10/03  24:00:00,276.073187086,34.196162558,154.002171788,0.0,25.5240853573,30.610668775,77.345254415,0.0,3.33212,74.013134415
 10/04  01:00:00,270.645966845,33.5405510983,156.554970356,0.0,19.418418834,29.3649097162,63.8465124341,0.0,3.33212,60.5143924341
 10/04  02:00:00,261.423923257,34.1931745641,154.600779408,0.0,12.7620426787,28.1191506574,57.8174050843,0.0169797135115,3.33212,54.4683053708
 10/04  03:00:00,261.232501231,33.6940061051,154.948342914,0.0,12.7620426787,28.1191506574,63.8731276371,0.0226397924373,3.33212,60.5183678447
 10/04  04:00:00,264.66473872,34.0207604155,151.320148282,0.0,12.7620426787,28.1191506574,77.4471534139,0.0778257687916,3.33212,74.0372076451
 10/04  05:00:00,293.89959166,33.6861727142,153.365417335,0.0,25.5240853573,30.610668775,145.755477256,0.0509417188553,8.3303,137.374235537
 10/04  06:00:00,390.774613305,34.5076769143,151.7157547,0.0,51.0481707146,78.1489452969,243.027888145,0.104716529761,16.6606,226.262571616
 10/04  07:00:00,407.436254121,35.9267570735,124.080094172,0.0,64.3609230253,109.708623606,342.366466159,12.3296005773,24.9909,305.045965582
 10/04  08:00:00,358.993299607,35.9136409547,121.013271002,0.0,51.0481707146,80.7689615957,274.007540481,3.94011556588,33.3212,236.746224915
 10/04  09:00:00,328.293963313,36.1849119501,119.333338639,0.0,51.0481707146,71.0224615957,253.582112868,0.0,66.8089,186.773212868
 10/04  10:00:00,280.284195833,36.3242904773,119.1288699,0.0,32.1804615127,65.7244621605,229.394496426,0.0,83.4695,145.924996426
 10/04  11:00:00,284.164423588,36.6920682809,121.357903626,0.0,32.1804615127,65.7244621605,191.959200585,0.0,83.4695,108.489700585
 10/04  12:00:00,285.552896838,37.0908493111,123.053012312,0.0,32.1804615127,65.7244621605,191.865162424,0.0,83.4695,108.395662424
 10/04  13:00:00,276.953414661,37.2563090278,123.993243038,0.0,32.1804615127,55.9779621605,183.43342735,0.0,75.1392,108.29422735
 10/04  14:00:00,277.445021385,37.1823034566,124.545360557,0.0,32.1804615127,55.9779621605,174.996118284,0.0,66.8089,108.187218284
 10/04  15:00:00,277.935821644,37.2863765175,124.940430639,0.0,32.1804615127,55.9779621605,183.32501232,0.0,75.1392,108.18581232
 10/04  16:00:00,307.068004866,37.7255934585,124.387495957,0.0,32.1804615127,60.9114621605,165.93000175,0.0,91.7998,74.1302017502
 10/04  17:00:00,339.544825315,36.8894642161,122.678136008,0.0,32.1804615127,77.5397301883,171.432232943,3.31149293843,49.9818,118.138940005
 10/04  18:00:00,391.060619676,36.6144648992,120.560026943,0.0,77.122965704,86.2600435998,268.361591474,6.50364572369,49.9818,211.87614575
 10/04  19:00:00,413.763271692,36.4480949793,119.191067484,0.0,102.647051061,80.1663183927,193.945982391,5.85972469597,33.3212,154.765057695
 10/04  20:00:00,439.787992688,36.2383968451,121.302320624,0.0,115.40909374,92.7192997104,198.875663136,4.89242894124,33.3212,160.662034195
 10/04  21:00:00,413.552629014,36.2823185705,118.593197266,0.0,102.647051061,94.1340635361,256.719816078,5.23610902487,24.9909,226.492807053
 10/04  22:00:00,345.454302572,36.2895324412,116.911037722,0.0,77.122965704,65.871452062,193.475958928,5.867517974,16.6606,170.947840954
 10/04  23:00:00,278.221032666,36.1367731106,117.993923581,0.0,38.286128036,48.4199368926,115.614616731,6.61667848169,8.3303,100.66763825
 10/04  24:00:00,274.801102756,34.2272293974,152.711044636,0.0,25.5240853573,30.610668775,77.3717646618,0.0,3.33212,74.0396446618
 10/05  01:00:00,270.682135375,34.0526968363,156.117779174,0.0,19.418418834,29.3649097162,63.8625878562,0.0,3.33212,60.5304678562
 10/05  02:00:00,261.309861136,34.706059939,154.015618098,0.0,12.7620426787,28.1191506574,57.8155293325,0.0,3.33212,54.4834093325
 10/05  03:00:00,259.738850528,33.8780152822,153.306388182,0.0,12.7620426787,28.1191506574,63.8683094444,0.0,3.33212,60.5361894444
 10/05  04:00:00,263.653571572,34.210614578,150.154322148,0.0,12.7620426787,28.1191506574,80.9954872672,0.126292927432,3.33212,77.5370743397
 10/05  05:00:00,292.638249941,33.7125678749,152.100941639,0.0,25.5240853573,30.610668775,142.198748841,0.0775005592751,8.3303,133.790948282
 10/05  06:00:00,389.592489744,34.5359269206,150.523683944,0.0,51.0481707146,78.1489452969,243.404614618,0.160748235917,16.6606,226.583266382
 10/05  07:00:00,408.077533717,35.8526710475,124.766016885,0.0,64.3609230253,109.708623606,343.82381,13.1918275343,24.9909,305.641082465
 10/05  08:00:00,359.318503541,35.843369148,121.484919147,0.0,51.0481707146,80.7689615957,282.327189159,4.53170589336,33.3212,244.474283265
 10/05  09:00:00,328.664945181,36.2698892706,118.995015315,0.0,51.0481707146,71.0224615957,246.81588644,0.0,66.8089,180.00698644
 10/05  10:00:00,283.604276255,36.6279693462,121.546508766,0.0,32.1804615127,65.7244621605,229.949858065,0.0,83.4695,146.480358065
 10/05  11:00:00,286.475502319,36.8223964012,123.521993731,0.0,32.1804615127,65.7244621605,197.952041962,0.0,83.4695,114.482541962
 10/05  12:00:00,285.478074321,36.7684121467,123.333773861,0.0,32.1804615127,65.7244621605,191.926646789,0.0,83.4695,108.457146789
 10/05  13:00:00,276.994309437,36.8005601896,124.737031581,0.0,32.1804615127,55.9779621605,183.464534851,0.0,75.1392,108.325334851
 10/05  14:00:00,278.790704145,36.9849321302,126.083060775,0.0,32.1804615127,55.9779621605,175.050559841,0.0,66.8089,108.241659841
 10/05  15:00:00,278.986459211,37.1891785063,126.083060775,0.0,32.1804615127,55.9779621605,183.38674569,0.0,75.1392,108.24754569
 10/05  16:00:00,308.686979245,37.6375792407,126.083060775,0.0,32.1804615127,60.9114621605,165.969700437,0.0,91.7998,74.1699004369
 10/05  17:00:00,341.446485123,36.6083916305,124.86222796,0.0,32.1804615127,77.5397301883,175.909964733,3.68265197073,49.9818,122.245512762
 10/05  18:00:00,397.04631992,36.3519058692,124.992117848,0.0,77.122965704,86.2600435998,262.650701113,4.45012984388,49.9818,208.218771269
 10/05  19:00:00,419.212294503,36.4353506208,126.361849779,0.0,102.647051061,80.1663183927,199.763774707,5.72663019404,33.3212,160.715944513
 10/05  20:00:00,439.852139004,36.3640001427,121.835152909,0.0,115.40909374,92.7192997104,193.964356859,6.29917928835,33.3212,154.34397757
 10/05  21:00:00,415.127376424,36.4093932599,120.775738261,0.0,102.647051061,94.1340635361,266.032897224,6.90648652799,24.9909,234.135510696
 10/05  22:00:00,348.284974707,36.4002153998,120.508089046,0.0,77.122965704,65.871452062,195.254373598,7.49456468331,16.6606,171.099208915
 10/05  23:00:00,279.589808127,36.3588580235,119.205604155,0.0,38.286128036,48.4199368926,112.57864279,8.86289505161,8.3303,95.3854477383
 10/05  24:00:00,274.272284352,34.4044971117,151.970989013,0.0,25.5240853573,30.610668775,82.6430872701,0.0,3.33212,79.3109672701
 10/06  01:00:00,269.689538052,34.0745831587,155.116642359,0.0,19.418418834,29.3649097162,63.8803567921,0.0,3.33212,60.5482367921
 10/06  02:00:00,262.335355025,34.8953132639,154.859052373,0.0,12.7620426787,28.1191506574,57.8302433407,0.0,3.33212,54.4981233407
 10/06  03:00:00,260.569878422,34.0611245301,153.963785229,0.0,12.7620426787,28.1191506574,63.8906075696,0.00581551597422,3.33212,60.5526720536
 10/06  04:00:00,268.771754055,34.8759621416,153.822970304,0.0,12.7620426787,28.1191506574,82.3078807642,0.0523401760995,3.33212,78.9234205881
 10/06  05:00:00,294.647794367,34.0499459586,152.950496535,0.0,25.5240853573,30.610668775,140.830788379,0.0552489883666,8.3303,132.44523939
 10/06  06:00:00,393.638189747,34.8758583558,153.298634718,0.0,51.0481707146,78.1489452969,249.931739451,0.177385268626,16.6606,233.093754183
 10/06  07:00:00,426.672562952,35.8096952226,139.324257813,0.0,64.3609230253,109.708623606,345.799842479,13.3279744755,24.9909,307.480968003
 10/06  08:00:00,376.292751337,35.8434528798,137.155580703,0.0,51.0481707146,80.7689615957,275.266050212,4.566151235,33.3212,237.378698977
 10/06  09:00:00,344.44501361,36.3433782011,133.936025772,0.0,51.0481707146,71.0224615957,253.929307692,0.0,66.8089,187.120407692
 10/06  10:00:00,296.550099894,36.6233884122,134.454804492,0.0,32.1804615127,65.7244621605,229.598492105,0.0,83.4695,146.128992105
 10/06  11:00:00,297.75838786,36.8780681311,134.738735357,0.0,32.1804615127,65.7244621605,192.083525724,0.0,83.4695,108.614025724
 10/06  12:00:00,300.104992746,37.0664732528,137.603269051,0.0,32.1804615127,65.7244621605,198.363460554,0.0,83.4695,114.893960554
 10/06  13:00:00,294.022773509,37.0685189702,141.22093687,0.0,32.1804615127,55.9779621605,183.550967437,0.0,75.1392,108.411767437
 10/06  14:00:00,294.317618748,37.1073239037,141.464173625,0.0,32.1804615127,55.9779621605,175.118462036,0.0,66.8089,108.309562036
 10/06  15:00:00,294.010495527,37.2159251182,141.05850748,0.0,32.1804615127,55.9779621605,183.448804271,0.0,75.1392,108.309604271
 10/06  16:00:00,323.459164346,37.4465577853,141.032752911,0.0,32.1804615127,60.9114621605,166.014649485,0.0,91.7998,74.2148494847
 10/06  17:00:00,362.582236646,36.6169116556,145.96654713,0.0,32.1804615127,77.5397301883,175.612098296,3.28248849007,49.9818,122.347809806
 10/06  18:00:00,418.627082449,36.6461149477,145.270312811,0.0,77.122965704,86.2600435998,269.430537711,5.53348954055,49.9818,213.91524817
 10/06  19:00:00,435.060820994,36.7153654588,140.486909364,0.0,102.647051061,80.1663183927,195.307727351,6.27914687431,33.3212,155.707380476
 10/06  20:00:00,457.014692498,36.6645751799,137.158368995,0.0,115.40909374,92.7192997104,198.667731155,6.88799771862,33.3212,158.458533437
 10/06  21:00:00,433.684061606,36.7089637605,137.393879269,0.0,102.647051061,94.1340635361,262.538569444,7.44467842457,24.9909,230.10299102
 10/06  22:00:00,373.445680612,36.6713657381,143.378050227,0.0,77.122965704,65.871452062,202.83871692,8.05529634249,16.6606,178.122820577
 10/06  23:00:00,313.864379701,36.4687906063,152.04671121,0.0,38.286128036,48.4199368926,111.514969191,8.70021186226,8.3303,94.4844573291
 10/06  24:00:00,274.268635011,34.5694540881,151.823127831,0.0,25.5240853573,30.610668775,83.6019433474,0.0,3.33212,80.2698233474
 10/07  01:00:00,265.475124856,34.0745831587,141.392786376,0.0,27.7269238854,30.610668775,57.842347921,0.0,3.33212,54.510227921
 10/07  02:00:00,248.552505357,34.8985805621,141.155373326,0.0,12.7620426787,28.1191506574,63.9002946762,0.0,3.33212,60.5681746762
 10/07  03:00:00,240.373144162,34.0609054089,133.854682338,0.0,12.7620426787,28.1191506574,63.902201199,0.0,3.33212,60.570081199
 10/07  04:00:00,246.721815424,34.709828296,132.909207362,0.0,12.7620426787,28.1191506574,77.4754330616,0.0206143275747,3.33212,74.1226987341
 10/07  05:00:00,246.97422488,33.7156678055,121.962033511,0.0,12.7620426787,28.1191506574,109.231471525,0.0721512008604,8.3303,100.829020324
 10/07  06:00:00,332.955402525,34.3676207784,126.69980973,0.0,42.6918050922,54.3732441037,154.866659478,0.153142526091,16.6606,138.052916952
 10/07  07:00:00,330.516475763,35.730974684,90.0979933095,0.0,42.6918050922,86.1019271793,267.817762661,13.7063119616,24.9909,229.120550699
 10/07  08:00:00,370.833174711,35.7306199948,94.9194180267,0.0,57.6566862989,112.030105488,373.769890699,4.8269587913,33.3212,335.621731908
 10/07  09:00:00,349.97890218,36.2507421437,120.382507501,0.0,57.6566862989,83.6599452969,309.243610194,0.0,66.8089,242.434710194
 10/07  10:00:00,318.539089714,36.3571746561,143.037572401,0.0,42.6918050922,68.9656133826,270.763365675,0.0,83.4695,187.293865675
 10/07  11:00:00,325.982258889,36.4864036902,158.69441046,0.0,34.9340096728,67.7198543238,229.975516115,0.0,83.4695,146.506016115
 10/07  12:00:00,324.918716931,36.6428215795,158.233835166,0.0,34.9340096728,67.7198543238,198.636058112,0.0,83.4695,115.166558112
 10/07  13:00:00,316.471772061,36.6844183938,159.444299427,0.0,34.9340096728,57.9733543238,183.802746353,0.0,75.1392,108.663546353
 10/07  14:00:00,316.58067432,36.7517863665,159.472116034,0.0,34.9340096728,57.9733543238,176.421852699,0.0,66.8089,109.612952699
 10/07  15:00:00,316.81646181,36.7820978286,159.674584802,0.0,34.9340096728,57.9733543238,189.033731958,0.0,75.1392,113.894531958
 10/07  16:00:00,346.149294759,36.5223984935,160.016080294,0.0,34.9340096728,62.9068543238,172.298478035,0.0,91.7998,80.4986780352
 10/07  17:00:00,374.547150163,36.0100733871,161.255802606,0.0,34.9340096728,72.2186844194,156.092653021,5.01439626065,49.9818,101.09645676
 10/07  18:00:00,443.18737994,36.2286248499,160.598652333,0.0,87.0357390804,86.2600435998,173.607606578,7.31573891433,49.9818,116.310067664
 10/07  19:00:00,452.177903195,35.9898590544,161.098009419,0.0,102.000620287,77.6748002752,202.954217686,8.13691812307,33.3212,161.496099563
 10/07  20:00:00,462.804747441,35.902354084,160.57264354,0.0,102.000620287,88.9820225341,196.713153414,8.77758636522,33.3212,154.614367049
 10/07  21:00:00,435.793424216,35.9545395289,143.292761468,0.0,102.000620287,91.6425454185,195.814889431,9.3259764282,24.9909,161.498013003
 10/07  22:00:00,366.826222097,35.8676626222,127.690661029,0.0,87.0357390804,65.871452062,256.69837422,9.94239484686,16.6606,230.095379373
 10/07  23:00:00,278.813064521,35.7557430944,113.352011607,0.0,42.6918050922,48.4199368926,153.653449203,10.5583370099,8.3303,134.764812193
 10/07  24:00:00,215.611386998,33.0482125669,92.5387716584,0.0,27.7269238854,30.610668775,83.6335327497,0.0,3.33212,80.3014127497
 10/08  01:00:00,219.39671791,32.8860872082,87.260971669,0.0,34.4311606118,33.1021868926,64.0248408583,0.0537652608284,3.33212,60.6389555974
 10/08  02:00:00,209.767442604,33.2018411841,94.8131690699,0.0,19.466279405,30.610668775,64.0155266852,0.0462985497791,3.33212,60.6371081354
 10/08  03:00:00,172.912552756,32.5569059749,58.540326457,0.0,19.466279405,30.610668775,57.909552398,0.0,3.33212,54.577432398
 10/08  04:00:00,148.714714467,30.7754436294,29.5183895614,0.0,19.466279405,30.610668775,83.663076793,0.0,3.33212,80.330956793
 10/08  05:00:00,190.547151861,32.5538406688,57.3147571006,0.0,19.466279405,30.610668775,109.303058623,0.00298702546598,8.3303,100.969771598
 10/08  06:00:00,333.833456141,33.9969013713,127.750220775,0.0,42.6918050922,54.3732441037,155.175106433,0.0985848920613,16.6606,138.415921541
 10/08  07:00:00,341.229476152,35.9525240372,91.3154681425,0.0,49.3960418185,88.5934452969,274.014573837,14.1772811399,24.9909,234.846392697
 10/08  08:00:00,354.165551662,35.6686227539,78.3288562267,0.0,57.6566862989,112.030105488,374.310055721,5.15892882418,33.3212,335.829926897
 10/08  09:00:00,309.90166402,36.1388412338,89.6686162869,0.0,50.9524495726,81.1684271793,312.256372447,0.0,66.8089,245.447472447
 10/08  10:00:00,279.595724239,36.2649175203,104.219262578,0.0,42.6918050922,68.9656133826,271.128926689,0.0,83.4695,187.659426689
 10/08  11:00:00,302.217763876,36.3071920454,130.536777567,0.0,38.286128036,68.9656133826,230.098657344,0.0,83.4695,146.629157344
 10/08  12:00:00,329.380142525,36.402472072,158.369465849,0.0,38.286128036,68.9656133826,196.882829657,0.0,83.4695,113.413329657
 10/08  13:00:00,312.560143729,36.3801821703,160.502055055,0.0,31.5818913096,56.727595265,185.352419308,0.0,75.1392,110.213219308
 10/08  14:00:00,312.646402447,36.4259486062,160.515069998,0.0,31.5818913096,56.727595265,175.226299922,0.0,66.8089,108.417399922
 10/08  15:00:00,311.881114512,36.4725600001,159.710349656,0.0,31.5818913096,56.727595265,183.55033499,0.0,75.1392,108.41113499
 10/08  16:00:00,341.41080469,36.2255373193,160.2313744,0.0,31.5818913096,61.661095265,172.254926909,0.0,91.7998,80.4551269095
 10/08  17:00:00,370.410105539,35.7420508196,162.030206878,0.0,31.5818913096,70.9729253606,157.153981582,6.02721919673,49.9818,101.144962385
 10/08  18:00:00,433.817423863,35.768791532,160.963201689,0.0,80.3315023541,83.7685254822,181.114535921,8.39887480026,49.9818,122.73386112
 10/08  19:00:00,429.685567544,35.7021765371,138.966844852,0.0,102.000620287,77.6748002752,197.201642342,9.13310299311,33.3212,154.747339349
 10/08  20:00:00,423.426105574,35.6864542492,112.247875803,0.0,108.704857014,91.4735406516,204.191470858,9.71063614618,33.3212,161.159634712
 10/08  21:00:00,374.285709735,35.8168747246,91.2062684654,0.0,95.2963835608,89.1510273009,190.010364088,10.2694630285,24.9909,154.75000106
 10/08  22:00:00,298.818463495,35.7607863618,69.0641908822,0.0,80.3315023541,63.3799339444,261.910315987,10.9001544861,16.6606,234.349561501
 10/08  23:00:00,219.085108954,35.6799939601,53.7430318731,0.0,42.6918050922,48.4199368926,151.764037501,12.3582327561,8.3303,131.075504745
 10/08  24:00:00,234.507760642,30.7754436294,104.967302994,0.0,34.4311606118,33.1021868926,93.5723811916,9.8529569859,3.33212,80.3873042057
 10/09  01:00:00,238.461053969,30.7754436294,110.038777934,0.0,34.4311606118,33.1021868926,84.2336152336,20.2597165211,3.33212,60.6417787125
 10/09  02:00:00,227.646883236,30.7754436294,117.961427085,0.0,19.466279405,30.610668775,94.8533541838,30.8800593359,3.33212,60.6411748478
 10/09  03:00:00,231.72790744,30.7754436294,122.885815053,0.0,19.466279405,30.610668775,106.836999006,42.8656952212,3.33212,60.6391837852
 10/09  04:00:00,239.487013065,33.1681828499,120.198954978,0.0,19.466279405,30.610668775,138.540165045,54.850913601,3.33212,80.3571314444
 10/09  05:00:00,257.997138842,30.7754436294,131.184075808,0.0,19.466279405,30.610668775,151.687310549,48.6619853211,8.3303,94.6950252279
 10/09  06:00:00,322.496186617,34.6038263822,116.984235932,0.0,42.6918050922,54.3732441037,209.126548605,47.3534810285,16.6606,145.112467576
 10/09  07:00:00,378.528401735,35.8362409471,130.780123179,0.0,49.3960418185,88.5934452969,309.534125556,50.8656984981,24.9909,233.677527058
 10/09  08:00:00,402.700398945,35.6187265261,128.665871549,0.0,57.6566862989,112.030105488,385.83218769,14.2380721733,33.3212,338.272915516
 10/09  09:00:00,348.964256527,36.1423641441,129.74846464,0.0,50.9524495726,81.1684271793,312.60010619,0.0,66.8089,245.79120619
 10/09  10:00:00,307.420172848,36.3290155429,132.673597571,0.0,42.6918050922,68.9656133826,271.317219444,0.0,83.4695,187.847719444
 10/09  11:00:00,305.285954269,36.3847457754,134.204729551,0.0,38.286128036,68.9656133826,230.171730271,0.0,83.4695,146.702230271
 10/09  12:00:00,306.871767773,36.5089502248,135.726989723,0.0,38.286128036,68.9656133826,198.526263262,0.0,83.4695,115.056763262
 10/09  13:00:00,289.283648343,36.4757952932,137.073107692,0.0,31.5818913096,56.727595265,183.801011496,0.0,75.1392,108.661811496
 10/09  14:00:00,290.438963988,36.552774818,138.134908029,0.0,31.5818913096,56.727595265,175.256914003,0.0,66.8089,108.448014003
 10/09  15:00:00,291.156738252,36.5810038867,138.830617569,0.0,31.5818913096,56.727595265,183.725371858,0.0,75.1392,108.586171858
 10/09  16:00:00,321.839641721,36.408473693,140.437769785,0.0,31.5818913096,61.661095265,172.134149527,0.0,91.7998,80.3343495268
 10/09  17:00:00,351.035245625,35.810353753,142.55438421,0.0,31.5818913096,70.9729253606,154.3786583,3.20931667533,49.9818,101.187541624
 10/09  18:00:00,415.169644853,35.8114197769,142.244841331,0.0,80.3315023541,83.7685254822,177.586448081,4.81447497731,49.9818,122.790173104
 10/09  19:00:00,432.471993365,35.8518740893,141.95879178,0.0,102.000620287,77.6748002752,200.319169958,5.38167573337,33.3212,161.616294225
 10/09  20:00:00,451.131165281,35.7896162299,141.40160714,0.0,108.704857014,91.4735406516,193.733311066,5.85782882088,33.3212,154.554282246
 10/09  21:00:00,422.091556644,35.9301700672,140.408882676,0.0,95.2963835608,89.1510273009,192.942371243,6.32270906236,24.9909,161.62876218
 10/09  22:00:00,369.523055626,35.8367285431,140.904919696,0.0,80.3315023541,63.3799339444,258.153039045,6.81237034345,16.6606,234.680068702
 10/09  23:00:00,308.610352142,35.7472298441,144.743475692,0.0,42.6918050922,48.4199368926,146.795458363,7.31181007727,8.3303,131.153348285
 10/09  24:00:00,223.294755208,32.7693929798,94.8897632423,0.0,34.4311606118,33.1021868926,84.2522286545,0.499218771184,3.33212,80.4208898833
 10/10  01:00:00,201.929752635,30.7754436294,96.5259383109,0.0,19.418418834,29.3649097162,63.9427660693,0.0,3.33212,60.6106460693
 10/10  02:00:00,212.86421455,33.1681828499,109.939429892,0.0,12.7620426787,28.1191506574,63.963161726,0.013668497156,3.33212,60.6173732289
 10/10  03:00:00,223.364660256,32.7693929798,121.242231377,0.0,12.7620426787,28.1191506574,64.4645396399,0.515311453017,3.33212,60.6171081869
 10/10  04:00:00,236.029827284,33.1681828499,125.46777098,0.0,12.7620426787,28.1191506574,79.2301991203,0.0483929626732,3.33212,75.8496861576
 10/10  05:00:00,273.243156671,33.6999026767,133.885867016,0.0,25.5240853573,30.610668775,144.724411395,0.183081940795,8.3303,136.211029454
 10/10  06:00:00,378.39272791,34.7633423302,139.014747089,0.0,51.0481707146,78.1489452969,252.232788274,0.0736671911916,16.6606,235.498521083
 10/10  07:00:00,422.739891579,35.654793881,135.579425998,0.0,64.3609230253,109.708623606,351.872775678,10.0435844125,24.9909,316.838291265
 10/10  08:00:00,375.721843629,35.5902153335,136.931293712,0.0,51.0481707146,80.7689615957,283.137198964,3.66237050001,33.3212,246.153628464
 10/10  09:00:00,345.936321894,36.1673697655,135.72875413,0.0,51.0481707146,71.0224615957,254.653742897,0.0,66.8089,187.844842897
 10/10  10:00:00,298.3420549,36.1996069748,136.933442517,0.0,32.1804615127,65.7244621605,230.00766804,0.0,83.4695,146.53816804
 10/10  11:00:00,299.968884952,36.2362576099,138.316138795,0.0,32.1804615127,65.7244621605,198.85714078,0.168823168368,83.4695,115.218817612
 10/10  12:00:00,299.604624094,36.2653225667,138.63301542,0.0,32.1804615127,65.7244621605,192.769856861,0.600382687328,83.4695,108.699974174
 10/10  13:00:00,288.38684867,36.291133393,136.710545303,0.0,32.1804615127,55.9779621605,190.593766371,0.465000015059,75.1392,114.989566356
 10/10  14:00:00,286.878671019,36.3135223988,135.04077466,0.0,32.1804615127,55.9779621605,175.922154448,0.603644299986,66.8089,108.509610148
 10/10  15:00:00,285.747388974,36.3361869855,133.883824867,0.0,32.1804615127,55.9779621605,184.045871571,0.401587566377,75.1392,108.505084005
 10/10  16:00:00,315.107243218,36.0616855559,134.236465532,0.0,32.1804615127,60.9114621605,172.304357198,0.0,91.7998,80.5045571976
 10/10  17:00:00,350.224793051,35.6161040143,134.751800539,0.0,32.1804615127,77.5397301883,177.512138702,4.88928762155,49.9818,122.64105108
 10/10  18:00:00,405.075374747,35.6655722022,132.839262818,0.0,77.122965704,86.2600435998,272.638866125,6.65489615582,49.9818,216.002169969
 10/10  19:00:00,426.944282133,35.6235190871,133.597335751,0.0,102.647051061,80.1663183927,202.54688931,7.16265285273,33.3212,162.063036457
 10/10  20:00:00,452.82932793,35.6393108347,134.121106396,0.0,115.40909374,92.7192997104,202.659471822,7.61327311891,33.3212,161.724998703
 10/10  21:00:00,429.170236773,35.7324879822,133.948035926,0.0,102.647051061,94.1340635361,268.810274371,8.07151076282,24.9909,235.747863608
 10/10  22:00:00,364.910543597,35.8191163671,135.77209162,0.0,77.122965704,65.871452062,203.993337856,8.50871056951,16.6606,178.824027287
 10/10  23:00:00,299.802367098,35.7796311466,138.839442923,0.0,38.286128036,48.4199368926,115.082437275,12.1048505546,8.3303,94.6472867207
 10/10  24:00:00,204.905212873,31.5730233695,90.2006773667,0.0,25.5240853573,30.610668775,83.7574997397,0.0487331753724,3.33212,80.3766465643
 10/11  01:00:00,206.682312481,32.3706031097,97.5925000045,0.0,19.418418834,29.3649097162,63.9643139092,0.0,3.33212,60.6321939092
 10/11  02:00:00,207.466807207,33.1681828499,104.584867985,0.0,12.7620426787,28.1191506574,64.0473721743,0.0838725735027,3.33212,60.6313796008
 10/11  03:00:00,204.083548875,33.1681828499,101.266259448,0.0,12.7620426787,28.1191506574,64.0758213769,0.107685648631,3.33212,60.6360157282
 10/11  04:00:00,200.787192653,32.7693929798,92.2841435305,0.0,12.7620426787,28.1191506574,84.2812113165,0.52725215655,3.33212,80.4218391599
 10/11  05:00:00,229.19370847,32.6364630231,93.3537891158,0.0,25.5240853573,30.610668775,146.511699548,0.12211825432,8.3303,138.059281294
 10/11  06:00:00,363.345270287,34.6038263822,125.423831646,0.0,51.0481707146,78.1489452969,252.640729787,0.147471163794,16.6606,235.832658623
 10/11  07:00:00,424.276220592,35.632760947,138.407788792,0.0,64.3609230253,109.708623606,346.914091661,11.394150297,24.9909,310.529041364
 10/11  08:00:00,379.391581244,35.5883931586,141.550924614,0.0,51.0481707146,80.7689615957,289.314526488,4.49946893823,33.3212,251.49385755
 10/11  09:00:00,349.408330518,36.1253765757,139.177615038,0.0,51.0481707146,71.0224615957,256.103464492,0.0,66.8089,189.294564492
 10/11  10:00:00,298.460087814,36.2392165152,136.811126585,0.0,32.1804615127,65.7244621605,230.140567051,0.0157828852498,83.4695,146.655284165
 10/11  11:00:00,297.602424538,36.3379971064,135.191102714,0.0,32.1804615127,65.7244621605,198.766627539,0.0193702769523,83.4695,115.277757262
 10/11  12:00:00,294.307602805,36.4682520686,132.470432091,0.0,32.1804615127,65.7244621605,192.213200021,0.000717425565336,83.4695,108.742982595
 10/11  13:00:00,283.285373855,36.4455400093,131.17495795,0.0,32.1804615127,55.9779621605,190.203006219,0.0,75.1392,115.063806219
 10/11  14:00:00,285.330250849,36.3739090047,133.28901482,0.0,32.1804615127,55.9779621605,175.368938654,0.0,66.8089,108.560038654
 10/11  15:00:00,283.780217884,36.5569974255,131.567191057,0.0,32.1804615127,55.9779621605,183.684945849,0.0,75.1392,108.545745849
 10/11  16:00:00,312.762368324,36.6275036746,131.230983806,0.0,32.1804615127,60.9114621605,175.546464674,0.0,91.7998,83.7466646741
 10/11  17:00:00,349.404220599,35.9465877738,133.528669857,0.0,32.1804615127,77.5397301883,173.056138054,3.71960029655,49.9818,119.354737757
 10/11  18:00:00,402.770511071,36.0249158672,130.111420854,0.0,77.122965704,86.2600435998,276.414254778,5.53377039442,49.9818,220.898684384
 10/11  19:00:00,423.330505982,36.1129610706,128.880033482,0.0,102.647051061,80.1663183927,204.087674372,6.0969180379,33.3212,164.669556334
 10/11  20:00:00,448.863912236,36.0862805714,129.143331823,0.0,115.40909374,92.7192997104,195.246798546,6.55639613075,33.3212,155.369202415
 10/11  21:00:00,423.57585422,36.1603643231,127.476736766,0.0,102.647051061,94.1340635361,274.548725122,7.0160946171,24.9909,242.541730505
 10/11  22:00:00,357.781788702,36.1783247426,128.228009235,0.0,77.122965704,65.871452062,202.671663274,7.48193618754,16.6606,178.529127086
 10/11  23:00:00,291.749647308,36.0572477348,130.347217181,0.0,38.286128036,48.4199368926,111.946550765,7.95401195885,8.3303,95.6622388061
 10/11  24:00:00,262.465291395,33.1681828499,143.826786215,0.0,25.5240853573,30.610668775,83.7553115773,0.0,3.33212,80.4231915773
 10/12  01:00:00,248.183102311,33.4340427633,136.483841271,0.0,19.418418834,29.3649097162,64.1854961026,0.2022386264,3.33212,60.6511374762
 10/12  02:00:00,230.467384149,33.6999026767,126.291011775,0.0,12.7620426787,28.1191506574,64.1438209071,0.160525682639,3.33212,60.6511752245
 10/12  03:00:00,227.334829304,33.9657625901,122.648978641,0.0,12.7620426787,28.1191506574,63.9817289168,0.0,3.33212,60.6496089168
 10/12  04:00:00,214.797392267,32.9023229365,105.817834975,0.0,12.7620426787,28.1191506574,83.9431933446,0.163034683206,3.33212,80.4480386614
 10/12  05:00:00,250.055755119,33.1681828499,112.862462605,0.0,25.5240853573,30.610668775,146.501190215,0.0119303262421,8.3303,138.158959888
 10/12  06:00:00,368.405825035,34.7633423302,130.061804929,0.0,51.0481707146,78.1489452969,252.899136482,0.089481698232,16.6606,236.149054784
 10/12  07:00:00,417.00416854,35.6872229559,131.069586635,0.0,64.3609230253,109.708623606,354.294942494,11.1479906096,24.9909,318.156051884
 10/12  08:00:00,369.099373235,35.6767758501,131.157972096,0.0,51.0481707146,80.7689615957,284.199224476,4.01996235227,33.3212,246.858062124
 10/12  09:00:00,342.239048134,36.1663348478,131.945031258,0.0,51.0481707146,71.0224615957,254.995506538,0.0,66.8089,188.186606538
 10/12  10:00:00,297.779846222,36.3393190656,136.011164763,0.0,32.1804615127,65.7244621605,236.887286501,0.0,83.4695,153.417786501
 10/12  11:00:00,298.890821609,36.536024716,136.257362009,0.0,32.1804615127,65.7244621605,198.776271793,0.0,83.4695,115.306771793
 10/12  12:00:00,297.904575324,36.7356835867,135.77955484,0.0,32.1804615127,65.7244621605,192.29640242,0.0,83.4695,108.82690242
 10/12  13:00:00,288.633585837,36.7512541223,136.194868884,0.0,32.1804615127,55.9779621605,190.243363092,0.0,75.1392,115.104163092
 10/12  14:00:00,287.934248197,36.7868176508,135.437719642,0.0,32.1804615127,55.9779621605,175.427044515,0.0,66.8089,108.618144515
 10/12  15:00:00,286.88088114,36.9007377288,134.273631654,0.0,32.1804615127,55.9779621605,183.737042149,0.0,75.1392,108.597842149
 10/12  16:00:00,316.124251888,37.1029337499,134.069980234,0.0,32.1804615127,60.9114621605,178.570361712,0.0,91.7998,86.770561712
 10/12  17:00:00,352.171837172,36.3169163625,135.88650461,0.0,32.1804615127,77.5397301883,169.396824155,3.09012524957,49.9818,116.324898906
 10/12  18:00:00,407.902604503,36.3162188538,134.92105436,0.0,77.122965704,86.2600435998,278.774350539,5.0009765544,49.9818,223.791573985
 10/12  19:00:00,429.173017959,36.3940993488,134.37343514,0.0,102.647051061,80.1663183927,201.216939633,5.58005222168,33.3212,162.315687411
 10/12  20:00:00,451.53051045,36.3267310375,131.525620383,0.0,115.40909374,92.7192997104,201.426437652,6.09815247198,33.3212,162.00708518
 10/12  21:00:00,425.780268469,36.3481339453,129.494059051,0.0,102.647051061,94.1340635361,267.98666413,6.58511802822,24.9909,236.410646102
 10/12  22:00:00,361.162387628,36.313345839,131.489789193,0.0,77.122965704,65.871452062,202.930991963,7.11457340585,16.6606,179.155818557
 10/12  23:00:00,296.124988329,36.1416326626,134.648443034,0.0,38.286128036,48.4199368926,117.080631928,7.6872921602,8.3303,101.063039768
 10/12  24:00:00,252.533514675,33.1681828499,134.019397098,0.0,25.5240853573,30.610668775,83.7829945977,0.0,3.33212,80.4508745977
 10/13  01:00:00,234.505183332,33.4340427633,123.039864238,0.0,19.418418834,29.3649097162,64.1468438824,0.146331269323,3.33212,60.6683926131
 10/13  02:00:00,216.804970166,33.4340427633,113.34717044,0.0,12.7620426787,28.1191506574,64.0840708707,0.0817046139091,3.33212,60.6702462568
 10/13  03:00:00,215.622268712,33.6999026767,111.678428411,0.0,12.7620426787,28.1191506574,64.1324785273,0.134461822494,3.33212,60.6658967048
 10/13  04:00:00,203.582735923,32.9023229365,93.9983553508,0.0,12.7620426787,28.1191506574,83.9574543827,0.148455246383,3.33212,80.4768791363
 10/13  05:00:00,229.092636143,32.9023229365,91.9797951395,0.0,25.5240853573,30.610668775,146.741823022,0.158805731572,8.3303,138.252717291
 10/13  06:00:00,358.220197156,34.6038263822,119.495069787,0.0,51.0481707146,78.1489452969,253.229613134,0.0744983844392,16.6606,236.494514749
 10/13  07:00:00,426.875363043,35.6785253572,140.13002891,0.0,64.3609230253,109.708623606,355.021971495,11.2383850138,24.9909,318.792686481
 10/13  08:00:00,380.348526883,35.6434950013,141.763263863,0.0,51.0481707146,80.7689615957,288.875204521,3.93997579697,33.3212,251.614028724
 10/13  09:00:00,350.860490566,36.1761449858,140.581313201,0.0,51.0481707146,71.0224615957,258.069381911,0.0,66.8089,191.260481911
 10/13  10:00:00,302.980965868,36.3274337362,141.236983248,0.0,32.1804615127,65.7244621605,234.604674382,0.0,83.4695,151.135174382
 10/13  11:00:00,303.524090649,36.533704154,140.9142126,0.0,32.1804615127,65.7244621605,194.780384942,0.0,83.4695,111.310884942
 10/13  12:00:00,303.424172557,36.6996826133,141.355528411,0.0,32.1804615127,65.7244621605,198.75988663,0.0,83.4695,115.29038663
 10/13  13:00:00,292.965423674,36.7114327208,140.5790272,0.0,32.1804615127,55.9779621605,187.536796552,0.0,75.1392,112.397596552
 10/13  14:00:00,291.556517085,36.7605434745,139.107752808,0.0,32.1804615127,55.9779621605,178.233976016,0.0,66.8089,111.425076016
 10/13  15:00:00,292.086159391,36.8514097507,139.549994946,0.0,32.1804615127,55.9779621605,183.793781848,0.0,75.1392,108.654581848
 10/13  16:00:00,321.664669347,36.9800678377,139.751565651,0.0,32.1804615127,60.9114621605,178.605344627,0.0,91.7998,86.805544627
 10/13  17:00:00,357.707195537,36.2413840261,141.516458932,0.0,32.1804615127,77.5397301883,172.405902424,3.28281804415,49.9818,119.14128438
 10/13  18:00:00,413.275385839,36.2527168963,140.365665922,0.0,77.122965704,86.2600435998,276.238035664,5.26887329062,49.9818,220.987362373
 10/13  19:00:00,433.638996041,36.3195561135,139.51720042,0.0,102.647051061,80.1663183927,201.741114818,5.91223255604,33.3212,162.507682262
 10/13  20:00:00,457.414692679,36.2700001386,138.008950347,0.0,115.40909374,92.7192997104,201.958512085,6.42861034286,33.3212,162.208701742
 10/13  21:00:00,430.96865595,36.3135138962,135.118744092,0.0,102.647051061,94.1340635361,276.128272742,6.98186685561,24.9909,244.155505886
 10/13  22:00:00,365.862342759,36.2935203479,136.205585117,0.0,77.122965704,65.871452062,203.476192685,7.47033081307,16.6606,179.345261872
 10/13  23:00:00,300.507147802,36.1339364254,139.04416785,0.0,38.286128036,48.4199368926,117.549622588,8.09851144809,8.3303,101.12081114
 10/13  24:00:00,236.259245983,33.1681828499,117.928205218,0.0,25.5240853573,30.610668775,83.8224618029,0.0,3.33212,80.4903418029
 10/14  01:00:00,232.301532124,33.1681828499,111.964771347,0.0,27.7269238854,30.610668775,64.1690567533,0.154230396755,3.33212,60.6827063565
 10/14  02:00:00,225.343831323,33.6999026767,121.240000605,0.0,12.7620426787,28.1191506574,64.1530520824,0.129608795472,3.33212,60.6913232869
 10/14  03:00:00,231.642658009,33.9657625901,126.91006321,0.0,12.7620426787,28.1191506574,64.0194853454,0.0,3.33212,60.6873653454
 10/14  04:00:00,217.292073279,32.9023229365,108.274511496,0.0,12.7620426787,28.1191506574,83.9978610061,0.146760845872,3.33212,80.5189801602
 10/14  05:00:00,229.880185277,33.1681828499,108.088752787,0.0,12.7620426787,28.1191506574,109.511983147,0.00385668711452,8.3303,101.17782646
 10/14  06:00:00,330.062311991,34.6038263822,124.468263813,0.0,42.6918050922,54.3732441037,155.516436046,0.0935277910858,16.6606,138.762308255
 10/14  07:00:00,380.448267682,35.7816784411,139.883238009,0.0,42.6918050922,86.1019271793,280.990179229,11.7520627059,24.9909,244.247216523
 10/14  08:00:00,412.898975221,35.731957904,136.902895496,0.0,57.6566862989,112.030105488,380.193574135,4.1017154519,33.3212,342.770658683
 10/14  09:00:00,366.785379582,36.1733796712,137.181392723,0.0,57.6566862989,83.6599452969,319.395209729,0.0,66.8089,252.586309729
 10/14  10:00:00,314.999497063,36.2697087388,139.499003338,0.0,42.6918050922,68.9656133826,272.051052308,0.0,83.4695,188.581552308
 10/14  11:00:00,307.902546625,36.4663660058,140.542957646,0.0,34.9340096728,67.7198543238,237.420419537,0.0,83.4695,153.950919537
 10/14  12:00:00,307.284810218,36.6743722756,140.47490331,0.0,34.9340096728,67.7198543238,199.053207397,0.0,83.4695,115.583707397
 10/14  13:00:00,297.791829484,36.540701017,140.827896588,0.0,34.9340096728,57.9733543238,190.59915397,0.0,75.1392,115.45995397
 10/14  14:00:00,299.344923904,36.5430977736,142.368227537,0.0,34.9340096728,57.9733543238,182.137492356,0.0,66.8089,115.328592356
 10/14  15:00:00,298.953227899,36.6906081781,141.832128727,0.0,34.9340096728,57.9733543238,189.586073343,0.0,75.1392,114.446873343
 10/14  16:00:00,329.713957973,36.5154673605,143.52826094,0.0,34.9340096728,62.9068543238,173.333638482,0.0,91.7998,81.5338384822
 10/14  17:00:00,360.434362595,36.1250409601,146.959541453,0.0,34.9340096728,72.2186844194,155.501504495,4.08056260479,49.9818,101.43914189
 10/14  18:00:00,431.267112948,36.299123736,145.73897482,0.0,87.0357390804,86.2600435998,185.867325473,6.08082929703,49.9818,129.804696176
 10/14  19:00:00,435.156265841,36.0418296424,143.926299433,0.0,102.000620287,77.6748002752,202.542944224,6.79324781143,33.3212,162.428496413
 10/14  20:00:00,445.534523938,35.9573849381,143.150861983,0.0,102.000620287,88.9820225341,202.965505753,7.34814828792,33.3212,162.296157465
 10/14  21:00:00,434.793057309,36.0179579323,142.132038761,0.0,102.000620287,91.6425454185,195.327216887,7.84878197971,24.9909,162.487534908
 10/14  22:00:00,382.261202783,35.9051753372,143.15537266,0.0,87.0357390804,65.871452062,264.969119398,8.3538518709,16.6606,239.954667527
 10/14  23:00:00,310.146109199,35.7755348748,145.005760315,0.0,42.6918050922,48.4199368926,159.090071008,8.94297509215,8.3303,141.816795916
 10/14  24:00:00,228.722665274,33.1681828499,108.409104607,0.0,27.7269238854,30.610668775,83.8537444934,0.0,3.33212,80.5216244934
 10/15  01:00:00,233.634390903,32.7693929798,104.967869578,0.0,34.4311606118,33.1021868926,64.7351191826,0.6505644377,3.33212,60.7524347449
 10/15  02:00:00,220.185935069,32.3706031097,109.746649873,0.0,19.466279405,30.610668775,64.0965158087,0.0079680394662,3.33212,60.7564277692
 10/15  03:00:00,190.954353568,31.5730233695,82.4218729094,0.0,19.466279405,30.610668775,64.0853171704,0.0,3.33212,60.7531971704
 10/15  04:00:00,210.847620392,33.1681828499,92.2175454348,0.0,19.466279405,30.610668775,83.9075879588,0.0305414151658,3.33212,80.5449265436
 10/15  05:00:00,226.205635178,33.1681828499,95.3722654756,0.0,19.466279405,30.610668775,116.048365443,0.0610867282268,8.3303,107.656978715
 10/15  06:00:00,317.083919429,34.2847944861,112.341946261,0.0,42.6918050922,54.3732441037,156.787488198,0.107571007429,16.6606,140.01931719
 10/15  07:00:00,392.336531665,35.9542520934,143.327165895,0.0,49.3960418185,88.5934452969,280.759297192,12.1868766591,24.9909,243.581520533
 10/15  08:00:00,414.782100795,35.7606578122,139.068753246,0.0,57.6566862989,112.030105488,387.244443141,4.25996057047,33.3212,349.663282571
 10/15  09:00:00,359.06568317,36.2361872048,138.613338909,0.0,50.9524495726,81.1684271793,314.680091246,0.0,66.8089,247.871191246
 10/15  10:00:00,317.980684733,36.6689878783,142.062737688,0.0,42.6918050922,68.9656133826,279.438829358,0.0,83.4695,195.969329358
 10/15  11:00:00,317.922441307,36.6885941449,145.729348764,0.0,38.286128036,68.9656133826,237.533440697,0.0,83.4695,154.063940697
 10/15  12:00:00,317.101167439,36.8502636558,145.511524526,0.0,38.286128036,68.9656133826,198.864606391,0.0,83.4695,115.395106391
 10/15  13:00:00,297.329925533,36.7081541697,144.825240575,0.0,31.5818913096,56.727595265,190.514353316,0.0,75.1392,115.375153316
 10/15  14:00:00,296.391606414,36.7656230055,143.816324788,0.0,31.5818913096,56.727595265,175.589980607,0.0,66.8089,108.781080607
 10/15  15:00:00,295.568846027,36.8155990759,142.95794328,0.0,31.5818913096,56.727595265,190.310693293,0.0,75.1392,115.171493293
 10/15  16:00:00,327.819406131,36.6573694576,146.125265245,0.0,31.5818913096,61.661095265,172.466784244,0.0,91.7998,80.6669842443
 10/15  17:00:00,358.054721783,36.076901933,149.256915907,0.0,31.5818913096,70.9729253606,157.306266119,3.50311758099,49.9818,103.821348538
 10/15  18:00:00,424.447080597,36.0474232602,148.476323206,0.0,80.3315023541,83.7685254822,183.036047233,5.68615813908,49.9818,127.368089094
 10/15  19:00:00,438.141456059,36.0817078368,147.121013132,0.0,102.000620287,77.6748002752,202.120708745,6.36772391007,33.3212,162.431784835
 10/15  20:00:00,454.347963633,36.0164345321,142.918233999,0.0,108.704857014,91.4735406516,202.403089009,6.95314991893,33.3212,162.12873909
 10/15  21:00:00,422.281829575,36.1521471406,138.987293852,0.0,95.2963835608,89.1510273009,194.991420485,7.52948584108,24.9909,162.471034644
 10/15  22:00:00,368.653182112,36.0056821274,139.202768215,0.0,80.3315023541,63.3799339444,268.86085925,8.15106440491,16.6606,244.049194845
 10/15  23:00:00,306.634608207,35.8728084163,142.119484753,0.0,42.6918050922,48.4199368926,155.410373795,8.7774960404,8.3303,138.302577755
 10/15  24:00:00,215.487856856,32.8491509538,87.0096890838,0.0,34.4311606118,33.1021868926,84.0013374817,0.040925983586,3.33212,80.6282914981
 10/16  01:00:00,192.293197982,32.3706031097,83.4785719626,0.0,19.418418834,29.3649097162,64.0491850046,0.0,3.33212,60.7170650046
 10/16  02:00:00,168.255774081,32.3706031097,67.4515509865,0.0,12.7620426787,28.1191506574,64.0691195191,0.0177348665243,3.33212,60.7192646526
 10/16  03:00:00,175.175582673,32.7693929798,73.6508020218,0.0,12.7620426787,28.1191506574,64.7277056994,0.668555740778,3.33212,60.7270299586
 10/16  04:00:00,180.777594086,32.7693929798,72.6086674588,0.0,12.7620426787,28.1191506574,84.5776818177,0.661900427027,3.33212,80.5836613907
 10/16  05:00:00,208.29259784,32.7693929798,72.5674883471,0.0,25.5240853573,30.610668775,154.14448597,0.662066394883,8.3303,145.152119575
 10/16  06:00:00,354.053443328,34.7633423302,115.94453226,0.0,51.0481707146,78.1489452969,254.180775965,0.0327664381555,16.6606,237.487409527
 10/16  07:00:00,429.503215558,35.6051993608,145.338303478,0.0,64.3609230253,109.708623606,362.126027775,12.5685958066,24.9909,324.566531968
 10/16  08:00:00,381.954755246,35.6020864577,145.401087555,0.0,51.0481707146,80.7689615957,290.107965392,4.42429593786,33.3212,252.362469454
 10/16  09:00:00,353.632129742,36.1714365728,143.657942133,0.0,51.0481707146,71.0224615957,262.768034555,0.0,66.8089,195.959134555
 10/16  10:00:00,309.453530116,36.2771372147,147.763189386,0.0,32.1804615127,65.7244621605,237.35280177,0.0,83.4695,153.88330177
 10/16  11:00:00,312.481621953,36.4702074312,149.922829368,0.0,32.1804615127,65.7244621605,199.009058136,0.0,83.4695,115.539558136
 10/16  12:00:00,311.144523561,36.6407129435,149.133823564,0.0,32.1804615127,65.7244621605,198.88711968,0.0,83.4695,115.41761968
 10/16  13:00:00,301.083392891,36.6519659085,148.763790309,0.0,32.1804615127,55.9779621605,184.081226882,0.0,75.1392,108.942026882
 10/16  14:00:00,300.524462222,36.7319379884,148.170866615,0.0,32.1804615127,55.9779621605,182.053307469,0.0,66.8089,115.244407469
 10/16  15:00:00,300.124303876,36.8087920524,147.658875318,0.0,32.1804615127,55.9779621605,189.855817275,0.0,75.1392,114.716617275
 10/16  16:00:00,329.748794262,36.8525386164,147.985395995,0.0,32.1804615127,60.9114621605,172.972999924,0.0,91.7998,81.1731999241
 10/16  17:00:00,365.153410777,36.1610986088,149.295472735,0.0,32.1804615127,77.5397301883,176.81569342,3.73558998152,49.9818,123.098303438
 10/16  18:00:00,422.626688996,36.1570132126,147.354571248,0.0,77.122965704,86.2600435998,280.879072522,5.94255702945,49.9818,224.954715492
 10/16  19:00:00,440.665500427,36.2031110301,146.575214346,0.0,102.647051061,80.1663183927,204.324451267,6.70307144407,33.3212,164.300179823
 10/16  20:00:00,463.662733485,36.1415379016,144.787068477,0.0,115.40909374,92.7192997104,208.588281879,7.27475081529,33.3212,167.992331064
 10/16  21:00:00,437.27292776,36.1668306083,142.367940377,0.0,102.647051061,94.1340635361,276.086361997,7.87115617577,24.9909,243.224305821
 10/16  22:00:00,371.662411405,36.1422006479,143.732347953,0.0,77.122965704,65.871452062,206.820152114,8.45769154332,16.6606,181.701860571
 10/16  23:00:00,306.119422879,35.9827132466,146.711739385,0.0,38.286128036,48.4199368926,118.719501678,9.11102569241,8.3303,101.278175986
 10/16  24:00:00,203.9801271,33.1681828499,86.2175306644,0.0,25.5240853573,30.610668775,83.9152846009,0.0,3.33212,80.5831646009
 10/17  01:00:00,166.289242303,31.5730233695,59.3654602539,0.0,19.418418834,29.3649097162,64.0656057159,0.0,3.33212,60.7334857159
 10/17  02:00:00,166.080789589,32.3706031097,65.3424386218,0.0,12.7620426787,28.1191506574,70.1384554594,0.0,3.33212,66.8063354594
 10/17  03:00:00,181.178926175,33.1681828499,78.6654902098,0.0,12.7620426787,28.1191506574,64.1449876461,0.0741170225098,3.33212,60.7387506236
 10/17  04:00:00,189.392810249,33.1681828499,79.5314835363,0.0,12.7620426787,28.1191506574,84.0569780502,0.110480948117,3.33212,80.6143771021
