Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  05:00:00,219.267868987,33.1681828499,81.7570306493,0.0,25.5240853573,30.610668775,147.132627891,0.135661341511,8.3303,138.666666549
 10/17  06:00:00,337.297058805,33.9657625901,100.140867094,0.0,51.0481707146,78.1489452969,261.978502335,0.0461547262326,16.6606,245.271747609
 10/17  07:00:00,430.541796611,35.6197426666,145.100788172,0.0,64.3609230253,109.708623606,359.862515839,13.1468212673,24.9909,321.724794572
 10/17  08:00:00,383.242265466,35.6058847179,145.692374636,0.0,51.0481707146,80.7689615957,293.922709754,4.6491488408,33.3212,255.952360913
 10/17  09:00:00,352.709708245,36.1652911971,142.581476304,0.0,51.0481707146,71.0224615957,262.969421967,0.0,66.8089,196.160521967
 10/17  10:00:00,306.938443343,36.2901653801,145.226367262,0.0,32.1804615127,65.7244621605,237.465473487,0.0,83.4695,153.995973487
 10/17  11:00:00,310.176822402,36.5098414671,147.569732314,0.0,32.1804615127,65.7244621605,199.091001692,0.0,83.4695,115.621501692
 10/17  12:00:00,308.678021323,36.6892025074,146.60348461,0.0,32.1804615127,65.7244621605,198.975135305,0.0,83.4695,115.505635305
 10/17  13:00:00,299.761941588,36.6965200432,147.38611005,0.0,32.1804615127,55.9779621605,190.520614969,0.0,75.1392,115.381414969
 10/17  14:00:00,300.659831413,36.7534797108,148.214848567,0.0,32.1804615127,55.9779621605,175.679471425,0.0,66.8089,108.870571425
 10/17  15:00:00,300.407942107,36.8534689133,147.872423475,0.0,32.1804615127,55.9779621605,190.452249924,0.0,75.1392,115.313049924
 10/17  16:00:00,330.058804865,36.964623686,148.159319669,0.0,32.1804615127,60.9114621605,177.592882546,0.0,91.7998,85.7930825455
 10/17  17:00:00,365.552263885,36.249446882,149.341660655,0.0,32.1804615127,77.5397301883,178.147976944,3.78462915081,49.9818,124.381547793
 10/17  18:00:00,421.824702734,36.2396855608,146.139179376,0.0,77.122965704,86.2600435998,281.248944631,6.01847917368,49.9818,225.248665457
 10/17  19:00:00,436.538162004,36.2839745899,142.478927648,0.0,102.647051061,80.1663183927,203.162862501,6.7736350852,33.3212,163.068027416
 10/17  20:00:00,460.329684779,36.2282157548,140.995953665,0.0,115.40909374,92.7192997104,210.187251805,7.34906453902,33.3212,169.516987266
 10/17  21:00:00,434.371535763,36.2639665142,138.658325243,0.0,102.647051061,94.1340635361,278.484277771,7.94212877276,24.9909,245.551248998
 10/17  22:00:00,370.001922528,36.2329180103,140.937792428,0.0,77.122965704,65.871452062,205.226639055,8.50312792824,16.6606,180.062911127
 10/17  23:00:00,303.922348736,36.072593924,143.303215813,0.0,38.286128036,48.4199368926,118.835488702,9.1817202409,8.3303,101.323468461
 10/17  24:00:00,219.756500139,33.1681828499,101.781634085,0.0,25.5240853573,30.610668775,90.1499131583,0.0,3.33212,86.8177931583
 10/18  01:00:00,211.387467341,33.1681828499,100.668221546,0.0,19.418418834,29.3649097162,64.0925210477,0.0,3.33212,60.7604010477
 10/18  02:00:00,186.299186573,32.7693929798,84.6290592894,0.0,12.7620426787,28.1191506574,64.8067000969,0.721574465495,3.33212,60.7530056314
 10/18  03:00:00,188.848512765,33.1681828499,86.2335899881,0.0,12.7620426787,28.1191506574,64.1310356634,0.0371541415427,3.33212,60.7617615219
 10/18  04:00:00,184.293364613,32.7693929798,76.0669968589,0.0,12.7620426787,28.1191506574,84.6684091761,0.700287307465,3.33212,80.6360018687
 10/18  05:00:00,220.688433944,33.1681828499,83.9026320465,0.0,25.5240853573,30.610668775,153.797558894,0.08719027111,8.3303,145.380068623
 10/18  06:00:00,338.43205035,33.9657625901,102.084915825,0.0,51.0481707146,78.1489452969,262.371033461,0.0543159140153,16.6606,245.656117547
 10/18  07:00:00,424.363337652,35.6474590592,139.08760607,0.0,64.3609230253,109.708623606,360.467403439,13.2951086533,24.9909,322.181394785
 10/18  08:00:00,375.904494392,35.6219196812,138.314090384,0.0,51.0481707146,80.7689615957,294.515805052,4.66253007994,33.3212,256.532074972
 10/18  09:00:00,344.261628896,36.1699118994,133.999174842,0.0,51.0481707146,71.0224615957,263.169661241,0.0,66.8089,196.360761241
 10/18  10:00:00,297.098393155,36.3156721356,135.373174298,0.0,32.1804615127,65.7244621605,237.575986239,0.0,83.4695,154.106486239
 10/18  11:00:00,300.795954135,36.5512921342,138.149767109,0.0,32.1804615127,65.7244621605,199.169349234,0.0,83.4695,115.699849234
 10/18  12:00:00,301.545450675,36.7376275239,139.421880298,0.0,32.1804615127,65.7244621605,199.059578086,0.0,83.4695,115.590078086
 10/18  13:00:00,294.135685133,36.7477625164,141.702740279,0.0,32.1804615127,55.9779621605,190.609962145,0.0,75.1392,115.470762145
 10/18  14:00:00,295.920865016,36.8194895505,143.393688295,0.0,32.1804615127,55.9779621605,182.149454625,0.0,66.8089,115.340554625
 10/18  15:00:00,298.701678448,36.9143321766,146.081281054,0.0,32.1804615127,55.9779621605,189.416697211,0.0,75.1392,114.277497211
 10/18  16:00:00,329.043666015,37.0291815994,147.064358508,0.0,32.1804615127,60.9114621605,173.562791114,0.0,91.7998,81.7629911142
 10/18  17:00:00,364.308949571,36.2752982825,148.070100434,0.0,32.1804615127,77.5397301883,177.005474445,3.76283265767,49.9818,123.260841787
 10/18  18:00:00,422.878063859,36.2538899807,147.215180235,0.0,77.122965704,86.2600435998,281.561231233,6.03681804129,49.9818,225.542613192
 10/18  19:00:00,436.910019824,36.2941158751,142.286620093,0.0,102.647051061,80.1663183927,210.121242877,6.79140810027,33.3212,170.008634776
 10/18  20:00:00,455.129988081,36.22525106,135.300018931,0.0,115.40909374,92.7192997104,210.433669077,7.41258523196,33.3212,169.699883845
 10/18  21:00:00,427.759592102,36.2658052424,131.594853958,0.0,102.647051061,94.1340635361,278.866803651,7.98632884952,24.9909,245.889574802
 10/18  22:00:00,361.923779423,36.2467053044,132.341485099,0.0,77.122965704,65.871452062,205.490951728,8.58484286593,16.6606,180.245508862
 10/18  23:00:00,296.780875274,36.0854615767,135.391482436,0.0,38.286128036,48.4199368926,125.320336576,9.27382643898,8.3303,107.716210137
 10/18  24:00:00,225.110451662,33.1681828499,106.950813382,0.0,25.5240853573,30.610668775,83.9864468138,0.0,3.33212,80.6543268138
 10/19  01:00:00,206.374841812,32.7693929798,96.6120599249,0.0,19.418418834,29.3649097162,64.8552098793,0.750113684372,3.33212,60.772976195
 10/19  02:00:00,195.257480734,33.1681828499,92.5501416074,0.0,12.7620426787,28.1191506574,64.1288202,0.0218510902965,3.33212,60.7748491097
 10/19  03:00:00,181.386707875,32.7693929798,79.757426906,0.0,12.7620426787,28.1191506574,70.9158614507,0.728401615335,3.33212,66.8553398353
 10/19  04:00:00,192.834631106,33.1681828499,83.6189576046,0.0,12.7620426787,28.1191506574,84.0739266323,0.0582817653479,3.33212,80.6835248669
 10/19  05:00:00,219.820556417,33.1681828499,83.0483584493,0.0,25.5240853573,30.610668775,150.263639777,0.0815912026615,8.3303,141.851748575
 10/19  06:00:00,351.361996463,34.6038263822,113.630546024,0.0,51.0481707146,78.1489452969,262.824275174,0.0947131311274,16.6606,246.068962043
 10/19  07:00:00,424.936160859,35.6385440749,139.907615803,0.0,64.3609230253,109.708623606,365.668825027,13.2947917173,24.9909,327.38313331
 10/19  08:00:00,376.053571177,35.6277786591,138.395351141,0.0,51.0481707146,80.7689615957,294.914873364,4.69936664192,33.3212,256.894306723
 10/19  09:00:00,344.327297451,36.1733299838,134.041246698,0.0,51.0481707146,71.0224615957,263.352379005,0.0,66.8089,196.543479005
 10/19  10:00:00,295.666382258,36.3571229472,133.885992709,0.0,32.1804615127,65.7244621605,237.700364923,0.0,83.4695,154.230864923
 10/19  11:00:00,298.334347027,36.573218047,135.663790115,0.0,32.1804615127,65.7244621605,199.230050302,0.0,83.4695,115.760550302
 10/19  12:00:00,300.46733121,36.757625118,138.323424416,0.0,32.1804615127,65.7244621605,199.126870199,0.0,83.4695,115.657370199
 10/19  13:00:00,293.416909667,36.7786814069,140.952687156,0.0,32.1804615127,55.9779621605,190.683241173,0.0,75.1392,115.544041173
 10/19  14:00:00,292.31706557,36.8243384377,139.787634158,0.0,32.1804615127,55.9779621605,182.227888741,0.0,66.8089,115.418988741
 10/19  15:00:00,288.621750962,36.9213946327,136.000527003,0.0,32.1804615127,55.9779621605,190.53861303,0.0,75.1392,115.39941303
 10/19  16:00:00,317.002985681,37.0546653516,135.004403564,0.0,32.1804615127,60.9114621605,172.600650597,0.0,91.7998,80.8008505966
 10/19  17:00:00,353.7139338,36.2767727414,137.486228629,0.0,32.1804615127,77.5397301883,183.570070588,3.76449294487,49.9818,129.823777643
 10/19  18:00:00,411.80683919,36.2473947894,136.124735302,0.0,77.122965704,86.2600435998,281.938895988,6.12684229554,49.9818,225.830253692
 10/19  19:00:00,428.965501737,36.2932835149,134.331894852,0.0,102.647051061,80.1663183927,210.368303777,6.86460176169,33.3212,170.182502015
 10/19  20:00:00,453.201267392,36.2348244277,133.338329011,0.0,115.40909374,92.7192997104,203.84008055,7.48067760759,33.3212,163.038202942
 10/19  21:00:00,429.089242922,36.2716787994,132.907971627,0.0,102.647051061,94.1340635361,281.37700285,8.09223010762,24.9909,248.293872742
 10/19  22:00:00,364.926481168,36.2420182814,135.348835835,0.0,77.122965704,65.871452062,210.901865223,8.70663015467,16.6606,185.534635068
 10/19  23:00:00,299.670894855,36.0790608945,138.395709856,0.0,38.286128036,48.4199368926,125.478447676,9.37565668876,8.3303,107.772490987
 10/19  24:00:00,222.975286396,33.1681828499,104.861313475,0.0,25.5240853573,30.610668775,84.0180616797,0.0,3.33212,80.6859416797
 10/20  01:00:00,223.122184072,33.1681828499,112.30031708,0.0,19.418418834,29.3649097162,64.1264736981,0.0,3.33212,60.7943536981
 10/20  02:00:00,189.72064389,32.6364630231,88.1872460239,0.0,12.7620426787,28.1191506574,64.1986282591,0.0740756004381,3.33212,60.7924326586
 10/20  03:00:00,196.950136305,33.1681828499,94.2269366078,0.0,12.7620426787,28.1191506574,70.254205128,0.0444462237207,3.33212,66.8776389043
 10/20  04:00:00,201.55931818,33.1681828499,91.4586560474,0.0,12.7620426787,28.1191506574,84.1074891463,0.0681521763918,3.33212,80.70721697
 10/20  05:00:00,217.10271733,32.6364630231,80.6962902417,0.0,25.5240853573,30.610668775,154.021383148,0.101255076723,8.3303,145.589828071
 10/20  06:00:00,355.161493796,34.6038263822,116.489262948,0.0,51.0481707146,78.1489452969,263.113507156,0.0992830632303,16.6606,246.353624093
 10/20  07:00:00,424.643066871,35.6482178517,137.986277849,0.0,64.3609230253,109.708623606,366.714029306,13.50380645,24.9909,328.219322856
 10/20  08:00:00,375.933207091,35.6381287556,137.161287866,0.0,51.0481707146,80.7689615957,298.667366596,4.7545396192,33.3212,260.591626976
 10/20  09:00:00,343.283936755,36.1771896676,132.979458991,0.0,51.0481707146,71.0224615957,263.45113063,0.0,66.8089,196.64223063
 10/20  10:00:00,294.79606337,36.3513376515,133.012703889,0.0,32.1804615127,65.7244621605,237.946498289,0.0,83.4695,154.476998289
 10/20  11:00:00,296.336321072,36.5168569381,133.726586004,0.0,32.1804615127,65.7244621605,199.27420162,0.0,83.4695,115.80470162
 10/20  12:00:00,296.183996957,36.7574653828,134.038613902,0.0,32.1804615127,65.7244621605,199.177402012,0.0,83.4695,115.707902012
 10/20  13:00:00,287.482176112,36.7728039049,135.020230131,0.0,32.1804615127,55.9779621605,190.740734984,0.0,75.1392,115.601534984
 10/20  14:00:00,289.036585676,36.8104775749,136.516226296,0.0,32.1804615127,55.9779621605,182.291662501,0.0,66.8089,115.482762501
 10/20  15:00:00,288.91361377,36.9166221055,136.289540583,0.0,32.1804615127,55.9779621605,190.608600758,0.0,75.1392,115.469400758
 10/20  16:00:00,317.217349357,37.0664274249,135.198464111,0.0,32.1804615127,60.9114621605,178.856227156,0.0,91.7998,87.0564271559
 10/20  17:00:00,349.525162434,36.2914732181,133.27392614,0.0,32.1804615127,77.5397301883,177.205251151,3.80823167891,49.9818,123.415219472
 10/20  18:00:00,406.168934691,36.2666783671,130.458414956,0.0,77.122965704,86.2600435998,282.280134468,6.15917830804,49.9818,226.13915616
 10/20  19:00:00,424.130905779,36.3146224302,130.034286414,0.0,102.647051061,80.1663183927,210.584474492,6.93738668856,33.3212,170.325887804
 10/20  20:00:00,448.56899149,36.2570887455,129.195186336,0.0,115.40909374,92.7192997104,210.872479702,7.57678982216,33.3212,169.97448988
 10/20  21:00:00,424.614218526,36.3001926106,128.784951413,0.0,102.647051061,94.1340635361,279.7523676,8.1514437044,24.9909,246.610023895
 10/20  22:00:00,360.412548487,36.2725027467,130.786757321,0.0,77.122965704,65.871452062,212.992890819,8.77343113965,16.6606,187.558859679
 10/20  23:00:00,295.121189546,36.1085604094,133.691578328,0.0,38.286128036,48.4199368926,124.126505692,9.48812199403,8.3303,106.308083698
 10/20  24:00:00,237.214223951,33.1681828499,118.883049646,0.0,25.5240853573,30.610668775,85.5292435539,0.0,3.33212,82.1971235539
 10/21  01:00:00,236.293611681,33.1681828499,115.795345249,0.0,27.7269238854,30.610668775,64.1429732989,0.00451153760869,3.33212,60.8063417613
 10/21  02:00:00,213.94056615,33.1681828499,110.997890509,0.0,12.7620426787,28.1191506574,70.2492489041,0.0210539274929,3.33212,66.8960749767
 10/21  03:00:00,213.146868342,33.1681828499,110.289326274,0.0,12.7620426787,28.1191506574,64.3489068466,0.203026630896,3.33212,60.8137602157
 10/21  04:00:00,230.076641682,33.6999026767,119.32219073,0.0,12.7620426787,28.1191506574,84.3065406124,0.231239691328,3.33212,80.7431809211
 10/21  05:00:00,244.874788102,33.6999026767,121.874417765,0.0,12.7620426787,28.1191506574,116.434086178,0.208066585607,8.3303,107.895719592
 10/21  06:00:00,323.640451579,33.646730694,119.999521773,0.0,42.6918050922,54.3732441037,162.959997878,0.153432745053,16.6606,146.145965132
 10/21  07:00:00,378.620141775,35.7633860862,135.261972421,0.0,42.6918050922,86.1019271793,285.684352995,13.9806659311,24.9909,246.712787063
 10/21  08:00:00,412.059080419,35.7466499955,136.041745591,0.0,57.6566862989,112.030105488,397.171644075,4.78726028581,33.3212,359.063183789
 10/21  09:00:00,371.673882323,36.1791732613,142.052765233,0.0,57.6566862989,83.6599452969,327.7555764,0.0,66.8089,260.9466764
 10/21  10:00:00,320.850434837,36.4358410602,145.17894242,0.0,42.6918050922,68.9656133826,280.424447182,0.0,83.4695,196.954947182
 10/21  11:00:00,313.703751253,36.6415227217,146.188496503,0.0,34.9340096728,67.7198543238,238.24086174,0.0,83.4695,154.77136174
 10/21  12:00:00,314.604900106,36.821944441,147.664395413,0.0,34.9340096728,67.7198543238,205.903764892,0.0,83.4695,122.434264892
 10/21  13:00:00,304.731211126,36.8304881355,147.475867855,0.0,34.9340096728,57.9733543238,190.987788724,0.0,75.1392,115.848588724
 10/21  14:00:00,304.552581312,36.8577742067,147.255359526,0.0,34.9340096728,57.9733543238,182.572420146,0.0,66.8089,115.763520146
 10/21  15:00:00,304.590515275,36.8850954479,147.277775154,0.0,34.9340096728,57.9733543238,190.923306779,0.0,75.1392,115.784106779
 10/21  16:00:00,334.712875616,36.657778326,148.386802951,0.0,34.9340096728,62.9068543238,178.972901417,0.0,91.7998,87.1731014172
 10/21  17:00:00,363.205313219,36.2078177698,149.696701733,0.0,34.9340096728,72.2186844194,162.161532833,3.99411558185,49.9818,108.185617251
 10/21  18:00:00,434.182553009,36.3549974965,148.901064433,0.0,87.0357390804,86.2600435998,186.750817728,6.37012396769,49.9818,130.398893761
 10/21  19:00:00,438.632151203,36.083043209,147.951236853,0.0,102.000620287,77.6748002752,210.866941493,7.23466112933,33.3212,170.311080364
 10/21  20:00:00,448.621066803,35.9866190828,146.703404793,0.0,102.000620287,88.9820225341,211.41806248,7.95077931247,33.3212,170.146083168
 10/21  21:00:00,438.244700297,36.0343400581,146.308344976,0.0,102.000620287,91.6425454185,203.862393853,8.55565204076,24.9909,170.315841812
 10/21  22:00:00,385.277547573,35.9121817104,147.054063107,0.0,87.0357390804,65.871452062,271.96461298,9.17028827282,16.6606,246.133724707
 10/21  23:00:00,313.228552448,35.7670597447,149.114054204,0.0,42.6918050922,48.4199368926,163.122193159,9.89376913735,8.3303,144.898124021
 10/21  24:00:00,216.694780029,33.1681828499,96.71727832,0.0,27.7269238854,30.610668775,84.9621059413,0.0,3.33212,81.6299859413
 10/22  01:00:00,229.686028826,33.1681828499,100.218929969,0.0,34.4311606118,33.1021868926,65.3421040731,0.0,3.33212,62.0099840731
 10/22  02:00:00,155.265691761,30.7754436294,48.8042572004,0.0,19.466279405,30.610668775,69.1688667556,0.0,3.33212,65.8367467556
 10/22  03:00:00,209.303822501,33.1681828499,97.4300133809,0.0,19.466279405,30.610668775,66.248246726,0.0182944743707,3.33212,62.8978322516
 10/22  04:00:00,147.801862298,30.7754436294,34.8298351553,0.0,19.466279405,30.610668775,88.2577439738,0.0,3.33212,84.9256239738
 10/22  05:00:00,210.111658109,33.1681828499,79.512668845,0.0,19.466279405,30.610668775,117.598910345,1.2169361397,8.3303,108.051674205
 10/22  06:00:00,309.519378641,34.2847944861,104.991879731,0.0,42.6918050922,54.3732441037,173.20496378,9.97748562826,16.6606,146.566878152
 10/22  07:00:00,399.475834971,35.9139406767,149.370036218,0.0,49.3960418185,88.5934452969,299.41041661,25.4490780391,24.9909,248.970438571
 10/22  08:00:00,420.124893247,35.6790807962,146.717578929,0.0,57.6566862989,112.030105488,401.724810105,6.44552618764,33.3212,361.958083917
 10/22  09:00:00,364.336244296,36.1764533829,146.239363497,0.0,50.9524495726,81.1684271793,324.808660252,0.0,66.8089,257.999760252
 10/22  10:00:00,321.088643327,36.4279288803,147.501805312,0.0,42.6918050922,68.9656133826,283.441616437,0.0,83.4695,199.972116437
 10/22  11:00:00,317.468903485,36.4975007804,147.454945492,0.0,38.286128036,68.9656133826,242.636626619,0.0,83.4695,159.167126619
 10/22  12:00:00,317.046661908,36.6657498881,147.159295837,0.0,38.286128036,68.9656133826,199.316403271,0.0,83.4695,115.846903271
 10/22  13:00:00,298.754242563,36.5974843599,147.339092551,0.0,31.5818913096,56.727595265,197.377763242,0.0,75.1392,122.238563242
 10/22  14:00:00,299.463014148,36.6596131091,147.397590165,0.0,31.5818913096,56.727595265,182.360118512,0.0,66.8089,115.551218512
 10/22  15:00:00,299.85205715,36.7010520237,147.423428743,0.0,31.5818913096,56.727595265,190.691706283,0.0,75.1392,115.552506283
 10/22  16:00:00,329.911269009,36.4874376385,148.508295046,0.0,31.5818913096,61.661095265,172.697292959,0.0,91.7998,80.897492959
 10/22  17:00:00,358.034420431,35.8500977829,150.031479403,0.0,31.5818913096,70.9729253606,162.725825402,4.50680475848,49.9818,108.237220643
 10/22  18:00:00,424.172464296,35.7957609257,149.636543024,0.0,80.3315023541,83.7685254822,187.288687383,6.96294620632,49.9818,130.343941177
 10/22  19:00:00,437.043163851,35.8464494594,147.959341606,0.0,102.000620287,77.6748002752,211.394478476,7.78884686589,33.3212,170.28443161
 10/22  20:00:00,456.311393067,35.8056936413,146.772889173,0.0,108.704857014,91.4735406516,211.700247294,8.43116194532,33.3212,169.947885349
 10/22  21:00:00,427.296185703,35.948624598,145.900782899,0.0,95.2963835608,89.1510273009,204.346118184,9.06113290554,24.9909,170.294085279
 10/22  22:00:00,374.4886394,35.8329806279,146.727668427,0.0,80.3315023541,63.3799339444,272.91533725,9.73872081504,16.6606,246.516016435
 10/22  23:00:00,312.388963584,35.7337242151,149.39860992,0.0,42.6918050922,48.4199368926,164.413953826,10.4189594516,8.3303,145.664694374
 10/22  24:00:00,202.21571782,32.7693929798,74.1757494426,0.0,34.4311606118,33.1021868926,84.897532361,0.711605632689,3.33212,80.8538067283
 10/23  01:00:00,144.531524465,30.7754436294,39.5312186164,0.0,19.418418834,29.3649097162,72.2850300087,2.03322739903,3.33212,66.9196826097
 10/23  02:00:00,192.263199169,33.1681828499,89.7214650737,0.0,12.7620426787,28.1191506574,68.7306039973,4.55412018606,3.33212,60.8443638112
 10/23  03:00:00,123.384045784,30.7754436294,26.3575967404,0.0,12.7620426787,28.1191506574,73.9614938827,9.78275941542,3.33212,60.8466144672
 10/23  04:00:00,184.604975799,33.1681828499,75.5081897438,0.0,12.7620426787,28.1191506574,98.4982458833,8.13939152235,3.33212,87.026734361
 10/23  05:00:00,215.63394232,33.1681828499,78.935552265,0.0,25.5240853573,30.610668775,169.88603661,15.6258804012,8.3303,145.929856209
 10/23  06:00:00,329.584785879,33.806246642,93.7245768726,0.0,51.0481707146,78.1489452969,288.74693068,24.2672733045,16.6606,247.819057376
 10/23  07:00:00,433.344947799,35.5856910556,147.156839317,0.0,64.3609230253,109.708623606,387.178195421,28.563706426,24.9909,333.623588995
 10/23  08:00:00,384.189739363,35.5840513168,148.651267489,0.0,51.0481707146,80.7689615957,304.817302568,5.46794914076,33.3212,266.028153427
 10/23  09:00:00,356.898147715,36.153986763,148.225582684,0.0,51.0481707146,71.0224615957,264.177900783,0.0,66.8089,197.369000783
 10/23  10:00:00,309.889046274,36.2229220176,149.499235828,0.0,32.1804615127,65.7244621605,240.068672143,0.0,83.4695,156.599172143
 10/23  11:00:00,311.371748753,36.361195642,149.48333309,0.0,32.1804615127,65.7244621605,204.026189661,0.0,83.4695,120.556689661
 10/23  12:00:00,311.21792256,36.5251798709,149.846720319,0.0,32.1804615127,65.7244621605,199.350851375,0.0,83.4695,115.881351375
 10/23  13:00:00,301.034238169,36.5835485326,149.000594292,0.0,32.1804615127,55.9779621605,192.129075951,0.0,75.1392,116.989875951
 10/23  14:00:00,301.349797731,36.6510258695,149.060864495,0.0,32.1804615127,55.9779621605,186.94016153,0.0,66.8089,120.13126153
 10/23  15:00:00,301.182935281,36.7208841688,148.822002826,0.0,32.1804615127,55.9779621605,191.48812888,0.0,75.1392,116.34892888
 10/23  16:00:00,330.637223517,36.5911443457,149.172773427,0.0,32.1804615127,60.9114621605,172.734934712,0.0,91.7998,80.9351347116
 10/23  17:00:00,365.853419684,35.8693548872,150.693479201,0.0,32.1804615127,77.5397301883,184.313200075,4.17331547194,49.9818,130.158084603
 10/23  18:00:00,425.74528277,35.8896526318,148.251730347,0.0,77.122965704,86.2600435998,290.782219733,6.42469723622,49.9818,234.375722497
 10/23  19:00:00,442.509431274,35.9538826167,148.810040741,0.0,102.647051061,80.1663183927,211.209259387,7.09938814325,33.3212,170.788671243
 10/23  20:00:00,464.690300872,35.9048355553,148.091586946,0.0,115.40909374,92.7192997104,211.424330971,7.66046633464,33.3212,170.442664637
 10/23  21:00:00,438.727336593,35.9475807662,145.947810095,0.0,102.647051061,94.1340635361,282.384634593,8.25316654993,24.9909,249.140568043
 10/23  22:00:00,373.279988717,35.950647991,147.591830284,0.0,77.122965704,65.871452062,225.416722433,14.9623263678,16.6606,193.793796065
 10/23  23:00:00,278.97440173,35.8118043549,121.928026877,0.0,38.286128036,48.4199368926,162.422600538,52.4481324844,8.3303,101.644168054
 10/23  24:00:00,144.281457795,30.7754436294,31.8621185131,0.0,25.5240853573,30.610668775,149.906882377,59.5598738719,3.33212,87.0148885048
 10/24  01:00:00,150.3783672,30.7754436294,45.32702641,0.0,19.418418834,29.3649097162,139.602596154,75.4188802353,3.33212,60.8515959192
 10/24  02:00:00,177.548608324,33.1681828499,75.7551136163,0.0,12.7620426787,28.1191506574,152.127861098,81.8467486217,3.33212,66.948992476
 10/24  03:00:00,142.466964605,31.5730233695,43.4933081238,0.0,12.7620426787,28.1191506574,146.98403932,82.788774817,3.33212,60.8631445031
 10/24  04:00:00,165.622637712,32.3706031097,58.0511381445,0.0,12.7620426787,28.1191506574,176.479367698,86.0910222344,3.33212,87.0562254633
 10/24  05:00:00,218.27431898,33.1681828499,80.9632322502,0.0,25.5240853573,30.610668775,240.057045132,85.6916655028,8.3303,146.035079629
 10/24  06:00:00,317.751914373,33.3276987979,82.1745952053,0.0,51.0481707146,78.1489452969,339.320148415,74.4605607091,16.6606,248.198987706
 10/24  07:00:00,401.954513299,35.572406683,115.877044623,0.0,64.3609230253,109.708623606,429.092810447,69.7410409389,24.9909,334.360869508
 10/24  08:00:00,340.997467482,35.5609220704,106.647546517,0.0,51.0481707146,80.7689615957,364.024192127,64.2666605264,33.3212,266.436331601
 10/24  09:00:00,314.016442337,36.1532852543,107.912255549,0.0,51.0481707146,71.0224615957,297.931491401,33.5685995713,66.8089,197.55399183
 10/24  10:00:00,272.510289184,36.203699334,114.957842339,0.0,32.1804615127,65.7244621605,256.96751933,11.9510994134,83.4695,161.546919916
 10/24  11:00:00,302.741221077,36.2524112777,144.299849402,0.0,32.1804615127,65.7244621605,202.426990729,2.89014018097,83.4695,116.067350548
 10/24  12:00:00,308.440239104,36.2968620544,150.485909605,0.0,32.1804615127,65.7244621605,205.917466433,0.0838158434452,83.4695,122.36415059
 10/24  13:00:00,298.619208375,36.3386619755,150.099786461,0.0,32.1804615127,55.9779621605,190.95452577,0.0,75.1392,115.81532577
 10/24  14:00:00,298.408032414,36.4041851224,149.578083841,0.0,32.1804615127,55.9779621605,182.527087921,0.0,66.8089,115.718187921
 10/24  15:00:00,298.137127424,36.4601390585,149.158528316,0.0,32.1804615127,55.9779621605,190.872249195,0.0,75.1392,115.733049195
 10/24  16:00:00,327.694375838,36.2110546603,149.676730809,0.0,32.1804615127,60.9114621605,178.991985695,0.0,91.7998,87.1921856953
 10/24  17:00:00,362.662961553,35.6418927714,150.276801073,0.0,32.1804615127,77.5397301883,181.52580375,1.29493221556,49.9818,130.249071534
 10/24  18:00:00,424.058096651,35.6723929677,149.42645566,0.0,77.122965704,86.2600435998,286.616414139,1.95265168197,49.9818,234.681962457
 10/24  19:00:00,439.300723375,35.6140127503,149.402740754,0.0,102.647051061,80.1663183927,206.500460382,2.23491346313,33.3212,170.944346919
 10/24  20:00:00,464.039287361,35.5970389757,148.951587803,0.0,115.40909374,92.7192997104,207.791568267,3.87464312569,33.3212,170.595725141
 10/24  21:00:00,439.506335047,35.6709920644,147.91113299,0.0,102.647051061,94.1340635361,288.454307985,7.84542082267,24.9909,255.617987162
 10/24  22:00:00,351.093398041,35.7303092889,125.984797356,0.0,77.122965704,65.871452062,233.060889877,28.0464226934,16.6606,188.353867184
 10/24  23:00:00,243.616787244,35.6651613625,86.9149677099,0.0,38.286128036,48.4199368926,170.411350814,54.0384388547,8.3303,108.04261196
 10/24  24:00:00,138.438091832,30.7754436294,25.8575732742,0.0,25.5240853573,30.610668775,142.011507558,57.8419489037,3.33212,80.8374386542
 10/25  01:00:00,140.186352227,30.7754436294,34.9720181393,0.0,19.418418834,29.3649097162,121.857380568,51.567564801,3.33212,66.9576957667
 10/25  02:00:00,133.899305764,30.7754436294,36.6510228392,0.0,12.7620426787,28.1191506574,104.336875556,40.1363556017,3.33212,60.8683999547
 10/25  03:00:00,133.705273714,30.7754436294,36.4901779118,0.0,12.7620426787,28.1191506574,102.697358392,32.4015198835,3.33212,66.9637185084
 10/25  04:00:00,142.763130722,30.7754436294,38.9772313671,0.0,12.7620426787,28.1191506574,113.876807795,27.1287241952,3.33212,83.4159635997
 10/25  05:00:00,191.484938882,31.5730233695,58.3155038093,0.0,25.5240853573,30.610668775,181.846810566,23.449449864,8.3303,150.067060702
 10/25  06:00:00,352.870184289,34.6038263822,115.885183186,0.0,51.0481707146,78.1489452969,285.962241026,21.1192357296,16.6606,248.182405297
 10/25  07:00:00,395.336500155,35.5633164814,109.542446606,0.0,64.3609230253,109.708623606,444.399203887,83.0282255802,24.9909,336.380078307
 10/25  08:00:00,324.472409425,35.5609220704,90.8668414152,0.0,51.0481707146,80.7689615957,340.66341697,41.3066385595,33.3212,266.03557841
 10/25  09:00:00,321.895637729,36.1341344529,115.703339135,0.0,51.0481707146,71.0224615957,277.658103189,9.38065117385,66.8089,201.468552016
 10/25  10:00:00,308.424252714,36.1860448158,150.53878244,0.0,32.1804615127,65.7244621605,241.803086346,0.178009476946,83.4695,158.155576869
 10/25  11:00:00,310.275671159,36.2358647371,151.328983072,0.0,32.1804615127,65.7244621605,206.042985493,0.00103974598815,83.4695,122.572445747
 10/25  12:00:00,309.233997992,36.2829268899,150.743630092,0.0,32.1804615127,65.7244621605,199.465374938,0.0025253593365,83.4695,115.993349579
 10/25  13:00:00,298.929726649,36.3433533852,150.009158295,0.0,32.1804615127,55.9779621605,197.477923822,0.00120050437443,75.1392,122.337523318
 10/25  14:00:00,298.802109064,36.4192575627,149.655780097,0.0,32.1804615127,55.9779621605,182.538371003,0.0,66.8089,115.729471003
 10/25  15:00:00,298.973588565,36.4802925349,149.600523805,0.0,32.1804615127,55.9779621605,190.890389853,0.0,75.1392,115.751189853
 10/25  16:00:00,328.723435971,36.2659949644,150.364248218,0.0,32.1804615127,60.9114621605,179.032537886,0.0,91.7998,87.2327378863
 10/25  17:00:00,363.550128934,35.6961635726,150.939423749,0.0,32.1804615127,77.5397301883,181.215629488,0.898861603039,49.9818,130.334967885
 10/25  18:00:00,424.366113717,35.7057171814,149.737892619,0.0,77.122965704,86.2600435998,286.351862189,1.3708631076,49.9818,234.999199081
 10/25  19:00:00,439.028070008,35.6580698953,149.005689527,0.0,102.647051061,80.1663183927,207.050875807,2.6316095659,33.3212,171.098066241
 10/25  20:00:00,460.987225333,35.6255181786,145.972380782,0.0,115.40909374,92.7192997104,213.476072771,9.39967790731,33.3212,170.755194864
 10/25  21:00:00,439.172168707,35.681029817,147.000364835,0.0,102.647051061,94.1340635361,295.323143027,14.3242606811,24.9909,256.007982346
 10/25  22:00:00,348.756427811,35.7388697266,121.638024965,0.0,77.122965704,65.871452062,224.373103946,19.1833690676,16.6606,188.529134878
 10/25  23:00:00,245.084464018,35.6732833898,86.5962574243,0.0,38.286128036,48.4199368926,151.805302286,35.3659600478,8.3303,108.109042238
 10/25  24:00:00,133.953919765,30.7754436294,21.3667549309,0.0,25.5240853573,30.610668775,137.402272438,46.9853206905,3.33212,87.0848317471
 10/26  01:00:00,137.969839637,30.7754436294,32.7548392743,0.0,19.418418834,29.3649097162,106.519525348,42.3037287107,3.33212,60.8836766369
 10/26  02:00:00,133.394060505,30.7754436294,36.1359985063,0.0,12.7620426787,28.1191506574,103.842945351,33.5255769092,3.33212,66.9852484423
 10/26  03:00:00,134.625421887,30.7754436294,37.393382649,0.0,12.7620426787,28.1191506574,91.7359965418,27.5098546123,3.33212,60.8940219295
 10/26  04:00:00,143.69075243,30.7754436294,39.8941173191,0.0,12.7620426787,28.1191506574,113.905782284,23.4531179961,3.33212,87.120544288
 10/26  05:00:00,218.394776394,33.1681828499,81.84438238,0.0,25.5240853573,30.610668775,175.252906242,20.6712903663,8.3303,146.251315876
 10/26  06:00:00,325.270902225,33.646730694,89.7841754615,0.0,51.0481707146,78.1489452969,291.477756717,18.7299463088,16.6606,256.087210408
 10/26  07:00:00,403.555851503,35.565468735,118.438583901,0.0,64.3609230253,109.708623606,387.501588434,26.2554310041,24.9909,336.25525743
 10/26  08:00:00,351.716659544,35.5609220704,116.998246911,0.0,51.0481707146,80.7689615957,311.745659367,11.2022726211,33.3212,267.222186746
 10/26  09:00:00,356.088897372,36.1282273816,148.714909031,0.0,51.0481707146,71.0224615957,272.300707361,0.460926036185,66.8089,205.030881325
 10/26  10:00:00,310.463084102,36.178661263,150.671225188,0.0,32.1804615127,65.7244621605,238.528115196,0.0,83.4695,155.058615196
 10/26  11:00:00,313.518340048,36.2339671377,152.681997868,0.0,32.1804615127,65.7244621605,206.093227487,0.0,83.4695,122.623727487
 10/26  12:00:00,310.364314151,36.2949243048,151.213394518,0.0,32.1804615127,65.7244621605,205.99637888,0.0,83.4695,122.52687888
 10/26  13:00:00,299.24720787,36.4076310543,149.156451277,0.0,32.1804615127,55.9779621605,191.056567777,0.0,75.1392,115.917367777
 10/26  14:00:00,301.558679035,36.479507082,149.523599699,0.0,32.1804615127,55.9779621605,182.64170337,0.0,66.8089,115.83280337
 10/26  15:00:00,301.576451853,36.5334108589,149.64631878,0.0,32.1804615127,55.9779621605,195.188942974,0.0,75.1392,120.049742974
 10/26  16:00:00,330.086393403,36.3218846799,149.820843215,0.0,32.1804615127,60.9114621605,178.626235198,0.0,91.7998,86.8264351984
 10/26  17:00:00,364.259112707,35.7148906671,150.282541486,0.0,32.1804615127,77.5397301883,177.903677436,0.769818626241,49.9818,127.15205881
 10/26  18:00:00,425.005295952,35.7105694003,149.181512577,0.0,77.122965704,86.2600435998,285.900698281,1.18715121672,49.9818,234.731747065
 10/26  19:00:00,440.764802762,35.7044394255,149.261706961,0.0,102.647051061,80.1663183927,212.848781867,1.40460195918,33.3212,178.122979908
 10/26  20:00:00,465.147160889,35.6749395327,148.678724128,0.0,115.40909374,92.7192997104,205.841437172,1.61681851271,33.3212,170.90341866
 10/26  21:00:00,440.11487214,35.7364025504,147.457070768,0.0,102.647051061,94.1340635361,283.3265895,1.94582948253,24.9909,256.389860017
 10/26  22:00:00,375.136295901,35.7897248813,149.184675812,0.0,77.122965704,65.871452062,211.539571773,3.68189151871,16.6606,191.197080254
 10/26  23:00:00,290.739554341,35.7148541593,133.039788365,0.0,38.286128036,48.4199368926,119.200353204,4.95515536986,8.3303,105.914897835
 10/26  24:00:00,140.32251648,30.7754436294,27.9649130583,0.0,25.5240853573,30.610668775,93.5601579146,3.0978467753,3.33212,87.1301911393
 10/27  01:00:00,146.744302493,30.7754436294,41.780129458,0.0,19.418418834,29.3649097162,74.8611724786,4.53405430013,3.33212,66.9949981784
 10/27  02:00:00,172.514993509,32.3706031097,71.9014463641,0.0,12.7620426787,28.1191506574,71.2761183168,7.02524164409,3.33212,60.9187566727
 10/27  03:00:00,137.97527307,31.5730233695,39.2790854722,0.0,12.7620426787,28.1191506574,75.270700203,4.92437260008,3.33212,67.0142076029
 10/27  04:00:00,188.466306377,33.1681828499,78.7854498766,0.0,12.7620426787,28.1191506574,93.4565402785,2.95862826038,3.33212,87.1657920181
 10/27  05:00:00,175.039551076,31.5730233695,41.2745089623,0.0,25.5240853573,30.610668775,159.025465211,4.3339795801,8.3303,146.361185631
 10/27  06:00:00,356.729982872,34.7633423302,118.022164763,0.0,51.0481707146,78.1489452969,279.844331607,6.7267736552,16.6606,256.456957952
 10/27  07:00:00,432.068747785,35.5711149841,145.808836987,0.0,64.3609230253,109.708623606,371.185601463,9.17849763296,24.9909,337.01620383
 10/27  08:00:00,385.8637557,35.5689379196,150.321506141,0.0,51.0481707146,80.7689615957,303.251724795,2.31432922552,33.3212,267.616195569
 10/27  09:00:00,357.822500437,36.140756792,149.969206875,0.0,51.0481707146,71.0224615957,272.053525307,0.0,66.8089,205.244625307
 10/27  10:00:00,310.403139464,36.1948383117,149.972150339,0.0,32.1804615127,65.7244621605,242.211014587,0.0,83.4695,158.741514587
 10/27  11:00:00,313.281746401,36.267904496,152.349931763,0.0,32.1804615127,65.7244621605,202.692355905,0.0,83.4695,119.222855905
 10/27  12:00:00,310.130589748,36.3584482799,150.821698683,0.0,32.1804615127,65.7244621605,206.041678944,0.0,83.4695,122.572178944
 10/27  13:00:00,301.299812198,36.3471842984,151.475956514,0.0,32.1804615127,55.9779621605,191.141417902,0.0,75.1392,116.002217902
 10/27  14:00:00,300.402073265,36.465022455,150.422570449,0.0,32.1804615127,55.9779621605,189.144823837,0.0,66.8089,122.335923837
 10/27  15:00:00,299.709237869,36.5685629933,149.63816349,0.0,32.1804615127,55.9779621605,190.998502564,0.0,75.1392,115.859302564
 10/27  16:00:00,329.275867558,36.3580190882,150.249846295,0.0,32.1804615127,60.9114621605,179.106609742,0.0,91.7998,87.306809742
 10/27  17:00:00,364.471527955,35.7046454857,151.457899427,0.0,32.1804615127,77.5397301883,181.654396754,1.15786872117,49.9818,130.514728033
 10/27  18:00:00,424.962734044,35.7340366571,149.804997433,0.0,77.122965704,86.2600435998,287.391963852,1.78189610158,49.9818,235.628267751
 10/27  19:00:00,439.632991284,35.7781511443,147.209394164,0.0,102.647051061,80.1663183927,213.666849908,2.04245791784,33.3212,178.30319199
 10/27  20:00:00,466.388930778,35.7549077376,148.173301345,0.0,115.40909374,92.7192997104,206.663906289,2.29056688049,33.3212,171.052139408
 10/27  21:00:00,440.874425603,35.8055793204,146.857567322,0.0,102.647051061,94.1340635361,284.311339487,2.54873013563,24.9909,256.771709351
 10/27  22:00:00,376.168800803,35.8560860745,148.786544194,0.0,77.122965704,65.871452062,215.421065382,2.82706648823,16.6606,195.933398894
 10/27  23:00:00,301.077200736,35.7663008319,141.999442907,0.0,38.286128036,48.4199368926,114.845449715,4.66550083019,8.3303,101.849648885
 10/27  24:00:00,140.511525089,30.7754436294,28.1242506888,0.0,25.5240853573,30.610668775,94.6242939739,4.12562189672,3.33212,87.1665520771
 10/28  01:00:00,172.900494516,31.5730233695,56.5275112767,0.0,27.7269238854,30.610668775,78.2046306477,7.85146019902,3.33212,67.0210504487
 10/28  02:00:00,160.67352594,32.3706031097,60.4433806962,0.0,12.7620426787,28.1191506574,79.0266197124,8.66986527988,3.33212,67.0246344325
 10/28  03:00:00,184.808242921,33.1681828499,82.5858776577,0.0,12.7620426787,28.1191506574,71.4401391492,7.16733900577,3.33212,60.9406801434
 10/28  04:00:00,123.523800312,30.7754436294,19.9388187185,0.0,12.7620426787,28.1191506574,101.861967249,11.3271023187,3.33212,87.2027449303
 10/28  05:00:00,197.49958676,33.1681828499,76.4055873727,0.0,12.7620426787,28.1191506574,140.264456268,23.6464574565,8.3303,108.287698812
 10/28  06:00:00,295.016248179,33.766367655,91.7536464514,0.0,42.6918050922,54.3732441037,204.445831687,34.1670634479,16.6606,153.618168239
 10/28  07:00:00,344.733761907,35.6094336726,104.821872002,0.0,42.6918050922,86.1019271793,321.408241646,39.5573731479,24.9909,256.859968498
 10/28  08:00:00,414.570900649,35.583286668,140.778599617,0.0,57.6566862989,112.030105488,421.603430382,19.0015789207,33.3212,369.280651461
 10/28  09:00:00,371.242272258,36.1489991615,144.492738186,0.0,57.6566862989,83.6599452969,336.30880445,2.06574080676,66.8089,267.434163643
 10/28  10:00:00,321.4684226,36.2173605173,149.360993026,0.0,42.6918050922,68.9656133826,282.044583938,0.0,83.4695,198.575083938
 10/28  11:00:00,313.590261009,36.2959173977,149.52589107,0.0,34.9340096728,67.7198543238,250.927069597,0.0,83.4695,167.457569597
 10/28  12:00:00,313.202386752,36.3931811684,149.622106471,0.0,34.9340096728,67.7198543238,202.061172205,0.0,83.4695,118.591672205
 10/28  13:00:00,303.357858275,36.4533704006,149.251107391,0.0,34.9340096728,57.9733543238,197.357618799,0.0,75.1392,122.218418799
 10/28  14:00:00,303.188475198,36.5183396146,148.878493992,0.0,34.9340096728,57.9733543238,189.441088392,0.0,66.8089,122.632188392
 10/28  15:00:00,303.18956786,36.5549732558,148.716199903,0.0,34.9340096728,57.9733543238,197.789287875,0.0,75.1392,122.650087875
 10/28  16:00:00,332.729569669,36.2481998027,149.41540539,0.0,34.9340096728,62.9068543238,179.230045554,0.0,91.7998,87.4302455535
 10/28  17:00:00,360.170578729,35.7205974509,150.054559309,0.0,34.9340096728,72.2186844194,159.785873099,1.20943052721,49.9818,108.594642572
 10/28  18:00:00,434.020813828,35.8012640256,149.478156802,0.0,87.0357390804,86.2600435998,189.366870163,1.83080234587,49.9818,137.554267818
 10/28  19:00:00,436.061608926,35.622341801,148.843068422,0.0,102.000620287,77.6748002752,206.846024159,2.12966908353,33.3212,171.395155076
 10/28  20:00:00,445.769126868,35.5791602546,147.061649691,0.0,102.000620287,88.9820225341,215.168840157,3.75594747834,33.3212,178.091692679
 10/28  21:00:00,438.44240674,35.5988860626,147.854331184,0.0,102.000620287,91.6425454185,205.756468684,9.36962261219,24.9909,171.395946072
 10/28  22:00:00,374.350603047,35.5753656714,137.616361052,0.0,87.0357390804,65.871452062,294.038231605,21.1232105377,16.6606,256.254421068
 10/28  23:00:00,267.105673615,35.5609220704,104.279252408,0.0,42.6918050922,48.4199368926,184.528791863,24.751713514,8.3303,151.446778349
 10/28  24:00:00,139.866696207,30.7754436294,25.1658390047,0.0,27.7269238854,30.610668775,121.722915392,35.6987118719,3.33212,82.6920835198
 10/29  01:00:00,164.117948057,30.7754436294,40.2240480922,0.0,34.4311606118,33.1021868926,100.898549573,30.4607729815,3.33212,67.1056565917
 10/29  02:00:00,151.128126259,30.7754436294,44.7583078557,0.0,19.466279405,30.610668775,96.9836280051,26.5416580267,3.33212,67.1098499783
 10/29  03:00:00,151.835907022,30.7754436294,45.4366886469,0.0,19.466279405,30.610668775,102.388155174,31.9445359723,3.33212,67.1114992013
 10/29  04:00:00,161.126929355,30.7754436294,48.1612197522,0.0,19.466279405,30.610668775,116.966637054,26.4053414801,3.33212,87.2291755735
 10/29  05:00:00,175.99830468,30.7754436294,50.7978770213,0.0,19.466279405,30.610668775,140.604988749,23.8351253188,8.3303,108.439563431
 10/29  06:00:00,310.958198528,34.4443104342,106.32260926,0.0,42.6918050922,54.3732441037,196.729421855,26.0176210874,16.6606,154.051200767
 10/29  07:00:00,346.255173685,35.7678711448,97.1291673511,0.0,49.3960418185,88.5934452969,317.037405932,34.8100773929,24.9909,257.236428539
 10/29  08:00:00,408.085002711,35.5793519594,134.904240773,0.0,57.6566862989,112.030105488,428.766406781,25.1418868759,33.3212,370.303319905
 10/29  09:00:00,366.408636041,36.1511696286,148.166919276,0.0,50.9524495726,81.1684271793,339.111515928,3.92515892861,66.8089,268.377457
 10/29  10:00:00,322.709846413,36.2929482308,148.656545338,0.0,42.6918050922,68.9656133826,289.370421677,0.0,83.4695,205.900921677
 10/29  11:00:00,319.759115217,36.3457452554,149.063165806,0.0,38.286128036,68.9656133826,248.471590568,0.0,83.4695,165.002090568
 10/29  12:00:00,318.968118476,36.4801218287,149.080782086,0.0,38.286128036,68.9656133826,203.823521146,0.0,83.4695,120.354021146
 10/29  13:00:00,299.401402278,36.4664454351,148.695507921,0.0,31.5818913096,56.727595265,197.834977115,0.0,75.1392,122.695777115
 10/29  14:00:00,299.002832224,36.5210050023,148.273276567,0.0,31.5818913096,56.727595265,182.829342299,0.0,66.8089,116.020442299
 10/29  15:00:00,298.958822515,36.5289908368,148.283817724,0.0,31.5818913096,56.727595265,197.574408857,0.0,75.1392,122.435208857
 10/29  16:00:00,328.562223655,36.2577032665,148.998976154,0.0,31.5818913096,61.661095265,179.179019587,0.0,91.7998,87.3792195868
 10/29  17:00:00,356.668208688,35.6954738193,150.250299307,0.0,31.5818913096,70.9729253606,160.604383371,0.886975701021,49.9818,109.73560767
 10/29  18:00:00,425.732868624,35.6905610757,149.770331231,0.0,80.3315023541,83.7685254822,187.72197125,1.36248730131,49.9818,136.377683949
 10/29  19:00:00,436.43903978,35.6122155997,148.571341319,0.0,102.000620287,77.6748002752,207.706083551,1.5996123915,33.3212,172.785271159
 10/29  20:00:00,456.13381318,35.5801031957,147.685066223,0.0,108.704857014,91.4735406516,211.606234216,1.8288797679,33.3212,176.456154448
 10/29  21:00:00,428.112594295,35.7012046652,147.663157052,0.0,95.2963835608,89.1510273009,198.425595066,2.06489588538,24.9909,171.369799181
 10/29  22:00:00,375.633837006,35.6601386142,148.453914846,0.0,80.3315023541,63.3799339444,275.611759395,2.33590509654,16.6606,256.615254299
 10/29  23:00:00,311.485580249,35.6182159005,149.057961088,0.0,42.6918050922,48.4199368926,164.902306665,3.4757686611,8.3303,153.096238004
 10/29  24:00:00,155.792078507,30.7754436294,31.9793022825,0.0,34.4311606118,33.1021868926,94.616811,3.96378372172,3.33212,87.3209072783
 10/30  01:00:00,151.414597458,30.7754436294,46.446071011,0.0,19.418418834,29.3649097162,67.3706956798,3.0752371284,3.33212,60.9633385514
 10/30  02:00:00,175.581207515,32.3706031097,74.9390305393,0.0,12.7620426787,28.1191506574,71.5080850362,1.10781419172,3.33212,67.0681508445
 10/30  03:00:00,139.231346665,31.5730233695,40.4538317661,0.0,12.7620426787,28.1191506574,71.5128764083,1.10726972741,3.33212,67.0734866809
 10/30  04:00:00,187.55485319,33.1681828499,78.4504420047,0.0,12.7620426787,28.1191506574,93.0047568258,2.39450768465,3.33212,87.2781291411
 10/30  05:00:00,194.691698298,32.3706031097,59.7940378148,0.0,25.5240853573,30.610668775,157.048133032,2.00886459284,8.3303,146.708968439
 10/30  06:00:00,336.410871032,33.9657625901,100.273147528,0.0,51.0481707146,78.1489452969,279.994897235,0.307789420864,16.6606,263.026507814
 10/30  07:00:00,430.117629795,35.6990256487,142.863401195,0.0,64.3609230253,109.708623606,370.221141394,3.52529944567,24.9909,341.704941949
 10/30  08:00:00,381.056993316,35.5743906984,144.690270762,0.0,51.0481707146,80.7689615957,303.550244861,1.4282436212,33.3212,268.800801239
 10/30  09:00:00,351.096676638,36.1402290081,141.548706883,0.0,51.0481707146,71.0224615957,272.689885073,0.0,66.8089,205.880985073
 10/30  10:00:00,301.643801554,36.1982420106,140.079038758,0.0,32.1804615127,65.7244621605,245.797277645,0.0,83.4695,162.327777645
 10/30  11:00:00,301.738537954,36.2741114967,139.416968168,0.0,32.1804615127,65.7244621605,206.361046074,0.0,83.4695,122.891546074
 10/30  12:00:00,301.530599445,36.321989173,139.877024941,0.0,32.1804615127,65.7244621605,206.22852054,0.0,83.4695,122.75902054
 10/30  13:00:00,291.181215485,36.3854862792,139.175792384,0.0,32.1804615127,55.9779621605,197.779081471,0.0,75.1392,122.639881471
 10/30  14:00:00,290.009283158,36.4581699038,137.934870802,0.0,32.1804615127,55.9779621605,182.87590551,0.0,66.8089,116.06700551
 10/30  15:00:00,289.760496404,36.417154279,137.7501567,0.0,32.1804615127,55.9779621605,197.647220743,0.0,75.1392,122.508020743
 10/30  16:00:00,318.708881949,36.2672393157,137.59552773,0.0,32.1804615127,60.9114621605,179.21828077,0.0,91.7998,87.4184807701
 10/30  17:00:00,354.19479005,35.7298817179,138.59438535,0.0,32.1804615127,77.5397301883,182.126573691,1.3832849583,49.9818,130.761488732
 10/30  18:00:00,415.634722864,35.7541954355,137.712526208,0.0,77.122965704,86.2600435998,296.033116377,2.07793114587,49.9818,243.973385231
 10/30  19:00:00,431.390790962,35.807711853,137.311348651,0.0,102.647051061,80.1663183927,212.464602743,2.36446112608,33.3212,176.778941617
 10/30  20:00:00,455.405149125,35.7942111018,136.036970165,0.0,115.40909374,92.7192997104,209.451083861,2.61558865924,33.3212,173.514295201
 10/30  21:00:00,429.818309177,35.8714292459,134.071947066,0.0,102.647051061,94.1340635361,288.15922185,2.89418638921,24.9909,260.274135461
 10/30  22:00:00,365.30840437,35.926673527,136.145667171,0.0,77.122965704,65.871452062,214.191701844,3.16873413544,16.6606,194.362367708
 10/30  23:00:00,300.386838027,35.8298935051,139.760600243,0.0,38.286128036,48.4199368926,122.138425876,3.48903333479,8.3303,110.319092541
 10/30  24:00:00,217.432390391,33.1681828499,99.3538650194,0.0,25.5240853573,30.610668775,89.5663051414,0.00199760219735,3.33212,86.2321875392
 10/31  01:00:00,164.77938214,30.7754436294,59.4650673762,0.0,19.418418834,29.3649097162,69.5995535587,0.0,3.33212,66.2674335587
 10/31  02:00:00,196.646258192,33.1681828499,93.8569022718,0.0,12.7620426787,28.1191506574,70.4400759816,0.0144839267792,3.33212,67.0934720548
 10/31  03:00:00,199.02821827,33.1681828499,96.2580473192,0.0,12.7620426787,28.1191506574,70.4567284683,0.0274758011837,3.33212,67.0971326672
 10/31  04:00:00,205.586127102,33.1681828499,95.414646896,0.0,12.7620426787,28.1191506574,90.6908105364,0.0409791123588,3.33212,87.317711424
 10/31  05:00:00,220.873592886,32.7693929798,84.1705442496,0.0,25.5240853573,30.610668775,158.876238441,0.236456586133,8.3303,150.309481855
 10/31  06:00:00,345.16948132,34.1252785381,107.584219045,0.0,51.0481707146,78.1489452969,278.306394301,0.0185419311331,16.6606,261.62725237
 10/31  07:00:00,429.685851148,35.6076552593,140.71747071,0.0,64.3609230253,109.708623606,374.181774018,4.88901623491,24.9909,344.301857783
 10/31  08:00:00,379.454544982,35.594446905,141.142558414,0.0,51.0481707146,80.7689615957,308.244780407,1.88043107333,33.3212,273.043149334
 10/31  09:00:00,349.352329086,36.1489414187,139.104721032,0.0,51.0481707146,71.0224615957,272.926152202,0.0,66.8089,206.117252202
 10/31  10:00:00,302.165140209,36.245718663,140.505865621,0.0,32.1804615127,65.7244621605,245.860121823,0.0,83.4695,162.390621823
 10/31  11:00:00,305.468474529,36.3709294794,143.019643764,0.0,32.1804615127,65.7244621605,206.433807953,0.0,83.4695,122.964307953
 10/31  12:00:00,306.566113453,36.3856964835,144.817049348,0.0,32.1804615127,65.7244621605,206.301053645,0.0,83.4695,122.831553645
 10/31  13:00:00,295.963487241,36.3848220491,143.923818419,0.0,32.1804615127,55.9779621605,196.262107246,0.0,75.1392,121.122907246
 10/31  14:00:00,295.668082771,36.3853238416,143.63054262,0.0,32.1804615127,55.9779621605,184.502220446,0.0,66.8089,117.693320446
 10/31  15:00:00,293.647672874,36.5264407427,141.476118859,0.0,32.1804615127,55.9779621605,197.725457476,0.0,75.1392,122.586257476
 10/31  16:00:00,324.82808764,36.3095003274,143.62374669,0.0,32.1804615127,60.9114621605,179.252400683,0.0,91.7998,87.4526006828
