Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  17:00:00,360.455302578,35.7437209426,144.801242093,0.0,32.1804615127,77.5397301883,182.518088052,1.68509464924,49.9818,130.851193403
 10/31  18:00:00,419.513784329,35.7148592633,142.410730316,0.0,77.122965704,86.2600435998,296.896174283,2.61136282755,49.9818,244.303011455
 10/31  19:00:00,435.529550693,35.7011134953,143.79482582,0.0,102.647051061,80.1663183927,215.261286621,2.97658475784,33.3212,178.963501863
 10/31  20:00:00,459.114491516,35.7461893771,141.776389851,0.0,115.40909374,92.7192997104,210.709593225,3.32966699375,33.3212,174.058726231
 10/31  21:00:00,437.222131798,35.7979090566,143.957949905,0.0,102.647051061,94.1340635361,292.18523177,3.89976432056,24.9909,263.294567449
 10/31  22:00:00,374.89154057,35.8513965673,148.048605862,0.0,77.122965704,65.871452062,217.523008901,4.11341641182,16.6606,196.748992489
 10/31  23:00:00,307.961072421,35.8006258743,148.935692625,0.0,38.286128036,48.4199368926,121.304857107,4.52891693078,8.3303,108.445640177
 10/31  24:00:00,164.560732062,30.7754436294,51.9750328186,0.0,25.5240853573,30.610668775,90.6369350095,0.0,3.33212,87.3048150095
 11/01  01:00:00,210.924201972,33.1681828499,100.117254295,0.0,19.418418834,29.3649097162,70.4606571803,0.0199630472444,3.33212,67.1085741331
 11/01  02:00:00,219.57123413,33.1681828499,116.546944399,0.0,12.7620426787,28.1191506574,70.4730813665,0.0361894656051,3.33212,67.1047719009
 11/01  03:00:00,229.822775001,33.1681828499,126.62998997,0.0,12.7620426787,28.1191506574,64.3797032218,0.0324527710235,3.33212,61.0151304508
 11/01  04:00:00,242.747430734,32.6364630231,133.870243735,0.0,12.7620426787,28.1191506574,96.9680765197,0.053061977653,3.33212,93.5828945421
 11/01  05:00:00,280.584281077,33.6999026767,141.944027898,0.0,25.5240853573,30.610668775,155.393576266,0.132263215571,8.3303,146.93101305
 11/01  06:00:00,381.784963599,34.7633423302,143.288714987,0.0,51.0481707146,78.1489452969,282.674637223,0.0337470949654,16.6606,265.980290128
 11/01  07:00:00,412.924186597,35.6792610194,124.142023322,0.0,64.3609230253,109.708623606,376.16985062,6.22818001789,24.9909,344.950770602
 11/01  08:00:00,362.44402921,35.6518331665,124.478943496,0.0,51.0481707146,80.7689615957,309.277158934,2.38546050401,33.3212,273.57049843
 11/01  09:00:00,333.45558052,36.1442518234,123.156403474,0.0,51.0481707146,71.0224615957,273.137835858,0.0,66.8089,206.328935858
 11/01  10:00:00,289.782902688,36.203635263,128.185287459,0.0,32.1804615127,65.7244621605,246.013697071,0.0,83.4695,162.544197071
 11/01  11:00:00,295.994414238,36.292615912,133.680574205,0.0,32.1804615127,65.7244621605,206.497930257,0.0,83.4695,123.028430257
 11/01  12:00:00,293.512398223,36.3007591889,131.915843164,0.0,32.1804615127,65.7244621605,206.367590847,0.00815500118062,83.4695,122.889935846
 11/01  13:00:00,283.898680103,36.3143478371,132.0242912,0.0,32.1804615127,55.9779621605,197.943045927,0.0354786660739,75.1392,122.768367261
 11/01  14:00:00,280.957524639,36.3423687324,129.044241728,0.0,32.1804615127,55.9779621605,189.507440588,0.0477239546262,66.8089,122.650816634
 11/01  15:00:00,277.558315117,36.3660453055,125.620624739,0.0,32.1804615127,55.9779621605,191.353449917,0.0330472286201,75.1392,116.181202688
 11/01  16:00:00,306.62116183,36.1522380318,125.622524267,0.0,32.1804615127,60.9114621605,185.537639993,0.0,91.7998,93.7378399933
 11/01  17:00:00,342.315953763,35.6836050982,126.730795408,0.0,32.1804615127,77.5397301883,183.583452734,2.66424769039,49.9818,130.937405044
 11/01  18:00:00,402.699325344,35.7120200406,124.771678668,0.0,77.122965704,86.2600435998,298.403025857,3.79273584406,49.9818,244.628490013
 11/01  19:00:00,417.630610198,35.7451563387,123.530515201,0.0,102.647051061,80.1663183927,216.612722024,4.16702779729,33.3212,179.124494227
 11/01  20:00:00,440.352192056,35.7750206657,120.915851032,0.0,115.40909374,92.7192997104,216.505557327,4.52181132925,33.3212,178.662545998
 11/01  21:00:00,416.142429753,35.8626959192,120.314708967,0.0,102.647051061,94.1340635361,288.624477659,4.86564473503,24.9909,258.767932924
 11/01  22:00:00,351.337268748,35.9287254923,122.016240829,0.0,77.122965704,65.871452062,218.832390219,5.22240578182,16.6606,196.949384437
 11/01  23:00:00,284.841341346,35.8826284095,123.602355522,0.0,38.286128036,48.4199368926,123.997955172,6.11628013632,8.3303,109.551375036
 11/01  24:00:00,268.321168115,32.7693929798,150.576078579,0.0,25.5240853573,30.610668775,96.2387592569,0.350680628685,3.33212,92.5559586282
 11/02  01:00:00,256.917638969,33.1681828499,145.645735278,0.0,19.418418834,29.3649097162,64.4003981937,0.0418125819809,3.33212,61.0264656117
 11/02  02:00:00,240.722916477,32.9023229365,138.029202405,0.0,12.7620426787,28.1191506574,70.5689853094,0.105184073593,3.33212,67.1316812358
 11/02  03:00:00,240.046486035,32.9023229365,137.352000571,0.0,12.7620426787,28.1191506574,70.5819223264,0.115192222234,3.33212,67.1346101041
 11/02  04:00:00,247.313398791,33.6999026767,136.297050256,0.0,12.7620426787,28.1191506574,90.8590758423,0.148145164981,3.33212,87.3788106773
 11/02  05:00:00,277.699299765,33.9657625901,138.558985054,0.0,25.5240853573,30.610668775,162.088285149,0.0276700210455,8.3303,153.730315128
 11/02  06:00:00,380.855026199,33.9657625901,143.979231034,0.0,51.0481707146,78.1489452969,282.868760501,0.0538530879952,16.6606,266.154307413
 11/02  07:00:00,412.427540666,35.8313178778,123.492547415,0.0,64.3609230253,109.708623606,378.806134504,7.33254112144,24.9909,346.482693383
 11/02  08:00:00,362.152989829,35.6352135961,124.220751863,0.0,51.0481707146,80.7689615957,309.774710664,2.91147486924,33.3212,273.542035794
 11/02  09:00:00,331.707875137,36.134232237,121.441570668,0.0,51.0481707146,71.0224615957,273.335908039,0.0,66.8089,206.527008039
 11/02  10:00:00,283.414250152,36.2014155147,121.8124538,0.0,32.1804615127,65.7244621605,251.057145764,0.0241255171914,83.4695,167.563520247
 11/02  11:00:00,284.965374229,36.2990569984,122.663017775,0.0,32.1804615127,65.7244621605,208.440187243,0.0574272707349,83.4695,124.913259972
 11/02  12:00:00,285.184685666,36.3762236107,123.561026247,0.0,32.1804615127,65.7244621605,206.471944656,0.0444057873427,83.4695,122.958038869
 11/02  13:00:00,277.038622509,36.3158263603,125.137846245,0.0,32.1804615127,55.9779621605,195.507579095,0.0294469491967,75.1392,120.338932146
 11/02  14:00:00,279.402525713,36.3417539457,127.444862924,0.0,32.1804615127,55.9779621605,185.577782093,0.0477977014633,66.8089,118.721084392
 11/02  15:00:00,282.328896129,36.3725556603,130.394605294,0.0,32.1804615127,55.9779621605,197.866523632,0.0260749896072,75.1392,122.701248643
 11/02  16:00:00,311.138170487,36.2000377263,130.126207565,0.0,32.1804615127,60.9114621605,179.3246169,0.0,91.7998,87.5248168998
 11/02  17:00:00,347.067343241,35.7129627337,131.517119908,0.0,32.1804615127,77.5397301883,190.524318401,2.96644648838,49.9818,137.576071913
 11/02  18:00:00,408.571713758,35.7366862929,130.689374551,0.0,77.122965704,86.2600435998,297.563954332,4.24742802146,49.9818,243.33472631
 11/02  19:00:00,426.190394444,35.7540902346,132.209306595,0.0,102.647051061,80.1663183927,218.806725155,4.7141000097,33.3212,180.771425145
 11/02  20:00:00,457.25251814,35.7600514349,138.68784954,0.0,115.40909374,92.7192997104,217.349931298,5.13935513996,33.3212,178.889376158
 11/02  21:00:00,437.67903662,35.7589541761,143.987425825,0.0,102.647051061,94.1340635361,290.023385957,5.95972142922,24.9909,259.072764528
 11/02  22:00:00,375.173785285,35.8045770327,148.645004727,0.0,77.122965704,65.871452062,230.901546615,14.3002896614,16.6606,199.940656954
 11/02  23:00:00,272.723609749,35.7732909184,114.686415871,0.0,38.286128036,48.4199368926,149.837507964,29.0709383813,8.3303,112.436269583
 11/02  24:00:00,125.369342461,30.7754436294,13.1170727586,0.0,25.5240853573,30.610668775,125.668292644,34.9669509541,3.33212,87.3692216896
 11/03  01:00:00,125.151022403,30.7754436294,20.2754924036,0.0,19.418418834,29.3649097162,107.259154731,36.7895919987,3.33212,67.137442732
 11/03  02:00:00,181.698305706,33.1681828499,79.2754667383,0.0,12.7620426787,28.1191506574,117.07931103,46.5993353547,3.33212,67.1478556753
 11/03  03:00:00,109.319714642,30.7754436294,12.2969486627,0.0,12.7620426787,28.1191506574,136.969037575,66.4860208778,3.33212,67.1508966975
 11/03  04:00:00,185.588061179,33.1681828499,75.8871421504,0.0,12.7620426787,28.1191506574,162.540487368,71.7972651917,3.33212,87.4111021762
 11/03  05:00:00,146.751114055,30.7754436294,14.8080076348,0.0,25.5240853573,30.610668775,223.20403448,61.0238376336,8.3303,153.849896846
 11/03  06:00:00,316.461379396,33.4074567719,80.7915794106,0.0,51.0481707146,78.1489452969,324.569685532,46.5889683462,16.6606,261.320117186
 11/03  07:00:00,397.917284036,35.5963900534,111.99187391,0.0,64.3609230253,109.708623606,426.343089042,51.6333402784,24.9909,349.718848763
 11/03  08:00:00,324.35397696,35.5609220704,89.7012240045,0.0,51.0481707146,80.7689615957,370.705488536,60.3546802961,33.3212,277.02960824
 11/03  09:00:00,282.05545331,36.098341597,75.4170213711,0.0,51.0481707146,71.0224615957,336.90639492,63.3643351793,66.8089,206.73315974
 11/03  10:00:00,218.992046633,36.1435399089,60.6996059625,0.0,32.1804615127,65.7244621605,318.220600795,65.17606702,83.4695,169.575033775
 11/03  11:00:00,211.513286025,36.1799932368,52.3705986113,0.0,32.1804615127,65.7244621605,267.895671265,61.2768424377,83.4695,123.149328827
 11/03  12:00:00,209.926906367,36.2101719287,51.4588032945,0.0,32.1804615127,65.7244621605,258.100109749,51.6074389376,83.4695,123.023170812
 11/03  13:00:00,201.274027891,36.2384081944,52.4739079552,0.0,32.1804615127,55.9779621605,235.326859043,37.2931422722,75.1392,122.89451677
 11/03  14:00:00,203.574654748,36.2640246207,54.7443339731,0.0,32.1804615127,55.9779621605,216.368856416,26.7854831527,66.8089,122.774473263
 11/03  15:00:00,235.382860749,36.2907932528,86.3478490265,0.0,32.1804615127,55.9779621605,205.20954968,11.436735308,75.1392,118.633614372
 11/03  16:00:00,297.003484635,36.0107597605,118.823695739,0.0,32.1804615127,60.9114621605,185.83342053,2.47281090992,91.7998,91.5608096199
 11/03  17:00:00,340.245976219,35.5609220704,127.398752755,0.0,32.1804615127,77.5397301883,190.339833572,4.35546605575,49.9818,136.002567516
 11/03  18:00:00,405.202471507,35.5647497515,129.702145463,0.0,77.122965704,86.2600435998,299.075220911,9.35836336673,49.9818,239.735057544
 11/03  19:00:00,395.103386502,35.5609220704,104.513143681,0.0,102.647051061,80.1663183927,234.419383181,14.7508158688,33.3212,186.347367312
 11/03  20:00:00,420.400532544,35.5609220704,105.991837546,0.0,115.40909374,92.7192997104,232.025199708,19.6603323945,33.3212,179.043667313
 11/03  21:00:00,403.274641339,35.5609220704,112.405423726,0.0,102.647051061,94.1340635361,314.619832516,30.1732702496,24.9909,259.455662267
 11/03  22:00:00,316.513533826,35.5825746428,91.9577249401,0.0,77.122965704,65.871452062,266.31293657,45.2277615085,16.6606,204.424575061
 11/03  23:00:00,222.071953502,35.5644037423,65.7183231078,0.0,38.286128036,48.4199368926,176.372879196,59.4180660709,8.3303,108.624513125
 11/03  24:00:00,125.679378228,30.7754436294,13.3441429858,0.0,25.5240853573,30.610668775,142.520912739,51.7785178683,3.33212,87.4102748711
 11/04  01:00:00,135.174767129,30.7754436294,20.5573567855,0.0,27.7269238854,30.610668775,126.485420166,55.9955303888,3.33212,67.1577697769
 11/04  02:00:00,121.097558279,30.7754436294,23.9299524374,0.0,12.7620426787,28.1191506574,123.070885818,52.5747477632,3.33212,67.1640180544
 11/04  03:00:00,123.213527777,30.7754436294,26.0569206303,0.0,12.7620426787,28.1191506574,111.21254121,40.7117158255,3.33212,67.1687053845
 11/04  04:00:00,132.866050034,30.7754436294,29.1247168043,0.0,12.7620426787,28.1191506574,124.377447234,33.6016506375,3.33212,87.4436765961
 11/04  05:00:00,149.073507039,30.7754436294,33.0942949811,0.0,12.7620426787,28.1191506574,150.899475667,27.4921506772,8.3303,115.07702499
 11/04  06:00:00,288.198203052,33.646730694,85.615310263,0.0,42.6918050922,54.3732441037,194.370894096,23.2566833083,16.6606,154.453610788
 11/04  07:00:00,313.182949715,35.5843543184,71.2066467439,0.0,42.6918050922,86.1019271793,329.742710012,37.5774723684,24.9909,267.174337644
 11/04  08:00:00,361.007448217,35.5609220704,89.6288931926,0.0,57.6566862989,112.030105488,463.710987075,50.8051019468,33.3212,379.584685128
 11/04  09:00:00,312.355658745,36.0880194912,87.2817739622,0.0,57.6566862989,83.6599452969,398.403303372,56.6696614823,66.8089,274.924741889
 11/04  10:00:00,236.679563781,36.134961915,65.8489796564,0.0,42.6918050922,68.9656133826,354.121942339,62.2789937577,83.4695,208.373448581
 11/04  11:00:00,217.685029545,36.1727341905,55.2229482901,0.0,34.9340096728,67.7198543238,313.209534395,61.0738268676,83.4695,168.666207528
 11/04  12:00:00,210.461301863,36.2050580911,48.7781935062,0.0,34.9340096728,67.7198543238,273.834574298,60.5089384633,83.4695,129.856135834
 11/04  13:00:00,199.582661918,36.2326407392,47.5907928984,0.0,34.9340096728,57.9733543238,248.3820528,50.024645365,75.1392,123.218207435
 11/04  14:00:00,199.538263654,36.2607794733,47.5156549132,0.0,34.9340096728,57.9733543238,232.990486256,43.0959675966,66.8089,123.08561866
 11/04  15:00:00,197.603713445,36.2843634266,45.5905983051,0.0,34.9340096728,57.9733543238,249.06410332,50.8431827824,75.1392,123.081720538
 11/04  16:00:00,224.760391616,35.9994803943,43.8002116472,0.0,34.9340096728,62.9068543238,242.524760279,56.7667190078,91.7998,93.9582412707
 11/04  17:00:00,255.521471227,35.5609220704,47.3463111704,0.0,34.9340096728,72.2186844194,225.42286811,60.0554613666,49.9818,115.385606743
 11/04  18:00:00,343.483197271,35.5609220704,57.7403447672,0.0,87.0357390804,86.2600435998,248.830255108,60.6571916695,49.9818,138.191263439
 11/04  19:00:00,356.505398301,35.5609220704,70.4183781917,0.0,102.000620287,77.6748002752,275.190455511,62.4564464659,33.3212,179.412809045
 11/04  20:00:00,378.601247384,35.5609220704,81.1970630001,0.0,102.000620287,88.9820225341,275.240480553,62.714114846,33.3212,179.205165707
 11/04  21:00:00,372.526367856,35.5609220704,84.8252878474,0.0,102.000620287,91.6425454185,266.590254069,62.1831733116,24.9909,179.416180757
 11/04  22:00:00,318.410657303,35.5609220704,83.9138846621,0.0,87.0357390804,65.871452062,347.849443229,64.6573218837,16.6606,266.531521345
 11/04  23:00:00,228.358401192,35.5609220704,67.5581239444,0.0,42.6918050922,48.4199368926,230.57835684,68.1292455183,8.3303,154.118811322
 11/04  24:00:00,129.28161114,30.7754436294,14.7247228049,0.0,27.7269238854,30.610668775,144.053421721,53.2773314839,3.33212,87.4439702374
 11/05  01:00:00,144.778251562,30.7754436294,20.9761686711,0.0,34.4311606118,33.1021868926,115.516836615,44.9439502173,3.33212,67.240766398
 11/05  02:00:00,130.203271724,30.7754436294,23.901490363,0.0,19.466279405,30.610668775,108.830848816,38.2545936546,3.33212,67.2441351617
 11/05  03:00:00,132.135369844,30.7754436294,25.8153544773,0.0,19.466279405,30.610668775,114.32284379,37.6254207045,3.33212,73.365303086
 11/05  04:00:00,141.984502119,30.7754436294,29.062289398,0.0,19.466279405,30.610668775,125.591316675,34.7845707104,3.33212,87.4746259648
 11/05  05:00:00,157.765349092,30.7754436294,32.6063138402,0.0,19.466279405,30.610668775,152.246017626,29.2473700171,8.3303,114.668347609
 11/05  06:00:00,285.66712025,33.3675777849,83.8659387714,0.0,42.6918050922,54.3732441037,200.236363793,28.0731739371,16.6606,155.502589856
 11/05  07:00:00,336.379055132,35.6395653638,84.6025118508,0.0,49.3960418185,88.5934452969,331.148887912,38.5863386053,24.9909,267.571649307
 11/05  08:00:00,370.148164157,35.5609220704,97.0462855466,0.0,57.6566862989,112.030105488,467.406256413,48.457289944,33.3212,385.627766469
 11/05  09:00:00,296.318495293,36.074012115,79.2428322817,0.0,50.9524495726,81.1684271793,385.728410651,47.3712593405,66.8089,271.54825131
 11/05  10:00:00,242.473507075,36.1221434041,70.1160986303,0.0,42.6918050922,68.9656133826,349.290891693,51.5762043567,83.4695,214.245187337
 11/05  11:00:00,222.352001041,36.1573245124,53.7756346349,0.0,38.286128036,68.9656133826,311.851388967,58.17860339,83.4695,170.203285577
 11/05  12:00:00,217.531418882,36.189663957,49.6556014996,0.0,38.286128036,68.9656133826,255.855182159,49.2261483676,83.4695,123.159533791
 11/05  13:00:00,197.172175137,36.2184345712,48.1955742162,0.0,31.5818913096,56.727595265,236.411122474,38.1154173273,75.1392,123.156505147
 11/05  14:00:00,197.404511879,36.244627484,48.5296712553,0.0,31.5818913096,56.727595265,221.784621257,32.083566807,66.8089,122.89215445
 11/05  15:00:00,197.651295318,36.2691236237,48.971245417,0.0,31.5818913096,56.727595265,228.776533226,30.7427067346,75.1392,122.894626492
 11/05  16:00:00,224.72121233,35.9888810515,47.2861153771,0.0,31.5818913096,61.661095265,217.194747523,31.4942841478,91.7998,93.9006633754
 11/05  17:00:00,255.633504432,35.5609220704,51.2649886958,0.0,31.5818913096,70.9729253606,200.393672639,34.969822662,49.9818,115.442049977
 11/05  18:00:00,337.758985476,35.5609220704,60.6775459829,0.0,80.3315023541,83.7685254822,228.461429806,40.3580462937,49.9818,138.121583512
 11/05  19:00:00,360.590811177,35.5609220704,73.9833989345,0.0,102.000620287,77.6748002752,255.42334016,42.7228283567,33.3212,179.379311804
 11/05  20:00:00,391.646537733,35.5609220704,84.514969772,0.0,108.704857014,91.4735406516,254.845672144,42.537348426,33.3212,178.987123718
 11/05  21:00:00,367.109146641,35.5609220704,88.1552732769,0.0,95.2963835608,89.1510273009,243.238042194,38.8790108619,24.9909,179.368131332
 11/05  22:00:00,314.016910861,35.5609220704,88.3546119907,0.0,80.3315023541,63.3799339444,321.73091586,38.1560449192,16.6606,266.914270941
 11/05  23:00:00,233.137641326,35.5609220704,71.9942812683,0.0,42.6918050922,48.4199368926,202.33366516,40.5965139015,8.3303,153.406851259
 11/05  24:00:00,136.687999592,30.7754436294,13.0073152441,0.0,34.4311606118,33.1021868926,114.89095251,23.527567692,3.33212,88.0312648185
 11/06  01:00:00,133.804145804,30.7754436294,21.5216688674,0.0,25.5240853573,30.610668775,110.154212371,19.3166441895,3.33212,87.5054481816
 11/06  02:00:00,130.022533254,30.7754436294,25.1650486689,0.0,19.418418834,29.3649097162,86.1294248948,15.5925577127,3.33212,67.2047471821
 11/06  03:00:00,124.491590963,30.7754436294,27.5682426757,0.0,12.7620426787,28.1191506574,86.3171661187,13.174943313,3.33212,69.8101028057
 11/06  04:00:00,126.826300728,30.7754436294,29.914044331,0.0,12.7620426787,28.1191506574,84.1315680645,10.086429437,3.33212,70.7130186275
 11/06  05:00:00,137.195429887,30.7754436294,33.6669484456,0.0,12.7620426787,28.1191506574,101.422936955,10.5815629205,3.33212,87.5092540346
 11/06  06:00:00,196.075602884,32.7693929798,60.4347778185,0.0,25.5240853573,30.610668775,174.825614535,12.3036047918,8.3303,154.191709743
 11/06  07:00:00,334.52720138,34.2847944861,103.263417134,0.0,51.0481707146,78.1489452969,295.051067199,10.4219267748,16.6606,267.968540424
 11/06  08:00:00,424.684755714,35.5699607017,146.516887293,0.0,64.3609230253,109.708623606,388.399940454,10.2035157968,24.9909,353.205524657
 11/06  09:00:00,381.975324861,35.5609220704,146.121468075,0.0,51.0481707146,80.7689615957,316.482807404,3.70363909634,33.3212,279.457968308
 11/06  10:00:00,353.376727661,36.0676383279,144.769171474,0.0,51.0481707146,71.0224615957,283.332381686,1.99815419693,66.8089,214.525327489
 11/06  11:00:00,304.981883842,36.1176863088,144.669228646,0.0,32.1804615127,65.7244621605,253.347476423,6.72339585379,83.4695,163.154580569
 11/06  12:00:00,304.062569483,36.1593491356,142.65006977,0.0,32.1804615127,65.7244621605,220.194234466,6.8802453617,83.4695,129.844489104
 11/06  13:00:00,301.331976122,36.1964877992,139.932100043,0.0,32.1804615127,65.7244621605,212.249834155,5.5651996897,83.4695,123.215134465
 11/06  14:00:00,291.069303952,36.2309648072,139.255260008,0.0,32.1804615127,55.9779621605,204.184138503,5.95832470136,75.1392,123.086613802
 11/06  15:00:00,289.735350286,36.2632733277,137.887675026,0.0,32.1804615127,55.9779621605,194.529018686,4.76417832776,66.8089,122.955940359
 11/06  16:00:00,288.27050657,36.2944427151,136.408209997,0.0,32.1804615127,55.9779621605,203.049568061,4.95450577017,75.1392,122.955862291
 11/06  17:00:00,316.865413029,36.0235740874,136.023497656,0.0,32.1804615127,60.9114621605,188.358278849,2.62481713971,91.7998,93.9336617095
 11/06  18:00:00,362.878184657,35.6014624828,136.26755283,0.0,32.1804615127,77.5397301883,194.371933858,6.45595001921,49.9818,137.934183839
 11/06  19:00:00,422.694839982,35.6463849125,136.545382252,0.0,77.122965704,86.2600435998,304.411917658,8.1727264544,49.9818,246.257391204
 11/06  20:00:00,433.403722177,35.5876960766,140.647466733,0.0,102.647051061,80.1663183927,220.506520328,7.24670875802,33.3212,179.93861157
 11/06  21:00:00,461.413676161,35.5770082752,144.204485091,0.0,115.40909374,92.7192997104,226.407793222,7.35789486233,33.3212,185.728698359
 11/06  22:00:00,438.491190313,35.6203948246,145.301890173,0.0,102.647051061,94.1340635361,308.112371415,14.5237714852,24.9909,268.59769993
 11/06  23:00:00,373.861894712,35.6792657477,147.481211462,0.0,77.122965704,65.871452062,240.725997566,25.6044959076,16.6606,198.460901659
 11/06  24:00:00,293.494945689,35.6410516876,135.219445123,0.0,38.286128036,48.4199368926,148.676083705,25.1624937911,8.3303,115.183289914
 11/07  01:00:00,127.720896367,30.7754436294,15.4808891578,0.0,25.5240853573,30.610668775,107.880713007,17.011592817,3.33212,87.5370001902
 11/07  02:00:00,128.339799558,30.7754436294,23.4800785265,0.0,19.418418834,29.3649097162,89.9971723225,19.4422327971,3.33212,67.2228195254
 11/07  03:00:00,124.861218006,30.7754436294,27.9230668742,0.0,12.7620426787,28.1191506574,94.2796670373,23.7256483326,3.33212,67.2218987047
 11/07  04:00:00,170.961264268,33.1681828499,68.5886046513,0.0,12.7620426787,28.1191506574,95.8832934491,25.3135503611,3.33212,67.237623088
 11/07  05:00:00,139.468789912,31.5730233695,33.3848686247,0.0,12.7620426787,28.1191506574,122.257967476,25.1114188964,3.33212,93.8144285791
 11/07  06:00:00,190.617895834,32.3706031097,55.2499265585,0.0,25.5240853573,30.610668775,191.14584076,28.5108832244,8.3303,154.304657536
 11/07  07:00:00,338.653776525,34.4443104342,106.188952409,0.0,51.0481707146,78.1489452969,307.144807146,22.1162164024,16.6606,268.367990744
 11/07  08:00:00,424.130217991,35.576213887,144.512738031,0.0,64.3609230253,109.708623606,392.118562109,9.61274758595,24.9909,357.514914523
 11/07  09:00:00,379.474651561,35.5609220704,141.248497989,0.0,51.0481707146,80.7689615957,313.77266694,3.00176173419,33.3212,277.449705206
 11/07  10:00:00,351.327139983,36.0954522276,141.136372797,0.0,51.0481707146,71.0224615957,281.296109372,0.422531458959,66.8089,214.064677913
 11/07  11:00:00,307.29351045,36.1475691391,145.72648091,0.0,32.1804615127,65.7244621605,254.48192917,0.926635484766,83.4695,170.085793686
 11/07  12:00:00,312.694930439,36.2093678816,150.393954115,0.0,32.1804615127,65.7244621605,207.414133554,0.530955844222,83.4695,123.41367771
 11/07  13:00:00,314.369867402,36.2845692601,152.770729272,0.0,32.1804615127,65.7244621605,213.496257009,0.249959077657,83.4695,129.776797932
 11/07  14:00:00,304.084566947,36.3543849933,152.166968336,0.0,32.1804615127,55.9779621605,198.461353894,0.17450934087,75.1392,123.147644553
 11/07  15:00:00,303.682392742,36.3853721225,151.656555679,0.0,32.1804615127,55.9779621605,189.982445329,0.15682608215,66.8089,123.016719247
 11/07  16:00:00,303.625339862,36.4089377469,151.78711712,0.0,32.1804615127,55.9779621605,198.265373987,0.105372006876,75.1392,123.020801981
 11/07  17:00:00,333.304704343,36.2009009999,152.516366861,0.0,32.1804615127,60.9114621605,185.79360304,0.015210419943,91.7998,93.9785926203
 11/07  18:00:00,379.61336657,35.6839044584,153.351948491,0.0,32.1804615127,77.5397301883,189.915747772,2.44664818958,49.9818,137.487299582
 11/07  19:00:00,433.656558925,35.7278619703,148.086954798,0.0,77.122965704,86.2600435998,300.603054438,3.43854186734,49.9818,247.18271257
 11/07  20:00:00,437.410933498,35.7044609691,144.805395179,0.0,102.647051061,80.1663183927,217.220642896,3.80294849073,33.3212,180.096494405
 11/07  21:00:00,461.853309879,35.6934318077,144.061718737,0.0,115.40909374,92.7192997104,224.092050769,4.14474884659,33.3212,186.626101922
 11/07  22:00:00,437.456274457,35.7617801815,143.378467665,0.0,102.647051061,94.1340635361,298.169347954,4.47352350147,24.9909,268.704924452
 11/07  23:00:00,373.221063584,35.8296409112,145.605738352,0.0,77.122965704,65.871452062,226.333177575,5.14995095058,16.6606,204.522626624
 11/07  24:00:00,308.220245306,35.7685659327,149.098944705,0.0,38.286128036,48.4199368926,125.57910229,7.71990645032,8.3303,109.52889584
 11/08  01:00:00,149.66608291,30.7754436294,37.2157417491,0.0,25.5240853573,30.610668775,97.1736746669,0.0,3.33212,93.8415546669
 11/08  02:00:00,182.595656677,32.3706031097,73.9325655491,0.0,19.418418834,29.3649097162,70.6272931915,0.0423872684643,3.33212,67.252785923
 11/08  03:00:00,138.836666232,31.5730233695,40.0893246429,0.0,12.7620426787,28.1191506574,70.5820654611,0.0,3.33212,67.2499454611
 11/08  04:00:00,178.352366483,33.1681828499,76.0276023482,0.0,12.7620426787,28.1191506574,71.8695290443,1.27912211046,3.33212,67.2582869339
 11/08  05:00:00,186.200325436,33.1681828499,77.2805635722,0.0,12.7620426787,28.1191506574,108.047593892,10.8671853691,3.33212,93.8482885225
 11/08  06:00:00,170.072447038,31.5730233695,37.0757874541,0.0,25.5240853573,30.610668775,176.50596626,13.7402243839,8.3303,154.435441876
 11/08  07:00:00,349.995864777,34.7633423302,117.729089091,0.0,51.0481707146,78.1489452969,296.372382624,10.9378996759,16.6606,268.773882948
 11/08  08:00:00,425.860822366,35.5848499157,148.812699502,0.0,64.3609230253,109.708623606,396.149941551,12.6340222301,24.9909,358.525019321
 11/08  09:00:00,384.59704302,35.5691574438,150.001409194,0.0,51.0481707146,80.7689615957,316.975448248,2.83792523696,33.3212,280.816323011
 11/08  10:00:00,357.42728517,36.1203223816,150.006355633,0.0,51.0481707146,71.0224615957,278.164883986,0.0,66.8089,211.355983986
 11/08  11:00:00,308.46356679,36.1755038803,149.358018836,0.0,32.1804615127,65.7244621605,253.690141928,0.0196047284588,83.4695,170.2010372
 11/08  12:00:00,309.536677839,36.2460362595,148.932529482,0.0,32.1804615127,65.7244621605,213.497848881,0.034313521364,83.4695,129.99403536
 11/08  13:00:00,309.129107157,36.3811837036,148.330070198,0.0,32.1804615127,65.7244621605,206.831295634,0.0273739055154,83.4695,123.334421729
 11/08  14:00:00,299.527631968,36.43434531,148.014749118,0.0,32.1804615127,55.9779621605,198.375944909,0.0204327289109,75.1392,123.21631218
 11/08  15:00:00,300.719598681,36.45514175,150.140348976,0.0,32.1804615127,55.9779621605,189.911617831,0.016346562408,66.8089,123.086371268
 11/08  16:00:00,298.428707422,36.4550258487,149.238371848,0.0,32.1804615127,55.9779621605,204.036000023,0.0,75.1392,128.896800023
 11/08  17:00:00,327.463207314,36.203647111,148.908486138,0.0,32.1804615127,60.9114621605,180.205462301,0.0,91.7998,88.4056623005
 11/08  18:00:00,376.085393163,35.6667505617,150.636022314,0.0,32.1804615127,77.5397301883,190.706973969,2.61605770874,49.9818,138.109116261
 11/08  19:00:00,433.785892756,35.6952072184,149.785378615,0.0,77.122965704,86.2600435998,306.038543166,5.52898790106,49.9818,250.527755265
 11/08  20:00:00,432.825160323,35.6478970491,141.821757127,0.0,102.647051061,80.1663183927,236.393430403,19.1926387445,33.3212,183.879591659
 11/08  21:00:00,447.322904053,35.6172952551,131.335115669,0.0,115.40909374,92.7192997104,252.321262945,32.2081378452,33.3212,186.7919251
 11/08  22:00:00,426.856522839,35.6799933547,134.637252889,0.0,102.647051061,94.1340635361,341.116329403,47.0142510047,24.9909,269.111178399
 11/08  23:00:00,341.973016053,35.7371318443,116.479076474,0.0,77.122965704,65.871452062,276.826560145,54.6913548281,16.6606,205.474605317
 11/08  24:00:00,245.752603357,35.6790161522,88.5283246249,0.0,38.286128036,48.4199368926,171.360704294,54.135450502,8.3303,108.894953792
 11/09  01:00:00,133.317307387,30.7754436294,20.9029607372,0.0,25.5240853573,30.610668775,142.56257346,45.3547371259,3.33212,93.8757163341
 11/09  02:00:00,137.728895254,30.7754436294,32.7055886375,0.0,19.418418834,29.3649097162,110.111989605,39.5163310975,3.33212,67.263538508
 11/09  03:00:00,134.471455873,30.7754436294,37.3682810729,0.0,12.7620426787,28.1191506574,110.010555802,39.4172972067,3.33212,67.2611385956
 11/09  04:00:00,136.508999267,30.7754436294,39.4082904486,0.0,12.7620426787,28.1191506574,107.464660657,36.8697487367,3.33212,67.2627919207
 11/09  05:00:00,178.694949756,33.1681828499,69.7943468081,0.0,12.7620426787,28.1191506574,128.833707451,31.6042295131,3.33212,93.8973579381
 11/09  06:00:00,172.990013098,31.5730233695,39.8508998182,0.0,25.5240853573,30.610668775,190.500466462,27.4002350138,8.3303,154.769931448
 11/09  07:00:00,349.064540126,34.7633423302,116.784310642,0.0,51.0481707146,78.1489452969,314.017039983,21.3777461657,16.6606,275.978693817
 11/09  08:00:00,421.99693135,35.5675801488,144.584261289,0.0,64.3609230253,109.708623606,390.703995053,9.42420398848,24.9909,356.288891064
 11/09  09:00:00,383.116526797,35.5742683189,147.292599171,0.0,51.0481707146,80.7689615957,315.092530899,1.06112331085,33.3212,280.710207588
 11/09  10:00:00,353.909906839,36.1172487769,144.62276416,0.0,51.0481707146,71.0224615957,282.039519515,0.0,66.8089,215.230619515
 11/09  11:00:00,307.678757029,36.1715809625,146.621718821,0.0,32.1804615127,65.7244621605,253.949184365,0.14187284596,83.4695,170.337811519
 11/09  12:00:00,309.610885055,36.2211418289,147.731470008,0.0,32.1804615127,65.7244621605,213.733210891,0.207049477666,83.4695,130.056661413
 11/09  13:00:00,309.625199182,36.2788010911,148.394766917,0.0,32.1804615127,65.7244621605,207.038547497,0.168536767999,83.4695,123.400510729
 11/09  14:00:00,299.659144114,36.3030618147,148.040053487,0.0,32.1804615127,55.9779621605,198.520718105,0.106640857117,75.1392,123.274877248
 11/09  15:00:00,299.052238268,36.3360444896,147.290438949,0.0,32.1804615127,55.9779621605,196.761999648,0.314332632899,66.8089,129.638767015
 11/09  16:00:00,297.734183333,36.3655795037,146.157029348,0.0,32.1804615127,55.9779621605,198.73314144,0.454307568265,75.1392,123.139633872
 11/09  17:00:00,326.139470869,36.1135719331,145.573941845,0.0,32.1804615127,60.9114621605,185.862712926,0.0114397440809,91.7998,94.051473182
 11/09  18:00:00,371.10878234,35.6400967403,144.753985344,0.0,32.1804615127,77.5397301883,189.289608672,1.11000918824,49.9818,138.197799484
 11/09  19:00:00,428.170508345,35.6838835743,142.275743511,0.0,77.122965704,86.2600435998,298.856043171,1.62008491377,49.9818,247.254158257
 11/09  20:00:00,434.818269479,35.6454662731,141.131137655,0.0,102.647051061,80.1663183927,222.571372263,1.86829006058,33.3212,187.381882203
 11/09  21:00:00,458.547883463,35.648056816,139.323238736,0.0,115.40909374,92.7192997104,217.358689088,2.09937691066,33.3212,181.938112178
 11/09  22:00:00,433.272454552,35.7357514834,137.639649569,0.0,102.647051061,94.1340635361,302.439663978,2.34357012075,24.9909,275.105193857
 11/09  23:00:00,368.058919792,35.819869859,138.892371832,0.0,77.122965704,65.871452062,225.086161483,2.96518333129,16.6606,205.460378152
 11/09  24:00:00,301.699313146,35.7855763138,140.581722844,0.0,38.286128036,48.4199368926,121.997937605,4.49099638602,8.3303,109.176641219
 11/10  01:00:00,232.530721733,32.7693929798,115.122520304,0.0,25.5240853573,30.610668775,97.4409435904,0.188318552884,3.33212,93.9205050375
 11/10  02:00:00,218.51336182,31.5730233695,110.841970504,0.0,19.418418834,29.3649097162,70.646470438,0.0239357069717,3.33212,67.290414731
 11/10  03:00:00,214.375052151,32.7693929798,112.210541677,0.0,12.7620426787,28.1191506574,70.8192753603,0.193042417319,3.33212,67.294112943
 11/10  04:00:00,221.335687532,33.4340427633,117.767086019,0.0,12.7620426787,28.1191506574,76.780391036,0.0356943391563,3.33212,73.4125766968
 11/10  05:00:00,230.874992851,33.4340427633,119.802781116,0.0,12.7620426787,28.1191506574,91.0304794018,0.0387050376074,3.33212,87.6596543642
 11/10  06:00:00,254.333773508,32.9023229365,116.758973913,0.0,25.5240853573,30.610668775,169.781218198,0.0749371209107,8.3303,161.375981077
 11/10  07:00:00,366.311821215,34.2847944861,133.541770495,0.0,51.0481707146,78.1489452969,286.296459481,0.0604278115773,16.6606,269.575431669
 11/10  08:00:00,411.369201034,35.651434424,129.761631308,0.0,64.3609230253,109.708623606,393.737809736,4.15024792836,24.9909,364.596661808
 11/10  09:00:00,367.860304003,35.6015762602,128.98182823,0.0,51.0481707146,80.7689615957,316.347562419,1.66405495055,33.3212,281.362307468
 11/10  10:00:00,337.465384736,36.1339367866,127.204664015,0.0,51.0481707146,71.0224615957,282.202555997,0.0107850452721,66.8089,215.382870952
 11/10  11:00:00,289.141611096,36.1882716526,127.528705617,0.0,32.1804615127,65.7244621605,254.042004917,0.0970712412716,83.4695,170.475433676
 11/10  12:00:00,289.116831631,36.2856915445,126.742404758,0.0,32.1804615127,65.7244621605,207.151584202,0.0759245906708,83.4695,123.606159611
 11/10  13:00:00,290.08275955,36.3389183105,128.3696709,0.0,32.1804615127,65.7244621605,213.520278178,0.0718434654491,83.4695,129.978934713
 11/10  14:00:00,281.394733326,36.3005825044,129.442072206,0.0,32.1804615127,55.9779621605,198.571647124,0.0908202538056,75.1392,123.34162687
 11/10  15:00:00,281.102350854,36.3339758199,129.116930498,0.0,32.1804615127,55.9779621605,196.5828256,0.0745127602191,66.8089,129.69941284
 11/10  16:00:00,280.888116235,36.3653786015,128.882916981,0.0,32.1804615127,55.9779621605,198.382473605,0.0422959032458,75.1392,123.200977702
 11/10  17:00:00,310.64587479,36.1766580366,129.578701762,0.0,32.1804615127,60.9114621605,185.892805666,0.0,91.7998,94.0930056664
 11/10  18:00:00,357.041667115,35.6975307979,130.26312719,0.0,32.1804615127,77.5397301883,190.074599317,1.796187919,49.9818,138.296611398
 11/10  19:00:00,413.768430949,35.7580536102,127.422150263,0.0,77.122965704,86.2600435998,300.126113633,2.57346820033,49.9818,247.570845432
 11/10  20:00:00,420.238048682,35.7961101347,126.663524406,0.0,102.647051061,80.1663183927,223.738829875,2.87268918585,33.3212,187.544940689
 11/10  21:00:00,445.390064302,35.8027053211,126.45200533,0.0,115.40909374,92.7192997104,223.597485013,3.15569951218,33.3212,187.1205855
 11/10  22:00:00,419.809341748,35.8831520501,124.366500452,0.0,102.647051061,94.1340635361,298.3112422,3.44205016649,24.9909,269.878292033
 11/10  23:00:00,354.247659857,35.9425211612,124.918221834,0.0,77.122965704,65.871452062,226.29291008,3.73049389019,16.6606,205.90181619
 11/10  24:00:00,288.919226033,35.8938844604,127.660682845,0.0,38.286128036,48.4199368926,128.525892368,4.74529541142,8.3303,115.450296957
 11/11  01:00:00,277.387015636,32.9687879148,147.76790601,0.0,34.4311606118,33.1021868926,97.3763398764,0.00347221795063,3.33212,94.0407476584
 11/11  02:00:00,274.594636681,32.6364630231,145.640607746,0.0,34.4311606118,33.1021868926,70.7457733734,0.0348203195407,3.33212,67.3788330538
 11/11  03:00:00,172.235863814,30.7754436294,65.5064969849,0.0,19.466279405,30.610668775,77.2029673361,0.367400888628,3.33212,73.5034464475
 11/11  04:00:00,131.939146677,30.7754436294,25.7857828856,0.0,19.466279405,30.610668775,74.5567240864,3.85663429272,3.33212,67.3679697936
 11/11  05:00:00,190.261337932,33.1681828499,72.0131361863,0.0,19.466279405,30.610668775,110.118865663,12.8193683821,3.33212,93.9673772813
 11/11  06:00:00,140.118185644,30.7754436294,15.1204006182,0.0,19.466279405,30.610668775,155.823058192,31.8903750836,8.3303,115.602383109
 11/11  07:00:00,267.478465779,33.1681828499,71.0424664122,0.0,42.6918050922,54.3732441037,242.850697668,63.7896344795,16.6606,162.400463188
 11/11  08:00:00,339.672894558,35.8663195397,98.9018329698,0.0,49.3960418185,88.5934452969,374.177604128,74.0297711058,24.9909,275.156933022
 11/11  09:00:00,396.749562181,35.6089766792,124.998133628,0.0,57.6566862989,112.030105488,501.056642711,73.5347802364,33.3212,394.200662474
 11/11  10:00:00,356.76164255,36.1413578989,140.48971926,0.0,50.9524495726,81.1684271793,406.441956753,58.25799066,66.8089,281.375066093
 11/11  11:00:00,297.87706507,36.2414327859,126.513240882,0.0,42.6918050922,68.9656133826,330.670005089,31.3094908481,83.4695,215.891014241
 11/11  12:00:00,291.245817836,36.2641111745,123.574927694,0.0,38.286128036,68.9656133826,271.222482437,16.766040178,83.4695,170.986942259
 11/11  13:00:00,302.443324868,36.3356609308,135.402711341,0.0,38.286128036,68.9656133826,221.886708512,8.3686286409,83.4695,130.048579871
 11/11  14:00:00,296.07198331,36.3337157897,147.946488446,0.0,31.5818913096,56.727595265,210.93834637,5.76027521426,75.1392,130.038871156
 11/11  15:00:00,297.981006327,36.3543101284,149.823137863,0.0,31.5818913096,56.727595265,194.231375925,4.15847031273,66.8089,123.264005612
 11/11  16:00:00,295.647359075,36.3786174262,147.52624966,0.0,31.5818913096,56.727595265,202.971752286,4.56683335889,75.1392,123.265718927
 11/11  17:00:00,304.245040557,36.0847868861,127.283810171,0.0,31.5818913096,61.661095265,193.352115536,7.42775277215,91.7998,94.1245627636
 11/11  18:00:00,310.294798927,35.5609258475,95.2599450383,0.0,31.5818913096,70.9729253606,186.534459379,20.6845529189,49.9818,115.86810646
 11/11  19:00:00,371.912990965,35.572349972,89.6312017006,0.0,80.3315023541,83.7685254822,238.02493961,42.7488991749,49.9818,145.294240435
 11/11  20:00:00,386.503317314,35.5609220704,100.264397244,0.0,102.000620287,77.6748002752,285.191482464,64.5725098538,33.3212,187.29777261
 11/11  21:00:00,414.261852841,35.5609220704,107.560110509,0.0,108.704857014,91.4735406516,284.587802616,71.3299607652,33.3212,179.936641851
 11/11  22:00:00,385.464951094,35.5609220704,106.924779282,0.0,95.2963835608,89.1510273009,302.984217909,90.7016848094,24.9909,187.2916331
 11/11  23:00:00,327.077879977,35.5609220704,101.743993853,0.0,80.3315023541,63.3799339444,388.547647652,102.612280353,16.6606,269.274767299
 11/11  24:00:00,241.628186515,35.5609220704,80.7849854748,0.0,42.6918050922,48.4199368926,275.043403351,105.404761068,8.3303,161.308342283
 11/12  01:00:00,144.932179112,30.7754436294,20.982552623,0.0,34.4311606118,33.1021868926,157.868617516,64.5075396371,3.33212,90.0289578786
 11/12  02:00:00,151.526407063,30.7754436294,27.5911166326,0.0,34.4311606118,33.1021868926,124.088153259,49.4083349456,3.33212,71.347698313
 11/12  03:00:00,136.061385532,30.7754436294,29.646116565,0.0,19.466279405,30.610668775,109.878938133,39.1675574728,3.33212,67.3792606598
 11/12  04:00:00,135.864290005,30.7754436294,29.4893495597,0.0,19.466279405,30.610668775,109.249571884,32.3874318515,3.33212,73.5300200322
 11/12  05:00:00,144.12229638,30.7754436294,31.1868132348,0.0,19.466279405,30.610668775,125.532719292,28.2030181181,3.33212,93.9975811741
 11/12  06:00:00,159.153939379,30.7754436294,33.9805076767,0.0,19.466279405,30.610668775,149.28339602,25.3207071189,8.3303,115.632388901
 11/12  07:00:00,277.212542119,33.1681828499,81.4097662169,0.0,42.6918050922,54.3732441037,202.549864646,23.379371472,16.6606,162.509893174
 11/12  08:00:00,329.773711829,35.5649838389,88.7388632858,0.0,49.3960418185,88.5934452969,413.781939646,113.095695168,24.9909,275.695344478
 11/12  09:00:00,409.047124491,35.5609220704,135.518436016,0.0,57.6566862989,112.030105488,468.370052615,40.0751438679,33.3212,394.973708747
 11/12  10:00:00,350.02057569,36.1045568544,133.222602203,0.0,50.9524495726,81.1684271793,357.533687114,8.89690691055,66.8089,281.827880203
 11/12  11:00:00,321.084262778,36.1748365719,149.387945102,0.0,42.6918050922,68.9656133826,300.927002784,1.30246151053,83.4695,216.155041274
 11/12  12:00:00,317.334107301,36.228713391,147.793395785,0.0,38.286128036,68.9656133826,261.756901377,0.337901362403,83.4695,177.949500015
 11/12  13:00:00,319.366934905,36.3361386276,149.259213067,0.0,38.286128036,68.9656133826,207.21202276,0.141265081686,83.4695,123.601257679
 11/12  14:00:00,300.310842776,36.3668700337,149.166539632,0.0,31.5818913096,56.727595265,205.478799654,0.239764345396,75.1392,130.099835308
 11/12  15:00:00,299.854049058,36.3865723992,148.736081316,0.0,31.5818913096,56.727595265,190.423895739,0.279472341646,66.8089,123.335523397
 11/12  16:00:00,300.346378966,36.3703809886,149.221212389,0.0,31.5818913096,56.727595265,205.40019243,0.434388715162,75.1392,129.826603715
 11/12  17:00:00,330.514963966,36.0697252982,151.016687563,0.0,31.5818913096,61.661095265,186.758804688,0.787354863398,91.7998,94.1716498242
 11/12  18:00:00,365.584211585,35.5661852288,148.731197689,0.0,31.5818913096,70.9729253606,168.406788003,2.52529880021,49.9818,115.899689203
 11/12  19:00:00,413.725764601,35.5941934122,130.21854902,0.0,80.3315023541,83.7685254822,201.929508601,6.55909338032,49.9818,145.38861522
 11/12  20:00:00,408.130460115,35.5609220704,120.977138205,0.0,102.000620287,77.6748002752,232.800025327,14.3596659732,33.3212,185.119159354
 11/12  21:00:00,429.838892195,35.5609220704,122.233235337,0.0,108.704857014,91.4735406516,234.067702933,18.3280323833,33.3212,182.418470549
 11/12  22:00:00,399.353474492,35.5609220704,120.021184048,0.0,95.2963835608,89.1510273009,238.527123607,26.0875940049,24.9909,187.448629602
 11/12  23:00:00,339.323846776,35.5609220704,113.342336489,0.0,80.3315023541,63.3799339444,321.639922697,35.3310062735,16.6606,269.648316424
 11/12  24:00:00,252.491433608,35.5609220704,91.0671506102,0.0,42.6918050922,48.4199368926,208.986875035,39.1975285093,8.3303,161.459046526
 11/13  01:00:00,133.750017121,30.7754436294,21.2859822555,0.0,25.5240853573,30.610668775,140.997358591,43.637131219,3.33212,94.0281073721
 11/13  02:00:00,136.844991391,30.7754436294,31.7629557483,0.0,19.418418834,29.3649097162,108.5997513,37.9184082497,3.33212,67.3492230505
 11/13  03:00:00,133.382221876,30.7754436294,36.2834020758,0.0,12.7620426787,28.1191506574,96.507281998,25.8405577045,3.33212,67.3346042935
 11/13  04:00:00,135.086395255,30.7754436294,38.0224706831,0.0,12.7620426787,28.1191506574,97.7399572285,20.935122293,3.33212,73.4727149355
 11/13  05:00:00,144.382042153,30.7754436294,40.6911684963,0.0,12.7620426787,28.1191506574,122.47795931,25.1196476711,3.33212,94.0261916386
 11/13  06:00:00,181.533459097,30.7754436294,50.2510753987,0.0,25.5240853573,30.610668775,183.7696854,20.4319229456,8.3303,155.007462455
 11/13  07:00:00,338.843657803,34.6038263822,106.807922654,0.0,51.0481707146,78.1489452969,306.441501901,11.2744185712,16.6606,278.50648333
 11/13  08:00:00,425.098296888,35.5676691515,147.219299192,0.0,64.3609230253,109.708623606,398.445388424,6.01955363096,24.9909,367.434934793
 11/13  09:00:00,381.408501597,35.5893098213,145.262765898,0.0,51.0481707146,80.7689615957,316.540760806,0.926127666438,33.3212,282.293433139
 11/13  10:00:00,351.049204555,36.1169907897,141.573971287,0.0,51.0481707146,71.0224615957,284.295334241,0.0224195512045,66.8089,217.464014689
 11/13  11:00:00,305.355290695,36.1753062522,144.355108813,0.0,32.1804615127,65.7244621605,259.935712267,0.0400917268599,83.4695,176.42612054
 11/13  12:00:00,308.278831951,36.2929340605,146.17930222,0.0,32.1804615127,65.7244621605,211.311810084,0.0423660459281,83.4695,127.799944038
 11/13  13:00:00,306.736011426,36.4384112618,144.967294081,0.0,32.1804615127,65.7244621605,209.673733775,0.0400518208793,83.4695,126.164181954
 11/13  14:00:00,297.355666481,36.4609478354,145.274622353,0.0,32.1804615127,55.9779621605,205.209530881,0.0385325610626,75.1392,130.03179832
 11/13  15:00:00,297.962343584,36.4578463489,145.879862011,0.0,32.1804615127,55.9779621605,190.236040436,0.0376905849192,66.8089,123.389449851
 11/13  16:00:00,298.462894681,36.461500752,146.387014384,0.0,32.1804615127,55.9779621605,205.066450674,0.0236023538471,75.1392,129.90364832
 11/13  17:00:00,328.667600535,36.2307074764,147.574138614,0.0,32.1804615127,60.9114621605,186.003307107,0.0,91.7998,94.2035071069
 11/13  18:00:00,375.466813294,35.6720410703,149.171790641,0.0,32.1804615127,77.5397301883,189.395165742,0.848515688664,49.9818,138.564850054
 11/13  19:00:00,433.208455683,35.7064588789,147.693067716,0.0,77.122965704,86.2600435998,307.360695533,1.28843408114,49.9818,256.090461451
 11/13  20:00:00,440.758936486,35.6990146648,147.801411782,0.0,102.647051061,80.1663183927,222.908919364,1.51441936492,33.3212,188.073299999
 11/13  21:00:00,466.636914188,35.6738132103,148.96414034,0.0,115.40909374,92.7192997104,222.702663421,1.73227872548,33.3212,187.649184696
 11/13  22:00:00,441.400837359,35.7449473932,148.067182079,0.0,102.647051061,94.1340635361,304.457847529,1.95682523022,24.9909,277.510122298
 11/13  23:00:00,375.490763452,35.8087674706,149.248432591,0.0,77.122965704,65.871452062,226.736870682,2.36324323084,16.6606,207.713027451
 11/13  24:00:00,309.69826914,35.7316977297,151.867582431,0.0,38.286128036,48.4199368926,127.742865611,3.83306353734,8.3303,115.579502074
 11/14  01:00:00,142.269359892,30.7754436294,29.9190854723,0.0,25.5240853573,30.610668775,97.4840235544,0.0933356460008,3.33212,94.0585679084
 11/14  02:00:00,146.291096045,30.7754436294,41.3530848225,0.0,19.418418834,29.3649097162,72.7277712097,2.02766948255,3.33212,67.3679817271
 11/14  03:00:00,184.165036781,33.1681828499,81.9055683179,0.0,12.7620426787,28.1191506574,75.5055166741,4.80817674411,3.33212,67.36521993
 11/14  04:00:00,117.016619493,30.7754436294,20.0326170226,0.0,12.7620426787,28.1191506574,84.5840618933,7.75796059934,3.33212,73.493981294
 11/14  05:00:00,184.653006435,33.1681828499,75.0832194034,0.0,12.7620426787,28.1191506574,110.682780048,13.2705504477,3.33212,94.0801096008
 11/14  06:00:00,193.35542379,32.3706031097,57.785879285,0.0,25.5240853573,30.610668775,186.830788562,18.5297498949,8.3303,159.970738667
 11/14  07:00:00,321.760120939,33.646730694,91.3124378136,0.0,51.0481707146,78.1489452969,312.582798315,22.6078340574,16.6606,273.314364258
 11/14  08:00:00,422.161310222,35.6826620009,144.109471366,0.0,64.3609230253,109.708623606,417.00249107,23.6792421127,24.9909,368.332348958
 11/14  09:00:00,377.901815444,35.584245396,142.03918845,0.0,51.0481707146,80.7689615957,336.866913546,12.9254498564,33.3212,290.62026369
 11/14  10:00:00,357.136393445,36.1424078646,148.667450334,0.0,51.0481707146,71.0224615957,286.738628686,3.6687376753,66.8089,216.260991011
 11/14  11:00:00,309.276884913,36.2005569912,148.849141915,0.0,32.1804615127,65.7244621605,254.615383921,0.156842230025,83.4695,170.989041691
 11/14  12:00:00,310.372280762,36.3153683506,148.650776745,0.0,32.1804615127,65.7244621605,213.868829285,0.0173482263684,83.4695,130.381981058
 11/14  13:00:00,309.574414036,36.4404818823,148.271098648,0.0,32.1804615127,65.7244621605,213.72723474,0.019412702751,83.4695,130.238322037
 11/14  14:00:00,299.36214874,36.51289621,147.725278069,0.0,32.1804615127,55.9779621605,205.257233842,0.021107635822,75.1392,130.096926206
 11/14  15:00:00,300.073623417,36.5300542896,149.502418127,0.0,32.1804615127,55.9779621605,190.281877095,0.0231803021504,66.8089,123.449796793
 11/14  16:00:00,297.455585142,36.5386436286,148.29129805,0.0,32.1804615127,55.9779621605,205.111475443,0.00561096154773,75.1392,129.966664481
 11/14  17:00:00,326.61971505,36.2391131728,147.648782389,0.0,32.1804615127,60.9114621605,186.043231943,0.0,91.7998,94.2434319426
 11/14  18:00:00,376.270167727,35.6489729633,150.811445546,0.0,32.1804615127,77.5397301883,189.773908467,1.1457591187,49.9818,138.646349348
 11/14  19:00:00,433.030564012,35.6775940202,149.136276729,0.0,77.122965704,86.2600435998,311.003944063,4.5801910425,49.9818,256.441953021
 11/14  20:00:00,425.590203945,35.6085957245,135.212284886,0.0,102.647051061,80.1663183927,233.619044912,12.0898002665,33.3212,188.208044645
