Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  21:00:00,448.129547507,35.5858858207,132.551117039,0.0,115.40909374,92.7192997104,237.569166119,16.4588183879,33.3212,187.789147731
 11/14  22:00:00,431.59556222,35.6380784728,139.547737874,0.0,102.647051061,94.1340635361,322.972754273,18.6885041203,24.9909,279.293350153
 11/14  23:00:00,346.538094164,35.6972585816,120.7641094,0.0,77.122965704,65.871452062,242.341411744,18.9560129515,16.6606,206.724798793
 11/14  24:00:00,246.811859441,35.644087647,89.1903693683,0.0,38.286128036,48.4199368926,153.174418921,27.7516387909,8.3303,117.09248013
 11/15  01:00:00,133.09278261,30.7754436294,20.6452090149,0.0,25.5240853573,30.610668775,129.896839278,33.8228785548,3.33212,92.7418407235
 11/15  02:00:00,138.204306078,30.7754436294,33.1298738515,0.0,19.418418834,29.3649097162,108.785641155,31.9413311209,3.33212,73.512190034
 11/15  03:00:00,134.813285908,30.7754436294,37.6229670189,0.0,12.7620426787,28.1191506574,106.352642928,35.6406873786,3.33212,67.3798355492
 11/15  04:00:00,136.296531001,30.7754436294,39.0685117821,0.0,12.7620426787,28.1191506574,112.513775649,35.6734049573,3.33212,73.5082506922
 11/15  05:00:00,145.798283993,30.7754436294,42.0023031002,0.0,12.7620426787,28.1191506574,126.276103375,28.8442122057,3.33212,94.0997711691
 11/15  06:00:00,198.695802014,32.7693929798,63.028127105,0.0,25.5240853573,30.610668775,193.307192644,24.3346049018,8.3303,160.642287742
 11/15  07:00:00,323.058055887,33.806246642,92.6194611971,0.0,51.0481707146,78.1489452969,311.033034114,20.8132914342,16.6606,273.559142679
 11/15  08:00:00,410.806910981,35.5711085216,134.122493667,0.0,64.3609230253,109.708623606,409.547824733,15.9061563643,24.9909,368.650768368
 11/15  09:00:00,380.921832708,35.592762804,146.489652812,0.0,51.0481707146,80.7689615957,328.957671648,4.65018387126,33.3212,290.986287776
 11/15  10:00:00,356.300442395,36.1254351362,148.673286151,0.0,51.0481707146,71.0224615957,283.869639365,0.0,66.8089,217.060739365
 11/15  11:00:00,307.954899649,36.2018327312,148.729960078,0.0,32.1804615127,65.7244621605,260.934453133,0.00230134753333,83.4695,177.462651785
 11/15  12:00:00,309.063042039,36.3609266756,148.675516794,0.0,32.1804615127,65.7244621605,213.934083611,0.00667689551035,83.4695,130.457906716
 11/15  13:00:00,308.450752729,36.5171919446,148.023399173,0.0,32.1804615127,65.7244621605,213.784406699,0.00737275967116,83.4695,130.307533939
 11/15  14:00:00,299.361669204,36.5740795407,147.921320583,0.0,32.1804615127,55.9779621605,198.793398318,0.00691687047006,75.1392,123.647281448
 11/15  15:00:00,299.480286873,36.5990134899,148.077979986,0.0,32.1804615127,55.9779621605,196.830771167,0.00692162079955,66.8089,130.014949547
 11/15  16:00:00,299.517130336,36.596237431,148.401470244,0.0,32.1804615127,55.9779621605,198.658435706,0.0,75.1392,123.519235706
 11/15  17:00:00,329.617178037,36.3283524674,149.903296134,0.0,32.1804615127,60.9114621605,192.364310287,0.0,91.7998,100.564510287
 11/15  18:00:00,375.970350272,35.6926584107,151.452146625,0.0,32.1804615127,77.5397301883,189.419913195,0.70494760339,49.9818,138.733165592
 11/15  19:00:00,432.711573194,35.7092963249,149.027213708,0.0,77.122965704,86.2600435998,307.862153284,1.10427012899,49.9818,256.776083155
 11/15  20:00:00,439.768768099,35.7019663691,148.215421991,0.0,102.647051061,80.1663183927,223.022323785,1.32249490953,33.3212,188.378628876
 11/15  21:00:00,464.073674786,35.6694150604,147.039504259,0.0,115.40909374,92.7192997104,225.043009925,1.53648841676,33.3212,190.185321508
 11/15  22:00:00,439.689147183,35.7273320026,146.466165489,0.0,102.647051061,94.1340635361,304.756844083,2.47496045232,24.9909,277.290983631
 11/15  23:00:00,375.115748633,35.7784470135,148.765744645,0.0,77.122965704,65.871452062,236.298603211,5.53555952712,16.6606,214.102443684
 11/15  24:00:00,277.010676196,35.703188691,119.14662152,0.0,38.286128036,48.4199368926,133.160817458,9.13184482762,8.3303,115.69867263
 11/16  01:00:00,136.418151807,30.7754436294,24.0661346358,0.0,25.5240853573,30.610668775,105.886667774,8.40964524757,3.33212,94.1449025262
 11/16  02:00:00,143.502548758,30.7754436294,38.5537646508,0.0,19.418418834,29.3649097162,77.1982840429,6.47090248805,3.33212,67.3952615548
 11/16  03:00:00,154.169653234,31.5730233695,55.3654673594,0.0,12.7620426787,28.1191506574,83.715966995,6.84505833184,3.33212,73.5387886631
 11/16  04:00:00,155.73438985,32.3706031097,55.1169036863,0.0,12.7620426787,28.1191506574,80.2838983201,9.53783488065,3.33212,67.4139434395
 11/16  05:00:00,146.015467741,31.5730233695,40.5488970817,0.0,12.7620426787,28.1191506574,110.136377537,12.653342262,3.33212,94.1509152746
 11/16  06:00:00,192.152743097,32.3706031097,57.3608287866,0.0,25.5240853573,30.610668775,186.325612778,15.8849473787,8.3303,162.110365399
 11/16  07:00:00,338.336024804,34.4443104342,106.590655823,0.0,51.0481707146,78.1489452969,315.927360194,19.5356923019,16.6606,279.731067893
 11/16  08:00:00,414.455744497,35.5704885582,137.777616342,0.0,64.3609230253,109.708623606,415.999900194,21.0874735879,24.9909,369.921526606
 11/16  09:00:00,376.079336878,35.5840105759,141.586691672,0.0,51.0481707146,80.7689615957,336.502174141,11.7393730085,33.3212,291.441601133
 11/16  10:00:00,356.544180382,36.1340365442,149.307460739,0.0,51.0481707146,71.0224615957,285.935259412,2.38255878655,66.8089,216.743800626
 11/16  11:00:00,308.322747535,36.1908961506,149.377627056,0.0,32.1804615127,65.7244621605,261.546734905,0.0,83.4695,178.077234905
 11/16  12:00:00,309.701395703,36.2480681812,149.598129463,0.0,32.1804615127,65.7244621605,213.978992927,0.000679653413871,83.4695,130.508813274
 11/16  13:00:00,309.454531211,36.3427710236,149.460011469,0.0,32.1804615127,65.7244621605,213.845701883,0.00323153014124,83.4695,130.372970353
 11/16  14:00:00,300.849939925,36.3306788896,150.236951987,0.0,32.1804615127,55.9779621605,203.121032977,0.00960359353494,75.1392,127.972229384
 11/16  15:00:00,301.770992429,36.3569389393,151.357668299,0.0,32.1804615127,55.9779621605,192.670121083,0.0342050993908,66.8089,125.827015984
 11/16  16:00:00,301.965055113,36.3839370802,151.837839811,0.0,32.1804615127,55.9779621605,205.435777003,0.204665071992,75.1392,130.091911931
 11/16  17:00:00,331.268220865,36.1239103259,152.669477146,0.0,32.1804615127,60.9114621605,186.129457187,0.0,91.7998,94.3296571869
 11/16  18:00:00,375.907608308,35.6300629501,152.368455941,0.0,32.1804615127,77.5397301883,194.239778551,1.09639703884,49.9818,143.161581512
 11/16  19:00:00,433.171757992,35.6670444304,150.28021444,0.0,77.122965704,86.2600435998,310.490642048,1.64174408048,49.9818,258.867097967
 11/16  20:00:00,440.382542729,35.6037146146,149.78837829,0.0,102.647051061,80.1663183927,224.847334757,2.20941509569,33.3212,189.316719661
 11/16  21:00:00,465.384502012,35.5869813561,149.439585005,0.0,115.40909374,92.7192997104,225.47748621,4.05480700382,33.3212,188.101479206
 11/16  22:00:00,440.682274955,35.6498744093,148.303938898,0.0,102.647051061,94.1340635361,310.305101826,5.20618770377,24.9909,280.108014123
 11/16  23:00:00,375.516279768,35.7268116425,149.703275239,0.0,77.122965704,65.871452062,236.880849854,5.93205979795,16.6606,214.288190056
 11/16  24:00:00,285.424638757,35.6852613335,127.827919919,0.0,38.286128036,48.4199368926,131.71746712,7.6419341574,8.3303,115.745232963
 11/17  01:00:00,137.489030297,30.7754436294,25.1657555947,0.0,25.5240853573,30.610668775,98.7745673855,1.26550084006,3.33212,94.1769465454
 11/17  02:00:00,143.471659002,30.7754436294,38.5434902045,0.0,19.418418834,29.3649097162,71.5046922965,0.759494371479,3.33212,67.4130779251
 11/17  03:00:00,188.495014266,33.1681828499,86.1201684959,0.0,12.7620426787,28.1191506574,78.5407099989,1.64750570718,3.33212,73.5610842917
 11/17  04:00:00,115.549503278,30.7754436294,18.5823450859,0.0,12.7620426787,28.1191506574,72.3975364828,1.6408688241,3.33212,67.4245476587
 11/17  05:00:00,185.226581337,33.1681828499,75.5385503878,0.0,12.7620426787,28.1191506574,100.413833002,2.87693313841,3.33212,94.2047798632
 11/17  06:00:00,215.262132451,33.1681828499,77.9338957341,0.0,25.5240853573,30.610668775,176.509724469,5.58721145946,8.3303,162.59221301
 11/17  07:00:00,318.740056759,33.487214746,85.6841393069,0.0,51.0481707146,78.1489452969,303.286737724,6.86810052159,16.6606,279.758037202
 11/17  08:00:00,427.163509713,35.587916108,149.022187321,0.0,64.3609230253,109.708623606,409.707687244,10.605116021,24.9909,374.111671223
 11/17  09:00:00,369.576095102,35.5609220704,134.671052261,0.0,51.0481707146,80.7689615957,330.609539939,8.43661465344,33.3212,288.851725286
 11/17  10:00:00,329.549149459,36.1184469332,122.909043616,0.0,51.0481707146,71.0224615957,298.457591472,7.49996556619,66.8089,224.148725906
 11/17  11:00:00,261.381821621,36.1632403679,103.260095879,0.0,32.1804615127,65.7244621605,266.530950358,10.7962139132,83.4695,172.265236445
 11/17  12:00:00,247.271897222,36.2003973183,88.3965558756,0.0,32.1804615127,65.7244621605,230.920863702,12.156721101,83.4695,135.294642601
 11/17  13:00:00,270.950731819,36.2314072227,112.526590698,0.0,32.1804615127,65.7244621605,220.386472563,9.01997467308,83.4695,127.89699789
 11/17  14:00:00,287.677415943,36.2576745027,138.81682834,0.0,32.1804615127,55.9779621605,209.752195274,7.35495541508,75.1392,127.258039859
 11/17  15:00:00,290.286722385,36.2795715623,141.371402158,0.0,32.1804615127,55.9779621605,204.418079187,7.46338255676,66.8089,130.14579663
 11/17  16:00:00,300.040918272,36.2997901632,151.013239364,0.0,32.1804615127,55.9779621605,211.978002057,6.68684395103,75.1392,130.151958106
 11/17  17:00:00,328.668404816,36.0156956209,150.501417846,0.0,32.1804615127,60.9114621605,189.757380596,3.59536996741,91.7998,94.3622106285
 11/17  18:00:00,366.730856646,35.5609220704,142.910851381,0.0,32.1804615127,77.5397301883,204.239715587,9.07376363209,49.9818,145.184151955
 11/17  19:00:00,429.194890453,35.5609220704,145.853975777,0.0,77.122965704,86.2600435998,320.3489282,12.5520729311,49.9818,257.815055269
 11/17  20:00:00,437.102773511,35.5609220704,146.612173659,0.0,102.647051061,80.1663183927,236.321249476,14.2793701484,33.3212,188.720679328
 11/17  21:00:00,461.650902337,35.5609220704,145.804479175,0.0,115.40909374,92.7192997104,241.651716787,16.638675179,33.3212,191.691841608
 11/17  22:00:00,441.063369798,35.5609220704,148.619529942,0.0,102.647051061,94.1340635361,323.661512269,15.8982294158,24.9909,282.772382853
 11/17  23:00:00,376.183920221,35.5860649905,149.875429011,0.0,77.122965704,65.871452062,242.134381728,16.5224364709,16.6606,208.951345257
 11/17  24:00:00,289.869379032,35.5762473008,131.69648126,0.0,38.286128036,48.4199368926,142.897205638,18.7033759932,8.3303,115.863529645
 11/18  01:00:00,128.423446485,30.7754436294,14.0091734169,0.0,27.7269238854,30.610668775,106.638639849,6.89551002037,3.33212,96.4110098285
 11/18  02:00:00,136.958649067,30.7754436294,22.5506405539,0.0,27.7269238854,30.610668775,79.2548113811,4.48358003641,3.33212,71.4391113447
 11/18  03:00:00,124.076108457,30.7754436294,27.1698331422,0.0,12.7620426787,28.1191506574,79.7934077817,2.89945526332,3.33212,73.5618325184
 11/18  04:00:00,127.393954351,30.7754436294,30.4951971444,0.0,12.7620426787,28.1191506574,73.6646191374,2.88722813503,3.33212,67.4452710024
 11/18  05:00:00,180.952863213,33.1681828499,71.9708724146,0.0,12.7620426787,28.1191506574,98.4058546407,0.848828251435,3.33212,94.2249063893
 11/18  06:00:00,151.941359137,31.5730233695,34.3042741247,0.0,12.7620426787,28.1191506574,130.752088729,0.0638714292036,8.3303,122.3579173
 11/18  07:00:00,315.443403922,34.5639473952,113.385853077,0.0,42.6918050922,54.3732441037,180.872017579,1.33427287858,16.6606,162.877144701
 11/18  08:00:00,380.000961979,35.5980734261,147.353365401,0.0,42.6918050922,86.1019271793,317.216420228,11.669624187,24.9909,280.555896041
 11/18  09:00:00,418.721870718,35.571394051,144.936264604,0.0,57.6566862989,112.030105488,445.069532566,4.62502151789,33.3212,407.123311048
 11/18  10:00:00,371.759260651,36.0797203143,144.179861962,0.0,57.6566862989,83.6599452969,357.001479851,0.499081893374,66.8089,289.693497958
 11/18  11:00:00,317.361542669,36.1334287435,143.687821122,0.0,42.6918050922,68.9656133826,306.063051263,3.48529112301,83.4695,219.10826014
 11/18  12:00:00,309.09919562,36.1812319751,143.373260036,0.0,34.9340096728,67.7198543238,267.011006856,4.78692855186,83.4695,178.754578304
 11/18  13:00:00,308.699955749,36.2461861572,143.669178437,0.0,34.9340096728,67.7198543238,218.977449258,4.71588279829,83.4695,130.79206646
 11/18  14:00:00,299.771215569,36.2562079647,144.522213106,0.0,34.9340096728,57.9733543238,213.336113241,4.5885443753,75.1392,133.608368865
 11/18  15:00:00,299.40406956,36.2912437947,143.836439218,0.0,34.9340096728,57.9733543238,201.672917162,3.87226959923,66.8089,130.991747563
 11/18  16:00:00,300.506443039,36.3216888757,145.027094819,0.0,34.9340096728,57.9733543238,210.481796755,4.3703453978,75.1392,130.972251357
 11/18  17:00:00,331.203645997,36.0407502021,147.027748512,0.0,34.9340096728,62.9068543238,193.683310258,4.88901857128,91.7998,96.9944916872
 11/18  18:00:00,370.787738601,35.6112602125,148.394316243,0.0,34.9340096728,72.2186844194,182.206831602,9.4951290098,49.9818,122.729902592
 11/18  19:00:00,442.286309764,35.6808771018,147.941467065,0.0,87.0357390804,86.2600435998,204.742244767,8.65126721104,49.9818,146.109177556
 11/18  20:00:00,436.481628615,35.5783181141,147.460504027,0.0,102.000620287,77.6748002752,230.262410004,8.27879816592,33.3212,188.662411839
 11/18  21:00:00,446.839554059,35.5609220704,146.629584494,0.0,102.000620287,88.9820225341,237.420169363,8.65880172448,33.3212,195.440167639
 11/18  22:00:00,436.739711541,35.5729108243,146.290330748,0.0,102.000620287,91.6425454185,222.816494273,9.16008182319,24.9909,188.66551245
 11/18  23:00:00,383.942038323,35.5686222801,146.752401253,0.0,87.0357390804,65.871452062,308.685000808,12.2270910261,16.6606,279.797309782
 11/18  24:00:00,311.887084381,35.5609220704,148.414951595,0.0,42.6918050922,48.4199368926,186.597742512,15.7373255142,8.3303,162.530116998
 11/19  01:00:00,155.978547911,30.7754436294,32.1563255777,0.0,34.4311606118,33.1021868926,103.232041473,0.0,3.33212,99.8999214734
 11/19  02:00:00,169.907174576,30.7754436294,46.1224759792,0.0,34.4311606118,33.1021868926,71.5923923938,0.0,3.33212,68.2602723938
 11/19  03:00:00,156.970752962,30.7754436294,50.698692327,0.0,19.466279405,30.610668775,77.0103839635,0.0,3.33212,73.6782639635
 11/19  04:00:00,155.418800079,30.7754436294,49.1929010679,0.0,19.466279405,30.610668775,76.9967359963,0.0,3.33212,73.6646159963
 11/19  05:00:00,193.388270342,33.1681828499,75.1639393227,0.0,19.466279405,30.610668775,97.6568547057,0.0521274102496,3.33212,94.2726072954
 11/19  06:00:00,149.021152259,30.7754436294,23.968843557,0.0,19.466279405,30.610668775,127.8282026,0.0,8.3303,119.4979026
 11/19  07:00:00,314.188726259,34.6038263822,111.679977462,0.0,42.6918050922,54.3732441037,183.383989903,0.146032397729,16.6606,166.577357505
 11/19  08:00:00,388.718035077,35.8664914321,145.983036078,0.0,49.3960418185,88.5934452969,318.673793071,10.1680856391,24.9909,283.514807432
 11/19  09:00:00,417.425073009,35.6201828715,143.016128315,0.0,57.6566862989,112.030105488,442.662879277,4.29494662607,33.3212,405.046732651
 11/19  10:00:00,361.792759851,36.1215108639,142.573550588,0.0,50.9524495726,81.1684271793,359.974263102,0.514072801683,66.8089,292.6512903
 11/19  11:00:00,318.421069631,36.22284788,143.820159621,0.0,42.6918050922,68.9656133826,312.612253262,4.26143641944,83.4695,224.881316842
 11/19  12:00:00,313.283631169,36.2367752724,142.335587985,0.0,38.286128036,68.9656133826,267.886976623,5.54084760704,83.4695,178.876629016
 11/19  13:00:00,311.232179284,36.2656539394,140.979191292,0.0,38.286128036,68.9656133826,219.726411537,5.69556885648,83.4695,130.561342681
 11/19  14:00:00,294.283982225,36.2706392124,143.923583898,0.0,31.5818913096,56.727595265,213.622787839,7.92325908273,75.1392,130.560328757
 11/19  15:00:00,296.771503319,36.2960559058,146.990857915,0.0,31.5818913096,56.727595265,206.056027902,8.97387573198,66.8089,130.27325217
 11/19  16:00:00,296.180210968,36.3202881955,146.331933498,0.0,31.5818913096,56.727595265,214.640000312,9.21608720395,75.1392,130.284713108
 11/19  17:00:00,324.420299465,36.0372721575,145.35910167,0.0,31.5818913096,61.661095265,193.926777576,7.69241260282,91.7998,94.4345649736
 11/19  18:00:00,363.962506081,35.5609220704,146.459014831,0.0,31.5818913096,70.9729253606,188.18295935,15.4161395545,49.9818,122.785019796
 11/19  19:00:00,430.417184189,35.5637301461,145.616972709,0.0,80.3315023541,83.7685254822,211.108983564,15.0989351341,49.9818,146.02824843
 11/19  20:00:00,432.896968111,35.5609220704,144.165877314,0.0,102.000620287,77.6748002752,234.266224366,12.3403000704,33.3212,188.604724295
 11/19  21:00:00,452.45443147,35.5609220704,143.064428754,0.0,108.704857014,91.4735406516,236.974416031,11.766967857,33.3212,191.886248174
 11/19  22:00:00,422.964815278,35.566471716,141.365801276,0.0,95.2963835608,89.1510273009,230.804707729,13.9235471306,24.9909,191.890260598
 11/19  23:00:00,370.583815485,35.569442804,142.405812665,0.0,80.3315023541,63.3799339444,315.150041483,18.328897392,16.6606,280.160544091
 11/19  24:00:00,309.342566432,35.561038684,145.893851143,0.0,42.6918050922,48.4199368926,192.566092948,21.9804335605,8.3303,162.255359387
 11/20  01:00:00,134.963014947,30.7754436294,22.6930335155,0.0,25.5240853573,30.610668775,97.6081687148,0.0,3.33212,94.2760487148
 11/20  02:00:00,140.932481193,30.7754436294,36.0268869593,0.0,19.418418834,29.3649097162,76.9443942637,0.0,3.33212,73.6122742637
 11/20  03:00:00,138.042800677,30.7754436294,41.0695732102,0.0,12.7620426787,28.1191506574,75.6489516071,0.0,3.33212,72.3168316071
 11/20  04:00:00,175.480985265,33.1681828499,73.1061126822,0.0,12.7620426787,28.1191506574,74.3071638276,2.20216076996,3.33212,68.7728830576
 11/20  05:00:00,140.580531406,31.5730233695,35.1665306501,0.0,12.7620426787,28.1191506574,105.8614494,8.23828904702,3.33212,94.291040353
 11/20  06:00:00,191.117223024,32.3706031097,56.383215051,0.0,25.5240853573,30.610668775,193.53759092,15.8598387012,8.3303,169.347452219
 11/20  07:00:00,344.961299967,34.6038263822,110.121620143,0.0,51.0481707146,78.1489452969,317.247821777,19.2784114403,16.6606,281.308810337
 11/20  08:00:00,423.305858881,35.5806886118,145.049172397,0.0,64.3609230253,109.708623606,419.310270257,21.1748438965,24.9909,373.144526361
 11/20  09:00:00,380.844608921,35.5609220704,144.902080622,0.0,51.0481707146,80.7689615957,334.883031268,6.72632296957,33.3212,294.835508298
 11/20  10:00:00,351.270466141,36.0931136182,142.43683866,0.0,51.0481707146,71.0224615957,292.074556423,2.032065107,66.8089,223.233591316
 11/20  11:00:00,301.813211888,36.1445008256,141.27152333,0.0,32.1804615127,65.7244621605,266.005478875,3.93613412227,83.4695,178.599844753
 11/20  12:00:00,302.537920588,36.189001038,141.12232128,0.0,32.1804615127,65.7244621605,216.782003076,2.5345805355,83.4695,130.777922541
 11/20  13:00:00,301.729238537,36.2311712781,140.88987592,0.0,32.1804615127,65.7244621605,215.809941517,1.47072073563,83.4695,130.869720781
 11/20  14:00:00,291.617692256,36.2672285428,140.194965872,0.0,32.1804615127,55.9779621605,206.355632411,0.965607145377,75.1392,130.250825265
 11/20  15:00:00,291.396686968,36.300754211,139.913679876,0.0,32.1804615127,55.9779621605,197.921355134,0.769256976662,66.8089,130.343198157
 11/20  16:00:00,292.973092123,36.3299930885,141.708252711,0.0,32.1804615127,55.9779621605,207.6115868,2.14277202983,75.1392,130.32961477
 11/20  17:00:00,323.69661565,36.0867600034,143.571830291,0.0,32.1804615127,60.9114621605,192.767885822,0.20079135561,91.7998,100.767294467
 11/20  18:00:00,370.492252827,35.6421823384,144.816212707,0.0,32.1804615127,77.5397301883,195.595094822,5.35338777092,49.9818,140.259907051
 11/20  19:00:00,427.803967596,35.6832705119,142.560562112,0.0,77.122965704,86.2600435998,323.128851459,8.37429555297,49.9818,264.772755906
 11/20  20:00:00,434.589707637,35.6442147051,141.637738176,0.0,102.647051061,80.1663183927,236.078596847,7.65225568758,33.3212,195.10514116
 11/20  21:00:00,459.675021117,35.6276573456,141.598060451,0.0,115.40909374,92.7192997104,231.35113309,8.13649176112,33.3212,189.893441329
 11/20  22:00:00,435.209874677,35.6997992766,140.949053383,0.0,102.647051061,94.1340635361,316.521049705,8.61058128455,24.9909,282.91956842
 11/20  23:00:00,369.824048647,35.7742528295,142.031818074,0.0,77.122965704,65.871452062,243.074911536,12.2673184245,16.6606,214.146993111
 11/20  24:00:00,304.556591527,35.7280678155,145.288955156,0.0,38.286128036,48.4199368926,147.248183269,16.4659915714,8.3303,122.451891697
 11/21  01:00:00,139.082899168,30.7754436294,26.7706561165,0.0,25.5240853573,30.610668775,97.656818383,0.0,3.33212,94.324698383
 11/21  02:00:00,143.211332875,30.7754436294,38.3057542969,0.0,19.418418834,29.3649097162,76.9511558798,0.0,3.33212,73.6190358798
 11/21  03:00:00,173.997252659,33.1681828499,71.5780939077,0.0,12.7620426787,28.1191506574,70.8892695597,0.0500992643579,3.33212,67.5070502954
 11/21  04:00:00,158.089485497,32.3706031097,57.4250294571,0.0,12.7620426787,28.1191506574,79.1883428174,2.20795635215,3.33212,73.6482664652
 11/21  05:00:00,142.66009345,31.5730233695,36.6756384904,0.0,12.7620426787,28.1191506574,102.409611612,4.74777409126,3.33212,94.3297175207
 11/21  06:00:00,212.923627192,33.1681828499,75.6138983088,0.0,25.5240853573,30.610668775,182.529606359,4.72526893783,8.3303,169.474037422
 11/21  07:00:00,346.568484848,34.6038263822,110.915093514,0.0,51.0481707146,78.1489452969,305.150693395,6.78042307205,16.6606,281.709670323
 11/21  08:00:00,422.513888532,35.586887194,142.837441089,0.0,64.3609230253,109.708623606,416.068684583,13.6475433705,24.9909,377.430241212
 11/21  09:00:00,379.145020449,35.5849689475,141.697176393,0.0,51.0481707146,80.7689615957,336.563513702,4.87005646115,33.3212,298.372257241
 11/21  10:00:00,349.907736898,36.1094494991,140.74486638,0.0,51.0481707146,71.0224615957,288.490410221,0.0950448786743,66.8089,221.586465342
 11/21  11:00:00,303.10157571,36.1626965097,142.795569207,0.0,32.1804615127,65.7244621605,260.879166528,2.26951669324,83.4695,175.140149835
 11/21  12:00:00,305.700560144,36.2100253241,144.82896714,0.0,32.1804615127,65.7244621605,223.989814869,3.13099455546,83.4695,137.389320313
 11/21  13:00:00,306.169459549,36.2545017639,146.094210608,0.0,32.1804615127,65.7244621605,215.721229003,1.56215681925,83.4695,130.689572184
 11/21  14:00:00,296.655695559,36.2926937973,146.290138439,0.0,32.1804615127,55.9779621605,205.940611424,0.270041794028,75.1392,130.53136963
 11/21  15:00:00,297.785135094,36.333860613,147.500708865,0.0,32.1804615127,55.9779621605,197.416916631,0.216081521135,66.8089,130.39193511
 11/21  16:00:00,300.078655448,36.3548498875,150.008214823,0.0,32.1804615127,55.9779621605,205.679263869,0.135443081234,75.1392,130.404620787
 11/21  17:00:00,330.015995056,36.1156501571,151.334709894,0.0,32.1804615127,60.9114621605,186.300037649,0.000246724467208,91.7998,94.4999909248
 11/21  18:00:00,378.755068512,35.6452059091,152.08051511,0.0,32.1804615127,77.5397301883,200.851217027,5.00086453111,49.9818,145.868552496
 11/21  19:00:00,433.340407987,35.6840252078,150.13011017,0.0,77.122965704,86.2600435998,323.331867406,6.99670154176,49.9818,266.353365864
 11/21  20:00:00,439.745368702,35.6311487434,149.664871398,0.0,102.647051061,80.1663183927,231.843732154,8.20936625836,33.3212,190.313165895
 11/21  21:00:00,464.553311213,35.6045383631,149.311872814,0.0,115.40909374,92.7192997104,243.315622817,14.991467678,33.3212,195.002955139
 11/21  22:00:00,439.963173434,35.6695371573,148.240985758,0.0,102.647051061,94.1340635361,338.929682614,29.3222020015,24.9909,284.616580612
 11/21  23:00:00,366.870748759,35.7367562691,141.434066034,0.0,77.122965704,65.871452062,261.399876141,31.5901018376,16.6606,213.149174304
 11/21  24:00:00,262.221807428,35.6821639123,105.103289267,0.0,38.286128036,48.4199368926,181.372146051,50.5466296078,8.3303,122.495216443
 11/22  01:00:00,132.026006749,30.7754436294,19.6472504384,0.0,25.5240853573,30.610668775,182.335720259,84.6588350361,3.33212,94.3447652231
 11/22  02:00:00,135.357664198,30.7754436294,30.3469267619,0.0,19.418418834,29.3649097162,161.812885255,84.8235910725,3.33212,73.6571741825
 11/22  03:00:00,132.749057747,30.7754436294,35.687850371,0.0,12.7620426787,28.1191506574,142.034824939,65.0600340442,3.33212,73.6426708947
 11/22  04:00:00,135.520750926,30.7754436294,38.450617753,0.0,12.7620426787,28.1191506574,134.59983038,63.7559980175,3.33212,67.5117123626
 11/22  05:00:00,177.696314069,33.1681828499,68.7900317909,0.0,12.7620426787,28.1191506574,155.938148663,51.9719360868,3.33212,100.634092576
 11/22  06:00:00,155.416861659,30.7754436294,24.1983301286,0.0,25.5240853573,30.610668775,205.67931191,34.5720139451,8.3303,162.776997965
 11/22  07:00:00,347.77419877,34.7633423302,112.520869699,0.0,51.0481707146,78.1489452969,333.026929852,27.4864657349,16.6606,288.879864117
 11/22  08:00:00,416.710215439,35.5736038016,139.689549162,0.0,64.3609230253,109.708623606,420.974686074,20.0644371815,24.9909,375.919348892
 11/22  09:00:00,384.53640538,35.5763574043,149.401553549,0.0,51.0481707146,80.7689615957,332.025665679,3.21127456692,33.3212,295.493191112
 11/22  10:00:00,356.426914037,36.1176887644,147.986720023,0.0,51.0481707146,71.0224615957,291.305868128,0.0,66.8089,224.496968128
 11/22  11:00:00,308.189676912,36.1731790991,147.773070496,0.0,32.1804615127,65.7244621605,261.743956209,0.0363319686294,83.4695,178.238124241
 11/22  12:00:00,309.448579478,36.2449045139,147.982077027,0.0,32.1804615127,65.7244621605,220.969155048,0.0440439440179,83.4695,137.455611104
 11/22  13:00:00,308.729369516,36.3199378444,147.606936499,0.0,32.1804615127,65.7244621605,214.259298376,0.0448629093645,83.4695,130.744935467
 11/22  14:00:00,299.697420678,36.3085237097,148.201188812,0.0,32.1804615127,55.9779621605,205.809844838,0.0603934180409,75.1392,130.61025142
 11/22  15:00:00,298.977006449,36.3420799104,147.408041707,0.0,32.1804615127,55.9779621605,197.350052206,0.0672895863232,66.8089,130.473862619
 11/22  16:00:00,300.311637761,36.3719789015,149.194764674,0.0,32.1804615127,55.9779621605,205.734767961,0.125109668518,75.1392,130.470458293
 11/22  17:00:00,329.955968196,36.1311048961,150.126400445,0.0,32.1804615127,60.9114621605,192.645083643,0.00544649404525,91.7998,100.839837149
 11/22  18:00:00,377.877302575,35.6473128295,149.847769237,0.0,32.1804615127,77.5397301883,197.628798662,1.68605802397,49.9818,145.960940638
 11/22  19:00:00,431.74664431,35.6831852048,147.215802949,0.0,77.122965704,86.2600435998,311.497346116,2.45215421928,49.9818,259.063391897
 11/22  20:00:00,437.674688104,35.6285174217,145.626776898,0.0,102.647051061,80.1663183927,232.641301256,2.77298777758,33.3212,196.547113479
 11/22  21:00:00,461.972072556,35.6081274795,144.655650132,0.0,115.40909374,92.7192997104,232.492931149,3.06825811365,33.3212,196.103473036
 11/22  22:00:00,436.681351092,35.6786521657,142.778942379,0.0,102.647051061,94.1340635361,311.467095375,3.36468159762,24.9909,283.111513777
 11/22  23:00:00,370.605532411,35.7578303021,143.005808657,0.0,77.122965704,65.871452062,237.210961595,4.40003882494,16.6606,216.15032277
 11/22  24:00:00,305.002941574,35.7157053108,145.616505088,0.0,38.286128036,48.4199368926,136.436569106,6.51167981083,8.3303,121.594589295
 11/23  01:00:00,160.774422096,30.7754436294,36.9087324213,0.0,34.4311606118,33.1021868926,101.492443389,0.0,3.33212,98.1603233892
 11/23  02:00:00,175.632540794,30.7754436294,51.8162518385,0.0,34.4311606118,33.1021868926,73.5102342879,0.0,3.33212,70.1781142879
 11/23  03:00:00,163.778828155,30.7754436294,57.4750790763,0.0,19.466279405,30.610668775,77.1073197142,0.0,3.33212,73.7751997142
 11/23  04:00:00,169.645415104,31.5730233695,61.6603097477,0.0,19.466279405,30.610668775,77.1244775826,0.022443534448,3.33212,73.7699140481
 11/23  05:00:00,171.907084202,32.3706031097,55.4085746316,0.0,19.466279405,30.610668775,106.566984446,2.5316123256,3.33212,100.70325212
 11/23  06:00:00,152.814912567,30.7754436294,27.7785592429,0.0,19.466279405,30.610668775,132.090486288,7.45546091356,8.3303,116.304725375
 11/23  07:00:00,315.197476071,34.7633423302,112.35884899,0.0,42.6918050922,54.3732441037,201.462565736,9.11149988576,16.6606,175.690465851
 11/23  08:00:00,389.005484595,35.8710091033,146.704296762,0.0,49.3960418185,88.5934452969,317.124810847,7.59079490122,24.9909,284.543115946
 11/23  09:00:00,414.881909848,35.6382017624,140.099489119,0.0,57.6566862989,112.030105488,447.178176003,1.99269970467,33.3212,411.864276298
 11/23  10:00:00,357.269535713,36.1390831799,137.416920396,0.0,50.9524495726,81.1684271793,361.112793501,0.0,66.8089,294.303893501
 11/23  11:00:00,313.623337911,36.2689934647,138.21088716,0.0,42.6918050922,68.9656133826,313.172791901,0.264226283632,83.4695,229.439065617
 11/23  12:00:00,311.264910285,36.2963194263,139.452049101,0.0,38.286128036,68.9656133826,266.916320948,0.642099742848,83.4695,182.804721205
 11/23  13:00:00,310.650398428,36.3501304929,139.54611179,0.0,38.286128036,68.9656133826,214.573604965,0.2871277318,83.4695,130.816977233
 11/23  14:00:00,291.607744926,36.2994479531,139.561653439,0.0,31.5818913096,56.727595265,206.689234456,0.737527323121,75.1392,130.812507133
 11/23  15:00:00,292.887129024,36.3285760112,140.820671665,0.0,31.5818913096,56.727595265,198.566394041,1.23223936989,66.8089,130.525254671
 11/23  16:00:00,296.397570246,36.3560145269,144.65985954,0.0,31.5818913096,56.727595265,206.823573828,1.15578148806,75.1392,130.52859234
 11/23  17:00:00,331.362803808,36.0750184811,151.806715165,0.0,31.5818913096,61.661095265,194.324189748,1.64420775192,91.7998,100.880181996
 11/23  18:00:00,374.064948155,35.6140862175,153.739581697,0.0,31.5818913096,70.9729253606,177.594472625,4.58988179103,49.9818,123.022790834
 11/23  19:00:00,435.789096328,35.6464230934,151.025343735,0.0,80.3315023541,83.7685254822,200.946623078,4.58395730616,49.9818,146.380865771
 11/23  20:00:00,438.596440717,35.575139111,150.12489529,0.0,102.000620287,77.6748002752,233.636460787,4.06140855786,33.3212,196.253852229
 11/23  21:00:00,458.416334349,35.5609220704,149.991261144,0.0,108.704857014,91.4735406516,233.422430034,4.30352224533,33.3212,195.797707789
 11/23  22:00:00,429.061902776,35.6313835721,148.704833732,0.0,95.2963835608,89.1510273009,219.58896956,5.11916463025,24.9909,189.47890493
 11/23  23:00:00,376.643845419,35.6287921013,149.206207765,0.0,80.3315023541,63.3799339444,313.600470712,7.63503812702,16.6606,289.304832584
 11/23  24:00:00,313.65329703,35.5982859354,150.586683069,0.0,42.6918050922,48.4199368926,180.751908621,9.73427131673,8.3303,162.687337304
 11/24  01:00:00,136.408000687,30.7754436294,24.0983141813,0.0,25.5240853573,30.610668775,99.0404098667,1.28718777621,3.33212,94.4211020905
 11/24  02:00:00,141.129201168,30.7754436294,36.2066570493,0.0,19.418418834,29.3649097162,84.9193077984,7.87224080072,3.33212,73.7149469977
 11/24  03:00:00,188.15272683,33.1681828499,86.216454948,0.0,12.7620426787,28.1191506574,92.4553311803,15.4169121771,3.33212,73.7062990032
 11/24  04:00:00,112.270215577,30.7754436294,15.2879289849,0.0,12.7620426787,28.1191506574,102.961626659,25.9300752998,3.33212,73.6994313591
 11/24  05:00:00,186.266892642,33.1681828499,76.8919139755,0.0,12.7620426787,28.1191506574,139.930860495,42.1608846331,3.33212,94.4378558618
 11/24  06:00:00,151.807954025,30.7754436294,19.9063476324,0.0,25.5240853573,30.610668775,224.133502643,46.0162376964,8.3303,169.786964947
 11/24  07:00:00,350.917496542,34.7633423302,115.023933835,0.0,51.0481707146,78.1489452969,356.146237567,52.7252893232,16.6606,286.760348244
 11/24  08:00:00,411.519821806,35.5724034621,133.264258817,0.0,64.3609230253,109.708623606,467.188713213,61.3992426564,24.9909,380.798570556
 11/24  09:00:00,341.065638405,35.5662778852,106.664548391,0.0,51.0481707146,80.7689615957,373.365566718,38.9214345537,33.3212,301.122932164
 11/24  10:00:00,344.38073685,36.1296979188,136.860910848,0.0,51.0481707146,71.0224615957,304.971874357,10.982841232,66.8089,227.180133125
 11/24  11:00:00,300.528018941,36.1852647699,141.50406693,0.0,32.1804615127,65.7244621605,264.97357856,2.39091766965,83.4695,179.113160891
 11/24  12:00:00,308.641274175,36.2400630392,150.001699279,0.0,32.1804615127,65.7244621605,214.68111106,0.186686371786,83.4695,131.024924689
 11/24  13:00:00,307.576237378,36.3407657438,149.309006215,0.0,32.1804615127,65.7244621605,220.996986992,0.100673581349,83.4695,137.426813411
 11/24  14:00:00,297.634909255,36.4213906654,148.825909887,0.0,32.1804615127,55.9779621605,205.9760233,0.0965980497141,75.1392,130.74022525
 11/24  15:00:00,297.675110159,36.4507525889,148.694681893,0.0,32.1804615127,55.9779621605,197.479835402,0.0959191726368,66.8089,130.575016229
 11/24  16:00:00,297.996444102,36.454159175,148.992326007,0.0,32.1804615127,55.9779621605,205.788180285,0.0716252335506,75.1392,130.577355051
 11/24  17:00:00,327.868611063,36.1603659524,150.028455258,0.0,32.1804615127,60.9114621605,192.735262559,0.0209600190095,91.7998,100.91450254
 11/24  18:00:00,377.23236286,35.6267685183,151.288873032,0.0,32.1804615127,77.5397301883,197.722917509,1.59342674814,49.9818,146.147690761
 11/24  19:00:00,431.231008238,35.6615063623,147.064476058,0.0,77.122965704,86.2600435998,321.571863401,5.96584110601,49.9818,265.624222295
 11/24  20:00:00,413.695648012,35.5865479801,123.011161782,0.0,102.647051061,80.1663183927,253.192195083,21.4048879169,33.3212,198.466107166
 11/24  21:00:00,435.312179163,35.5617813887,119.496415617,0.0,115.40909374,92.7192997104,258.340594633,33.670140943,33.3212,191.34925369
 11/24  22:00:00,425.23744495,35.5996774086,132.923961684,0.0,102.647051061,94.1340635361,351.573738837,37.6656837398,24.9909,288.917155097
 11/24  23:00:00,337.704685719,35.6579766366,111.683919717,0.0,77.122965704,65.871452062,283.498313594,50.8058926784,16.6606,216.031820915
 11/24  24:00:00,237.954346173,35.6011000036,80.3226379297,0.0,38.286128036,48.4199368926,207.386083646,76.3756474865,8.3303,122.68013616
 11/25  01:00:00,132.907621712,30.7754436294,18.1504607287,0.0,27.7269238854,30.610668775,166.011185626,65.9844984435,3.33212,96.694567182
 11/25  02:00:00,143.37317976,30.7754436294,28.6393999259,0.0,27.7269238854,30.610668775,124.920289968,50.0394505965,3.33212,71.5487193712
 11/25  03:00:00,129.294646543,30.7754436294,32.0820164723,0.0,12.7620426787,28.1191506574,116.194645448,39.1328655605,3.33212,73.7296598871
 11/25  04:00:00,130.752183197,30.7754436294,33.5638607296,0.0,12.7620426787,28.1191506574,108.787013065,31.7334840317,3.33212,73.7214090336
 11/25  05:00:00,140.631526807,30.7754436294,36.8655827074,0.0,12.7620426787,28.1191506574,126.96764587,26.6387613217,3.33212,96.9967645482
 11/25  06:00:00,157.043957587,30.7754436294,41.0353311568,0.0,12.7620426787,28.1191506574,151.364534326,22.8964857847,8.3303,120.137748541
 11/25  07:00:00,300.330630864,34.1252785381,99.3115021164,0.0,42.6918050922,54.3732441037,207.533591608,20.3588443124,16.6606,170.514147296
 11/25  08:00:00,322.323236451,35.5725071339,91.3039224814,0.0,42.6918050922,86.1019271793,346.503187885,30.386209345,24.9909,291.12607854
 11/25  09:00:00,411.706352088,35.585947602,139.650639249,0.0,57.6566862989,112.030105488,458.227840621,11.141574685,33.3212,413.765065936
 11/25  10:00:00,373.071785124,36.1310908709,146.945482574,0.0,57.6566862989,83.6599452969,362.64569989,0.500997174854,66.8089,295.335802715
 11/25  11:00:00,319.633649285,36.211388996,146.85847845,0.0,42.6918050922,68.9656133826,316.113253578,0.0166304951842,83.4695,232.627123083
 11/25  12:00:00,314.237482272,36.3591451,148.539076097,0.0,34.9340096728,67.7198543238,263.13389729,0.0264106266605,83.4695,179.637986663
 11/25  13:00:00,313.113674196,36.5177545048,148.246925212,0.0,34.9340096728,67.7198543238,221.309797201,0.0271442234931,83.4695,137.813152977
 11/25  14:00:00,303.152630687,36.5571785414,147.745293116,0.0,34.9340096728,57.9733543238,206.246992102,0.0266443551695,75.1392,131.081147746
 11/25  15:00:00,303.462738137,36.5834995729,147.6070231,0.0,34.9340096728,57.9733543238,204.326091648,0.0260038180376,66.8089,137.49118783
 11/25  16:00:00,304.043342306,36.5403151088,148.48458662,0.0,34.9340096728,57.9733543238,206.097984759,0.0241182625637,75.1392,130.934666496
 11/25  17:00:00,333.389797884,36.1389516363,150.02492835,0.0,34.9340096728,62.9068543238,192.895157167,0.0305209645829,91.7998,101.064836203
 11/25  18:00:00,375.002669292,35.641442399,150.776133792,0.0,34.9340096728,72.2186844194,174.476260743,1.34671701418,49.9818,123.147743729
 11/25  19:00:00,443.749487561,35.7010404891,150.346315145,0.0,87.0357390804,86.2600435998,204.806481747,1.42983012541,49.9818,153.394851621
 11/25  20:00:00,436.851861716,35.584275836,148.819967073,0.0,102.000620287,77.6748002752,232.775450093,2.62696598808,33.3212,196.827284105
 11/25  21:00:00,447.616965066,35.5609220704,148.434561037,0.0,102.000620287,88.9820225341,234.137705838,4.22870317565,33.3212,196.587802662
 11/25  22:00:00,437.890677202,35.5619095275,148.718716191,0.0,102.000620287,91.6425454185,229.366022668,7.55722737458,24.9909,196.817895293
 11/25  23:00:00,383.193813713,35.5609220704,147.427003422,0.0,87.0357390804,65.871452062,308.209123608,9.06470166334,16.6606,282.483821945
 11/25  24:00:00,290.496175148,35.5609220704,128.516826726,0.0,42.6918050922,48.4199368926,188.245902439,9.79506820923,8.3303,170.12053423
 11/26  01:00:00,149.610838402,30.7754436294,25.8245949926,0.0,34.4311606118,33.1021868926,112.578598103,8.34766154161,3.33212,100.898816561
 11/26  02:00:00,163.632054462,30.7754436294,39.8763062328,0.0,34.4311606118,33.1021868926,84.7069037679,7.58909126013,3.33212,73.7856925078
 11/26  03:00:00,151.945518474,30.7754436294,45.7045160911,0.0,19.466279405,30.610668775,83.2158622543,6.09270676581,3.33212,73.7910354885
 11/26  04:00:00,153.598087475,30.7754436294,47.3728463617,0.0,19.466279405,30.610668775,85.0084236258,7.88050514361,3.33212,73.7957984822
 11/26  05:00:00,163.182437697,30.7754436294,50.3305146351,0.0,19.466279405,30.610668775,113.724110841,15.8971732133,3.33212,94.4948176272
 11/26  06:00:00,179.692256861,30.7754436294,54.6067603406,0.0,19.466279405,30.610668775,146.326992156,15.0558819373,8.3303,122.940810218
 11/26  07:00:00,308.644711577,34.6038263822,106.286059721,0.0,42.6918050922,54.3732441037,204.556588566,10.0281721635,16.6606,177.867816403
 11/26  08:00:00,385.20874615,35.820678992,143.355937052,0.0,49.3960418185,88.5934452969,318.708842163,8.02386509116,24.9909,285.694077071
 11/26  09:00:00,418.697460337,35.6317690109,144.49799798,0.0,57.6566862989,112.030105488,451.1641608,1.36784436428,33.3212,416.475116436
 11/26  10:00:00,361.265435473,36.1579000582,141.631813544,0.0,50.9524495726,81.1684271793,366.723528204,0.0,66.8089,299.914628204
 11/26  11:00:00,318.878148051,36.4152602823,143.465856566,0.0,42.6918050922,68.9656133826,311.925170983,0.0,83.4695,228.455670983
 11/26  12:00:00,318.408643193,36.3229457304,146.627736325,0.0,38.286128036,68.9656133826,268.204930481,0.0,83.4695,184.735430481
 11/26  13:00:00,321.949674554,36.3701321961,151.199912534,0.0,38.286128036,68.9656133826,214.523439254,0.0517692120351,83.4695,131.002170042
 11/26  14:00:00,302.875154634,36.3145360454,151.373437103,0.0,31.5818913096,56.727595265,213.104642995,0.409232299484,75.1392,137.556210695
 11/26  15:00:00,300.394813549,36.3447169676,148.415431263,0.0,31.5818913096,56.727595265,198.144268996,0.637572276189,66.8089,130.69779672
 11/26  16:00:00,299.188423544,36.3729306726,147.38279406,0.0,31.5818913096,56.727595265,206.380606196,0.534499134848,75.1392,130.706907062
 11/26  17:00:00,328.691714737,36.0940369822,148.414045394,0.0,31.5818913096,61.661095265,193.552615174,0.761472600228,91.7998,100.991342574
 11/26  18:00:00,369.565342831,35.6167054181,148.398555498,0.0,31.5818913096,70.9729253606,175.805335692,2.61871266527,49.9818,123.204823027
 11/26  19:00:00,431.443533959,35.6517991235,145.746625322,0.0,80.3315023541,83.7685254822,205.975077199,2.67384810584,49.9818,153.319429093
 11/26  20:00:00,433.32711805,35.5843300408,143.736419641,0.0,102.000620287,77.6748002752,232.556940956,2.47529180332,33.3212,196.760449152
 11/26  21:00:00,452.780073449,35.5623475472,142.805650133,0.0,108.704857014,91.4735406516,230.047371959,2.75018623151,33.3212,193.975985727
 11/26  22:00:00,424.373862496,35.6368985675,142.53743607,0.0,95.2963835608,89.1510273009,224.776401309,3.20097304012,24.9909,196.584528269
 11/26  23:00:00,371.137413263,35.6390736903,142.373783405,0.0,80.3315023541,63.3799339444,307.185951525,4.92107589971,16.6606,285.604275626
 11/26  24:00:00,308.624698397,35.6202679122,144.028271158,0.0,42.6918050922,48.4199368926,184.551147306,6.37149683448,8.3303,169.849350472
 11/27  01:00:00,191.027915748,30.7754436294,78.1224789393,0.0,25.5240853573,30.610668775,97.8533542247,0.0,3.33212,94.5212342247
 11/27  02:00:00,207.164548813,33.1681828499,96.4083364675,0.0,19.418418834,29.3649097162,77.1192369109,0.0208355581768,3.33212,73.7662813528
 11/27  03:00:00,194.274719151,32.3706031097,93.1981727672,0.0,12.7620426787,28.1191506574,77.1452787049,0.0477792107138,3.33212,73.7653794942
 11/27  04:00:00,167.651343913,31.5730233695,68.454687914,0.0,12.7620426787,28.1191506574,77.0961326789,0.0,3.33212,73.7640126789
 11/27  05:00:00,202.77995011,33.1681828499,93.359700794,0.0,12.7620426787,28.1191506574,104.221394992,0.0478028619518,3.33212,100.84147213
 11/27  06:00:00,228.104824497,33.1681828499,91.3132337361,0.0,25.5240853573,30.610668775,173.842537044,0.164184151549,8.3303,165.348052893
 11/27  07:00:00,355.236874943,34.7633423302,119.83752028,0.0,51.0481707146,78.1489452969,306.336092021,0.0499482681089,16.6606,289.625543752
 11/27  08:00:00,419.562172023,35.6030331869,140.151710661,0.0,64.3609230253,109.708623606,417.775055616,5.2055639265,24.9909,387.578591689
 11/27  09:00:00,378.085078358,35.5754214079,140.786754029,0.0,51.0481707146,80.7689615957,339.370015786,2.07316906065,33.3212,303.975646725
 11/27  10:00:00,349.423425073,36.1290871324,139.210070409,0.0,51.0481707146,71.0224615957,293.18548707,0.0569489129505,66.8089,226.319638157
 11/27  11:00:00,300.412155272,36.1807526665,138.843111583,0.0,32.1804615127,65.7244621605,263.208864862,0.277619347958,83.4695,179.461745514
 11/27  12:00:00,303.872398465,36.2483900247,141.562810073,0.0,32.1804615127,65.7244621605,221.90631349,0.655670326243,83.4695,137.781143163
 11/27  13:00:00,303.170131463,36.3279209494,141.486208778,0.0,32.1804615127,65.7244621605,221.202487266,0.115896166744,83.4695,137.617091099
 11/27  14:00:00,294.337424928,36.3010236762,142.394350175,0.0,32.1804615127,55.9779621605,206.164478993,0.118930068411,75.1392,130.906348925
 11/27  15:00:00,294.682413313,36.3327426794,142.721369779,0.0,32.1804615127,55.9779621605,197.94709298,0.37312985611,66.8089,130.765063124
 11/27  16:00:00,293.363733298,36.3642917436,141.39396963,0.0,32.1804615127,55.9779621605,210.581068242,0.0799485628314,75.1392,135.36191968
 11/27  17:00:00,323.173109856,36.1598940136,142.160034306,0.0,32.1804615127,60.9114621605,188.402307034,0.0102978075094,91.7998,96.5922092267
 11/27  18:00:00,371.742803304,35.6767199494,142.237209538,0.0,32.1804615127,77.5397301883,205.261595341,2.2341050357,49.9818,153.045690305
 11/27  19:00:00,426.310681284,35.7244401143,140.034148861,0.0,77.122965704,86.2600435998,321.489875949,3.18084793845,49.9818,268.32722801
 11/27  20:00:00,432.907425855,35.7314097828,138.89451701,0.0,102.647051061,80.1663183927,234.243186716,3.53009238816,33.3212,197.391894328
 11/27  21:00:00,455.312269181,35.7318191156,135.996933339,0.0,115.40909374,92.7192997104,234.059569533,3.83432163602,33.3212,196.904047897
 11/27  22:00:00,428.750083348,35.8053035862,133.04665998,0.0,102.647051061,94.1340635361,321.4714667,4.14965613108,24.9909,292.330910569
 11/27  23:00:00,371.049433538,35.8512056041,143.270884166,0.0,77.122965704,65.871452062,237.99542453,4.71699103545,16.6606,216.617833494
 11/27  24:00:00,310.068228698,35.7892298978,152.073540488,0.0,38.286128036,48.4199368926,138.409628505,7.22422580491,8.3303,122.8551027
 11/28  01:00:00,147.723046389,30.7754436294,35.3092364289,0.0,25.5240853573,30.610668775,104.192832833,0.0,3.33212,100.860712833
 11/28  02:00:00,198.627420544,33.1681828499,88.4284645913,0.0,19.418418834,29.3649097162,77.8737438061,0.771743484248,3.33212,73.7698803218
 11/28  03:00:00,117.718389272,30.7754436294,20.7500801003,0.0,12.7620426787,28.1191506574,81.6408726686,4.53656161383,3.33212,73.7721910547
 11/28  04:00:00,176.84590532,33.1681828499,74.6104338721,0.0,12.7620426787,28.1191506574,92.2208400699,15.1045612976,3.33212,73.7841587722
 11/28  05:00:00,187.901073073,33.1681828499,78.3448511818,0.0,12.7620426787,28.1191506574,124.611901595,26.7048808773,3.33212,94.5749007176
 11/28  06:00:00,170.15002611,31.5730233695,36.4252612882,0.0,25.5240853573,30.610668775,206.903726959,28.3041358652,8.3303,170.269291094
 11/28  07:00:00,354.235268257,34.7633423302,118.506547076,0.0,51.0481707146,78.1489452969,339.38137165,30.3716240181,16.6606,292.349147632
 11/28  08:00:00,404.029641376,35.5749092953,126.002113123,0.0,64.3609230253,109.708623606,455.770391558,42.387566725,24.9909,388.391924833
 11/28  09:00:00,327.854461641,35.5609220704,93.6212959198,0.0,51.0481707146,80.7689615957,394.730156225,57.0277350812,33.3212,304.381221144
 11/28  10:00:00,288.458359791,36.1286186196,82.6520429915,0.0,51.0481707146,71.0224615957,365.368949449,72.0334313516,66.8089,226.526618098
 11/28  11:00:00,224.506891169,36.1746481407,67.4631118948,0.0,32.1804615127,65.7244621605,334.555043699,67.4402715115,83.4695,183.645272187
 11/28  12:00:00,215.936019833,36.212743495,58.2437227758,0.0,32.1804615127,65.7244621605,279.468694069,62.0028860677,83.4695,133.996308002
 11/28  13:00:00,211.284037846,36.2442553576,54.2946556285,0.0,32.1804615127,65.7244621605,283.686827692,62.5375273247,83.4695,137.679800368
 11/28  14:00:00,201.630266246,36.2727123751,54.3451968841,0.0,32.1804615127,55.9779621605,261.081609117,54.9738647694,75.1392,130.968544348
 11/28  15:00:00,204.823464186,36.2986084905,57.5056655201,0.0,32.1804615127,55.9779621605,268.733827195,64.5515697227,66.8089,137.373357473
 11/28  16:00:00,206.750340318,36.3224099995,59.420075919,0.0,32.1804615127,55.9779621605,273.654300719,67.6988564474,75.1392,130.816244272
 11/28  17:00:00,235.273822563,36.0351850585,58.9483169742,0.0,32.1804615127,60.9114621605,259.762180788,66.8985518192,91.7998,101.063828969
 11/28  18:00:00,282.839559422,35.5609220704,58.0849025706,0.0,32.1804615127,77.5397301883,273.165806018,76.7026263739,49.9818,146.481379644
 11/28  19:00:00,352.801175916,35.5609220704,71.2682044123,0.0,77.122965704,86.2600435998,400.91852437,82.291096927,49.9818,268.645627442
 11/28  20:00:00,364.922711941,35.5609220704,76.1843685026,0.0,102.647051061,80.1663183927,338.796215472,100.879766817,33.3212,204.595248655
 11/28  21:00:00,395.038363984,35.5609220704,80.8859975424,0.0,115.40909374,92.7192997104,338.578061402,108.190350266,33.3212,197.066511136
 11/28  22:00:00,381.415139816,35.560941197,90.5770952142,0.0,102.647051061,94.1340635361,463.437343795,145.723159153,24.9909,292.723284643
 11/28  23:00:00,304.02973082,35.5609220704,79.3210054587,0.0,77.122965704,65.871452062,389.798424352,156.35312438,16.6606,216.784699972
 11/28  24:00:00,212.468857244,35.5609220704,55.6366620277,0.0,38.286128036,48.4199368926,308.024922176,176.779376467,8.3303,122.915245709
 11/29  01:00:00,124.233447017,30.7754436294,11.8502795312,0.0,25.5240853573,30.610668775,141.772917786,37.5435823984,3.33212,100.897215388
