Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  02:00:00,120.261463048,30.7754436294,15.2431908978,0.0,19.418418834,29.3649097162,108.592086371,31.480381846,3.33212,73.7795845251
 11/29  03:00:00,113.92615291,30.7754436294,16.8339926557,0.0,12.7620426787,28.1191506574,104.655603365,27.5409158139,3.33212,73.7825675514
 11/29  04:00:00,114.772400653,30.7754436294,17.703844566,0.0,12.7620426787,28.1191506574,102.327889829,25.2110318612,3.33212,73.784737968
 11/29  05:00:00,123.602854614,30.7754436294,19.9702969977,0.0,12.7620426787,28.1191506574,128.27337514,24.0395432558,3.33212,100.901711884
 11/29  06:00:00,159.244204521,30.7754436294,27.9927301927,0.0,25.5240853573,30.610668775,200.612171393,23.5164495472,8.3303,168.765421846
 11/29  07:00:00,317.992357382,32.7693929798,84.9397420348,0.0,51.0481707146,78.1489452969,332.662721249,22.957712689,16.6606,293.04440856
 11/29  08:00:00,353.70662514,35.5609220704,77.1829774586,0.0,64.3609230253,109.708623606,539.990119334,126.59321833,24.9909,388.406001004
 11/29  09:00:00,317.20167146,35.5609220704,83.3853529377,0.0,51.0481707146,80.7689615957,468.05019487,135.451850208,33.3212,299.277144663
 11/29  10:00:00,294.372080183,36.065723921,88.3198381985,0.0,51.0481707146,71.0224615957,390.133615163,89.4988092118,66.8089,233.825905951
 11/29  11:00:00,240.750492778,36.1268915496,83.7014751989,0.0,32.1804615127,65.7244621605,311.693749203,48.515596965,83.4695,179.708652238
 11/29  12:00:00,245.940002135,36.1767812768,88.0719817332,0.0,32.1804615127,65.7244621605,252.53559498,31.1640007732,83.4695,137.902094206
 11/29  13:00:00,251.734133283,36.2211562654,94.4267349479,0.0,32.1804615127,65.7244621605,239.102399695,17.8857034148,83.4695,137.74719628
 11/29  14:00:00,259.799037623,36.2599317134,112.053412559,0.0,32.1804615127,55.9779621605,215.846817739,9.67564965765,75.1392,131.031968081
 11/29  15:00:00,282.921590277,36.2932684397,135.032995925,0.0,32.1804615127,55.9779621605,208.842410298,4.60002922047,66.8089,137.433481078
 11/29  16:00:00,285.542716607,36.3222910524,137.627810354,0.0,32.1804615127,55.9779621605,209.956580691,3.93525266204,75.1392,130.882128029
 11/29  17:00:00,297.357793009,36.0381620495,120.550501946,0.0,32.1804615127,60.9114621605,197.63084884,4.73835184325,91.7998,101.092696997
 11/29  18:00:00,322.635599314,35.5609220704,97.5118081756,0.0,32.1804615127,77.5397301883,207.995891113,11.4675439772,49.9818,146.546547136
 11/29  19:00:00,375.895345923,35.5794655012,94.0091588915,0.0,77.122965704,86.2600435998,343.747750129,22.1356488836,49.9818,271.630301246
 11/29  20:00:00,379.397643565,35.5609220704,89.9774804305,0.0,102.647051061,80.1663183927,279.138813769,43.506976522,33.3212,202.310637247
 11/29  21:00:00,405.775953617,35.5609220704,91.0735943284,0.0,115.40909374,92.7192997104,304.024698751,73.4835160249,33.3212,197.219982726
 11/29  22:00:00,393.178846089,35.5609220704,102.075902032,0.0,102.647051061,94.1340635361,413.019760365,94.9198855262,24.9909,293.108974838
 11/29  23:00:00,312.397076249,35.5621206539,87.8339810394,0.0,77.122965704,65.871452062,367.074566018,126.186112012,16.6606,224.227854006
 11/29  24:00:00,218.059822349,35.5609220704,61.2502956919,0.0,38.286128036,48.4199368926,330.651334638,199.349677576,8.3303,122.971357062
 11/30  01:00:00,127.794802474,30.7754436294,15.3485106024,0.0,25.5240853573,30.610668775,140.651978589,42.6055653086,3.33212,94.7142932801
 11/30  02:00:00,126.395181775,30.7754436294,21.2954721564,0.0,19.418418834,29.3649097162,116.438605727,34.4286663632,3.33212,78.677819364
 11/30  03:00:00,121.080775506,30.7754436294,23.9144143503,0.0,12.7620426787,28.1191506574,106.947554966,28.6330263351,3.33212,74.982408631
 11/30  04:00:00,121.604856559,30.7754436294,24.4688052487,0.0,12.7620426787,28.1191506574,102.062779536,24.9475991884,3.33212,73.7830603473
 11/30  05:00:00,129.994159019,30.7754436294,26.2960221844,0.0,12.7620426787,28.1191506574,120.727617941,22.7677354065,3.33212,94.6277625347
 11/30  06:00:00,166.149679353,30.7754436294,34.8354467029,0.0,25.5240853573,30.610668775,200.223372518,21.3986522548,8.3303,170.494420263
 11/30  07:00:00,321.047816311,33.1681828499,86.9021010898,0.0,51.0481707146,78.1489452969,330.127823642,20.3463883984,16.6606,293.120835244
 11/30  08:00:00,387.50120987,35.6375598338,110.273459781,0.0,64.3609230253,109.708623606,502.986656687,87.2054421085,24.9909,390.790314579
 11/30  09:00:00,338.908093313,35.5609220704,104.294922375,0.0,51.0481707146,80.7689615957,380.395498033,42.6672823969,33.3212,304.407015636
 11/30  10:00:00,316.447639551,36.0845252288,109.271635585,0.0,51.0481707146,71.0224615957,319.046332398,17.9878524464,66.8089,234.249579951
 11/30  11:00:00,295.047426582,36.138908482,136.052446452,0.0,32.1804615127,65.7244621605,267.77523403,4.48163769029,83.4695,179.82409634
 11/30  12:00:00,311.183881839,36.1908880653,150.721115061,0.0,32.1804615127,65.7244621605,222.562692104,1.12259534078,83.4695,137.970596763
 11/30  13:00:00,310.48396865,36.2418073419,150.201449341,0.0,32.1804615127,65.7244621605,222.150085909,0.877425132124,83.4695,137.803160777
 11/30  14:00:00,300.640115452,36.3115001262,149.788463664,0.0,32.1804615127,55.9779621605,206.97096504,0.735746680734,75.1392,131.096018359
 11/30  15:00:00,300.571186616,36.3485117974,149.677447196,0.0,32.1804615127,55.9779621605,204.978275946,0.68794799732,66.8089,137.481427948
 11/30  16:00:00,300.543045932,36.3623436431,150.336162767,0.0,32.1804615127,55.9779621605,206.925004452,0.850678669189,75.1392,130.935125783
 11/30  17:00:00,329.457652094,36.0594615174,151.327497867,0.0,32.1804615127,60.9114621605,193.027104189,0.0993444465391,91.7998,101.127959742
 11/30  18:00:00,350.855821563,35.5704679425,124.997704127,0.0,32.1804615127,77.5397301883,208.6802487,5.39330395888,49.9818,153.305144741
 11/30  19:00:00,393.154051591,35.6059646642,110.667509662,0.0,77.122965704,86.2600435998,334.82993559,15.5632053742,49.9818,269.284930215
 11/30  20:00:00,392.43924144,35.5614390735,102.441484092,0.0,102.647051061,80.1663183927,258.530456091,22.3521367308,33.3212,202.85711936
 11/30  21:00:00,420.965510444,35.5609220704,105.676775175,0.0,115.40909374,92.7192997104,262.728888128,29.9582856522,33.3212,199.449402476
 11/30  22:00:00,409.421578025,35.5610328488,117.730009233,0.0,102.647051061,94.1340635361,358.278941619,39.8008628817,24.9909,293.487178737
 11/30  23:00:00,325.351850241,35.5865079158,100.265179026,0.0,77.122965704,65.871452062,295.155960119,54.0451472017,16.6606,224.450212918
 11/30  24:00:00,230.243070986,35.5645047011,73.3716034087,0.0,38.286128036,48.4199368926,203.044683373,71.6935981938,8.3303,123.02078518
 12/01  01:00:00,127.611268562,30.7754436294,15.1044483629,0.0,25.5240853573,30.610668775,163.056519257,65.0702968612,3.33212,94.6541023959
 12/01  02:00:00,128.158747252,30.7754436294,23.0341750399,0.0,19.418418834,29.3649097162,129.737771352,49.2977568072,3.33212,77.1078945448
 12/01  03:00:00,123.832986612,30.7754436294,26.6497506901,0.0,12.7620426787,28.1191506574,118.461422342,38.4310690449,3.33212,76.6982332968
 12/01  04:00:00,125.476579302,30.7754436294,28.3133498387,0.0,12.7620426787,28.1191506574,108.208949884,31.0731382131,3.33212,73.8036916707
 12/01  05:00:00,135.941279835,30.7754436294,31.573419258,0.0,12.7620426787,28.1191506574,124.077906517,26.0865726817,3.33212,94.6592138353
 12/01  06:00:00,172.912992559,30.7754436294,40.9090976917,0.0,25.5240853573,30.610668775,203.967182367,22.5624444056,8.3303,173.074437962
 12/01  07:00:00,328.375039308,33.766367655,91.8724993766,0.0,51.0481707146,78.1489452969,334.972556469,20.1328344491,16.6606,298.179122019
 12/01  08:00:00,383.691113119,35.5671084486,106.270675629,0.0,64.3609230253,109.708623606,452.9284507,36.7622949037,24.9909,391.175255796
 12/01  09:00:00,342.745920572,35.5609220704,107.561848233,0.0,51.0481707146,80.7689615957,363.914986419,25.0224607333,33.3212,305.571325686
 12/01  10:00:00,341.471771594,36.0964025095,134.594499933,0.0,51.0481707146,71.0224615957,297.616755023,3.66826612872,66.8089,227.139588894
 12/01  11:00:00,309.438958017,36.1460743644,150.894379656,0.0,32.1804615127,65.7244621605,271.293958027,0.958299513304,83.4695,186.866158514
 12/01  12:00:00,310.401269062,36.192015306,150.10562664,0.0,32.1804615127,65.7244621605,222.531474278,1.02881794996,83.4695,138.033156328
 12/01  13:00:00,310.818925558,36.2353641642,150.896497782,0.0,32.1804615127,65.7244621605,217.890421277,1.05730264828,83.4695,133.363618629
 12/01  14:00:00,300.310401946,36.2820254498,149.863535976,0.0,32.1804615127,55.9779621605,211.77457506,1.00850610934,75.1392,135.626868951
 12/01  15:00:00,298.905523664,36.3093809124,148.289476122,0.0,32.1804615127,55.9779621605,205.357469263,1.23427413688,66.8089,137.314295126
 12/01  16:00:00,298.281546071,36.3384564801,147.711761417,0.0,32.1804615127,55.9779621605,208.089826595,1.72743808837,75.1392,131.223188507
 12/01  17:00:00,326.565989217,36.0685544291,147.025591373,0.0,32.1804615127,60.9114621605,193.522349059,0.549503276496,91.7998,101.173045783
 12/01  18:00:00,374.828792422,35.6093720181,146.993804978,0.0,32.1804615127,77.5397301883,205.751500445,2.3889109281,49.9818,153.380789517
 12/01  19:00:00,428.876961922,35.6493364769,144.372576643,0.0,77.122965704,86.2600435998,322.673772922,3.0829045617,49.9818,269.60906836
 12/01  20:00:00,435.27949972,35.5878952283,143.722666529,0.0,102.647051061,80.1663183927,240.35813881,2.86487420361,33.3212,204.172064607
 12/01  21:00:00,460.152748172,35.567731957,143.280546617,0.0,115.40909374,92.7192997104,234.700591567,2.93214891135,33.3212,198.447242656
 12/01  22:00:00,435.909696605,35.6102390848,142.645977295,0.0,102.647051061,94.1340635361,322.502036984,3.63074510487,24.9909,293.880391879
 12/01  23:00:00,371.845427233,35.6759979145,144.83058481,0.0,77.122965704,65.871452062,246.895303682,5.60992948359,16.6606,224.624774198
 12/01  24:00:00,305.693265856,35.6374826231,146.796253311,0.0,38.286128036,48.4199368926,138.992931135,7.58368282077,8.3303,123.078948314
 12/02  01:00:00,141.303828269,30.7754436294,26.7757452398,0.0,27.7269238854,30.610668775,104.327280129,0.0,3.33212,100.995160129
 12/02  02:00:00,162.001111246,30.7754436294,47.4262030637,0.0,27.7269238854,30.610668775,77.1660084456,0.0,3.33212,73.8338884456
 12/02  03:00:00,160.64967123,31.5730233695,61.7845301636,0.0,12.7620426787,28.1191506574,77.1982455258,0.0186678739801,3.33212,73.8474576519
 12/02  04:00:00,158.260867716,32.3706031097,57.5893443904,0.0,12.7620426787,28.1191506574,77.1890518436,0.0,3.33212,73.8569318436
 12/02  05:00:00,189.76190475,33.1681828499,80.614843769,0.0,12.7620426787,28.1191506574,104.38478905,0.0312887329939,3.33212,101.021380317
 12/02  06:00:00,138.659241223,30.7754436294,22.8047793837,0.0,12.7620426787,28.1191506574,131.468521853,0.0,8.3303,123.138221853
 12/02  07:00:00,322.241347164,34.7633423302,116.656009519,0.0,42.6918050922,54.3732441037,194.914094327,0.0843329509741,16.6606,178.169161376
 12/02  08:00:00,380.120332252,35.6183316265,147.072531956,0.0,42.6918050922,86.1019271793,325.049080852,6.20408169975,24.9909,293.854099152
 12/02  09:00:00,416.178664189,35.6169530447,141.073823224,0.0,57.6566862989,112.030105488,456.646724956,2.47516369377,33.3212,420.850361262
 12/02  10:00:00,369.163221298,36.1155822736,139.66514974,0.0,57.6566862989,83.6599452969,372.314711903,0.603331388943,66.8089,304.902480514
 12/02  11:00:00,316.658281696,36.195169526,141.222215513,0.0,42.6918050922,68.9656133826,319.55131501,1.42451248823,83.4695,234.657302522
 12/02  12:00:00,309.635607629,36.2738192312,142.492911613,0.0,34.9340096728,67.7198543238,273.6706428,2.75893506848,83.4695,187.442207732
 12/02  13:00:00,307.644808158,36.3329273347,141.229133545,0.0,34.9340096728,67.7198543238,224.852593833,3.1185133263,83.4695,138.264580507
 12/02  14:00:00,295.613604954,36.2985903302,139.004473598,0.0,34.9340096728,57.9733543238,217.238722551,4.0012240112,75.1392,138.09829854
 12/02  15:00:00,295.479894894,36.3296179014,139.45329782,0.0,34.9340096728,57.9733543238,209.511987717,4.77253747875,66.8089,137.930550239
 12/02  16:00:00,295.615685569,36.3559571071,139.873428078,0.0,34.9340096728,57.9733543238,215.397512563,5.14709303196,75.1392,135.111219531
 12/02  17:00:00,325.276066016,36.0666718487,140.545717457,0.0,34.9340096728,62.9068543238,201.48534127,5.67643674083,91.7998,104.009104529
 12/02  18:00:00,367.805625381,35.5650551276,141.918811256,0.0,34.9340096728,72.2186844194,182.591766495,9.0616842578,49.9818,123.548282237
 12/02  19:00:00,435.971991254,35.6502199925,140.801622921,0.0,87.0357390804,86.2600435998,210.921575412,6.92196281957,49.9818,154.017812592
 12/02  20:00:00,428.690552071,35.5688708192,138.366920278,0.0,102.000620287,77.6748002752,245.175218068,6.85183256054,33.3212,205.002185507
 12/02  21:00:00,438.123276411,35.5609220704,136.231136202,0.0,102.000620287,88.9820225341,238.326842321,7.33744875503,33.3212,197.668193566
 12/02  22:00:00,428.096015176,35.5649128778,135.954194587,0.0,102.000620287,91.6425454185,237.81590285,7.82278883277,24.9909,205.002214018
 12/02  23:00:00,375.232493266,35.5666140479,136.337535332,0.0,87.0357390804,65.871452062,320.141839465,10.4455871096,16.6606,293.035652356
 12/02  24:00:00,303.618786786,35.5609220704,138.281831367,0.0,42.6918050922,48.4199368926,193.341781908,14.0994802611,8.3303,170.912001647
 12/03  01:00:00,216.678066445,30.7754436294,92.1545092703,0.0,34.4311606118,33.1021868926,104.470884094,0.0,3.33212,101.138764094
 12/03  02:00:00,237.495910116,33.1681828499,107.817339564,0.0,34.4311606118,33.1021868926,79.4015128273,0.0263972048566,3.33212,76.0429956224
 12/03  03:00:00,191.678396344,30.7754436294,84.7317970172,0.0,19.466279405,30.610668775,81.3334818621,0.0,3.33212,78.0013618621
 12/03  04:00:00,202.318168328,30.7754436294,95.3769243784,0.0,19.466279405,30.610668775,77.272324871,0.0,3.33212,73.940204871
 12/03  05:00:00,219.121394881,33.1681828499,100.270687791,0.0,19.466279405,30.610668775,104.446810351,0.0569322824205,3.33212,101.057758069
 12/03  06:00:00,230.127423581,32.3706031097,100.798622266,0.0,19.466279405,30.610668775,131.752217917,0.0883052634922,8.3303,123.333612653
 12/03  07:00:00,317.986162208,33.9657625901,113.754270639,0.0,42.6918050922,54.3732441037,195.447632016,0.0635546153073,16.6606,178.723477401
 12/03  08:00:00,378.754651094,35.995406997,134.281742277,0.0,49.3960418185,88.5934452969,329.824827143,8.32673991543,24.9909,296.507187228
 12/03  09:00:00,406.708502857,35.6923821451,130.687966675,0.0,57.6566862989,112.030105488,465.217608599,3.98057509265,33.3212,427.915833506
 12/03  10:00:00,350.447732487,36.1257728304,130.084327292,0.0,50.9524495726,81.1684271793,374.511926459,1.40166180943,66.8089,306.301364649
 12/03  11:00:00,308.464660562,36.3119367911,132.93817126,0.0,42.6918050922,68.9656133826,321.658061137,3.00444624976,83.4695,235.184114887
 12/03  12:00:00,305.160493213,36.3047594157,133.374847954,0.0,38.286128036,68.9656133826,275.805294219,4.776156957,83.4695,187.559637262
 12/03  13:00:00,301.937151842,36.3664157266,130.881953805,0.0,38.286128036,68.9656133826,221.268881125,3.40863055379,83.4695,134.390750572
 12/03  14:00:00,288.293259604,36.2971560393,136.461405005,0.0,31.5818913096,56.727595265,217.615210923,7.45830177864,75.1392,135.017709144
 12/03  15:00:00,290.945882045,36.3236837842,139.563398715,0.0,31.5818913096,56.727595265,212.923867966,8.44944005492,66.8089,137.665527911
 12/03  16:00:00,289.441905873,36.3485590454,137.446080131,0.0,31.5818913096,56.727595265,216.600410704,7.23384949461,75.1392,134.227361209
 12/03  17:00:00,317.183590181,36.0609430041,136.138972591,0.0,31.5818913096,61.661095265,203.477955498,7.12623127684,91.7998,104.551924221
 12/03  18:00:00,359.037185946,35.5982565766,136.801374829,0.0,31.5818913096,70.9729253606,186.45322285,12.8709813489,49.9818,123.600441501
 12/03  19:00:00,422.572326063,35.6368731306,135.837693717,0.0,80.3315023541,83.7685254822,214.553826488,10.6461414939,49.9818,153.925884994
 12/03  20:00:00,426.714068987,35.574258949,136.023385491,0.0,102.000620287,77.6748002752,246.637211973,8.4142103759,33.3212,204.901801597
 12/03  21:00:00,446.807156465,35.5611643118,135.638441175,0.0,108.704857014,91.4735406516,238.589651661,7.91798279937,33.3212,197.350468861
 12/03  22:00:00,418.173416279,35.6420837437,135.151634382,0.0,95.2963835608,89.1510273009,235.421063086,9.79825453774,24.9909,200.631908548
 12/03  23:00:00,365.469337067,35.6503589949,135.698705507,0.0,80.3315023541,63.3799339444,327.662591544,13.2532631006,16.6606,297.748728443
 12/03  24:00:00,303.899781677,35.6339300249,138.472283366,0.0,42.6918050922,48.4199368926,195.97438951,16.6425095669,8.3303,171.001579943
 12/04  01:00:00,212.776237582,30.7754436294,99.6010858646,0.0,25.5240853573,30.610668775,99.4063666486,0.0,3.33212,96.0742466486
 12/04  02:00:00,220.341297499,33.1681828499,109.400015617,0.0,19.418418834,29.3649097162,82.1350438347,0.0507559805577,3.33212,78.7521678541
 12/04  03:00:00,221.115666796,33.1681828499,118.074676812,0.0,12.7620426787,28.1191506574,77.3015228862,0.0920044934318,3.33212,73.8773983928
 12/04  04:00:00,203.392191837,32.7693929798,101.429843657,0.0,12.7620426787,28.1191506574,77.7158072042,0.491924530335,3.33212,73.8917626739
 12/04  05:00:00,211.894391808,32.7693929798,103.228658459,0.0,12.7620426787,28.1191506574,104.917411993,0.489566910125,3.33212,101.095725083
 12/04  06:00:00,241.11592532,32.9023229365,104.57370599,0.0,25.5240853573,30.610668775,179.469549909,0.221947471903,8.3303,170.917302437
 12/04  07:00:00,360.585435971,34.1252785381,123.624053855,0.0,51.0481707146,78.1489452969,317.878452214,0.110160847593,16.6606,301.107691366
 12/04  08:00:00,416.978132306,35.6256601983,136.63483724,0.0,64.3609230253,109.708623606,431.188037135,11.5132569996,24.9909,394.683880136
 12/04  09:00:00,376.016111115,35.5822811196,138.134515611,0.0,51.0481707146,80.7689615957,346.040817488,5.99886561218,33.3212,306.720751876
 12/04  10:00:00,345.56495475,36.1160658607,135.323504676,0.0,51.0481707146,71.0224615957,304.157850783,2.27750278986,66.8089,235.071447993
 12/04  11:00:00,297.532355246,36.1658068796,135.948308919,0.0,32.1804615127,65.7244621605,277.535432278,6.83353977739,83.4695,187.232392501
 12/04  12:00:00,299.241788151,36.208622685,136.974145579,0.0,32.1804615127,65.7244621605,230.229791044,8.56874634761,83.4695,138.191544697
 12/04  13:00:00,297.743833804,36.2467206754,136.166653894,0.0,32.1804615127,65.7244621605,229.935056565,9.71856003095,83.4695,136.746996534
 12/04  14:00:00,286.987366577,36.2777224322,135.140048463,0.0,32.1804615127,55.9779621605,218.935275105,11.1975562883,75.1392,132.598518817
 12/04  15:00:00,286.867277305,36.3050123213,135.002087147,0.0,32.1804615127,55.9779621605,216.371327434,11.8422037064,66.8089,137.720223728
 12/04  16:00:00,285.982262361,36.3291254149,134.090268362,0.0,32.1804615127,55.9779621605,223.620301975,11.1856237668,75.1392,137.295478208
 12/04  17:00:00,323.904372977,36.0437876943,144.48655746,0.0,32.1804615127,60.9114621605,199.438653919,5.94308508026,91.7998,101.695768838
 12/04  18:00:00,378.171244047,35.5789301362,151.498218515,0.0,32.1804615127,77.5397301883,210.510369092,13.0336403451,49.9818,147.494928747
 12/04  19:00:00,434.205058426,35.6277293676,150.656354402,0.0,77.122965704,86.2600435998,341.177559719,13.5220521379,49.9818,277.673707581
 12/04  20:00:00,441.206440506,35.5720318652,149.949253031,0.0,102.647051061,80.1663183927,250.506908872,11.6228104583,33.3212,205.562898414
 12/04  21:00:00,465.967539533,35.5621030686,149.255243933,0.0,115.40909374,92.7192997104,242.546116474,11.2547012134,33.3212,197.970215261
 12/04  22:00:00,440.408985621,35.6173316339,147.136226543,0.0,102.647051061,94.1340635361,340.260036201,12.2775403891,24.9909,302.991595812
 12/04  23:00:00,375.038058836,35.6925095572,148.505282517,0.0,77.122965704,65.871452062,261.400303312,19.5195830147,16.6606,225.220120297
 12/04  24:00:00,272.346720095,35.6416579183,114.845467658,0.0,38.286128036,48.4199368926,160.7100471,29.1481398253,8.3303,123.231607275
 12/05  01:00:00,128.781848005,30.7754436294,16.5265756912,0.0,25.5240853573,30.610668775,139.680893384,35.2490008881,3.33212,101.099772496
 12/05  02:00:00,129.031664477,30.7754436294,24.1070784784,0.0,19.418418834,29.3649097162,151.085587758,73.8626481713,3.33212,73.8908195865
 12/05  03:00:00,125.002700105,30.7754436294,27.9608694323,0.0,12.7620426787,28.1191506574,170.995906311,93.7556487428,3.33212,73.9081375686
 12/05  04:00:00,126.868444961,30.7754436294,29.7628969814,0.0,12.7620426787,28.1191506574,193.032319489,110.987424103,3.33212,78.7127753866
 12/05  05:00:00,136.378215632,30.7754436294,32.0163635056,0.0,12.7620426787,28.1191506574,203.778877728,104.252033445,3.33212,96.1947242834
 12/05  06:00:00,196.660619607,32.7693929798,60.385624155,0.0,25.5240853573,30.610668775,263.11295424,76.9108026676,8.3303,177.871851572
 12/05  07:00:00,328.708861118,33.806246642,92.1775165057,0.0,51.0481707146,78.1489452969,369.286867338,57.6640463787,16.6606,294.962220959
 12/05  08:00:00,378.48523009,35.5695255232,100.907830501,0.0,64.3609230253,109.708623606,502.612998184,78.7498403888,24.9909,398.872257795
 12/05  09:00:00,322.700025319,35.5609220704,88.6272414873,0.0,51.0481707146,80.7689615957,411.231470127,67.2271899771,33.3212,310.683080149
 12/05  10:00:00,301.661028471,36.1004732625,95.853304952,0.0,51.0481707146,71.0224615957,366.148993516,64.0467706377,66.8089,235.293322879
 12/05  11:00:00,252.175728638,36.1524921739,95.0026966676,0.0,32.1804615127,65.7244621605,307.171741545,43.3141818865,83.4695,180.388059659
 12/05  12:00:00,251.371660416,36.1993102426,93.4540133338,0.0,32.1804615127,65.7244621605,254.34654062,28.1672934582,83.4695,142.709747162
 12/05  13:00:00,256.019234729,36.2413106842,98.6933807269,0.0,32.1804615127,65.7244621605,238.199375744,18.9250969958,83.4695,135.804778748
 12/05  14:00:00,262.979697619,36.2777560235,115.249542739,0.0,32.1804615127,55.9779621605,223.265449411,12.3087891675,75.1392,135.817460243
 12/05  15:00:00,275.520740165,36.3089932176,127.70689249,0.0,32.1804615127,55.9779621605,213.6316176,9.04868712164,66.8089,137.774030478
 12/05  16:00:00,277.183654524,36.336138554,129.349077987,0.0,32.1804615127,55.9779621605,221.151487652,8.22338313061,75.1392,137.788904522
 12/05  17:00:00,291.723892194,36.0495357746,114.976484163,0.0,32.1804615127,60.9114621605,202.587666365,9.46868240844,91.7998,101.319183956
 12/05  18:00:00,318.568097274,35.5609220704,93.5048652053,0.0,32.1804615127,77.5397301883,221.746361244,18.0453849055,49.9818,153.719176339
 12/05  19:00:00,375.854792891,35.5748616552,94.0192816886,0.0,77.122965704,86.2600435998,348.530235169,27.7398772663,49.9818,270.808557903
 12/05  20:00:00,385.083063676,35.5609220704,96.1030993134,0.0,102.647051061,80.1663183927,274.274308057,35.2383958154,33.3212,205.714712241
 12/05  21:00:00,413.958114354,35.5609220704,99.6083496976,0.0,115.40909374,92.7192997104,284.118680364,45.5887352929,33.3212,205.208745071
 12/05  22:00:00,401.718236321,35.5609220704,110.8520119,0.0,102.647051061,94.1340635361,379.327789041,57.3725220598,24.9909,296.964366982
 12/05  23:00:00,318.100715782,35.5647593391,93.5629754469,0.0,77.122965704,65.871452062,323.033938507,79.9349981887,16.6606,226.438340318
 12/05  24:00:00,223.683028766,35.5609220704,67.4068587624,0.0,38.286128036,48.4199368926,224.847290585,88.9565063417,8.3303,127.560484243
 12/06  01:00:00,128.242561074,30.7754436294,15.7674274137,0.0,25.5240853573,30.610668775,177.12388729,72.6463426251,3.33212,101.145424665
 12/06  02:00:00,126.916545964,30.7754436294,21.8136007582,0.0,19.418418834,29.3649097162,132.177872772,54.9413874459,3.33212,73.9043653261
 12/06  03:00:00,120.509791596,30.7754436294,23.366591588,0.0,12.7620426787,28.1191506574,120.324169976,43.0682952363,3.33212,73.9237547393
 12/06  04:00:00,120.928576825,30.7754436294,23.8187989231,0.0,12.7620426787,28.1191506574,118.961464247,35.5323589891,3.33212,80.0969852575
 12/06  05:00:00,130.059786851,30.7754436294,26.3700781278,0.0,12.7620426787,28.1191506574,131.50923449,30.4789120128,3.33212,97.6982024776
 12/06  06:00:00,165.769508343,30.7754436294,34.4657416179,0.0,25.5240853573,30.610668775,210.050901126,26.86408013,8.3303,174.856520996
 12/06  07:00:00,321.480552458,33.1681828499,87.4452270076,0.0,51.0481707146,78.1489452969,339.005644338,24.439136107,16.6606,297.905908231
 12/06  08:00:00,366.330121878,35.624868956,89.4044496531,0.0,64.3609230253,109.708623606,549.510800371,123.809907919,24.9909,400.709992452
 12/06  09:00:00,319.48892531,35.5609220704,85.6571667397,0.0,51.0481707146,80.7689615957,461.557411077,120.760193291,33.3212,307.476017786
 12/06  10:00:00,301.387284178,36.0855585086,95.5219355703,0.0,51.0481707146,71.0224615957,366.049022855,63.7651317414,66.8089,235.474991113
 12/06  11:00:00,252.914935793,36.1367608059,95.7550158659,0.0,32.1804615127,65.7244621605,317.871820524,46.9450272138,83.4695,187.45729331
 12/06  12:00:00,254.605716195,36.1845666696,96.6804691116,0.0,32.1804615127,65.7244621605,255.547630484,33.7521170039,83.4695,138.32601348
 12/06  13:00:00,261.568396915,36.2300735018,104.197295986,0.0,32.1804615127,65.7244621605,240.531829799,18.9271574913,83.4695,138.135172308
 12/06  14:00:00,270.30694518,36.2679254468,122.496497279,0.0,32.1804615127,55.9779621605,224.395175694,11.2658999045,75.1392,137.99007579
 12/06  15:00:00,286.23143809,36.3002960419,138.305967666,0.0,32.1804615127,55.9779621605,211.414584352,6.76130512074,66.8089,137.844379231
 12/06  16:00:00,292.827299447,36.327622365,144.847987749,0.0,32.1804615127,55.9779621605,211.349118703,4.94067075787,75.1392,131.269247945
 12/06  17:00:00,306.586092029,36.0435389815,129.707244268,0.0,32.1804615127,60.9114621605,205.385129207,5.90581204518,91.7998,107.679517162
 12/06  18:00:00,319.669981538,35.5609220704,94.5751887092,0.0,32.1804615127,77.5397301883,223.415615489,22.6566326348,49.9818,150.777182854
 12/06  19:00:00,370.787187361,35.5845465686,88.9714753759,0.0,77.122965704,86.2600435998,389.146731682,64.4799518299,49.9818,274.684979852
 12/06  20:00:00,380.312878993,35.5609220704,90.9989003124,0.0,102.647051061,80.1663183927,319.508837202,80.3240499333,33.3212,205.863587268
 12/06  21:00:00,406.034291027,35.5609220704,91.2428412021,0.0,115.40909374,92.7192997104,374.755633749,136.076107452,33.3212,205.358326297
 12/06  22:00:00,387.026957973,35.5609220704,95.3605840935,0.0,102.647051061,94.1340635361,531.004190088,206.131222266,24.9909,299.882067822
 12/06  23:00:00,307.062652278,35.5609220704,82.1824003687,0.0,77.122965704,65.871452062,411.662294299,166.012499492,16.6606,228.989194806
 12/06  24:00:00,218.398097228,35.5609220704,61.6754179785,0.0,38.286128036,48.4199368926,296.151779459,164.381597097,8.3303,123.439882362
 12/07  01:00:00,129.980022833,30.7754436294,17.5607203678,0.0,25.5240853573,30.610668775,140.583182703,36.0848973595,3.33212,101.166165344
 12/07  02:00:00,126.760128592,30.7754436294,21.7019807362,0.0,19.418418834,29.3649097162,107.97828797,30.711910837,3.33212,73.9342571332
 12/07  03:00:00,119.956886343,30.7754436294,22.8349361092,0.0,12.7620426787,28.1191506574,109.207611607,27.2184739026,3.33212,78.6570177039
 12/07  04:00:00,120.63412385,30.7754436294,23.5321785025,0.0,12.7620426787,28.1191506574,103.635417079,24.9290559638,3.33212,75.3742411152
 12/07  05:00:00,130.091628982,30.7754436294,26.4077897874,0.0,12.7620426787,28.1191506574,127.642591126,23.1362780867,3.33212,101.174193039
 12/07  06:00:00,166.039155229,30.7754436294,34.7320291492,0.0,25.5240853573,30.610668775,201.379596644,21.8127471515,8.3303,171.236549492
 12/07  07:00:00,313.79158261,32.7693929798,80.6806063376,0.0,51.0481707146,78.1489452969,341.333881828,20.9823924167,16.6606,303.690889412
 12/07  08:00:00,383.976848187,35.6345749891,106.585750378,0.0,64.3609230253,109.708623606,526.392476852,106.179226909,24.9909,395.222349942
 12/07  09:00:00,332.149920707,35.5609220704,97.4795306842,0.0,51.0481707146,80.7689615957,397.480766558,48.17179828,33.3212,315.987768278
 12/07  10:00:00,315.388875221,36.0745462,108.311911342,0.0,51.0481707146,71.0224615957,315.554787531,13.0571906258,66.8089,235.688696905
 12/07  11:00:00,303.767057433,36.1233354506,145.340659786,0.0,32.1804615127,65.7244621605,273.861190875,2.83537395481,83.4695,187.55631692
 12/07  12:00:00,310.828509658,36.1699452975,151.478063538,0.0,32.1804615127,65.7244621605,224.262139881,2.41783851724,83.4695,138.374801364
 12/07  13:00:00,309.876229444,36.2142316336,150.931179293,0.0,32.1804615127,65.7244621605,224.009053478,2.3167743788,83.4695,138.222779099
 12/07  14:00:00,299.752384429,36.2798858158,150.333234881,0.0,32.1804615127,55.9779621605,215.422580345,2.22570784786,75.1392,138.057672497
 12/07  15:00:00,299.616920866,36.3001982661,150.271485745,0.0,32.1804615127,55.9779621605,205.140583498,2.39964045917,66.8089,135.932043039
 12/07  16:00:00,300.048510738,36.3187380445,150.931949479,0.0,32.1804615127,55.9779621605,211.21172255,2.79399168259,75.1392,133.278530867
 12/07  17:00:00,329.610658161,36.0387030501,151.768255288,0.0,32.1804615127,60.9114621605,201.035908911,1.51948126368,91.7998,107.716627647
 12/07  18:00:00,376.931723713,35.5739934404,150.983675128,0.0,32.1804615127,77.5397301883,205.613946153,4.1410852987,49.9818,151.491060855
 12/07  19:00:00,432.734783593,35.6163562451,150.087493252,0.0,77.122965704,86.2600435998,328.97758664,4.76602469396,49.9818,274.229761946
 12/07  20:00:00,438.631359317,35.5644967746,148.427261385,0.0,102.647051061,80.1663183927,245.104156151,5.77469249776,33.3212,206.008263653
 12/07  21:00:00,457.089262402,35.5609220704,141.631674654,0.0,115.40909374,92.7192997104,250.448452968,11.6130723189,33.3212,205.514180649
 12/07  22:00:00,437.67448744,35.5724104666,145.813980183,0.0,102.647051061,94.1340635361,344.691374858,15.5908522368,24.9909,304.109622621
 12/07  23:00:00,356.069964104,35.6111080565,130.664837687,0.0,77.122965704,65.871452062,260.639625887,18.2034977596,16.6606,225.775528127
 12/07  24:00:00,258.766774729,35.5909780382,101.380137956,0.0,38.286128036,48.4199368926,152.633951012,20.9054199491,8.3303,123.398231063
 12/08  01:00:00,131.110284576,30.7754436294,18.8119753233,0.0,25.5240853573,30.610668775,115.593511405,11.0630620836,3.33212,101.198329321
 12/08  02:00:00,134.765117281,30.7754436294,29.8572481011,0.0,19.418418834,29.3649097162,92.5663964969,9.12585278644,3.33212,80.1084237105
 12/08  03:00:00,132.250209583,30.7754436294,35.2780345545,0.0,12.7620426787,28.1191506574,86.2104797799,8.93604935764,3.33212,73.9423104222
 12/08  04:00:00,135.996890559,30.7754436294,39.0392912273,0.0,12.7620426787,28.1191506574,83.6784208723,6.38038590278,3.33212,73.9659149695
 12/08  05:00:00,188.652178741,33.1681828499,78.9773754378,0.0,12.7620426787,28.1191506574,109.285389435,4.72260711275,3.33212,101.230662322
 12/08  06:00:00,154.298423251,30.7754436294,22.3941481184,0.0,25.5240853573,30.610668775,189.317762589,2.78429905531,8.3303,178.203163534
 12/08  07:00:00,353.116328058,34.7633423302,114.199713057,0.0,51.0481707146,78.1489452969,320.174333028,0.465673642345,16.6606,303.048059386
 12/08  08:00:00,423.929580658,35.578214937,144.238338624,0.0,64.3609230253,109.708623606,427.538055943,5.47540937042,24.9909,397.071746573
 12/08  09:00:00,381.82686527,35.5609220704,144.845084744,0.0,51.0481707146,80.7689615957,349.917770879,2.83872855082,33.3212,313.757842329
 12/08  10:00:00,352.269466839,36.0983715625,143.455019537,0.0,51.0481707146,71.0224615957,306.096787364,1.0636906863,66.8089,238.224196678
 12/08  11:00:00,303.618759483,36.1472412949,143.166631263,0.0,32.1804615127,65.7244621605,276.714742527,5.58346619938,83.4695,187.661776328
 12/08  12:00:00,303.717097508,36.1888976989,142.051717962,0.0,32.1804615127,65.7244621605,228.018464072,6.11548280095,83.4695,138.433481271
 12/08  13:00:00,304.391144112,36.2252729803,142.944790697,0.0,32.1804615127,65.7244621605,227.690975719,5.93430312137,83.4695,138.287172597
 12/08  14:00:00,296.443550457,36.2586791065,144.60462419,0.0,32.1804615127,55.9779621605,219.369151298,6.10279900362,75.1392,138.127152294
 12/08  15:00:00,295.168290243,36.2886972287,143.289770805,0.0,32.1804615127,55.9779621605,210.810615715,6.04738518561,66.8089,137.954330529
 12/08  16:00:00,292.747740619,36.3193542123,140.903257848,0.0,32.1804615127,55.9779621605,216.441666525,5.17223245873,75.1392,136.130234066
 12/08  17:00:00,322.427720304,36.0455671292,141.770109268,0.0,32.1804615127,60.9114621605,198.220871453,3.25811738795,91.7998,103.162954065
 12/08  18:00:00,371.328397982,35.6059691347,142.126443115,0.0,32.1804615127,77.5397301883,211.108251294,7.167292751,49.9818,153.959158543
 12/08  19:00:00,426.440568632,35.6544221549,140.369824379,0.0,77.122965704,86.2600435998,336.678790997,7.30338404095,49.9818,279.393606956
 12/08  20:00:00,433.347952264,35.6062373109,140.085700295,0.0,102.647051061,80.1663183927,245.784115426,6.28139768592,33.3212,206.18151774
 12/08  21:00:00,457.384792659,35.6046189454,138.698737508,0.0,115.40909374,92.7192997104,244.585941715,5.99137063978,33.3212,205.273371075
 12/08  22:00:00,431.675180171,35.670710169,136.485807164,0.0,102.647051061,94.1340635361,329.012376766,6.5823604893,24.9909,297.439116277
 12/08  23:00:00,366.764855713,35.7616318234,137.652736551,0.0,77.122965704,65.871452062,259.083291401,9.68578698834,16.6606,232.736904413
 12/08  24:00:00,301.11536945,35.7314999205,140.057374711,0.0,38.286128036,48.4199368926,144.394324941,12.6312616754,8.3303,123.432763266
 12/09  01:00:00,198.438102807,30.7754436294,83.2210076543,0.0,27.7269238854,30.610668775,104.56451136,0.0,3.33212,101.23239136
 12/09  02:00:00,234.025994998,33.1681828499,113.622500863,0.0,27.7269238854,30.610668775,82.0146831234,0.0474158279801,3.33212,78.6351472955
 12/09  03:00:00,164.589887733,31.5730233695,65.3514896522,0.0,12.7620426787,28.1191506574,78.8750538726,0.0599031272841,3.33212,75.4830307453
 12/09  04:00:00,185.102305846,32.7693929798,83.435838967,0.0,12.7620426787,28.1191506574,77.6956533506,0.382938165226,3.33212,73.9805951854
 12/09  05:00:00,189.611536318,32.7693929798,81.3153656557,0.0,12.7620426787,28.1191506574,104.958442451,0.381234145425,3.33212,101.245088306
 12/09  06:00:00,199.846936405,32.7693929798,79.3636050083,0.0,12.7620426787,28.1191506574,138.709621281,0.379523881513,8.3303,129.999797399
 12/09  07:00:00,327.869929819,34.7633423302,122.076892648,0.0,42.6918050922,54.3732441037,195.686410365,0.0676033904987,16.6606,178.958206975
 12/09  08:00:00,374.084582925,35.6341947241,139.413460571,0.0,42.6918050922,86.1019271793,339.478377422,11.4434165108,24.9909,303.044060911
 12/09  09:00:00,411.419754975,35.6108769034,135.526735197,0.0,57.6566862989,112.030105488,466.517884917,4.94236970103,33.3212,428.254315216
 12/09  10:00:00,361.498771349,36.12004449,131.944250728,0.0,57.6566862989,83.6599452969,384.451470967,1.72125131488,66.8089,315.921319652
 12/09  11:00:00,308.722937266,36.1680717476,133.331922613,0.0,42.6918050922,68.9656133826,324.722700526,5.21349670653,83.4695,236.039703819
 12/09  12:00:00,299.562391602,36.2626242824,132.435113116,0.0,34.9340096728,67.7198543238,276.942542747,5.23424355257,83.4695,188.238799195
 12/09  13:00:00,292.084045892,36.2746803481,128.000620452,0.0,34.9340096728,67.7198543238,248.527356108,19.7947988802,83.4695,145.263057228
 12/09  14:00:00,212.296359716,36.2838302303,59.5706147835,0.0,34.9340096728,57.9733543238,262.496081481,48.8599152687,75.1392,138.496966212
 12/09  15:00:00,243.826961625,36.3131566941,90.7591900955,0.0,34.9340096728,57.9733543238,223.49026051,18.3561721957,66.8089,138.325188314
 12/09  16:00:00,297.813571662,36.3327899911,144.606749303,0.0,34.9340096728,57.9733543238,220.734000864,7.28849858195,75.1392,138.306302282
 12/09  17:00:00,335.338860918,36.0415740346,152.563614874,0.0,34.9340096728,62.9068543238,207.515534265,7.81064099531,91.7998,107.905093269
 12/09  18:00:00,377.889107476,35.5741878888,153.237674115,0.0,34.9340096728,72.2186844194,194.140880498,13.7110690757,49.9818,130.448011422
 12/09  19:00:00,446.150913664,35.639466393,152.262682962,0.0,87.0357390804,86.2600435998,215.354292654,10.7718561166,49.9818,154.600636537
 12/09  20:00:00,438.6547918,35.5639672134,150.029873228,0.0,102.000620287,77.6748002752,251.939560353,12.566003069,33.3212,206.052357284
 12/09  21:00:00,442.234433668,35.5609220704,142.293382713,0.0,102.000620287,88.9820225341,263.913218855,24.7947298049,33.3212,205.79728905
 12/09  22:00:00,415.216276969,35.5609220704,125.209830549,0.0,102.000620287,91.6425454185,274.219194661,43.171651296,24.9909,206.056643365
 12/09  23:00:00,331.29185017,35.5609220704,95.6684106921,0.0,87.0357390804,65.871452062,382.229616087,62.1396184832,16.6606,303.429397604
 12/09  24:00:00,239.603537178,35.5609220704,78.7695581979,0.0,42.6918050922,48.4199368926,269.097190232,89.0245097594,8.3303,171.742380472
 12/10  01:00:00,140.878861765,30.7754436294,17.0478026923,0.0,34.4311606118,33.1021868926,201.702248365,90.6556484308,3.33212,107.714479934
 12/10  02:00:00,148.888975373,30.7754436294,25.0016752065,0.0,34.4311606118,33.1021868926,167.370842758,89.9878537964,3.33212,74.0508689615
 12/10  03:00:00,134.370382737,30.7754436294,27.9569447202,0.0,19.466279405,30.610668775,161.331576186,77.7550880571,3.33212,80.2443681291
 12/10  04:00:00,135.0730914,30.7754436294,28.6913681134,0.0,19.466279405,30.610668775,135.74767242,58.3538477929,3.33212,74.0617046268
 12/10  05:00:00,143.64113699,30.7754436294,30.6987179505,0.0,19.466279405,30.610668775,149.800567248,45.1997466597,3.33212,101.268700588
 12/10  06:00:00,159.240168753,30.7754436294,34.0593873022,0.0,19.466279405,30.610668775,174.729756316,36.2046628033,8.3303,130.194793512
 12/10  07:00:00,289.12539202,33.56697272,86.8538930848,0.0,42.6918050922,54.3732441037,226.134737017,29.9678152011,16.6606,179.506321816
 12/10  08:00:00,324.692534007,35.6544242563,84.1036830675,0.0,49.3960418185,88.5934452969,407.345547505,77.6357200867,24.9909,304.718927419
 12/10  09:00:00,394.270265706,35.5609220704,121.274555261,0.0,57.6566862989,112.030105488,522.57406811,52.4530686425,33.3212,436.799799468
 12/10  10:00:00,344.755727217,36.0931907185,127.110808108,0.0,50.9524495726,81.1684271793,414.814464679,39.109308572,66.8089,308.896256107
 12/10  11:00:00,292.323467379,36.1483394543,119.659863736,0.0,42.6918050922,68.9656133826,347.174217441,19.762226244,83.4695,243.942491197
 12/10  12:00:00,309.659019798,36.1924389138,140.639865831,0.0,38.286128036,68.9656133826,278.821663667,6.97786137057,83.4695,188.374302297
 12/10  13:00:00,318.310124413,36.2346470915,150.084077383,0.0,38.286128036,68.9656133826,224.102004307,2.25936639714,83.4695,138.37313791
 12/10  14:00:00,298.994512787,36.2713823807,149.52183195,0.0,31.5818913096,56.727595265,215.971546071,2.45251529861,75.1392,138.379830772
 12/10  15:00:00,298.534104238,36.3067655362,148.927441587,0.0,31.5818913096,56.727595265,207.408620791,2.53217937731,66.8089,138.067541413
 12/10  16:00:00,298.740468047,36.3316404718,149.129255127,0.0,31.5818913096,56.727595265,216.075331138,2.88049359242,75.1392,138.055637546
 12/10  17:00:00,329.136992349,36.0474471157,150.831487624,0.0,31.5818913096,61.661095265,203.040952425,3.42757219991,91.7998,107.813580225
 12/10  18:00:00,351.238760977,35.561923495,132.322465379,0.0,31.5818913096,70.9729253606,190.273046652,9.79970932768,49.9818,130.491537324
 12/10  19:00:00,390.949808353,35.5881502298,107.616667386,0.0,80.3315023541,83.7685254822,225.993989625,21.511328229,49.9818,154.500861396
 12/10  20:00:00,392.50886814,35.5609220704,105.38165531,0.0,102.000620287,77.6748002752,274.500527046,35.2344496925,33.3212,205.944877354
 12/10  21:00:00,419.453317035,35.5609220704,111.98791811,0.0,108.704857014,91.4735406516,295.066903827,56.3306543136,33.3212,205.415049513
 12/10  22:00:00,392.412300428,35.5609220704,113.210412697,0.0,95.2963835608,89.1510273009,298.029059959,67.0923030734,24.9909,205.945856885
 12/10  23:00:00,336.984436656,35.5609220704,111.066134897,0.0,80.3315023541,63.3799339444,366.712378175,54.0480917012,16.6606,296.003686474
 12/10  24:00:00,250.268039082,35.5609220704,88.8983128155,0.0,42.6918050922,48.4199368926,240.880164516,54.4786177395,8.3303,178.071246776
 12/11  01:00:00,132.684799057,30.7754436294,20.2428655933,0.0,25.5240853573,30.610668775,154.926831983,50.3015028182,3.33212,101.293209165
 12/11  02:00:00,135.387732406,30.7754436294,30.3793503496,0.0,19.418418834,29.3649097162,113.959082532,32.2852933045,3.33212,78.341669227
 12/11  03:00:00,132.497485412,30.7754436294,35.4714337434,0.0,12.7620426787,28.1191506574,98.2099007117,19.0525335872,3.33212,75.8252471245
 12/11  04:00:00,135.349898134,30.7754436294,38.3469471303,0.0,12.7620426787,28.1191506574,93.0260530601,15.6835529631,3.33212,74.010380097
 12/11  05:00:00,145.613717519,30.7754436294,42.0010768255,0.0,12.7620426787,28.1191506574,127.900873289,17.7737777361,3.33212,106.794975553
 12/11  06:00:00,217.860357049,33.1681828499,81.3121538348,0.0,25.5240853573,30.610668775,187.625181377,6.76183599691,8.3303,172.53304538
 12/11  07:00:00,329.767676214,33.806246642,93.9560492856,0.0,51.0481707146,78.1489452969,322.658332067,0.896790901216,16.6606,305.100941166
 12/11  08:00:00,424.35501977,35.571377232,146.030260952,0.0,64.3609230253,109.708623606,436.244243949,3.93125252231,24.9909,407.322091427
 12/11  09:00:00,383.779726814,35.5609220704,148.214582207,0.0,51.0481707146,80.7689615957,344.78959393,2.18395805104,33.3212,309.284435879
 12/11  10:00:00,356.106676203,36.0904453294,148.247982703,0.0,51.0481707146,71.0224615957,312.033959748,1.41805819064,66.8089,243.807001557
 12/11  11:00:00,306.900730498,36.1376126452,147.622921129,0.0,32.1804615127,65.7244621605,276.433019286,4.97343193856,83.4695,187.990087347
 12/11  12:00:00,306.375981524,36.1769158324,146.032360224,0.0,32.1804615127,65.7244621605,227.959268371,5.88434014538,83.4695,138.605428225
 12/11  13:00:00,304.885318515,36.2102040587,145.07900901,0.0,32.1804615127,65.7244621605,228.515445214,6.61961158138,83.4695,138.426333633
 12/11  14:00:00,294.566316123,36.2406438728,144.362107088,0.0,32.1804615127,55.9779621605,220.743114467,7.32146755131,75.1392,138.282446915
 12/11  15:00:00,293.186023758,36.2679569428,142.652297218,0.0,32.1804615127,55.9779621605,212.813361044,7.87688668837,66.8089,138.127574356
 12/11  16:00:00,290.876667073,36.2941191207,139.825926545,0.0,32.1804615127,55.9779621605,221.118730214,7.85810938376,75.1392,138.12142083
 12/11  17:00:00,319.443296354,36.0155032347,139.022488743,0.0,32.1804615127,60.9114621605,204.70361331,5.05642730177,91.7998,107.847386008
 12/11  18:00:00,368.430652306,35.5617145339,139.175588754,0.0,32.1804615127,77.5397301883,212.85328366,8.68259609292,49.9818,154.188887567
 12/11  19:00:00,423.039991598,35.6048536621,136.897781397,0.0,77.122965704,86.2600435998,339.270737216,8.97897507171,49.9818,280.309962144
 12/11  20:00:00,430.445609619,35.5629498955,136.639470912,0.0,102.647051061,80.1663183927,247.665886958,7.74971994979,33.3212,206.594967008
 12/11  21:00:00,454.661764055,35.5609220704,135.530657827,0.0,115.40909374,92.7192997104,246.92298454,7.52794308427,33.3212,206.073841455
 12/11  22:00:00,428.786221663,35.6006795047,133.282272687,0.0,102.647051061,94.1340635361,338.623740096,8.11565600485,24.9909,305.517184092
 12/11  23:00:00,363.3356821,35.6760158648,134.308636314,0.0,77.122965704,65.871452062,261.672956162,11.1769573387,16.6606,233.835398824
 12/11  24:00:00,297.430245451,35.6576994957,136.444414136,0.0,38.286128036,48.4199368926,146.530275232,14.6132560809,8.3303,123.586719151
 12/12  01:00:00,205.324306255,30.7754436294,92.1865410773,0.0,25.5240853573,30.610668775,104.652725399,0.0,3.33212,101.320605399
 12/12  02:00:00,204.65902854,30.7754436294,98.9231417395,0.0,19.418418834,29.3649097162,83.5056375125,0.0,3.33212,80.1735175125
 12/12  03:00:00,206.055325114,33.1681828499,103.049279957,0.0,12.7620426787,28.1191506574,77.3993463915,0.0397393814221,3.33212,74.02748701
 12/12  04:00:00,205.553986287,33.1681828499,102.66032631,0.0,12.7620426787,28.1191506574,83.5919433745,0.0588239943921,3.33212,80.2009993801
 12/12  05:00:00,209.464331791,33.1681828499,99.1957878886,0.0,12.7620426787,28.1191506574,104.753405595,0.0811020819178,3.33212,101.340183513
 12/12  06:00:00,237.604735137,33.1681828499,99.7132405732,0.0,25.5240853573,30.610668775,187.023095256,0.101804199016,8.3303,178.590991057
 12/12  07:00:00,350.976464058,33.646730694,114.169017464,0.0,51.0481707146,78.1489452969,322.255512498,0.163116729386,16.6606,305.431795768
 12/12  08:00:00,417.953981082,35.614209842,133.620575851,0.0,64.3609230253,109.708623606,437.183616597,9.64881988069,24.9909,402.543896716
 12/12  09:00:00,374.538008435,35.5648810368,135.730639926,0.0,51.0481707146,80.7689615957,353.267867126,5.48535482118,33.3212,314.461312304
 12/12  10:00:00,347.458192803,36.109416775,137.543762731,0.0,51.0481707146,71.0224615957,311.8638506,3.83149917835,66.8089,241.223451422
 12/12  11:00:00,304.538040464,36.1462478839,144.61209771,0.0,32.1804615127,65.7244621605,285.783673808,11.6098080799,83.4695,190.704365728
 12/12  12:00:00,308.132417197,36.1858753172,147.943109736,0.0,32.1804615127,65.7244621605,232.784379197,10.6588285481,83.4695,138.656050649
 12/12  13:00:00,306.045685034,36.2220226908,146.117224627,0.0,32.1804615127,65.7244621605,228.638771721,6.68129814548,83.4695,138.487973575
 12/12  14:00:00,295.30047333,36.2548916173,144.640985057,0.0,32.1804615127,55.9779621605,224.663838001,5.67986917079,75.1392,143.84476883
 12/12  15:00:00,296.070764071,36.2835742649,145.473576586,0.0,32.1804615127,55.9779621605,211.742435564,6.41838540997,66.8089,138.515150154
 12/12  16:00:00,298.722576387,36.309022234,148.867455638,0.0,32.1804615127,55.9779621605,221.927042419,8.27192164151,75.1392,138.515920778
 12/12  17:00:00,322.76723544,36.0283248525,144.65508853,0.0,32.1804615127,60.9114621605,198.88191367,5.23354209951,91.7998,101.84857157
 12/12  18:00:00,336.58075656,35.574999238,110.565564534,0.0,32.1804615127,77.5397301883,224.31372146,20.0835120362,49.9818,154.248409424
 12/12  19:00:00,392.829747057,35.6134382327,110.340594388,0.0,77.122965704,86.2600435998,367.11899252,36.4685993051,49.9818,280.668593215
 12/12  20:00:00,397.272996717,35.5630799994,107.689740811,0.0,102.647051061,80.1663183927,291.850032559,44.6627285586,33.3212,213.866104001
 12/12  21:00:00,420.820289192,35.5609220704,106.012784929,0.0,115.40909374,92.7192997104,294.210923442,54.6690404018,33.3212,206.220683041
 12/12  22:00:00,410.408726973,35.5828718883,119.169414281,0.0,102.647051061,94.1340635361,380.535378278,49.6682549553,24.9909,305.876223323
 12/12  23:00:00,329.752088784,35.6315613009,104.686774069,0.0,77.122965704,65.871452062,295.77233501,52.4413326324,16.6606,226.670402378
 12/12  24:00:00,230.620225889,35.5982171553,73.8284426153,0.0,38.286128036,48.4199368926,215.099644771,76.6242851639,8.3303,130.145059607
 12/13  01:00:00,126.576399631,30.7754436294,14.2319416686,0.0,25.5240853573,30.610668775,166.751993923,62.0640473945,3.33212,101.355826528
 12/13  02:00:00,127.661954776,30.7754436294,22.6859054114,0.0,19.418418834,29.3649097162,138.740485915,55.19924081,3.33212,80.2091251054
 12/13  03:00:00,124.181720682,30.7754436294,27.1189154527,0.0,12.7620426787,28.1191506574,129.150320657,51.7946619313,3.33212,74.0235387261
 12/13  04:00:00,127.626415128,30.7754436294,30.5692460734,0.0,12.7620426787,28.1191506574,127.073492783,43.5310711292,3.33212,80.2103016537
 12/13  05:00:00,170.109284011,32.3706031097,62.8540796002,0.0,12.7620426787,28.1191506574,146.024549829,41.3312645426,3.33212,101.361165286
