Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  06:00:00,168.626996395,31.5730233695,35.672020678,0.0,25.5240853573,30.610668775,224.38027004,37.3365034412,8.3303,178.713466598
 12/13  07:00:00,338.468602113,34.2449154991,101.694967573,0.0,51.0481707146,78.1489452969,353.606503774,31.1622847752,16.6606,305.783618999
 12/13  08:00:00,391.417279843,35.5675995264,112.11842792,0.0,64.3609230253,109.708623606,464.298482393,35.1762420548,24.9909,404.131340338
 12/13  09:00:00,343.422174967,35.5609220704,108.866367148,0.0,51.0481707146,80.7689615957,386.507164786,39.1688464185,33.3212,314.017118368
 12/13  10:00:00,314.711532554,36.093565043,107.155415175,0.0,51.0481707146,71.0224615957,347.331150209,36.3468990457,66.8089,244.175351164
 12/13  11:00:00,247.229845831,36.1478114014,89.3086159528,0.0,32.1804615127,65.7244621605,298.715898235,27.0266632328,83.4695,188.219735003
 12/13  12:00:00,258.958786341,36.1962744395,100.944515454,0.0,32.1804615127,65.7244621605,238.624620224,16.4498877491,83.4695,138.705232475
 12/13  13:00:00,274.18657498,36.2387485854,116.744337629,0.0,32.1804615127,65.7244621605,239.358523553,10.7507851265,83.4695,145.138238427
 12/13  14:00:00,286.037231114,36.2772209765,137.002002212,0.0,32.1804615127,55.9779621605,221.315179279,7.7933516657,75.1392,138.382627613
 12/13  15:00:00,296.110035117,36.3089781522,145.831500703,0.0,32.1804615127,55.9779621605,210.328473314,5.29088107785,66.8089,138.228692236
 12/13  16:00:00,297.292421302,36.3367644412,147.030981339,0.0,32.1804615127,55.9779621605,217.811554589,4.44511968948,75.1392,138.2272349
 12/13  17:00:00,307.081531062,36.0518735369,128.038836386,0.0,32.1804615127,60.9114621605,199.868530252,5.84116669393,91.7998,102.227563558
 12/13  18:00:00,329.226651235,35.5609220704,102.047233436,0.0,32.1804615127,77.5397301883,225.687872735,15.3647035796,49.9818,160.341369156
 12/13  19:00:00,365.954021205,35.590484805,84.1152975807,0.0,77.122965704,86.2600435998,360.919699566,30.1093369343,49.9818,280.828562631
 12/13  20:00:00,386.892326772,35.5609220704,97.490965548,0.0,102.647051061,80.1663183927,283.476377704,43.280963868,33.3212,206.874213836
 12/13  21:00:00,411.743396553,35.5609220704,97.0657857445,0.0,115.40909374,92.7192997104,320.947958581,79.1067629562,33.3212,208.519995625
 12/13  22:00:00,392.151119231,35.5609220704,100.643964905,0.0,102.647051061,94.1340635361,530.269863406,197.286548018,24.9909,307.992415388
 12/13  23:00:00,308.594141772,35.5609220704,83.6711770264,0.0,77.122965704,65.871452062,421.060297614,174.097175132,16.6606,230.302522482
 12/13  24:00:00,218.447021149,35.5609220704,61.749265414,0.0,38.286128036,48.4199368926,302.59655486,164.06892304,8.3303,130.19733182
 12/14  01:00:00,128.72409516,30.7754436294,16.3280474581,0.0,25.5240853573,30.610668775,140.527301286,35.8079057548,3.33212,101.387275531
 12/14  02:00:00,125.632267116,30.7754436294,20.5950625953,0.0,19.418418834,29.3649097162,114.097235865,30.5338605984,3.33212,80.2312552667
 12/14  03:00:00,119.161335577,30.7754436294,22.0520350899,0.0,12.7620426787,28.1191506574,104.512041946,27.1454727047,3.33212,74.034449241
 12/14  04:00:00,120.727239531,30.7754436294,23.628368786,0.0,12.7620426787,28.1191506574,108.310580187,24.7479867352,3.33212,80.2304734516
 12/14  05:00:00,129.638462163,30.7754436294,25.9781203376,0.0,12.7620426787,28.1191506574,127.859388114,23.1368861303,3.33212,101.390381983
 12/14  06:00:00,164.926330495,30.7754436294,33.6474567149,0.0,25.5240853573,30.610668775,209.418066477,22.2882240121,8.3303,178.799542465
 12/14  07:00:00,328.538305231,33.1681828499,94.4464964412,0.0,51.0481707146,78.1489452969,344.067947492,21.3166423779,16.6606,306.090705114
 12/14  08:00:00,366.97995419,35.5609220704,87.3022530979,0.0,64.3609230253,109.708623606,534.548022848,101.136882874,24.9909,408.420239974
 12/14  09:00:00,333.443622344,35.5609220704,100.020075093,0.0,51.0481707146,80.7689615957,379.765523871,33.9028536184,33.3212,312.541470253
 12/14  10:00:00,351.517069545,36.0831581722,143.324192388,0.0,51.0481707146,71.0224615957,313.869898535,3.94899419241,66.8089,243.112004342
 12/14  11:00:00,311.421210091,36.1320284454,151.779333947,0.0,32.1804615127,65.7244621605,273.61004897,1.83465711874,83.4695,188.305891851
 12/14  12:00:00,312.291007287,36.179591114,151.438473518,0.0,32.1804615127,65.7244621605,230.736628352,1.89525199136,83.4695,145.371876361
 12/14  13:00:00,312.032581817,36.2400236551,151.388725812,0.0,32.1804615127,65.7244621605,223.804496518,1.74495298415,83.4695,138.590043534
 12/14  14:00:00,301.756112764,36.3044452379,150.955804503,0.0,32.1804615127,55.9779621605,215.258717671,1.70596326426,75.1392,138.413554407
 12/14  15:00:00,301.515718363,36.3404255471,150.779875499,0.0,32.1804615127,55.9779621605,206.842242202,1.7585837589,66.8089,138.274758443
 12/14  16:00:00,301.35401156,36.3638657011,150.898391038,0.0,32.1804615127,55.9779621605,218.795149922,1.85443958913,75.1392,141.801510332
 12/14  17:00:00,330.854405654,36.0715548235,151.940170736,0.0,32.1804615127,60.9114621605,197.254094578,0.908921488578,91.7998,104.54537309
 12/14  18:00:00,379.383619511,35.586329837,152.72647557,0.0,32.1804615127,77.5397301883,207.47959622,3.11731993026,49.9818,154.38047629
 12/14  19:00:00,433.976720006,35.6261076518,150.929292532,0.0,77.122965704,86.2600435998,339.550200161,3.69293798433,49.9818,285.875462177
 12/14  20:00:00,441.104970708,35.5673402761,150.713409715,0.0,102.647051061,80.1663183927,246.809039364,3.55888878375,33.3212,209.92895058
 12/14  21:00:00,465.284379433,35.5609220704,149.741833866,0.0,115.40909374,92.7192997104,247.137910609,7.33485211779,33.3212,206.481858491
 12/14  22:00:00,441.284821219,35.5803247511,149.221433261,0.0,102.647051061,94.1340635361,337.326006967,5.79781432624,24.9909,306.537292641
 12/14  23:00:00,375.907946963,35.6175840281,149.835904366,0.0,77.122965704,65.871452062,258.32498458,7.31352611331,16.6606,234.350858467
 12/14  24:00:00,248.1309376,35.5904632786,91.1586725247,0.0,38.286128036,48.4199368926,160.28105388,21.7018425013,8.3303,130.248911379
 12/15  01:00:00,130.652406478,30.7754436294,18.2784451919,0.0,25.5240853573,30.610668775,149.962073984,45.2146755815,3.33212,101.415278402
 12/15  02:00:00,131.119540768,30.7754436294,25.9919489083,0.0,19.418418834,29.3649097162,149.324486673,67.1277520775,3.33212,78.8646145959
 12/15  03:00:00,126.424217594,30.7754436294,29.2205885312,0.0,12.7620426787,28.1191506574,132.930355426,54.166981619,3.33212,75.4312538066
 12/15  04:00:00,128.674287414,30.7754436294,31.4824476282,0.0,12.7620426787,28.1191506574,125.337354801,41.7583369248,3.33212,80.2468978762
 12/15  05:00:00,138.982523405,30.7754436294,34.5897957266,0.0,12.7620426787,28.1191506574,137.956864809,33.2081235781,3.33212,101.416621231
 12/15  06:00:00,175.494484608,30.7754436294,43.4683644594,0.0,25.5240853573,30.610668775,214.634818734,27.4170717391,8.3303,178.887446995
 12/15  07:00:00,341.604088423,34.2847944861,104.481257704,0.0,51.0481707146,78.1489452969,346.614935022,23.5303915503,16.6606,306.423943471
 12/15  08:00:00,371.029752711,35.5644194646,90.7869678063,0.0,64.3609230253,109.708623606,500.728904763,65.6705354919,24.9909,410.067469271
 12/15  09:00:00,331.558569498,35.5609220704,97.3730506618,0.0,51.0481707146,80.7689615957,403.719536158,52.2366998186,33.3212,318.16163634
 12/15  10:00:00,307.353447218,36.112547684,101.441435532,0.0,51.0481707146,71.0224615957,350.509083671,45.9652162819,66.8089,237.734967389
 12/15  11:00:00,254.447892331,36.1655189749,97.1899635863,0.0,32.1804615127,65.7244621605,306.864931753,32.0195945765,83.4695,191.375837177
 12/15  12:00:00,254.55098561,36.2132496839,96.5258407807,0.0,32.1804615127,65.7244621605,246.373246441,20.2732230737,83.4695,142.630523367
 12/15  13:00:00,264.248259078,36.2562131036,106.831204385,0.0,32.1804615127,65.7244621605,235.293019312,11.6770408064,83.4695,140.146478505
 12/15  14:00:00,270.975667494,36.2939685253,123.397609838,0.0,32.1804615127,55.9779621605,226.192966228,7.50083459189,75.1392,143.552931636
 12/15  15:00:00,284.439260636,36.3252778464,136.77954712,0.0,32.1804615127,55.9779621605,210.228541696,5.10492882339,66.8089,138.314712872
 12/15  16:00:00,285.455456562,36.3525909119,137.773031436,0.0,32.1804615127,55.9779621605,217.805778836,4.34359503475,75.1392,138.322983802
 12/15  17:00:00,291.76737951,36.0627242771,115.227978032,0.0,32.1804615127,60.9114621605,209.058008679,9.2920058889,91.7998,107.96620279
 12/15  18:00:00,306.278708096,35.5609220704,81.5315783618,0.0,32.1804615127,77.5397301883,234.447421752,29.9737776322,49.9818,154.49184412
 12/15  19:00:00,368.514960049,35.5637600234,87.0378137579,0.0,77.122965704,86.2600435998,383.179064273,51.7504081339,49.9818,281.446856139
 12/15  20:00:00,376.671033025,35.5609220704,88.0605417425,0.0,102.647051061,80.1663183927,327.921984025,80.3046853732,33.3212,214.296098651
 12/15  21:00:00,401.521828706,35.5609220704,87.2958748506,0.0,115.40909374,92.7192997104,403.249528877,163.303720533,33.3212,206.624608344
 12/15  22:00:00,382.305238725,35.5609220704,91.2906333959,0.0,102.647051061,94.1340635361,515.41938286,183.556008961,24.9909,306.872473899
 12/15  23:00:00,306.807515029,35.5609220704,82.1841203135,0.0,77.122965704,65.871452062,410.079914428,158.89725655,16.6606,234.522057878
 12/15  24:00:00,215.168850232,35.5609220704,58.7276252609,0.0,38.286128036,48.4199368926,306.326952557,167.704156147,8.3303,130.292496411
 12/16  01:00:00,125.342568896,30.7754436294,10.8871144807,0.0,27.7269238854,30.610668775,142.187604775,37.4121426627,3.33212,101.443342113
 12/16  02:00:00,128.615648568,30.7754436294,14.1131605443,0.0,27.7269238854,30.610668775,115.568330427,31.9770435722,3.33212,80.2591668546
 12/16  03:00:00,112.61621056,30.7754436294,15.5907230359,0.0,12.7620426787,28.1191506574,105.523678488,28.1214898904,3.33212,74.0700685979
 12/16  04:00:00,113.761611037,30.7754436294,16.7514996195,0.0,12.7620426787,28.1191506574,109.00440645,25.4199165379,3.33212,80.2523699126
 12/16  05:00:00,121.828333384,30.7754436294,18.2668406103,0.0,12.7620426787,28.1191506574,128.646389944,23.8699663263,3.33212,101.444303618
 12/16  06:00:00,136.145920952,30.7754436294,20.3565305516,0.0,12.7620426787,28.1191506574,162.094918377,23.4225478158,8.3303,130.342070561
 12/16  07:00:00,240.263591324,31.5730233695,42.2187654305,0.0,42.6918050922,54.3732441037,219.424991969,23.1223854754,16.6606,179.642006493
 12/16  08:00:00,311.927859019,35.5609220704,78.6825492351,0.0,42.6918050922,86.1019271793,477.952459472,142.231277135,24.9909,310.730282336
 12/16  09:00:00,384.594665997,35.5609220704,113.00528911,0.0,57.6566862989,112.030105488,593.306895989,120.258970514,33.3212,439.726725475
 12/16  10:00:00,353.720805324,36.0829312064,128.727913954,0.0,57.6566862989,83.6599452969,417.809105872,34.7733549001,66.8089,316.226850972
 12/16  11:00:00,287.154903329,36.1374476668,116.226674799,0.0,42.6918050922,68.9656133826,343.538401005,15.3662895602,83.4695,244.702611445
 12/16  12:00:00,289.8433356,36.1864676871,127.111212218,0.0,34.9340096728,67.7198543238,284.34658061,8.60236277548,83.4695,192.274717834
 12/16  13:00:00,301.078319581,36.2305387432,139.006349661,0.0,34.9340096728,67.7198543238,231.452638002,5.45233468927,83.4695,142.530803313
 12/16  14:00:00,302.683892795,36.2734335321,150.18142759,0.0,34.9340096728,57.9733543238,223.723428204,3.11325258265,75.1392,145.470975622
 12/16  15:00:00,303.164343025,36.3051239016,150.610713095,0.0,34.9340096728,57.9733543238,208.57596381,3.08637629966,66.8089,138.68068751
 12/16  16:00:00,301.986751247,36.3302975361,149.483755113,0.0,34.9340096728,57.9733543238,224.248062619,3.81268020541,75.1392,145.296182414
 12/16  17:00:00,305.491242083,36.0398740727,124.173077449,0.0,34.9340096728,62.9068543238,204.973327069,8.67659296832,91.7998,104.496934101
 12/16  18:00:00,308.832367225,35.5609220704,86.61695587,0.0,34.9340096728,72.2186844194,209.590248911,25.0867438664,49.9818,134.521705045
 12/16  19:00:00,369.599147809,35.5822658921,78.3250654039,0.0,87.0357390804,86.2600435998,262.39889065,50.6059095378,49.9818,161.811181112
 12/16  20:00:00,373.521416443,35.5609220704,87.5840044476,0.0,102.000620287,77.6748002752,315.0369146,74.6878690701,33.3212,207.02784553
 12/16  21:00:00,392.281161685,35.5609220704,95.1243596875,0.0,102.000620287,88.9820225341,325.309179053,85.0499725231,33.3212,206.93800653
 12/16  22:00:00,384.695306349,35.5609220704,97.3066644748,0.0,102.000620287,91.6425454185,327.381988092,88.426644778,24.9909,213.964443314
 12/16  23:00:00,328.385148196,35.5609220704,93.9508600577,0.0,87.0357390804,65.871452062,471.534693965,149.016523431,16.6606,305.857570534
 12/16  24:00:00,234.235187529,35.5609220704,72.9706543113,0.0,42.6918050922,48.4199368926,387.105102821,199.580261228,8.3303,179.194541593
 12/17  01:00:00,143.97896383,30.7754436294,20.0429105332,0.0,34.4311606118,33.1021868926,151.367976187,45.4413732585,3.33212,102.594482928
 12/17  02:00:00,149.960234218,30.7754436294,26.0238795327,0.0,34.4311606118,33.1021868926,119.035895117,36.3413280979,3.33212,79.3624470191
 12/17  03:00:00,133.956242371,30.7754436294,27.5391210099,0.0,19.466279405,30.610668775,113.87758736,30.1915704826,3.33212,80.3538968773
 12/17  04:00:00,134.362968999,30.7754436294,27.9692612635,0.0,19.466279405,30.610668775,109.816378195,26.1232662363,3.33212,80.3609919583
 12/17  05:00:00,142.740938906,30.7754436294,29.7790602552,0.0,19.466279405,30.610668775,128.195057352,23.3959741827,3.33212,101.466963169
 12/17  06:00:00,158.957278929,30.7754436294,33.7399244624,0.0,19.466279405,30.610668775,160.232235766,21.3772418166,8.3303,130.524693949
 12/17  07:00:00,276.051434445,32.9687879148,74.934564849,0.0,42.6918050922,54.3732441037,223.236721616,19.4723174552,16.6606,187.103804161
 12/17  08:00:00,331.22206859,35.5854366199,88.3948513079,0.0,49.3960418185,88.5934452969,360.436252813,28.3815646775,24.9909,307.063788135
 12/17  09:00:00,385.712723372,35.5609220704,113.576351963,0.0,57.6566862989,112.030105488,488.584385152,12.8547506892,33.3212,442.408434463
 12/17  10:00:00,355.242373897,36.0723994395,138.560869513,0.0,50.9524495726,81.1684271793,388.846030641,2.58465107916,66.8089,319.452479562
 12/17  11:00:00,313.314381463,36.1194873228,141.440262591,0.0,42.6918050922,68.9656133826,332.445133373,3.75545691461,83.4695,245.220176458
 12/17  12:00:00,322.365337477,36.159030377,153.844372231,0.0,38.286128036,68.9656133826,278.003082177,4.26421664782,83.4695,190.269365529
 12/17  13:00:00,322.590429308,36.194062165,154.677419154,0.0,38.286128036,68.9656133826,233.190147792,5.48061362165,83.4695,144.240034171
 12/17  14:00:00,303.942866821,36.2251698419,155.095279504,0.0,31.5818913096,56.727595265,221.943738342,7.00134793213,75.1392,139.80319041
 12/17  15:00:00,302.486659036,36.2534444181,153.630325758,0.0,31.5818913096,56.727595265,216.810094271,6.07048747589,66.8089,143.930706795
 12/17  16:00:00,302.959218598,36.2793599602,154.184621865,0.0,31.5818913096,56.727595265,221.549822746,8.00490572105,75.1392,138.405717025
 12/17  17:00:00,324.792399637,36.0049706435,147.053240553,0.0,31.5818913096,61.661095265,206.334501308,8.01672733126,91.7998,106.517973977
 12/17  18:00:00,343.137830703,35.5609220704,124.607460584,0.0,31.5818913096,70.9729253606,194.884174482,12.5005075388,49.9818,132.401866943
 12/17  19:00:00,408.880536396,35.5609220704,125.593298027,0.0,80.3315023541,83.7685254822,225.052455054,13.3784410416,49.9818,161.692214012
 12/17  20:00:00,417.259965049,35.5609220704,129.768022874,0.0,102.000620287,77.6748002752,256.793873157,16.5754102941,33.3212,206.897262863
 12/17  21:00:00,455.905664939,35.5609220704,147.658610871,0.0,108.704857014,91.4735406516,255.0482996,15.3903592449,33.3212,206.336740355
 12/17  22:00:00,428.979135183,35.5609220704,148.720384653,0.0,95.2963835608,89.1510273009,252.216218162,15.0680408251,24.9909,212.157277337
 12/17  23:00:00,376.053541447,35.5609220704,149.016938541,0.0,80.3315023541,63.3799339444,346.096946843,21.6617253144,16.6606,307.774621529
 12/17  24:00:00,292.420921251,35.5609220704,129.932862261,0.0,42.6918050922,48.4199368926,214.886216779,31.2147692105,8.3303,175.341147569
 12/18  01:00:00,128.443226974,30.7754436294,16.1897375351,0.0,25.5240853573,30.610668775,123.95045879,15.5430697158,3.33212,105.075269074
 12/18  02:00:00,129.631938385,30.7754436294,24.7606795416,0.0,19.418418834,29.3649097162,96.236874873,12.7589387203,3.33212,80.1458161527
 12/18  03:00:00,126.844339621,30.7754436294,29.9022330783,0.0,12.7620426787,28.1191506574,90.019959959,12.4465348506,3.33212,74.2413051084
 12/18  04:00:00,130.531813587,30.7754436294,33.5966557518,0.0,12.7620426787,28.1191506574,95.7590888482,12.1430610038,3.33212,80.2839078444
 12/18  05:00:00,141.353166971,30.7754436294,37.8008181671,0.0,12.7620426787,28.1191506574,119.061918309,14.2396022881,3.33212,101.490196021
 12/18  06:00:00,196.667579857,32.7693929798,60.9996391951,0.0,25.5240853573,30.610668775,200.90444278,13.3924321082,8.3303,179.181710672
 12/18  07:00:00,339.866815938,34.2847944861,102.939957776,0.0,51.0481707146,78.1489452969,340.699314813,11.243307718,16.6606,312.795407096
 12/18  08:00:00,428.32026275,35.5669409812,147.619050589,0.0,64.3609230253,109.708623606,456.063311193,21.1114231955,24.9909,409.960987998
 12/18  09:00:00,372.405419646,35.5609220704,137.402492546,0.0,51.0481707146,80.7689615957,366.111623177,13.1537662001,33.3212,319.636656977
 12/18  10:00:00,332.35875002,36.0811117429,125.444187309,0.0,51.0481707146,71.0224615957,319.064573982,10.3724827408,66.8089,241.883191242
 12/18  11:00:00,268.557777002,36.1334925411,110.728338724,0.0,32.1804615127,65.7244621605,293.261370322,14.0939003913,83.4695,195.69796993
 12/18  12:00:00,259.295861759,36.1785333933,100.956238663,0.0,32.1804615127,65.7244621605,237.255011109,14.8351073558,83.4695,138.950403754
 12/18  13:00:00,248.329694237,36.216383473,90.6252007118,0.0,32.1804615127,65.7244621605,248.090613568,19.225178632,83.4695,145.395934936
 12/18  14:00:00,228.683992724,36.2514182882,80.5651009733,0.0,32.1804615127,55.9779621605,239.52212262,25.7757308256,75.1392,138.607191795
 12/18  15:00:00,230.246788156,36.2813108154,81.8802325731,0.0,32.1804615127,55.9779621605,234.926537144,24.6035746392,66.8089,143.514062504
 12/18  16:00:00,237.585549101,36.3098438458,88.9932700156,0.0,32.1804615127,55.9779621605,239.128609899,24.0060058436,75.1392,139.983404056
 12/18  17:00:00,262.52904276,36.0286564396,84.9435725205,0.0,32.1804615127,60.9114621605,217.88257478,23.2430001778,91.7998,102.839774602
 12/18  18:00:00,305.309155639,35.5609220704,82.1572348958,0.0,32.1804615127,77.5397301883,242.487106078,32.2946438752,49.9818,160.210662203
 12/18  19:00:00,377.820812113,35.5646591342,94.9965577331,0.0,77.122965704,86.2600435998,370.12836739,36.4253844996,49.9818,283.72118289
 12/18  20:00:00,380.41383574,35.5609220704,90.0317089783,0.0,102.647051061,80.1663183927,299.678787188,52.9659513056,33.3212,213.391635883
 12/18  21:00:00,406.294322077,35.5609220704,90.7347574433,0.0,115.40909374,92.7192997104,331.022646197,85.8368673097,33.3212,211.864578887
 12/18  22:00:00,394.342287175,35.5609220704,102.348713902,0.0,102.647051061,94.1340635361,442.915920956,107.551470487,24.9909,310.373550469
 12/18  23:00:00,312.000949665,35.5670979614,86.6797303957,0.0,77.122965704,65.871452062,366.004058748,114.320671376,16.6606,235.022787372
 12/18  24:00:00,217.369681481,35.5609220704,60.1036766648,0.0,38.286128036,48.4199368926,319.340994919,180.583340434,8.3303,130.427354484
 12/19  01:00:00,122.117315852,30.7754436294,9.70948746812,0.0,25.5240853573,30.610668775,176.903106862,72.0490761401,3.33212,101.521910722
 12/19  02:00:00,120.11744794,30.7754436294,15.0738952277,0.0,19.418418834,29.3649097162,138.471088824,54.8387116442,3.33212,80.3002571799
 12/19  03:00:00,114.582158836,30.7754436294,17.4774200189,0.0,12.7620426787,28.1191506574,120.712759123,43.2575403054,3.33212,74.1230988177
 12/19  04:00:00,116.758008484,30.7754436294,19.660894765,0.0,12.7620426787,28.1191506574,119.02613234,35.4027118402,3.33212,80.2913004998
 12/19  05:00:00,127.830827325,30.7754436294,23.5154277286,0.0,12.7620426787,28.1191506574,141.117068486,29.9188759884,3.33212,107.866072497
 12/19  06:00:00,163.646235606,30.7754436294,31.7037949207,0.0,25.5240853573,30.610668775,213.657615597,26.0716920475,8.3303,179.255623549
 12/19  07:00:00,319.201354409,33.1681828499,84.2671801945,0.0,51.0481707146,78.1489452969,348.068776809,23.7189312805,16.6606,307.689245529
 12/19  08:00:00,378.596703898,35.6318896086,97.7240370723,0.0,64.3609230253,109.708623606,554.74377005,117.135380481,24.9909,412.617489569
 12/19  09:00:00,327.684638045,35.5609220704,92.7299319444,0.0,51.0481707146,80.7689615957,404.426077226,50.9779707276,33.3212,320.126906498
 12/19  10:00:00,306.30147455,36.0766326686,99.8068565426,0.0,51.0481707146,71.0224615957,325.892614821,13.8739947495,66.8089,245.209720071
 12/19  11:00:00,298.242509743,36.1258626903,140.167189168,0.0,32.1804615127,65.7244621605,275.639495298,3.376658001,83.4695,188.793337297
 12/19  12:00:00,311.206330368,36.1732757047,152.143278345,0.0,32.1804615127,65.7244621605,232.192245279,3.09513305596,83.4695,145.627612223
 12/19  13:00:00,310.798843769,36.2169071213,152.192288539,0.0,32.1804615127,65.7244621605,232.258898502,3.34801503832,83.4695,145.441383464
 12/19  14:00:00,300.564400579,36.2578136902,151.286394163,0.0,32.1804615127,55.9779621605,216.930856101,3.12832062206,75.1392,138.663335479
 12/19  15:00:00,300.725895826,36.2937594353,151.27325258,0.0,32.1804615127,55.9779621605,208.508430595,3.20338174217,66.8089,138.496148853
 12/19  16:00:00,301.1741004,36.322294526,152.002965933,0.0,32.1804615127,55.9779621605,223.910920888,3.68327645832,75.1392,145.08844443
 12/19  17:00:00,331.276141874,36.040944774,153.500837728,0.0,32.1804615127,60.9114621605,196.103205599,2.57583826514,91.7998,101.727567334
 12/19  18:00:00,373.712666867,35.5670873651,150.503415185,0.0,32.1804615127,77.5397301883,216.750480391,5.28719142007,49.9818,161.481488971
 12/19  19:00:00,428.680582061,35.6073016587,145.773530101,0.0,77.122965704,86.2600435998,342.15208847,6.72610007663,49.9818,285.444188393
 12/19  20:00:00,431.182977646,35.5623489937,141.007364089,0.0,102.647051061,80.1663183927,253.682046379,8.17954047778,33.3212,212.181305901
 12/19  21:00:00,459.056397239,35.5609220704,143.350315142,0.0,115.40909374,92.7192997104,258.313201032,10.7383749484,33.3212,214.253626083
 12/19  22:00:00,440.785313516,35.5711001948,148.406588553,0.0,102.647051061,94.1340635361,346.538556047,13.4318242125,24.9909,308.115831835
 12/19  23:00:00,363.44053434,35.611779112,137.270913548,0.0,77.122965704,65.871452062,268.071303761,16.2278462304,16.6606,235.182857531
 12/19  24:00:00,263.650353161,35.5937609853,105.710543378,0.0,38.286128036,48.4199368926,160.46352058,21.6607795127,8.3303,130.472441067
 12/20  01:00:00,128.327720791,30.7754436294,16.0469612819,0.0,25.5240853573,30.610668775,122.227959469,15.0794322157,3.33212,103.816407253
 12/20  02:00:00,130.906119013,30.7754436294,26.0124993442,0.0,19.418418834,29.3649097162,95.9726521793,14.5574402066,3.33212,78.0830919727
 12/20  03:00:00,127.843384087,30.7754436294,30.8685496521,0.0,12.7620426787,28.1191506574,104.613099024,20.9679132001,3.33212,80.3130658239
 12/20  04:00:00,131.128236344,30.7754436294,34.1591333005,0.0,12.7620426787,28.1191506574,105.218120968,21.5643807941,3.33212,80.3216201741
 12/20  05:00:00,185.929607749,33.1681828499,76.9360102649,0.0,12.7620426787,28.1191506574,119.677824079,14.7890092494,3.33212,101.55669483
 12/20  06:00:00,150.865371458,30.7754436294,19.7001349936,0.0,25.5240853573,30.610668775,199.737255099,12.0752986442,8.3303,179.331656455
 12/20  07:00:00,342.332725288,34.4443104342,105.024375278,0.0,51.0481707146,78.1489452969,343.149548592,11.2851468258,16.6606,315.203801766
 12/20  08:00:00,416.330980455,35.5651969349,135.792577842,0.0,64.3609230253,109.708623606,454.22440866,16.2594087483,24.9909,412.974099912
 12/20  09:00:00,339.794041688,35.5609220704,105.018624796,0.0,51.0481707146,80.7689615957,371.928090119,17.0218980748,33.3212,321.584992044
 12/20  10:00:00,288.909890232,36.0919956015,82.2510130827,0.0,51.0481707146,71.0224615957,329.790558301,21.7138002863,66.8089,241.267858015
 12/20  11:00:00,217.14427398,36.1372389763,59.6391620563,0.0,32.1804615127,65.7244621605,308.677004223,32.4764052186,83.4695,192.731099004
 12/20  12:00:00,209.089884964,36.1748597918,51.0991806095,0.0,32.1804615127,65.7244621605,266.683773451,37.5462647401,83.4695,145.668008711
 12/20  13:00:00,205.000312285,36.2058167027,47.6814500483,0.0,32.1804615127,65.7244621605,261.906331651,38.973867913,83.4695,139.462963738
 12/20  14:00:00,194.001463081,36.2337047206,46.3968205304,0.0,32.1804615127,55.9779621605,260.185488164,40.3171651967,75.1392,144.729122967
 12/20  15:00:00,193.560224132,36.2583756413,45.9147064013,0.0,32.1804615127,55.9779621605,246.980333843,41.6416201875,66.8089,138.529813656
 12/20  16:00:00,192.814992419,36.2825031218,45.1144010759,0.0,32.1804615127,55.9779621605,262.582902971,42.2967593338,75.1392,145.146943637
 12/20  17:00:00,221.069048453,36.0018563492,44.3939273225,0.0,32.1804615127,60.9114621605,238.654679225,45.093502296,91.7998,101.761376929
 12/20  18:00:00,274.916398624,35.5609220704,52.5048731474,0.0,32.1804615127,77.5397301883,263.821067017,52.3017107479,49.9818,161.537556269
 12/20  19:00:00,353.020441219,35.5609220704,70.9213999345,0.0,77.122965704,86.2600435998,389.131250935,53.4085153961,49.9818,285.740935539
 12/20  20:00:00,365.660242711,35.5609220704,75.9013346804,0.0,102.647051061,80.1663183927,306.041090226,60.4634947911,33.3212,212.256395435
 12/20  21:00:00,395.318121909,35.5609220704,80.1670557313,0.0,115.40909374,92.7192997104,320.46554759,72.7541232509,33.3212,214.390224339
 12/20  22:00:00,382.020465703,35.5609220704,90.4344422743,0.0,102.647051061,94.1340635361,427.665550426,94.2580343965,24.9909,308.41661603
 12/20  23:00:00,303.645369843,35.5609220704,78.729790503,0.0,77.122965704,65.871452062,352.065846282,100.086617477,16.6606,235.318628805
 12/20  24:00:00,213.815364815,35.5609220704,57.0334599812,0.0,38.286128036,48.4199368926,245.516300123,106.680203252,8.3303,130.505796871
 12/21  01:00:00,120.962180959,30.7754436294,8.56154783902,0.0,25.5240853573,30.610668775,192.874728206,81.6300193374,3.33212,107.912588868
 12/21  02:00:00,118.338043038,30.7754436294,13.2940786567,0.0,19.418418834,29.3649097162,144.208101309,61.0998857654,3.33212,79.7760955431
 12/21  03:00:00,112.529513457,30.7754436294,15.4175225583,0.0,12.7620426787,28.1191506574,125.082259073,47.0543040319,3.33212,74.6958350407
 12/21  04:00:00,113.315385954,30.7754436294,16.2356113132,0.0,12.7620426787,28.1191506574,121.244621113,37.587172554,3.33212,80.325328559
 12/21  05:00:00,122.037658702,30.7754436294,18.3987750288,0.0,12.7620426787,28.1191506574,140.477958883,31.5291368237,3.33212,105.61670206
 12/21  06:00:00,158.015551078,30.7754436294,26.7524178223,0.0,25.5240853573,30.610668775,217.735696652,27.4751500023,8.3303,181.930246649
 12/21  07:00:00,307.826227194,32.7693929798,74.4587908896,0.0,51.0481707146,78.1489452969,349.311408668,24.3895367676,16.6606,308.2612719
 12/21  08:00:00,372.0424115,35.6414666076,92.020621325,0.0,64.3609230253,109.708623606,553.541604658,114.723743569,24.9909,413.826961089
 12/21  09:00:00,294.737876216,35.5609220704,60.9630255699,0.0,51.0481707146,80.7689615957,491.322031793,136.126013674,33.3212,321.874818119
 12/21  10:00:00,262.893153212,36.0054851754,56.8117589671,0.0,51.0481707146,71.0224615957,447.870955099,136.510527183,66.8089,244.551527916
 12/21  11:00:00,204.809851946,36.1107589425,47.4552352205,0.0,32.1804615127,65.7244621605,411.036045096,131.592495029,83.4695,195.974050068
 12/21  12:00:00,200.804895622,36.1504363349,43.1490645757,0.0,32.1804615127,65.7244621605,328.262468747,99.0744922751,83.4695,145.718476472
 12/21  13:00:00,195.672745475,36.1817589333,38.853067211,0.0,32.1804615127,65.7244621605,320.723019077,98.3420441227,83.4695,138.911474954
 12/21  14:00:00,188.974274651,36.2118154412,41.8744475607,0.0,32.1804615127,55.9779621605,316.284073143,95.786572559,75.1392,145.358300584
 12/21  15:00:00,191.212038678,36.2393422402,44.1167608808,0.0,32.1804615127,55.9779621605,292.858986416,87.4717604864,66.8089,138.57832593
 12/21  16:00:00,191.842282851,36.2654393989,44.6738817308,0.0,32.1804615127,55.9779621605,310.323180972,89.993300931,75.1392,145.190680041
 12/21  17:00:00,222.006142898,35.9870289229,45.8180983478,0.0,32.1804615127,60.9114621605,278.231913939,84.6472719684,91.7998,101.784841971
 12/21  18:00:00,268.746215646,35.5609220704,46.8923445918,0.0,32.1804615127,77.5397301883,303.828086785,92.2360980776,49.9818,161.610188708
 12/21  19:00:00,342.677489314,35.5609220704,61.2404003619,0.0,77.122965704,86.2600435998,438.970954163,99.1196766296,49.9818,289.869477534
 12/21  20:00:00,356.130498663,35.5609220704,67.0891378544,0.0,102.647051061,80.1663183927,341.558258601,99.4490460823,33.3212,208.788012519
 12/21  21:00:00,383.749762725,35.5609220704,69.3327270169,0.0,115.40909374,92.7192997104,363.730632808,115.865316694,33.3212,214.544116114
 12/21  22:00:00,370.565965244,35.5609220704,79.6297964045,0.0,102.647051061,94.1340635361,478.596654943,141.195005003,24.9909,312.41074994
 12/21  23:00:00,294.214092789,35.5609220704,69.7038045553,0.0,77.122965704,65.871452062,423.14836384,170.866440435,16.6606,235.621323405
 12/21  24:00:00,205.677874587,35.5609220704,49.0541794742,0.0,38.286128036,48.4199368926,332.766349947,190.545176025,8.3303,133.890873922
 12/22  01:00:00,121.170184235,30.7754436294,8.82226737596,0.0,25.5240853573,30.610668775,150.973999925,45.9636334231,3.33212,101.678246502
 12/22  02:00:00,116.281785964,30.7754436294,11.2923224512,0.0,19.418418834,29.3649097162,122.17160211,38.4938507053,3.33212,80.345631405
 12/22  03:00:00,109.339952802,30.7754436294,12.2748039147,0.0,12.7620426787,28.1191506574,117.689049283,34.0062344457,3.33212,80.3506948373
 12/22  04:00:00,109.572668393,30.7754436294,12.534589161,0.0,12.7620426787,28.1191506574,109.256240426,31.7680657616,3.33212,74.1560546647
 12/22  05:00:00,118.268577818,30.7754436294,14.0350555835,0.0,12.7620426787,28.1191506574,142.203604507,30.9140712679,3.33212,107.957413239
 12/22  06:00:00,153.007808387,30.7754436294,21.1300227147,0.0,25.5240853573,30.610668775,218.467502795,30.626466899,8.3303,179.510735896
 12/22  07:00:00,289.149485956,31.5730233695,57.6133259033,0.0,51.0481707146,78.1489452969,361.963324475,29.1225772745,16.6606,316.180147201
 12/22  08:00:00,357.89981114,35.5609220704,77.7371246959,0.0,64.3609230253,109.708623606,594.06479196,154.06450875,24.9909,415.00938321
 12/22  09:00:00,307.279162263,35.5609220704,72.8782733259,0.0,51.0481707146,80.7689615957,518.433786638,164.047909569,33.3212,321.064677069
 12/22  10:00:00,281.591233204,35.9712900063,75.4986147305,0.0,51.0481707146,71.0224615957,456.385093972,143.876278039,66.8089,245.699915933
 12/22  11:00:00,228.697243542,36.1077346842,71.5948069419,0.0,32.1804615127,65.7244621605,353.389135654,80.2930044629,83.4695,189.626631191
 12/22  12:00:00,232.844326357,36.1549716267,75.1215528264,0.0,32.1804615127,65.7244621605,277.707179354,49.0069887187,83.4695,145.230690636
 12/22  13:00:00,238.156990475,36.1981289206,80.9928081391,0.0,32.1804615127,65.7244621605,256.238323104,27.1832811069,83.4695,145.585541998
 12/22  14:00:00,237.033178062,36.2359396533,89.4590948869,0.0,32.1804615127,55.9779621605,235.679638155,18.1473090229,75.1392,142.393129132
 12/22  15:00:00,246.283831257,36.2704278777,98.6660827589,0.0,32.1804615127,55.9779621605,223.286914257,14.8559825655,66.8089,141.622031691
 12/22  16:00:00,247.730697799,36.3006694554,100.289966052,0.0,32.1804615127,55.9779621605,227.737359505,13.9810494624,75.1392,138.617110043
 12/22  17:00:00,266.403561871,36.0194936358,90.0241667817,0.0,32.1804615127,60.9114621605,215.594832317,15.6215012387,91.7998,108.173531078
 12/22  18:00:00,290.074464995,35.5609220704,68.1771550884,0.0,32.1804615127,77.5397301883,254.995234154,43.3643049012,49.9818,161.649129253
 12/22  19:00:00,360.864752169,35.5609220704,79.2982064079,0.0,77.122965704,86.2600435998,397.870024261,60.3993747205,49.9818,287.488849541
 12/22  20:00:00,371.490132197,35.5609220704,82.6116386473,0.0,102.647051061,80.1663183927,307.074787713,62.4411589957,33.3212,211.312428718
 12/22  21:00:00,397.575386134,35.5609220704,83.3595729373,0.0,115.40909374,92.7192997104,333.420003982,85.4364282144,33.3212,214.662375768
 12/22  22:00:00,384.256997895,35.5609220704,93.547589576,0.0,102.647051061,94.1340635361,445.306500429,105.687393701,24.9909,314.628206728
 12/22  23:00:00,305.955544301,35.5609220704,81.4753581078,0.0,77.122965704,65.871452062,388.495578277,134.386248642,16.6606,237.448729634
 12/22  24:00:00,214.358944773,35.5609220704,57.7554249014,0.0,38.286128036,48.4199368926,331.220592368,191.901063198,8.3303,130.98922917
 12/23  01:00:00,128.758639825,30.7754436294,14.1142289212,0.0,27.7269238854,30.610668775,155.315473925,50.355026185,3.33212,101.62832774
 12/23  02:00:00,134.449833649,30.7754436294,19.7824103554,0.0,27.7269238854,30.610668775,123.283008122,39.5956679514,3.33212,80.3552201701
 12/23  03:00:00,119.129184069,30.7754436294,21.9581439452,0.0,12.7620426787,28.1191506574,115.877518564,32.1881286671,3.33212,80.3572698966
 12/23  04:00:00,119.877781836,30.7754436294,22.732088747,0.0,12.7620426787,28.1191506574,110.947071037,27.2513794973,3.33212,80.3635715399
 12/23  05:00:00,127.788593723,30.7754436294,24.0910535598,0.0,12.7620426787,28.1191506574,129.279161969,24.3213610044,3.33212,101.625680965
 12/23  06:00:00,141.683142081,30.7754436294,25.7605593254,0.0,12.7620426787,28.1191506574,161.682090306,22.7252095802,8.3303,130.626580726
 12/23  07:00:00,283.801449009,33.1681828499,82.5207761135,0.0,42.6918050922,54.3732441037,225.658291709,21.7961915726,16.6606,187.201500137
 12/23  08:00:00,291.947388348,35.5609220704,58.0196697256,0.0,42.6918050922,86.1019271793,465.058647841,127.15345627,24.9909,312.914291572
 12/23  09:00:00,370.387993439,35.5609220704,98.555534711,0.0,57.6566862989,112.030105488,579.901804512,97.2529405071,33.3212,449.327664005
 12/23  10:00:00,340.90082575,36.0761393238,115.649193421,0.0,57.6566862989,83.6599452969,430.394034408,40.8133300873,66.8089,322.77180432
 12/23  11:00:00,281.200354222,36.1301996407,110.012180435,0.0,42.6918050922,68.9656133826,346.080548577,16.785678728,83.4695,245.825369849
 12/23  12:00:00,286.11435729,36.1810898492,123.120969403,0.0,34.9340096728,67.7198543238,288.622749552,8.60203062309,83.4695,196.551218929
 12/23  13:00:00,295.846052414,36.2234803279,133.513906206,0.0,34.9340096728,67.7198543238,235.970289325,6.43728694314,83.4695,146.063502381
 12/23  14:00:00,300.348691856,36.2651208879,147.605919462,0.0,34.9340096728,57.9733543238,219.052568431,4.31262078648,75.1392,139.600747644
 12/23  15:00:00,303.882421156,36.3036060246,151.035987271,0.0,34.9340096728,57.9733543238,215.74399,3.73902657527,66.8089,145.196063425
 12/23  16:00:00,304.198909545,36.3272666176,151.577916327,0.0,34.9340096728,57.9733543238,224.793109962,4.02746504714,75.1392,145.626444915
 12/23  17:00:00,315.91499595,36.0404000089,134.541448491,0.0,34.9340096728,62.9068543238,207.227847644,7.10035664861,91.7998,108.327690995
 12/23  18:00:00,313.915239274,35.5609220704,94.4484839004,0.0,34.9340096728,72.2186844194,203.052379012,21.5961512495,49.9818,131.474427762
 12/23  19:00:00,375.941986846,35.591658801,84.5763228119,0.0,87.0357390804,86.2600435998,246.364747221,27.8000721904,49.9818,168.582875031
 12/23  20:00:00,378.438784458,35.5609220704,92.4010933635,0.0,102.000620287,77.6748002752,273.770575448,32.3716674532,33.3212,208.077707994
 12/23  21:00:00,398.81428964,35.5609220704,101.261410168,0.0,102.000620287,88.9820225341,311.966043819,63.9693825678,33.3212,214.675461251
 12/23  22:00:00,386.456830038,35.5609220704,98.6765069551,0.0,102.000620287,91.6425454185,330.333754685,90.325887017,24.9909,215.016967668
 12/23  23:00:00,324.028353725,35.5609220704,89.3452202171,0.0,87.0357390804,65.871452062,490.063817414,165.494828084,16.6606,307.90838933
 12/23  24:00:00,233.98237405,35.5609220704,72.9340074817,0.0,42.6918050922,48.4199368926,350.614631838,155.549692084,8.3303,186.734639754
 12/24  01:00:00,142.66247382,30.7754436294,18.7464908936,0.0,34.4311606118,33.1021868926,159.898820911,52.8208820609,3.33212,103.74581885
 12/24  02:00:00,147.766223343,30.7754436294,23.8595140816,0.0,34.4311606118,33.1021868926,123.639351067,41.7774791654,3.33212,78.5297519018
 12/24  03:00:00,132.118272302,30.7754436294,25.7178076555,0.0,19.466279405,30.610668775,117.952003633,34.1572334724,3.33212,80.4626501606
 12/24  04:00:00,131.689624218,30.7754436294,25.3234764242,0.0,19.466279405,30.610668775,112.981322973,29.1879575795,3.33212,80.4612453939
 12/24  05:00:00,140.621327658,30.7754436294,27.6788374391,0.0,19.466279405,30.610668775,137.377913583,26.0339359153,3.33212,108.011857668
 12/24  06:00:00,154.711432285,30.7754436294,29.5414175129,0.0,19.466279405,30.610668775,163.058071401,23.9002475018,8.3303,130.827523899
 12/24  07:00:00,273.368970272,32.7693929798,72.976390596,0.0,42.6918050922,54.3732441037,227.382419549,22.9526285205,16.6606,187.769191029
 12/24  08:00:00,313.913727612,35.6156576607,70.5334540828,0.0,49.3960418185,88.5934452969,466.966652845,124.735545867,24.9909,317.240206978
 12/24  09:00:00,377.02184925,35.5609220704,105.218983316,0.0,57.6566862989,112.030105488,564.900413358,84.1826020979,33.3212,447.39661126
 12/24  10:00:00,347.080301424,36.0841910608,130.864170744,0.0,50.9524495726,81.1684271793,407.908635322,19.5332178468,66.8089,321.566517475
 12/24  11:00:00,318.147085869,36.1382878484,146.625032372,0.0,42.6918050922,68.9656133826,333.575648696,3.66962448376,83.4695,246.436524212
 12/24  12:00:00,318.884048621,36.1867828508,150.792530499,0.0,38.286128036,68.9656133826,282.529651958,2.41412896953,83.4695,196.646022988
 12/24  13:00:00,318.059227624,36.254161132,150.448442366,0.0,38.286128036,68.9656133826,231.352501535,2.20588587882,83.4695,145.677115656
 12/24  14:00:00,299.314365409,36.2809408456,150.452571465,0.0,31.5818913096,56.727595265,223.638690923,2.82588356822,75.1392,145.673607355
 12/24  15:00:00,299.525433339,36.3170145062,150.499451077,0.0,31.5818913096,56.727595265,208.493269725,2.98380066884,66.8089,138.700569057
 12/24  16:00:00,299.685239491,36.3370440735,150.621295472,0.0,31.5818913096,56.727595265,223.683717481,3.22839472383,75.1392,145.316122757
 12/24  17:00:00,329.753159132,36.0499008226,151.845208846,0.0,31.5818913096,61.661095265,203.695243237,3.66884090874,91.7998,108.226602328
 12/24  18:00:00,368.7919132,35.5609220704,152.980252474,0.0,31.5818913096,70.9729253606,188.004420098,6.89509448415,49.9818,131.127525614
 12/24  19:00:00,425.132080209,35.568207988,142.447839718,0.0,80.3315023541,83.7685254822,220.251828238,8.02426520431,49.9818,162.245763034
 12/24  20:00:00,423.244266364,35.5609220704,136.637430891,0.0,102.000620287,77.6748002752,258.133939355,9.91906501788,33.3212,214.893674338
 12/24  21:00:00,434.306616356,35.5609220704,127.31383401,0.0,108.704857014,91.4735406516,274.558776613,26.969881616,33.3212,214.267694997
 12/24  22:00:00,388.53862958,35.5609220704,109.865798281,0.0,95.2963835608,89.1510273009,294.881335416,62.1847510034,24.9909,207.705684412
 12/24  23:00:00,332.643291717,35.5609220704,107.182306351,0.0,80.3315023541,63.3799339444,385.671526209,52.7113111409,16.6606,316.299615068
 12/24  24:00:00,246.22429668,35.5609220704,85.2567186183,0.0,42.6918050922,48.4199368926,234.455151047,46.6935493072,8.3303,179.43130174
 12/25  01:00:00,145.98421579,30.7754436294,22.1115407563,0.0,34.4311606118,33.1021868926,159.13348161,47.6593538921,3.33212,108.142007717
 12/25  02:00:00,154.216024657,30.7754436294,30.2609044768,0.0,34.4311606118,33.1021868926,146.869789643,63.0646234937,3.33212,80.4730461492
 12/25  03:00:00,139.27567595,30.7754436294,32.8034602863,0.0,19.466279405,30.610668775,138.114573052,54.3081221967,3.33212,80.4743308552
 12/25  04:00:00,140.355409567,30.7754436294,33.9026869027,0.0,19.466279405,30.610668775,125.915164133,42.1080357174,3.33212,80.4750084156
 12/25  05:00:00,147.902059642,30.7754436294,34.9009241345,0.0,19.466279405,30.610668775,138.53274889,33.5312452878,3.33212,101.669383602
 12/25  06:00:00,161.521660993,30.7754436294,36.3003100902,0.0,19.466279405,30.610668775,173.73547445,27.9881416743,8.3303,137.417032776
 12/25  07:00:00,286.475694966,33.3675777849,84.6456043559,0.0,42.6918050922,54.3732441037,228.818363217,24.2959891709,16.6606,187.861774047
 12/25  08:00:00,318.052544035,35.6156421345,74.6505241486,0.0,49.3960418185,88.5934452969,439.293755074,104.763151141,24.9909,309.539703933
 12/25  09:00:00,383.496192535,35.5609220704,111.64929809,0.0,57.6566862989,112.030105488,558.113516512,73.0274813914,33.3212,451.76483512
 12/25  10:00:00,339.500192082,36.1016619952,123.39465284,0.0,50.9524495726,81.1684271793,445.832511441,52.1796863113,66.8089,326.843925129
 12/25  11:00:00,281.099698471,36.1569262606,109.918514004,0.0,42.6918050922,68.9656133826,379.978887816,50.0301030785,83.4695,246.479284737
 12/25  12:00:00,277.190827874,36.2055913325,109.672426306,0.0,38.286128036,68.9656133826,311.385504644,31.0946872697,83.4695,196.821317375
 12/25  13:00:00,275.48152435,36.249218819,108.668657129,0.0,38.286128036,68.9656133826,248.701377617,19.5167673083,83.4695,145.715110309
 12/25  14:00:00,245.326966504,36.2835776534,97.5251328465,0.0,31.5818913096,56.727595265,234.739166643,16.6570314996,75.1392,142.942935143
 12/25  15:00:00,246.942260827,36.3130530814,99.1148670686,0.0,31.5818913096,56.727595265,220.335359326,12.0188614346,66.8089,141.507597892
 12/25  16:00:00,257.301405236,36.3396651281,109.411347531,0.0,31.5818913096,56.727595265,228.126669893,9.91770007733,75.1392,143.069769816
 12/25  17:00:00,281.24047283,36.0528575729,104.409446122,0.0,31.5818913096,61.661095265,208.253756134,12.3799566904,91.7998,104.073999444
 12/25  18:00:00,293.281485394,35.5609220704,78.3424856167,0.0,31.5818913096,70.9729253606,223.551732079,35.8458863466,49.9818,137.724045732
 12/25  19:00:00,356.659230654,35.5609220704,74.5002875037,0.0,80.3315023541,83.7685254822,290.691768357,78.4523636791,49.9818,162.257604678
 12/25  20:00:00,370.823235426,35.5609220704,84.7597117154,0.0,102.000620287,77.6748002752,347.190877048,98.9100942623,33.3212,214.959582785
 12/25  21:00:00,398.683256967,35.5609220704,91.9067884569,0.0,108.704857014,91.4735406516,398.702496418,156.105874233,33.3212,209.275422185
 12/25  22:00:00,370.255441576,35.5609220704,91.2130017263,0.0,95.2963835608,89.1510273009,436.59511824,198.656875298,24.9909,212.947342942
 12/25  23:00:00,313.48802098,35.5609220704,87.6129136951,0.0,80.3315023541,63.3799339444,494.767270126,161.538869819,16.6606,316.567800308
 12/25  24:00:00,232.374626363,35.5609220704,70.9674733303,0.0,42.6918050922,48.4199368926,341.333550095,153.499777586,8.3303,179.50347251
 12/26  01:00:00,130.737870548,30.7754436294,18.2923385648,0.0,25.5240853573,30.610668775,143.650542975,34.1595177733,3.33212,106.158905201
 12/26  02:00:00,127.204281216,30.7754436294,22.1371333211,0.0,19.418418834,29.3649097162,108.554404466,29.1866029924,3.33212,76.0356814737
 12/26  03:00:00,120.95184331,30.7754436294,23.8130622617,0.0,12.7620426787,28.1191506574,109.706723837,25.983602161,3.33212,80.391001676
 12/26  04:00:00,121.52008615,30.7754436294,24.4066470072,0.0,12.7620426787,28.1191506574,107.580255422,23.8549029685,3.33212,80.3932324538
 12/26  05:00:00,130.498800144,30.7754436294,26.1981622255,0.0,12.7620426787,28.1191506574,133.913288518,22.5309563139,3.33212,108.050212204
 12/26  06:00:00,166.479473985,30.7754436294,34.5331997907,0.0,25.5240853573,30.610668775,209.971091418,21.8308918345,8.3303,179.809899584
 12/26  07:00:00,315.051932148,32.7693929798,81.2512726085,0.0,51.0481707146,78.1489452969,355.822787083,21.3679967034,16.6606,317.79419038
 12/26  08:00:00,371.179300509,35.6072586904,90.6798372468,0.0,64.3609230253,109.708623606,567.318334958,125.691288805,24.9909,416.636146153
 12/26  09:00:00,326.124358198,35.5609220704,91.6767529692,0.0,51.0481707146,80.7689615957,465.273821684,107.724990757,33.3212,324.227630928
 12/26  10:00:00,306.577755048,36.0843899538,100.77462855,0.0,51.0481707146,71.0224615957,351.390534784,35.569576547,66.8089,249.012058237
 12/26  11:00:00,266.69365997,36.1375972657,109.343618989,0.0,32.1804615127,65.7244621605,286.351128803,10.8179644855,83.4695,192.063664318
 12/26  12:00:00,301.295908298,36.1874677374,143.016570745,0.0,32.1804615127,65.7244621605,232.958060451,3.54861570931,83.4695,145.939944741
 12/26  13:00:00,309.651755944,36.2319446075,151.789007811,0.0,32.1804615127,65.7244621605,232.528876416,3.31254418729,83.4695,145.746832229
 12/26  14:00:00,299.612395133,36.2723768329,151.108584386,0.0,32.1804615127,55.9779621605,223.868278923,3.15738873435,75.1392,145.571690188
 12/26  15:00:00,299.475599026,36.3068789598,150.749592651,0.0,32.1804615127,55.9779621605,208.76787367,3.17530422595,66.8089,138.783669444
 12/26  16:00:00,299.63220145,36.3404774344,150.842055511,0.0,32.1804615127,55.9779621605,223.804988029,3.27126711234,75.1392,145.394520916
 12/26  17:00:00,329.474809286,36.0565799031,151.867117738,0.0,32.1804615127,60.9114621605,201.959176117,1.88616155062,91.7998,108.273214566
 12/26  18:00:00,375.817689427,35.5631566477,152.853282036,0.0,32.1804615127,77.5397301883,216.697904518,4.85219611289,49.9818,161.863908405
 12/26  19:00:00,424.826879676,35.6003751948,142.638362766,0.0,77.122965704,86.2600435998,351.857894881,10.7163441015,49.9818,291.15975078
 12/26  20:00:00,395.122691726,35.5610089528,106.032538344,0.0,102.647051061,80.1663183927,282.167864235,32.5577703419,33.3212,216.288893893
 12/26  21:00:00,420.43497866,35.5609220704,105.982200474,0.0,115.40909374,92.7192997104,281.331185334,37.4740694815,33.3212,210.535915852
 12/26  22:00:00,410.255638215,35.5609220704,119.242834668,0.0,102.647051061,94.1340635361,374.341662987,34.159325658,24.9909,315.191437329
 12/26  23:00:00,329.155968594,35.5815838066,104.425609046,0.0,77.122965704,65.871452062,291.530809658,36.3233307003,16.6606,238.546878958
 12/26  24:00:00,234.552748377,35.5637939982,78.0379240717,0.0,38.286128036,48.4199368926,182.386539461,38.8619222442,8.3303,135.194317216
 12/27  01:00:00,132.599080148,30.7754436294,20.2047836196,0.0,25.5240853573,30.610668775,140.256368748,35.2163296049,3.33212,101.707919143
 12/27  02:00:00,134.782566862,30.7754436294,29.7544010063,0.0,19.418418834,29.3649097162,118.31696614,34.5822026863,3.33212,80.4026434536
 12/27  03:00:00,131.15894802,30.7754436294,34.0435383279,0.0,12.7620426787,28.1191506574,119.685795932,35.9468716807,3.33212,80.4068042516
 12/27  04:00:00,133.862432901,30.7754436294,36.7663212514,0.0,12.7620426787,28.1191506574,113.670227822,29.9277315945,3.33212,80.4103762272
 12/27  05:00:00,144.774001696,30.7754436294,41.1153937508,0.0,12.7620426787,28.1191506574,132.047308818,20.6449298463,3.33212,108.070258972
 12/27  06:00:00,209.590020881,32.3706031097,74.900463136,0.0,25.5240853573,30.610668775,202.769396283,14.5611818188,8.3303,179.877914465
 12/27  07:00:00,333.325959818,33.806246642,98.2127491213,0.0,51.0481707146,78.1489452969,342.016008955,7.31839355083,16.6606,318.037015404
 12/27  08:00:00,428.482195623,35.6578106763,148.377266921,0.0,64.3609230253,109.708623606,450.456302383,8.30807452709,24.9909,417.157327856
 12/27  09:00:00,368.532916335,35.5609220704,133.319753106,0.0,51.0481707146,80.7689615957,365.757525604,4.23635085261,33.3212,328.199974751
