Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  10:00:00,359.513840629,36.0964888231,151.110825512,0.0,51.0481707146,71.0224615957,316.057148126,0.576975039436,66.8089,248.671273086
 12/27  11:00:00,310.880026423,36.1534798357,150.439338574,0.0,32.1804615127,65.7244621605,279.115247357,1.88042198027,83.4695,193.765325377
 12/27  12:00:00,311.777330855,36.2015499276,150.244966423,0.0,32.1804615127,65.7244621605,231.354526415,1.80609298699,83.4695,146.078933428
 12/27  13:00:00,311.490979851,36.2845468609,150.193923028,0.0,32.1804615127,65.7244621605,226.698958851,1.62043777132,83.4695,141.60902108
 12/27  14:00:00,301.833914688,36.3469831799,150.266617213,0.0,32.1804615127,55.9779621605,222.310335041,1.55834887658,75.1392,145.612786164
 12/27  15:00:00,301.628384906,36.3926935173,150.147085106,0.0,32.1804615127,55.9779621605,213.767067224,1.52291363547,66.8089,145.435253589
 12/27  16:00:00,301.8074997,36.4270812572,150.435980883,0.0,32.1804615127,55.9779621605,215.469442248,1.51132218873,75.1392,138.818920059
 12/27  17:00:00,331.426958943,36.1326578861,151.63609339,0.0,32.1804615127,60.9114621605,201.059303321,0.966326803258,91.7998,108.293176518
 12/27  18:00:00,377.547127743,35.625906733,152.557095107,0.0,32.1804615127,77.5397301883,214.77040602,2.82862221116,49.9818,161.959983809
 12/27  19:00:00,435.093042605,35.6650007018,150.511762833,0.0,77.122965704,86.2600435998,345.363767506,3.22972537606,49.9818,292.15224213
 12/27  20:00:00,442.413797565,35.6037566544,150.163643558,0.0,102.647051061,80.1663183927,251.977946726,2.91817217382,33.3212,215.738574552
 12/27  21:00:00,466.763904677,35.5889981772,149.360632077,0.0,115.40909374,92.7192997104,251.693531869,3.20427641691,33.3212,215.168055452
 12/27  22:00:00,441.73967835,35.6309737561,148.021667311,0.0,102.647051061,94.1340635361,347.174919026,3.65368629827,24.9909,318.530332728
 12/27  23:00:00,377.20109731,35.7006677168,150.085991162,0.0,77.122965704,65.871452062,258.774931861,5.80467783351,16.6606,236.309654027
 12/27  24:00:00,273.204285309,35.6482678101,114.881481621,0.0,38.286128036,48.4199368926,151.951237162,12.8366752265,8.3303,130.784261936
 12/28  01:00:00,134.974986989,30.7754436294,22.6258068729,0.0,25.5240853573,30.610668775,131.252252691,19.8283250412,3.33212,108.09180765
 12/28  02:00:00,136.857920404,30.7754436294,31.8390875993,0.0,19.418418834,29.3649097162,122.806409363,39.0562533058,3.33212,80.4180360576
 12/28  03:00:00,131.478491163,30.7754436294,34.2776018386,0.0,12.7620426787,28.1191506574,147.884648458,64.1298035052,3.33212,80.4227249533
 12/28  04:00:00,131.58476721,30.7754436294,34.3789799882,0.0,12.7620426787,28.1191506574,139.623251452,55.8671747433,3.33212,80.4239567084
 12/28  05:00:00,139.970648386,30.7754436294,36.2028965368,0.0,12.7620426787,28.1191506574,148.201027199,43.1367698152,3.33212,101.732137383
 12/28  06:00:00,223.503175482,33.1681828499,87.1982724363,0.0,25.5240853573,30.610668775,229.781124363,34.5667306095,8.3303,186.884093753
 12/28  07:00:00,305.341097622,32.9023229365,71.7847934504,0.0,51.0481707146,78.1489452969,363.36178841,29.0399368746,16.6606,317.661251536
 12/28  08:00:00,382.724006946,35.6494585256,102.649572196,0.0,64.3609230253,109.708623606,560.247588725,116.862586742,24.9909,418.394101983
 12/28  09:00:00,328.627009582,35.5609220704,94.6662102485,0.0,51.0481707146,80.7689615957,461.851142922,105.858851497,33.3212,322.671091425
 12/28  10:00:00,305.838608263,36.1152835712,99.8079711829,0.0,51.0481707146,71.0224615957,392.290101328,73.8580614932,66.8089,251.623139834
 12/28  11:00:00,255.241396891,36.1681777628,98.0531999083,0.0,32.1804615127,65.7244621605,330.5233592,54.1074179494,83.4695,192.946441251
 12/28  12:00:00,258.372010434,36.2164898437,100.398540411,0.0,32.1804615127,65.7244621605,276.348021699,45.3843924241,83.4695,147.494129274
 12/28  13:00:00,263.597909743,36.2589301859,106.196147088,0.0,32.1804615127,65.7244621605,249.773451187,23.052965521,83.4695,143.250985666
 12/28  14:00:00,269.325223656,36.2966277599,121.476928515,0.0,32.1804615127,55.9779621605,232.174067288,11.3865197631,75.1392,145.648347525
 12/28  15:00:00,292.460355339,36.3284292099,144.44279403,0.0,32.1804615127,55.9779621605,216.483583536,4.20441651702,66.8089,145.470267019
 12/28  16:00:00,298.778652365,36.3599595548,150.630083522,0.0,32.1804615127,55.9779621605,215.662581774,1.67245906838,75.1392,138.850922706
 12/28  17:00:00,326.345418496,36.0695645511,149.265183984,0.0,32.1804615127,60.9114621605,201.04503889,0.927434427941,91.7998,108.317804462
 12/28  18:00:00,338.803211815,35.5610998603,116.351817136,0.0,32.1804615127,77.5397301883,222.994841612,10.98273121,49.9818,162.030310403
 12/28  19:00:00,380.583660986,35.5899511025,98.660930535,0.0,77.122965704,86.2600435998,375.315014286,32.9860414553,49.9818,292.347172831
 12/28  20:00:00,386.102816399,35.5609220704,96.6499158319,0.0,102.647051061,80.1663183927,307.761988676,58.5650354586,33.3212,215.875753217
 12/28  21:00:00,412.791609012,35.5609220704,98.0524555373,0.0,115.40909374,92.7192997104,322.585631191,73.9469581331,33.3212,215.317473058
 12/28  22:00:00,402.064639728,35.5609220704,110.895377973,0.0,102.647051061,94.1340635361,420.845928563,77.1039828345,24.9909,318.751045728
 12/28  23:00:00,320.105871243,35.5658154275,95.5698363304,0.0,77.122965704,65.871452062,334.983652137,81.876429184,16.6606,236.446622952
 12/28  24:00:00,225.1199408,35.5609220704,68.7884479919,0.0,38.286128036,48.4199368926,249.271686677,103.577543055,8.3303,137.363843621
 12/29  01:00:00,130.709987938,30.7754436294,18.1962965669,0.0,25.5240853573,30.610668775,175.025292544,69.9472330396,3.33212,101.745939505
 12/29  02:00:00,129.796664989,30.7754436294,24.6604945198,0.0,19.418418834,29.3649097162,136.885825086,53.127011751,3.33212,80.4266933352
 12/29  03:00:00,124.517729578,30.7754436294,27.3206799504,0.0,12.7620426787,28.1191506574,125.461402005,41.6973424048,3.33212,80.4319396
 12/29  04:00:00,125.61860878,30.7754436294,28.4427767255,0.0,12.7620426787,28.1191506574,117.570524977,33.8088755967,3.33212,80.4295293808
 12/29  05:00:00,134.363302203,30.7754436294,30.0047977802,0.0,12.7620426787,28.1191506574,140.185774833,28.7383373667,3.33212,108.115317467
 12/29  06:00:00,169.390063631,30.7754436294,37.4052865198,0.0,25.5240853573,30.610668775,215.550312115,25.6712920294,8.3303,181.548720085
 12/29  07:00:00,315.907345005,32.9687879148,81.5309618725,0.0,51.0481707146,78.1489452969,356.935432728,23.5500152174,16.6606,316.72481751
 12/29  08:00:00,373.926911553,35.5639430531,93.3196736135,0.0,64.3609230253,109.708623606,567.345752737,120.825776003,24.9909,421.529076734
 12/29  09:00:00,331.046515288,35.5609220704,96.5781424711,0.0,51.0481707146,80.7689615957,454.084694439,92.4579962718,33.3212,328.305498167
 12/29  10:00:00,313.764296754,36.0915398103,107.83285515,0.0,51.0481707146,71.0224615957,342.311789661,28.8667103393,66.8089,246.636179322
 12/29  11:00:00,288.494507542,36.1442400687,130.932309993,0.0,32.1804615127,65.7244621605,285.852016437,5.74113846945,83.4695,196.641377967
 12/29  12:00:00,309.881608757,36.1935568598,151.131660549,0.0,32.1804615127,65.7244621605,231.310768866,1.78179111861,83.4695,146.059477747
 12/29  13:00:00,309.379790076,36.2603608541,150.746664244,0.0,32.1804615127,65.7244621605,230.888740392,1.54320180545,83.4695,145.876038586
 12/29  14:00:00,299.951401778,36.3659039151,150.47614968,0.0,32.1804615127,55.9779621605,222.18537214,1.36914789113,75.1392,145.677024249
 12/29  15:00:00,300.256189445,36.4139412564,150.460297742,0.0,32.1804615127,55.9779621605,207.998559159,1.35053990531,66.8089,139.839119254
 12/29  16:00:00,301.105545228,36.4253147533,151.191165154,0.0,32.1804615127,55.9779621605,221.149382938,1.44343680551,75.1392,144.566746133
 12/29  17:00:00,331.045637646,36.1490023842,152.266318921,0.0,32.1804615127,60.9114621605,200.918998956,0.778703745715,91.7998,108.340495211
 12/29  18:00:00,376.77910049,35.6183035065,151.029894173,0.0,32.1804615127,77.5397301883,214.621229418,2.58106113987,49.9818,162.058368279
 12/29  19:00:00,434.04024194,35.6466391011,150.593580707,0.0,77.122965704,86.2600435998,346.273966468,3.73624623156,49.9818,292.555920237
 12/29  20:00:00,425.479688782,35.5773053805,135.444344106,0.0,102.647051061,80.1663183927,260.903304371,11.6242897667,33.3212,215.957814604
 12/29  21:00:00,434.570954303,35.5609220704,119.380917443,0.0,115.40909374,92.7192997104,271.989031656,23.2621141565,33.3212,215.405717499
 12/29  22:00:00,416.49108604,35.5863559686,124.889169444,0.0,102.647051061,94.1340635361,376.861219392,32.8747683157,24.9909,318.995551076
 12/29  23:00:00,332.231614626,35.6264673812,107.040185759,0.0,77.122965704,65.871452062,291.654415865,38.4226612408,16.6606,236.571154625
 12/29  24:00:00,237.536074067,35.595430728,80.657317025,0.0,38.286128036,48.4199368926,182.555418029,36.8282809746,8.3303,137.396837054
 12/30  01:00:00,134.504696307,30.7754436294,19.9166011838,0.0,27.7269238854,30.610668775,134.857208294,27.4989588843,3.33212,104.02612941
 12/30  02:00:00,145.32164655,30.7754436294,30.7189000629,0.0,27.7269238854,30.610668775,115.659882398,34.0819661241,3.33212,78.2457962742
 12/30  03:00:00,131.385921497,30.7754436294,34.2069882247,0.0,12.7620426787,28.1191506574,130.060395028,46.2860107062,3.33212,80.4422643222
 12/30  04:00:00,133.563404073,30.7754436294,36.3909253021,0.0,12.7620426787,28.1191506574,122.427264092,38.6554537393,3.33212,80.4396903526
 12/30  05:00:00,142.772638077,30.7754436294,38.9938697033,0.0,12.7620426787,28.1191506574,147.2841524,35.8110305182,3.33212,108.141001882
 12/30  06:00:00,186.859747617,32.3706031097,67.2575791893,0.0,12.7620426787,28.1191506574,169.405705353,29.9272589812,8.3303,131.148146371
 12/30  07:00:00,286.664362661,33.487214746,84.1615229059,0.0,42.6918050922,54.3732441037,229.231934432,25.1088175386,16.6606,187.462516893
 12/30  08:00:00,326.268630633,35.6647027664,92.6003982132,0.0,42.6918050922,86.1019271793,383.937167088,40.1903544244,24.9909,318.755912663
 12/30  09:00:00,406.268642142,35.5716383064,133.995253953,0.0,57.6566862989,112.030105488,510.837836812,23.8672037485,33.3212,453.649433063
 12/30  10:00:00,373.551983023,36.1017846709,146.285812458,0.0,57.6566862989,83.6599452969,397.12121706,1.5449706989,66.8089,328.767346362
 12/30  11:00:00,320.325902549,36.1564877331,146.557645569,0.0,42.6918050922,68.9656133826,331.25899917,1.00913127201,83.4695,246.780367898
 12/30  12:00:00,313.259271418,36.2728528042,147.398332534,0.0,34.9340096728,67.7198543238,281.835623987,1.16521006742,83.4695,197.20091392
 12/30  13:00:00,313.993544037,36.4356194642,148.24455891,0.0,34.9340096728,67.7198543238,236.715925382,0.957394754529,83.4695,152.289030628
 12/30  14:00:00,303.80002365,36.4526805927,147.526312357,0.0,34.9340096728,57.9733543238,222.740756364,0.894948936352,75.1392,146.706607428
 12/30  15:00:00,302.784626088,36.4698742848,146.15325755,0.0,34.9340096728,57.9733543238,213.63866734,0.936990137679,66.8089,145.892777202
 12/30  16:00:00,303.453588559,36.3783427293,146.798595603,0.0,34.9340096728,57.9733543238,220.251646405,1.34099600663,75.1392,143.771450398
 12/30  17:00:00,332.203221262,36.0932530367,146.843016718,0.0,34.9340096728,62.9068543238,203.831437801,1.50101196938,91.7998,110.530625832
 12/30  18:00:00,370.963116871,35.6463524506,147.762031963,0.0,34.9340096728,72.2186844194,189.366024762,3.46050035971,49.9818,135.923724402
 12/30  19:00:00,440.955254473,35.7169870853,146.130534851,0.0,87.0357390804,86.2600435998,217.401974621,2.68706438824,49.9818,164.733110233
 12/30  20:00:00,433.338261001,35.5994820382,143.906203062,0.0,102.000620287,77.6748002752,251.754236887,2.68817077258,33.3212,215.744866114
 12/30  21:00:00,442.436727864,35.5672733515,141.784870935,0.0,102.000620287,88.9820225341,251.78769995,2.99510818812,33.3212,215.471391762
 12/30  22:00:00,431.985221287,35.5805398387,141.268108667,0.0,102.000620287,91.6425454185,244.150622293,3.39508461069,24.9909,215.764637682
 12/30  23:00:00,379.868850037,35.5705106242,142.692101175,0.0,87.0357390804,65.871452062,339.627827166,5.14996396871,16.6606,317.817263198
 12/30  24:00:00,309.19906596,35.5609220704,146.062035373,0.0,42.6918050922,48.4199368926,198.718770318,8.30555871719,8.3303,182.0829116
 12/31  01:00:00,152.648481466,30.7754436294,28.8740588353,0.0,34.4311606118,33.1021868926,112.802859962,2.84188476087,3.33212,106.628855201
 12/31  02:00:00,170.399135393,30.7754436294,46.6366915779,0.0,34.4311606118,33.1021868926,90.2099891301,0.131844499037,3.33212,86.7460246311
 12/31  03:00:00,153.328141658,30.7754436294,47.1020745166,0.0,19.466279405,30.610668775,87.2964244488,3.42255253232,3.33212,80.5417519164
 12/31  04:00:00,152.750809636,30.7754436294,46.5352449942,0.0,19.466279405,30.610668775,97.6553796668,13.7772998745,3.33212,80.5459597922
 12/31  05:00:00,161.089085201,30.7754436294,48.2640703331,0.0,19.466279405,30.610668775,131.718255299,20.2323737668,3.33212,108.153761532
 12/31  06:00:00,216.716237918,33.1681828499,86.3355134277,0.0,19.466279405,30.610668775,164.620337458,25.215790701,8.3303,131.074246757
 12/31  07:00:00,295.440284363,33.806246642,92.2649525007,0.0,42.6918050922,54.3732441037,252.766300555,46.9850141236,16.6606,189.120686431
 12/31  08:00:00,347.255277911,35.7783179204,101.060263534,0.0,49.3960418185,88.5934452969,399.992333692,56.9959214325,24.9909,318.005512259
 12/31  09:00:00,415.323083917,35.6082314747,141.886927383,0.0,57.6566862989,112.030105488,519.047711125,29.6062089519,33.3212,456.120302173
 12/31  10:00:00,365.592965095,36.1401004584,146.842704358,0.0,50.9524495726,81.1684271793,402.877268064,8.14821961952,66.8089,327.920148444
 12/31  11:00:00,322.284105519,36.3203171754,147.73030248,0.0,42.6918050922,68.9656133826,332.269743728,0.614985112417,83.4695,248.185258615
 12/31  12:00:00,319.478239001,36.3737387813,147.921665029,0.0,38.286128036,68.9656133826,287.404374035,0.511745199559,83.4695,203.423128836
 12/31  13:00:00,319.190352177,36.4970557129,148.093318997,0.0,38.286128036,68.9656133826,229.949018363,0.5353358838,83.4695,145.944182479
 12/31  14:00:00,299.965904332,36.4700248055,150.144584216,0.0,31.5818913096,56.727595265,222.062527369,0.986812647936,75.1392,145.936514721
 12/31  15:00:00,297.920325734,36.5047215062,148.328095865,0.0,31.5818913096,56.727595265,206.819891967,1.05576780858,66.8089,138.955224158
 12/31  16:00:00,298.36314559,36.4795586623,148.739092158,0.0,31.5818913096,56.727595265,221.822520206,1.10125529945,75.1392,145.582064907
 12/31  17:00:00,327.795474816,36.1308211913,148.936261411,0.0,31.5818913096,61.661095265,201.334427553,1.14905406054,91.7998,108.385573493
 12/31  18:00:00,370.197114378,35.616497202,151.114174615,0.0,31.5818913096,70.9729253606,191.603235718,3.66247322322,49.9818,137.958962495
 12/31  19:00:00,435.575043018,35.6426719842,150.284145793,0.0,80.3315023541,83.7685254822,216.143836468,3.5955573305,49.9818,162.566479137
 12/31  20:00:00,438.055142275,35.5690004232,149.356159188,0.0,102.000620287,77.6748002752,257.230593265,8.32444976233,33.3212,215.584943503
 12/31  21:00:00,448.945461347,35.5609220704,140.029271208,0.0,108.704857014,91.4735406516,273.21135779,24.8891694691,33.3212,215.000988321
 12/31  22:00:00,405.979017481,35.5687523136,125.640013048,0.0,95.2963835608,89.1510273009,301.399105046,60.8550875774,24.9909,215.553117468
 12/31  23:00:00,345.41647587,35.561158525,118.453498749,0.0,80.3315023541,63.3799339444,413.928225731,79.2217708528,16.6606,318.045854879
 12/31  24:00:00,258.37629937,35.5609220704,95.8011815654,0.0,42.6918050922,48.4199368926,258.014290601,69.7731832658,8.3303,179.910807335
